Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,183.5,14.0,2.25,9.0,30.5,10.61,0.0
2017,1,1,8,0,367.0,28.0,2.6,10.0,61.0,33.24,14.2
2017,1,1,8,15,465.5,36.5,2.5,10.5,105.5,71.13,36.14
2017,1,1,8,30,564.0,45.0,2.4,11.0,150.0,119.49,70.97
2017,1,1,8,45,622.5,50.5,2.3,11.5,196.0,168.32,111.82
2017,1,1,9,0,681.0,56.0,2.2,12.0,242.0,221.54,158.39
2017,1,1,9,15,719.0,60.0,2.0,12.5,287.0,272.26,204.02
2017,1,1,9,30,757.0,64.0,1.8,13.0,332.0,325.51,251.06
2017,1,1,9,45,581.0,109.5,1.65,14.0,329.5,339.28,267.32
2017,1,1,10,0,405.0,155.0,1.5,15.0,327.0,334.45,265.86
2017,1,1,10,15,624.5,115.0,1.35,15.5,405.0,419.34,333.06
2017,1,1,10,30,844.0,75.0,1.2,16.0,483.0,517.28,408.53
2017,1,1,10,45,856.0,77.0,1.1,16.5,511.5,558.25,438.9
2017,1,1,11,0,868.0,79.0,1.0,17.0,540.0,596.06,466.32
2017,1,1,11,15,876.5,80.0,1.0,17.5,561.5,629.99,490.9
2017,1,1,11,30,885.0,81.0,1.0,18.0,583.0,661.64,513.26
2017,1,1,11,45,889.5,82.0,1.0,18.5,597.0,688.14,531.32
2017,1,1,12,0,894.0,83.0,1.0,19.0,611.0,711.81,546.24
2017,1,1,12,15,896.0,83.5,1.2,19.5,616.5,730.23,559.75
2017,1,1,12,30,898.0,84.0,1.4,20.0,622.0,745.51,571.08
2017,1,1,12,45,894.5,84.5,1.6,20.5,619.0,753.55,577.37
2017,1,1,13,0,891.0,85.0,1.8,21.0,616.0,758.25,581.38
2017,1,1,13,15,887.5,84.5,1.95,21.0,605.0,758.5,583.04
2017,1,1,13,30,884.0,84.0,2.1,21.0,594.0,755.45,582.48
2017,1,1,13,45,872.5,84.5,2.25,21.0,574.5,744.35,576.28
2017,1,1,14,0,861.0,85.0,2.4,21.0,555.0,734.46,571.02
2017,1,1,14,15,850.0,83.5,2.45,21.0,529.0,715.48,558.62
2017,1,1,14,30,839.0,82.0,2.5,21.0,503.0,693.69,544.23
2017,1,1,14,45,820.5,80.5,2.6,21.0,470.0,664.1,524.32
2017,1,1,15,0,802.0,79.0,2.7,21.0,437.0,632.38,501.84
2017,1,1,15,15,779.0,76.0,2.55,20.5,398.5,594.2,473.65
2017,1,1,15,30,756.0,73.0,2.4,20.0,360.0,554.67,443.78
2017,1,1,15,45,715.5,70.0,2.25,20.0,316.0,503.99,403.73
2017,1,1,16,0,675.0,67.0,2.1,20.0,272.0,456.71,365.28
2017,1,1,16,15,623.0,61.5,1.9,19.0,226.0,399.12,318.91
2017,1,1,16,30,571.0,56.0,1.7,18.0,180.0,343.9,272.77
2017,1,1,16,45,480.5,48.0,1.5,17.5,134.5,272.56,212.18
2017,1,1,17,0,390.0,40.0,1.3,17.0,89.0,208.02,155.72
2017,1,1,17,15,249.0,26.5,1.3,16.5,52.5,127.31,78.08
2017,1,1,17,30,108.0,13.0,1.3,16.0,16.0,42.91,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,186.5,14.5,4.3,13.0,31.0,11.1,0.0
2017,1,2,8,0,373.0,29.0,4.5,13.0,62.0,33.88,14.54
2017,1,2,8,15,477.0,37.5,4.5,13.5,107.5,72.44,36.43
2017,1,2,8,30,581.0,46.0,4.5,14.0,153.0,122.1,71.67
2017,1,2,8,45,665.0,48.0,4.55,14.5,204.0,173.19,113.13
2017,1,2,9,0,749.0,50.0,4.6,15.0,255.0,231.25,163.0
2017,1,2,9,15,787.0,53.5,4.8,15.5,301.5,284.9,211.79
2017,1,2,9,30,825.0,57.0,5.0,16.0,348.0,340.96,262.28
2017,1,2,9,45,857.5,57.0,5.2,16.5,391.5,393.32,309.13
2017,1,2,10,0,890.0,57.0,5.4,17.0,435.0,446.47,355.61
2017,1,2,10,15,907.0,59.0,5.4,17.5,471.5,495.01,397.08
2017,1,2,10,30,924.0,61.0,5.4,18.0,508.0,542.61,436.6
2017,1,2,10,45,938.5,61.0,5.45,18.5,538.0,585.48,471.54
2017,1,2,11,0,953.0,61.0,5.5,19.0,568.0,626.65,504.29
2017,1,2,11,15,961.0,62.0,5.45,19.0,591.0,662.91,533.22
2017,1,2,11,30,969.0,63.0,5.4,19.0,614.0,696.59,559.64
2017,1,2,11,45,974.5,63.0,5.35,19.5,628.5,724.72,579.1
2017,1,2,12,0,980.0,63.0,5.3,20.0,643.0,749.79,595.94
2017,1,2,12,15,982.0,63.0,5.15,20.0,649.0,769.16,609.23
2017,1,2,12,30,984.0,63.0,5.0,20.0,655.0,785.08,620.01
2017,1,2,12,45,984.0,63.0,4.9,20.5,652.5,796.01,626.21
2017,1,2,13,0,984.0,63.0,4.8,21.0,650.0,803.32,629.88
2017,1,2,13,15,980.5,62.5,4.6,21.0,639.0,803.81,629.38
2017,1,2,13,30,977.0,62.0,4.4,21.0,628.0,800.64,626.37
2017,1,2,13,45,970.5,61.5,4.25,21.0,608.5,791.64,619.88
2017,1,2,14,0,964.0,61.0,4.1,21.0,589.0,779.12,611.06
2017,1,2,14,15,954.0,60.0,3.85,21.0,562.0,760.11,597.24
2017,1,2,14,30,944.0,59.0,3.6,21.0,535.0,737.92,581.19
2017,1,2,14,45,929.5,58.0,3.4,21.0,501.0,709.65,560.91
2017,1,2,15,0,915.0,57.0,3.2,21.0,467.0,678.77,538.67
2017,1,2,15,15,894.0,55.0,2.75,20.5,426.5,640.18,509.91
2017,1,2,15,30,873.0,53.0,2.3,20.0,386.0,599.87,478.34
2017,1,2,15,45,841.5,51.0,1.9,19.5,341.0,552.09,440.46
2017,1,2,16,0,810.0,49.0,1.5,19.0,296.0,504.02,401.22
2017,1,2,16,15,764.0,45.0,1.4,18.0,247.5,449.58,357.76
2017,1,2,16,30,718.0,41.0,1.3,17.0,199.0,393.11,310.87
2017,1,2,16,45,641.5,35.5,1.25,16.5,151.0,324.09,251.98
2017,1,2,17,0,565.0,30.0,1.2,16.0,103.0,260.38,195.12
2017,1,2,17,15,282.5,25.5,1.2,15.5,62.0,138.6,87.73
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,20.64,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,4.5,10.5,33.0,10.52,0.0
2017,1,3,8,0,452.0,26.0,4.7,11.0,66.0,33.78,13.55
2017,1,3,8,15,549.5,33.0,4.6,11.5,112.5,74.39,35.7
2017,1,3,8,30,647.0,40.0,4.5,12.0,159.0,125.45,72.15
2017,1,3,8,45,701.5,44.5,4.45,13.0,207.5,175.91,114.48
2017,1,3,9,0,756.0,49.0,4.4,14.0,256.0,231.28,163.24
2017,1,3,9,15,791.0,52.5,4.55,14.5,302.0,284.45,211.89
2017,1,3,9,30,826.0,56.0,4.7,15.0,348.0,339.72,261.93
2017,1,3,9,45,848.0,58.5,4.85,16.0,389.5,390.71,307.26
2017,1,3,10,0,870.0,61.0,5.0,17.0,431.0,441.58,351.2
2017,1,3,10,15,886.0,63.0,5.0,17.5,466.5,488.92,391.55
2017,1,3,10,30,902.0,65.0,5.0,18.0,502.0,535.29,429.95
2017,1,3,10,45,913.0,66.5,5.05,18.5,531.0,577.14,463.92
2017,1,3,11,0,924.0,68.0,5.1,19.0,560.0,617.14,495.59
2017,1,3,11,15,931.0,69.0,5.05,19.0,582.0,652.03,523.33
2017,1,3,11,30,938.0,70.0,5.0,19.0,604.0,684.39,548.61
2017,1,3,11,45,933.5,74.0,4.95,19.5,616.0,709.56,566.13
2017,1,3,12,0,929.0,78.0,4.9,20.0,628.0,731.39,580.54
2017,1,3,12,15,930.0,78.5,4.8,20.0,633.5,749.91,593.4
2017,1,3,12,30,931.0,79.0,4.7,20.0,639.0,765.15,603.89
2017,1,3,12,45,930.5,78.0,4.65,20.0,636.0,774.26,610.23
2017,1,3,13,0,930.0,77.0,4.6,20.0,633.0,779.93,614.22
2017,1,3,13,15,925.5,76.5,4.5,20.0,622.0,779.71,613.78
2017,1,3,13,30,921.0,76.0,4.4,20.0,611.0,776.04,610.99
2017,1,3,13,45,914.0,75.0,4.35,20.0,591.5,766.53,604.39
2017,1,3,14,0,907.0,74.0,4.3,20.0,572.0,753.72,595.62
2017,1,3,14,15,896.0,72.5,4.2,19.5,545.5,734.25,583.01
2017,1,3,14,30,885.0,71.0,4.1,19.0,519.0,711.83,568.23
2017,1,3,14,45,860.0,72.0,4.1,19.0,484.0,679.94,545.57
2017,1,3,15,0,835.0,73.0,4.1,19.0,449.0,650.28,524.25
2017,1,3,15,15,812.5,70.5,3.9,18.5,410.0,612.22,495.61
2017,1,3,15,30,790.0,68.0,3.7,18.0,371.0,572.67,465.19
2017,1,3,15,45,756.0,64.5,3.55,17.5,327.0,524.13,427.02
2017,1,3,16,0,722.0,61.0,3.4,17.0,283.0,475.51,387.66
2017,1,3,16,15,672.5,56.0,3.1,16.0,236.5,417.65,340.03
2017,1,3,16,30,623.0,51.0,2.8,15.0,190.0,364.74,294.62
2017,1,3,16,45,541.5,44.0,2.55,14.0,143.5,295.92,235.09
2017,1,3,17,0,460.0,37.0,2.3,13.0,97.0,233.15,178.81
2017,1,3,17,15,230.0,28.5,2.5,12.5,58.5,125.61,82.67
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,19.66,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,13.52,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,26.68,15.78
2017,1,4,8,15,9.0,47.5,4.35,2.0,49.5,45.79,33.68
2017,1,4,8,30,18.0,67.0,4.3,2.0,71.0,66.02,51.67
2017,1,4,8,45,26.0,86.5,4.3,2.5,93.0,87.58,70.71
2017,1,4,9,0,34.0,106.0,4.3,3.0,115.0,110.16,90.51
2017,1,4,9,15,40.5,124.0,4.1,3.0,137.0,131.82,109.54
2017,1,4,9,30,47.0,142.0,3.9,3.0,159.0,154.19,129.01
2017,1,4,9,45,160.5,159.0,3.75,3.5,225.5,219.3,183.59
2017,1,4,10,0,274.0,176.0,3.6,4.0,292.0,295.66,247.8
2017,1,4,10,15,146.5,180.0,3.4,4.0,243.0,249.68,209.73
2017,1,4,10,30,19.0,184.0,3.2,4.0,194.0,189.49,158.1
2017,1,4,10,45,50.0,211.5,3.0,4.5,238.5,238.23,199.03
2017,1,4,11,0,81.0,239.0,2.8,5.0,283.0,287.04,239.17
2017,1,4,11,15,40.5,180.5,2.65,5.5,202.5,204.98,169.86
2017,1,4,11,30,0.0,122.0,2.5,6.0,122.0,118.57,96.1
2017,1,4,11,45,8.0,169.5,2.45,6.5,174.5,171.31,140.48
2017,1,4,12,0,16.0,217.0,2.4,7.0,227.0,225.28,184.83
2017,1,4,12,15,40.0,243.5,2.35,7.0,268.0,276.27,226.92
2017,1,4,12,30,64.0,270.0,2.3,7.0,309.0,323.56,265.52
2017,1,4,12,45,65.0,269.5,2.25,7.5,309.0,325.5,266.42
2017,1,4,13,0,66.0,269.0,2.2,8.0,309.0,327.31,267.45
2017,1,4,13,15,131.5,271.5,1.95,8.0,349.0,388.01,317.4
2017,1,4,13,30,197.0,274.0,1.7,8.0,389.0,441.34,360.24
2017,1,4,13,45,204.0,264.5,1.45,8.0,380.0,436.85,356.11
2017,1,4,14,0,211.0,255.0,1.2,8.0,371.0,431.51,351.63
2017,1,4,14,15,484.5,183.5,1.05,8.0,434.5,565.01,460.24
2017,1,4,14,30,758.0,112.0,0.9,8.0,498.0,676.9,546.54
2017,1,4,14,45,752.5,105.5,0.8,8.5,467.5,652.4,525.35
2017,1,4,15,0,747.0,99.0,0.7,9.0,437.0,625.4,503.86
2017,1,4,15,15,723.0,95.0,0.6,8.5,399.0,587.03,475.16
2017,1,4,15,30,699.0,91.0,0.5,8.0,361.0,547.5,445.07
2017,1,4,15,45,673.5,83.5,0.4,8.0,319.0,502.28,409.19
2017,1,4,16,0,648.0,76.0,0.3,8.0,277.0,456.65,372.11
2017,1,4,16,15,596.5,69.5,0.3,7.5,231.5,398.86,325.63
2017,1,4,16,30,545.0,63.0,0.3,7.0,186.0,343.35,279.24
2017,1,4,16,45,471.0,53.0,0.35,6.5,140.5,277.26,222.87
2017,1,4,17,0,397.0,43.0,0.4,6.0,95.0,216.56,168.96
2017,1,4,17,15,264.0,29.0,0.5,5.5,57.5,138.73,95.24
2017,1,4,17,30,131.0,15.0,0.6,5.0,20.0,52.18,0.0
2017,1,4,17,45,65.5,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,15.0,2.15,5.0,30.0,11.63,0.0
2017,1,5,8,0,336.0,30.0,2.3,6.0,60.0,32.76,15.27
2017,1,5,8,15,437.5,39.5,2.4,6.5,104.5,69.8,37.04
2017,1,5,8,30,539.0,49.0,2.5,7.0,149.0,117.77,71.71
2017,1,5,8,45,596.5,56.5,2.7,8.0,195.5,166.15,112.37
2017,1,5,9,0,654.0,64.0,2.9,9.0,242.0,219.95,159.7
2017,1,5,9,15,694.0,68.5,3.15,9.5,287.5,270.72,206.09
2017,1,5,9,30,734.0,73.0,3.4,10.0,333.0,324.85,255.06
2017,1,5,9,45,756.5,78.0,3.7,11.0,373.5,374.47,299.36
2017,1,5,10,0,779.0,83.0,4.0,12.0,414.0,424.57,342.85
2017,1,5,10,15,389.5,117.5,4.15,12.5,283.0,307.46,251.52
2017,1,5,10,30,0.0,152.0,4.3,13.0,152.0,147.98,118.71
2017,1,5,10,45,45.0,197.0,4.5,13.5,221.5,220.65,178.88
2017,1,5,11,0,90.0,242.0,4.7,14.0,291.0,295.36,239.49
2017,1,5,11,15,170.5,252.0,4.7,14.0,348.5,363.51,295.26
2017,1,5,11,30,251.0,262.0,4.7,14.0,406.0,432.16,350.95
2017,1,5,11,45,250.0,270.0,4.7,14.5,416.0,447.54,362.18
2017,1,5,12,0,249.0,278.0,4.7,15.0,426.0,462.14,372.85
2017,1,5,12,15,179.0,281.5,4.75,15.0,388.5,422.01,339.98
2017,1,5,12,30,109.0,285.0,4.8,15.0,351.0,372.45,299.47
2017,1,5,12,45,225.5,274.0,4.9,15.0,410.0,455.68,368.39
2017,1,5,13,0,342.0,263.0,5.0,15.0,469.0,540.97,437.6
2017,1,5,13,15,377.0,250.0,5.05,14.5,473.5,555.82,451.02
2017,1,5,13,30,412.0,237.0,5.1,14.0,478.0,569.2,463.64
2017,1,5,13,45,318.5,246.0,5.2,14.0,429.0,509.59,415.53
2017,1,5,14,0,225.0,255.0,5.3,14.0,380.0,442.02,360.78
2017,1,5,14,15,203.5,244.0,5.3,13.5,353.0,413.26,338.75
2017,1,5,14,30,182.0,233.0,5.3,13.0,326.0,384.35,316.23
2017,1,5,14,45,494.0,157.5,5.35,13.0,387.5,529.39,440.15
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,644.38,536.6
2017,1,5,15,15,783.0,79.0,5.35,12.5,410.5,606.19,506.47
2017,1,5,15,30,760.0,76.0,5.3,12.0,372.0,566.59,475.15
2017,1,5,15,45,731.0,71.0,5.25,11.5,329.0,520.14,437.45
2017,1,5,16,0,702.0,66.0,5.2,11.0,286.0,476.01,400.43
2017,1,5,16,15,653.0,60.5,5.05,10.0,239.5,418.65,351.75
2017,1,5,16,30,604.0,55.0,4.9,9.0,193.0,363.34,303.1
2017,1,5,16,45,531.0,47.0,4.8,8.5,147.0,297.41,243.65
2017,1,5,17,0,458.0,39.0,4.7,8.0,101.0,236.75,187.21
2017,1,5,17,15,229.0,30.5,4.75,7.0,61.5,128.89,90.33
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,21.63,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.81,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,80.5,18.5,5.3,-3.0,26.0,15.59,0.0
2017,1,6,8,0,161.0,37.0,5.3,-3.0,52.0,34.39,19.96
2017,1,6,8,15,253.5,54.0,5.2,-2.5,93.5,68.23,44.29
2017,1,6,8,30,346.0,71.0,5.1,-2.0,135.0,112.11,78.13
2017,1,6,8,45,415.5,82.5,5.1,-2.0,180.5,156.36,116.0
2017,1,6,9,0,485.0,94.0,5.1,-2.0,226.0,207.52,161.94
2017,1,6,9,15,531.5,102.5,5.1,-1.5,270.5,255.65,206.67
2017,1,6,9,30,578.0,111.0,5.1,-1.0,315.0,308.88,255.77
2017,1,6,9,45,613.5,116.5,5.1,-1.0,356.5,357.14,300.82
2017,1,6,10,0,649.0,122.0,5.1,-1.0,398.0,407.41,346.94
2017,1,6,10,15,328.0,145.5,5.1,-0.5,285.0,306.51,263.31
2017,1,6,10,30,7.0,169.0,5.1,0.0,172.0,168.38,142.44
2017,1,6,10,45,3.5,142.5,5.1,0.0,144.0,140.6,118.22
2017,1,6,11,0,0.0,116.0,5.1,0.0,116.0,112.59,93.59
2017,1,6,11,15,0.0,140.0,5.1,0.0,140.0,136.32,114.1
2017,1,6,11,30,0.0,164.0,5.1,0.0,164.0,160.28,134.64
2017,1,6,11,45,0.0,151.5,5.15,0.0,151.5,147.89,123.79
2017,1,6,12,0,0.0,139.0,5.2,0.0,139.0,135.51,113.01
2017,1,6,12,15,4.0,170.5,5.25,0.0,173.0,170.02,142.87
2017,1,6,12,30,8.0,202.0,5.3,0.0,207.0,205.16,173.04
2017,1,6,12,45,414.5,165.0,5.35,0.0,415.0,492.44,427.32
2017,1,6,13,0,821.0,128.0,5.4,0.0,623.0,761.28,652.37
2017,1,6,13,15,817.0,127.0,5.5,0.0,613.0,764.01,653.98
2017,1,6,13,30,813.0,126.0,5.6,0.0,603.0,761.01,652.46
2017,1,6,13,45,815.0,121.0,5.75,0.0,586.5,752.0,646.47
2017,1,6,14,0,817.0,116.0,5.9,0.0,570.0,742.75,640.39
2017,1,6,14,15,804.5,113.5,6.0,0.0,544.0,725.5,627.67
2017,1,6,14,30,792.0,111.0,6.1,0.0,518.0,702.68,610.42
2017,1,6,14,45,781.5,106.0,6.25,0.0,486.0,675.91,589.31
2017,1,6,15,0,771.0,101.0,6.4,0.0,454.0,646.75,565.81
2017,1,6,15,15,746.0,97.0,6.45,0.0,414.5,607.14,532.69
2017,1,6,15,30,721.0,93.0,6.5,0.0,375.0,566.34,497.92
2017,1,6,15,45,700.0,85.0,6.55,0.0,333.0,522.46,459.89
2017,1,6,16,0,679.0,77.0,6.6,0.0,291.0,477.79,420.11
2017,1,6,16,15,628.0,70.5,6.45,0.0,244.0,418.92,366.54
2017,1,6,16,30,577.0,64.0,6.3,0.0,197.0,362.19,313.54
2017,1,6,16,45,514.0,53.0,6.15,0.0,151.0,298.08,253.0
2017,1,6,17,0,451.0,42.0,6.0,0.0,105.0,238.39,195.11
2017,1,6,17,15,314.5,29.5,5.85,-0.5,65.0,157.63,115.81
2017,1,6,17,30,178.0,17.0,5.7,-1.0,25.0,79.22,0.0
2017,1,6,17,45,89.0,8.5,5.55,-1.5,12.5,30.14,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,10.06,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,32.62,13.4
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.5,77.48,38.02
2017,1,7,8,30,727.0,39.0,3.7,-4.0,174.0,132.79,79.36
2017,1,7,8,45,781.0,43.5,3.7,-3.5,225.5,187.53,128.05
2017,1,7,9,0,835.0,48.0,3.7,-3.0,277.0,247.73,184.55
2017,1,7,9,15,869.5,51.5,3.6,-2.5,326.0,304.86,239.78
2017,1,7,9,30,904.0,55.0,3.5,-2.0,375.0,363.9,296.05
2017,1,7,9,45,928.0,57.0,3.4,-1.5,420.0,418.89,347.79
2017,1,7,10,0,952.0,59.0,3.3,-1.0,465.0,474.07,398.08
2017,1,7,10,15,968.0,60.5,3.15,-0.5,503.5,524.77,442.96
2017,1,7,10,30,984.0,62.0,3.0,0.0,542.0,574.32,485.28
2017,1,7,10,45,995.0,63.5,2.95,0.5,573.5,619.67,523.09
2017,1,7,11,0,1006.0,65.0,2.9,1.0,605.0,662.94,558.09
2017,1,7,11,15,1013.0,66.0,2.8,1.0,628.5,700.88,588.69
2017,1,7,11,30,1020.0,67.0,2.7,1.0,652.0,736.02,616.39
2017,1,7,11,45,1025.0,66.5,2.65,1.5,667.0,765.2,636.6
2017,1,7,12,0,1030.0,66.0,2.6,2.0,682.0,791.11,654.1
2017,1,7,12,15,1031.5,66.5,2.6,2.5,688.5,812.22,668.28
2017,1,7,12,30,1033.0,67.0,2.6,3.0,695.0,829.69,679.81
2017,1,7,12,45,1032.5,66.5,2.6,3.5,692.5,840.85,686.73
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,848.18,691.01
2017,1,7,13,15,1028.0,65.5,2.6,4.0,679.0,849.04,691.9
2017,1,7,13,30,1024.0,65.0,2.6,4.0,668.0,846.04,690.17
2017,1,7,13,45,1018.0,64.0,2.6,4.0,648.0,837.16,684.28
2017,1,7,14,0,1012.0,63.0,2.6,4.0,628.0,824.55,675.8
2017,1,7,14,15,1002.5,62.5,2.55,4.0,600.5,806.36,662.9
2017,1,7,14,30,993.0,62.0,2.5,4.0,573.0,784.77,647.57
2017,1,7,14,45,976.0,62.0,2.45,4.0,538.0,755.35,626.32
2017,1,7,15,0,959.0,62.0,2.4,4.0,503.0,723.23,602.96
2017,1,7,15,15,939.0,59.5,2.2,3.5,461.5,683.76,573.7
2017,1,7,15,30,919.0,57.0,2.0,3.0,420.0,642.3,540.81
2017,1,7,15,45,890.0,54.5,1.85,3.0,373.0,593.88,500.89
2017,1,7,16,0,861.0,52.0,1.7,3.0,326.0,544.78,459.35
2017,1,7,16,15,817.5,48.5,1.55,2.0,275.5,486.71,410.66
2017,1,7,16,30,774.0,45.0,1.4,1.0,225.0,432.71,363.19
2017,1,7,16,45,703.0,39.5,1.3,0.5,174.0,362.82,300.32
2017,1,7,17,0,632.0,34.0,1.2,0.0,123.0,297.44,239.02
2017,1,7,17,15,493.5,25.0,1.2,-0.5,77.5,210.77,154.8
2017,1,7,17,30,355.0,16.0,1.2,-1.0,32.0,128.83,0.0
2017,1,7,17,45,177.5,8.0,1.25,-1.5,16.0,51.68,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,10.06,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,31.42,13.02
2017,1,8,8,15,591.0,32.0,2.7,-1.5,117.5,74.1,36.24
2017,1,8,8,30,688.0,39.0,2.9,-1.0,166.0,127.23,75.38
2017,1,8,8,45,743.5,43.0,3.15,-0.5,216.0,179.68,121.35
2017,1,8,9,0,799.0,47.0,3.4,0.0,266.0,237.83,175.22
2017,1,8,9,15,833.0,50.5,3.5,0.5,313.5,293.02,228.13
2017,1,8,9,30,867.0,54.0,3.6,1.0,361.0,350.15,282.25
2017,1,8,9,45,890.0,56.0,3.7,2.0,404.5,403.07,331.37
2017,1,8,10,0,913.0,58.0,3.8,3.0,448.0,456.18,379.13
2017,1,8,10,15,928.5,59.5,3.85,3.5,485.0,505.06,422.59
2017,1,8,10,30,944.0,61.0,3.9,4.0,522.0,552.85,463.89
2017,1,8,10,45,954.0,63.0,3.95,4.5,552.5,596.77,500.89
2017,1,8,11,0,964.0,65.0,4.0,5.0,583.0,638.67,535.29
2017,1,8,11,15,970.5,65.5,4.1,5.5,606.0,674.54,564.41
2017,1,8,11,30,977.0,66.0,4.2,6.0,629.0,707.72,590.86
2017,1,8,11,45,978.5,68.0,4.3,6.5,643.5,736.29,611.85
2017,1,8,12,0,980.0,70.0,4.4,7.0,658.0,761.62,630.19
2017,1,8,12,15,981.0,70.5,4.45,7.0,664.0,781.59,645.35
2017,1,8,12,30,982.0,71.0,4.5,7.0,670.0,798.09,657.98
2017,1,8,12,45,979.0,71.5,4.6,7.5,667.0,808.08,664.89
2017,1,8,13,0,976.0,72.0,4.7,8.0,664.0,814.41,669.18
2017,1,8,13,15,971.5,71.5,4.75,8.0,653.0,814.82,670.07
2017,1,8,13,30,967.0,71.0,4.8,8.0,642.0,811.59,668.38
2017,1,8,13,45,958.0,71.0,4.9,8.0,622.5,801.95,662.24
2017,1,8,14,0,949.0,71.0,5.0,8.0,603.0,788.85,653.56
2017,1,8,14,15,939.0,69.5,5.0,8.0,576.0,769.96,639.97
2017,1,8,14,30,929.0,68.0,5.0,8.0,549.0,747.91,623.98
2017,1,8,14,45,909.0,68.5,5.0,8.0,514.5,718.23,602.01
2017,1,8,15,0,889.0,69.0,5.0,8.0,480.0,686.21,578.08
2017,1,8,15,15,868.0,66.5,4.7,7.5,440.0,647.95,548.33
2017,1,8,15,30,847.0,64.0,4.4,7.0,400.0,611.93,518.78
2017,1,8,15,45,814.0,61.5,4.1,7.0,354.5,563.25,477.45
2017,1,8,16,0,781.0,59.0,3.8,7.0,309.0,514.22,435.2
2017,1,8,16,15,735.0,54.5,3.35,6.0,260.5,456.19,385.75
2017,1,8,16,30,689.0,50.0,2.9,5.0,212.0,399.65,335.78
2017,1,8,16,45,610.5,44.0,2.45,4.0,163.0,329.23,272.67
2017,1,8,17,0,532.0,38.0,2.0,3.0,114.0,267.8,215.36
2017,1,8,17,15,395.0,28.0,1.95,2.5,72.0,185.14,136.94
2017,1,8,17,30,258.0,18.0,1.9,2.0,30.0,105.79,0.0
2017,1,8,17,45,129.0,9.0,1.9,2.0,15.0,40.95,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.5,13.38,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,57.0,33.0,17.31
2017,1,9,8,15,363.5,45.5,3.45,3.5,100.5,68.73,39.66
2017,1,9,8,30,471.0,57.0,3.5,4.0,144.0,115.19,73.42
2017,1,9,8,45,539.5,64.0,3.6,5.0,191.0,161.49,112.03
2017,1,9,9,0,608.0,71.0,3.7,6.0,238.0,214.54,158.55
2017,1,9,9,15,651.0,76.5,3.95,7.0,283.5,265.05,204.59
2017,1,9,9,30,694.0,82.0,4.2,8.0,329.0,318.83,253.15
2017,1,9,9,45,732.0,83.5,4.5,9.0,372.0,369.52,298.59
2017,1,9,10,0,770.0,85.0,4.8,10.0,415.0,422.4,344.9
2017,1,9,10,15,540.5,145.0,5.1,11.0,386.0,406.78,334.42
2017,1,9,10,30,311.0,205.0,5.4,12.0,357.0,369.38,303.52
2017,1,9,10,45,308.0,221.0,5.7,13.0,379.5,397.38,325.88
2017,1,9,11,0,305.0,237.0,6.0,14.0,402.0,424.47,346.88
2017,1,9,11,15,157.0,217.0,6.15,14.5,302.5,318.89,259.87
2017,1,9,11,30,9.0,197.0,6.3,15.0,203.0,199.14,159.3
2017,1,9,11,45,102.0,241.0,6.5,16.0,302.5,312.19,252.28
2017,1,9,12,0,195.0,285.0,6.7,17.0,402.0,432.36,348.34
2017,1,9,12,15,195.0,288.0,6.7,17.0,406.0,440.68,354.68
2017,1,9,12,30,195.0,291.0,6.7,17.0,410.0,448.37,360.76
2017,1,9,12,45,549.5,188.5,6.75,17.5,523.0,619.48,502.7
2017,1,9,13,0,904.0,86.0,6.8,18.0,636.0,777.38,626.54
2017,1,9,13,15,583.0,179.0,6.7,18.0,532.0,643.81,520.8
2017,1,9,13,30,262.0,272.0,6.6,18.0,428.0,496.84,399.28
2017,1,9,13,45,574.0,176.5,6.55,18.5,504.0,635.05,514.29
2017,1,9,14,0,886.0,81.0,6.5,19.0,580.0,755.17,608.37
2017,1,9,14,15,876.0,79.5,6.35,18.5,554.5,737.12,595.72
2017,1,9,14,30,866.0,78.0,6.2,18.0,529.0,716.12,581.38
2017,1,9,14,45,853.0,75.5,6.1,18.0,496.5,693.38,564.76
2017,1,9,15,0,840.0,73.0,6.0,18.0,464.0,663.8,542.82
2017,1,9,15,15,819.5,70.5,5.7,17.5,425.5,627.01,514.78
2017,1,9,15,30,799.0,68.0,5.4,17.0,387.0,588.57,484.45
2017,1,9,15,45,771.0,64.0,5.15,17.0,344.0,542.57,446.72
2017,1,9,16,0,743.0,60.0,4.9,17.0,301.0,496.02,407.73
2017,1,9,16,15,698.0,55.5,4.5,16.0,254.0,439.85,361.09
2017,1,9,16,30,653.0,51.0,4.1,15.0,207.0,385.17,314.12
2017,1,9,16,45,582.5,44.5,3.75,14.5,160.0,319.05,256.13
2017,1,9,17,0,512.0,38.0,3.4,14.0,113.0,261.2,203.38
2017,1,9,17,15,256.0,34.0,3.4,13.5,71.5,144.13,103.63
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,35.82,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,14.74,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.5,4.55,11.5,23.5,12.12,0.0
2017,1,10,8,0,175.0,31.0,4.7,12.0,47.0,28.67,14.36
2017,1,10,8,15,224.0,48.0,4.85,12.5,81.5,59.63,35.87
2017,1,10,8,30,273.0,65.0,5.0,13.0,116.0,96.02,63.59
2017,1,10,8,45,302.0,81.5,5.2,14.0,152.5,133.52,94.9
2017,1,10,9,0,331.0,98.0,5.4,15.0,189.0,173.9,129.58
2017,1,10,9,15,349.5,113.5,5.7,15.5,224.5,212.98,164.02
2017,1,10,9,30,368.0,129.0,6.0,16.0,260.0,253.49,199.41
2017,1,10,9,45,416.5,137.5,6.3,17.0,302.5,299.94,238.45
2017,1,10,10,0,465.0,146.0,6.6,18.0,345.0,350.09,280.08
2017,1,10,10,15,494.5,153.5,6.55,18.5,381.5,393.51,316.14
2017,1,10,10,30,524.0,161.0,6.5,19.0,418.0,438.2,352.56
2017,1,10,10,45,703.5,118.0,6.5,19.5,485.5,517.63,417.29
2017,1,10,11,0,883.0,75.0,6.5,20.0,553.0,602.63,485.8
2017,1,10,11,15,891.0,76.5,6.25,20.0,575.5,638.21,513.8
2017,1,10,11,30,899.0,78.0,6.0,20.0,598.0,671.45,539.51
2017,1,10,11,45,651.5,163.5,5.8,20.5,545.5,621.91,496.26
2017,1,10,12,0,404.0,249.0,5.6,21.0,493.0,546.19,432.71
2017,1,10,12,15,480.5,226.5,5.35,21.0,519.5,592.79,469.58
2017,1,10,12,30,557.0,204.0,5.1,21.0,546.0,634.28,501.88
2017,1,10,12,45,718.0,149.0,4.85,21.5,588.5,706.77,557.54
2017,1,10,13,0,879.0,94.0,4.6,22.0,631.0,768.76,601.12
2017,1,10,13,15,875.5,93.0,4.35,22.0,621.0,773.38,603.09
2017,1,10,13,30,872.0,92.0,4.1,22.0,611.0,770.78,600.7
2017,1,10,13,45,866.0,90.5,3.85,22.5,593.5,762.44,593.15
2017,1,10,14,0,860.0,89.0,3.6,23.0,576.0,750.88,583.43
2017,1,10,14,15,849.0,87.5,3.4,22.5,550.0,732.52,571.37
2017,1,10,14,30,838.0,86.0,3.2,22.0,524.0,711.28,557.28
2017,1,10,14,45,835.0,80.0,3.05,22.0,494.0,687.8,540.7
2017,1,10,15,0,832.0,74.0,2.9,22.0,464.0,661.39,521.97
2017,1,10,15,15,811.0,71.5,2.6,21.5,425.5,624.48,494.95
2017,1,10,15,30,790.0,69.0,2.3,21.0,387.0,585.96,465.76
2017,1,10,15,45,761.0,65.5,2.05,21.0,344.0,540.2,429.78
2017,1,10,16,0,732.0,62.0,1.8,21.0,301.0,493.97,392.62
2017,1,10,16,15,687.0,57.0,1.7,20.0,254.0,437.53,348.5
2017,1,10,16,30,642.0,52.0,1.6,19.0,207.0,382.61,303.81
2017,1,10,16,45,570.5,45.5,1.55,18.0,160.5,319.35,250.89
2017,1,10,17,0,499.0,39.0,1.5,17.0,114.0,258.48,198.07
2017,1,10,17,15,249.5,35.0,1.55,16.5,72.5,143.59,102.58
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,37.09,0.04
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,15.24,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,12.54,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,31.67,15.55
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.5,66.09,35.7
2017,1,11,8,30,474.0,54.0,5.5,15.0,143.0,112.13,67.81
2017,1,11,8,45,538.0,61.5,5.95,16.0,189.0,158.3,105.17
2017,1,11,9,0,602.0,69.0,6.4,17.0,235.0,210.76,149.91
2017,1,11,9,15,644.5,74.5,6.7,17.5,280.5,260.93,194.66
2017,1,11,9,30,687.0,80.0,7.0,18.0,326.0,314.33,242.06
2017,1,11,9,45,718.5,83.5,7.3,18.5,367.5,364.33,286.4
2017,1,11,10,0,750.0,87.0,7.6,19.0,409.0,415.75,331.09
2017,1,11,10,15,770.5,90.0,7.65,19.5,445.5,462.59,371.09
2017,1,11,10,30,791.0,93.0,7.7,20.0,482.0,508.95,409.75
2017,1,11,10,45,807.5,94.5,7.75,20.5,512.0,551.03,444.18
2017,1,11,11,0,824.0,96.0,7.8,21.0,542.0,591.98,476.97
2017,1,11,11,15,588.5,172.0,7.8,21.5,497.5,550.39,441.38
2017,1,11,11,30,353.0,248.0,7.8,22.0,453.0,489.46,389.6
