Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,346.5,256.5,7.8,22.5,462.0,504.77,400.81
2017,1,11,12,0,340.0,265.0,7.8,23.0,471.0,518.7,410.65
2017,1,11,12,15,608.5,179.5,7.7,23.0,552.5,638.54,508.45
2017,1,11,12,30,877.0,94.0,7.6,23.0,634.0,750.05,595.9
2017,1,11,12,45,876.5,93.5,7.55,23.0,632.5,760.05,602.91
2017,1,11,13,0,876.0,93.0,7.5,23.0,631.0,766.79,607.93
2017,1,11,13,15,872.5,92.5,7.4,23.0,621.0,767.98,608.8
2017,1,11,13,30,869.0,92.0,7.3,23.0,611.0,770.07,610.51
2017,1,11,13,45,861.5,91.0,7.2,23.5,593.5,761.24,602.99
2017,1,11,14,0,854.0,90.0,7.1,24.0,576.0,749.23,593.29
2017,1,11,14,15,843.5,88.5,6.95,23.5,550.5,731.35,581.5
2017,1,11,14,30,833.0,87.0,6.8,23.0,525.0,710.6,567.59
2017,1,11,14,45,817.0,85.0,6.65,23.0,492.5,682.7,547.14
2017,1,11,15,0,801.0,83.0,6.5,23.0,460.0,652.48,524.91
2017,1,11,15,15,779.0,80.0,6.25,22.5,422.0,615.11,496.68
2017,1,11,15,30,757.0,77.0,6.0,22.0,384.0,576.25,466.73
2017,1,11,15,45,726.5,73.0,5.75,22.0,341.0,529.98,429.45
2017,1,11,16,0,696.0,69.0,5.5,22.0,298.0,486.07,393.19
2017,1,11,16,15,649.0,63.5,5.2,21.5,252.0,429.42,346.62
2017,1,11,16,30,602.0,58.0,4.9,21.0,206.0,374.62,300.22
2017,1,11,16,45,528.5,50.5,4.6,20.5,159.5,308.09,243.24
2017,1,11,17,0,455.0,43.0,4.3,20.0,113.0,246.76,189.29
2017,1,11,17,15,326.5,32.0,4.2,19.5,72.5,168.3,120.54
2017,1,11,17,30,198.0,21.0,4.1,19.0,32.0,94.24,18.36
2017,1,11,17,45,99.0,10.5,4.05,18.5,16.0,35.56,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,140.5,16.0,3.35,17.5,28.5,12.6,0.0
2017,1,12,8,0,281.0,32.0,3.4,18.0,57.0,31.81,15.26
2017,1,12,8,15,386.0,42.0,3.45,18.0,100.5,66.23,34.68
2017,1,12,8,30,491.0,52.0,3.5,18.0,144.0,112.17,66.26
2017,1,12,8,45,557.0,59.0,3.6,18.5,191.0,159.18,103.85
2017,1,12,9,0,623.0,66.0,3.7,19.0,238.0,212.67,148.99
2017,1,12,9,15,665.0,70.5,3.95,19.5,283.5,262.82,193.11
2017,1,12,9,30,707.0,75.0,4.2,20.0,329.0,316.11,239.64
2017,1,12,9,45,362.0,118.5,4.5,20.5,249.0,260.15,203.14
2017,1,12,10,0,17.0,162.0,4.8,21.0,169.0,164.65,129.16
2017,1,12,10,15,8.5,148.0,4.85,21.5,151.5,147.83,115.26
2017,1,12,10,30,0.0,134.0,4.9,22.0,134.0,130.15,100.52
2017,1,12,10,45,0.0,146.5,4.95,22.5,146.5,142.54,110.06
2017,1,12,11,0,0.0,159.0,5.0,23.0,159.0,154.99,119.56
2017,1,12,11,15,74.5,217.0,4.95,23.0,260.5,263.35,206.35
2017,1,12,11,30,149.0,275.0,4.9,23.0,362.0,379.81,297.35
2017,1,12,11,45,129.0,280.5,4.9,23.5,357.5,377.29,294.03
2017,1,12,12,0,109.0,286.0,4.9,24.0,353.0,367.75,285.68
2017,1,12,12,15,59.0,246.5,4.85,24.0,283.0,292.79,227.1
2017,1,12,12,30,9.0,207.0,4.8,24.0,213.0,210.82,162.21
2017,1,12,12,45,84.0,251.5,4.75,24.0,303.5,320.08,249.16
2017,1,12,13,0,159.0,296.0,4.7,24.0,394.0,434.08,337.35
2017,1,12,13,15,245.5,280.0,4.65,24.0,429.0,484.53,377.46
2017,1,12,13,30,332.0,264.0,4.6,24.0,464.0,542.28,422.66
2017,1,12,13,45,246.0,266.5,4.6,24.5,412.0,472.56,368.05
2017,1,12,14,0,160.0,269.0,4.6,25.0,360.0,410.96,319.32
2017,1,12,14,15,120.0,252.5,4.5,24.5,319.0,362.89,282.88
2017,1,12,14,30,80.0,236.0,4.4,24.0,278.0,307.21,240.07
2017,1,12,14,45,52.5,210.5,4.35,24.0,237.5,259.09,202.5
2017,1,12,15,0,25.0,185.0,4.3,24.0,197.0,204.42,159.32
2017,1,12,15,15,23.0,170.0,4.05,23.5,180.5,187.54,146.58
2017,1,12,15,30,21.0,155.0,3.8,23.0,164.0,170.73,133.69
2017,1,12,15,45,16.5,139.0,3.55,23.0,145.5,151.41,118.31
2017,1,12,16,0,12.0,123.0,3.3,23.0,127.0,132.37,103.01
2017,1,12,16,15,294.5,93.0,3.0,22.5,166.5,274.99,220.53
2017,1,12,16,30,577.0,63.0,2.7,22.0,206.0,369.73,293.54
2017,1,12,16,45,497.0,55.5,2.4,21.5,159.5,301.06,235.46
2017,1,12,17,0,417.0,48.0,2.1,21.0,113.0,238.05,181.36
2017,1,12,17,15,290.5,35.5,2.2,20.5,73.0,159.96,114.59
2017,1,12,17,30,164.0,23.0,2.3,20.0,33.0,87.14,24.69
2017,1,12,17,45,82.0,11.5,2.45,19.5,16.5,32.39,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,13.97,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,27.52,15.3
2017,1,13,8,15,10.5,48.5,3.4,18.5,50.5,46.68,32.16
2017,1,13,8,30,21.0,68.0,3.5,19.0,72.0,67.04,49.05
2017,1,13,8,45,28.0,87.5,3.6,19.5,94.5,88.54,66.93
2017,1,13,9,0,35.0,107.0,3.7,20.0,117.0,110.96,85.41
2017,1,13,9,15,40.0,125.5,3.85,20.0,138.5,132.7,103.41
2017,1,13,9,30,45.0,144.0,4.0,20.0,160.0,155.02,121.71
2017,1,13,9,45,47.0,161.0,4.2,20.5,180.0,175.27,137.94
2017,1,13,10,0,49.0,178.0,4.4,21.0,200.0,195.75,154.13
2017,1,13,10,15,193.0,190.5,4.55,21.0,285.0,281.99,223.25
2017,1,13,10,30,337.0,203.0,4.7,21.0,370.0,381.1,302.24
2017,1,13,10,45,341.5,214.5,4.9,21.5,392.5,409.79,324.57
2017,1,13,11,0,346.0,226.0,5.1,22.0,415.0,437.95,346.33
2017,1,13,11,15,370.0,231.0,5.15,22.0,440.5,470.96,372.34
2017,1,13,11,30,394.0,236.0,5.2,22.0,466.0,504.31,398.4
2017,1,13,11,45,383.0,247.5,5.3,22.5,476.0,520.75,410.09
2017,1,13,12,0,372.0,259.0,5.4,23.0,486.0,535.49,420.38
2017,1,13,12,15,378.0,259.0,5.35,23.0,492.0,548.65,430.45
2017,1,13,12,30,384.0,259.0,5.3,23.0,498.0,560.63,439.62
2017,1,13,12,45,194.0,223.5,5.25,23.5,344.5,379.31,298.1
2017,1,13,13,0,4.0,188.0,5.2,24.0,191.0,188.33,144.5
2017,1,13,13,15,6.5,196.0,5.05,24.0,200.5,198.75,153.02
2017,1,13,13,30,9.0,204.0,4.9,24.0,210.0,209.31,161.43
2017,1,13,13,45,50.0,233.5,4.8,24.0,262.5,279.62,217.57
2017,1,13,14,0,91.0,263.0,4.7,24.0,315.0,344.41,268.61
2017,1,13,14,15,91.0,251.5,4.5,23.5,301.5,332.24,259.83
2017,1,13,14,30,91.0,240.0,4.3,23.0,288.0,319.78,250.99
2017,1,13,14,45,132.5,227.0,4.15,23.0,292.5,342.79,270.25
2017,1,13,15,0,174.0,214.0,4.0,23.0,297.0,355.64,281.49
2017,1,13,15,15,137.0,195.5,3.6,22.5,258.0,307.49,243.88
2017,1,13,15,30,100.0,177.0,3.2,22.0,219.0,253.35,201.28
2017,1,13,15,45,95.0,158.5,2.8,22.0,194.5,228.1,181.35
2017,1,13,16,0,90.0,140.0,2.4,22.0,170.0,202.91,161.12
2017,1,13,16,15,82.0,120.0,2.2,21.5,144.0,174.38,138.2
2017,1,13,16,30,74.0,100.0,2.0,21.0,118.0,146.19,115.07
2017,1,13,16,45,61.0,79.0,1.85,20.5,92.0,114.8,88.81
2017,1,13,17,0,48.0,58.0,1.7,20.0,66.0,84.04,62.71
2017,1,13,17,15,24.0,39.0,1.8,19.5,43.0,52.65,35.8
2017,1,13,17,30,0.0,20.0,1.9,19.0,20.0,19.92,3.34
2017,1,13,17,45,0.0,10.0,2.0,18.5,10.0,9.83,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.75,14.0,7.0,6.75,0.0
2017,1,14,8,0,0.0,14.0,2.9,14.0,14.0,13.5,4.82
2017,1,14,8,15,0.0,24.5,2.9,14.5,24.5,23.64,14.04
2017,1,14,8,30,0.0,35.0,2.9,15.0,35.0,33.79,22.91
2017,1,14,8,45,0.0,46.5,2.95,15.5,46.5,44.92,32.5
2017,1,14,9,0,0.0,58.0,3.0,16.0,58.0,56.05,41.94
2017,1,14,9,15,0.0,68.5,3.0,16.0,68.5,66.19,50.49
2017,1,14,9,30,0.0,79.0,3.0,16.0,79.0,76.36,58.95
2017,1,14,9,45,0.0,48.5,3.0,16.5,48.5,46.85,33.95
2017,1,14,10,0,0.0,18.0,3.0,17.0,18.0,17.37,9.02
2017,1,14,10,15,1.5,91.0,3.0,17.5,92.0,88.78,68.51
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,161.19,127.24
2017,1,14,10,45,2.5,168.0,3.05,18.5,170.0,165.14,129.79
2017,1,14,11,0,2.0,172.0,3.1,19.0,174.0,169.03,132.42
2017,1,14,11,15,4.5,182.5,3.1,19.0,185.5,181.26,142.03
2017,1,14,11,30,7.0,193.0,3.1,19.0,197.0,193.7,151.79
2017,1,14,11,45,16.0,216.0,3.15,19.5,225.5,223.38,175.05
2017,1,14,12,0,25.0,239.0,3.2,20.0,254.0,253.75,198.57
2017,1,14,12,15,31.0,249.5,3.2,20.0,268.5,275.7,215.67
2017,1,14,12,30,37.0,260.0,3.2,20.0,283.0,292.61,228.85
2017,1,14,12,45,31.5,252.5,3.2,20.5,272.0,281.8,219.87
2017,1,14,13,0,26.0,245.0,3.2,21.0,261.0,263.75,205.41
2017,1,14,13,15,45.0,258.0,3.2,21.0,285.5,300.45,234.55
2017,1,14,13,30,64.0,271.0,3.2,21.0,310.0,330.52,258.3
2017,1,14,13,45,38.5,238.5,3.2,21.0,262.0,276.34,215.93
2017,1,14,14,0,13.0,206.0,3.2,21.0,214.0,215.39,167.91
2017,1,14,14,15,14.0,201.0,3.15,20.5,209.0,211.45,165.53
2017,1,14,14,30,15.0,196.0,3.1,20.0,204.0,207.53,163.05
2017,1,14,14,45,7.5,133.5,3.1,20.0,137.5,136.84,106.6
2017,1,14,15,0,0.0,71.0,3.1,20.0,71.0,68.65,51.14
2017,1,14,15,15,9.0,113.5,3.0,19.5,117.5,117.64,91.89
2017,1,14,15,30,18.0,156.0,2.9,19.0,164.0,169.74,134.83
2017,1,14,15,45,14.0,140.0,2.8,19.0,146.0,150.78,119.47
2017,1,14,16,0,10.0,124.0,2.7,19.0,128.0,132.08,104.3
2017,1,14,16,15,5.0,106.5,2.65,18.5,108.5,111.42,87.48
2017,1,14,16,30,0.0,89.0,2.6,18.0,89.0,91.12,70.68
2017,1,14,16,45,0.0,69.5,2.55,17.5,69.5,71.05,53.82
2017,1,14,17,0,0.0,50.0,2.5,17.0,50.0,50.74,36.48
2017,1,14,17,15,0.0,33.0,2.6,16.5,33.0,33.07,21.04
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,15.44,2.43
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,7.86,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.0,15.5,3.3,13.5,28.5,12.04,0.0
2017,1,15,8,0,280.0,31.0,3.5,14.0,57.0,30.36,14.77
2017,1,15,8,15,379.0,42.0,3.6,14.5,100.0,65.32,34.8
2017,1,15,8,30,478.0,53.0,3.7,15.0,143.0,111.15,66.82
2017,1,15,8,45,539.5,60.5,3.85,15.5,189.5,157.25,104.24
2017,1,15,9,0,601.0,68.0,4.0,16.0,236.0,209.42,148.9
2017,1,15,9,15,300.5,49.0,4.25,16.5,133.0,136.36,101.22
2017,1,15,9,30,0.0,30.0,4.5,17.0,30.0,28.96,18.85
2017,1,15,9,45,368.0,59.0,4.75,18.0,219.0,204.35,160.75
2017,1,15,10,0,736.0,88.0,5.0,19.0,408.0,411.87,326.17
2017,1,15,10,15,368.0,91.0,5.15,19.5,251.0,270.79,216.75
2017,1,15,10,30,0.0,94.0,5.3,20.0,94.0,90.99,69.33
2017,1,15,10,45,0.0,92.5,5.45,20.5,92.5,89.53,67.96
2017,1,15,11,0,0.0,91.0,5.6,21.0,91.0,88.06,66.5
2017,1,15,11,15,0.0,109.5,5.75,21.0,109.5,106.18,81.08
2017,1,15,11,30,0.0,128.0,5.9,21.0,128.0,124.42,95.67
2017,1,15,11,45,0.5,151.0,6.05,21.5,151.5,147.6,113.97
2017,1,15,12,0,1.0,174.0,6.2,22.0,175.0,171.04,132.33
2017,1,15,12,15,0.5,145.5,6.3,22.0,146.0,142.31,109.35
2017,1,15,12,30,0.0,117.0,6.4,22.0,117.0,113.68,86.42
2017,1,15,12,45,38.5,202.0,6.55,22.0,226.0,233.46,183.01
2017,1,15,13,0,77.0,287.0,6.7,22.0,335.0,354.99,278.92
2017,1,15,13,15,43.5,246.5,6.7,22.0,274.0,286.77,224.8
2017,1,15,13,30,10.0,206.0,6.7,22.0,213.0,212.07,165.18
2017,1,15,13,45,5.0,183.0,6.75,22.0,186.5,184.85,143.66
2017,1,15,14,0,0.0,160.0,6.8,22.0,160.0,157.7,122.03
2017,1,15,14,15,15.0,187.5,6.65,22.0,195.5,197.91,154.84
2017,1,15,14,30,30.0,215.0,6.5,22.0,231.0,246.77,194.28
2017,1,15,14,45,69.5,215.5,6.4,22.0,250.0,276.77,219.5
2017,1,15,15,0,109.0,216.0,6.3,22.0,269.0,305.47,243.54
2017,1,15,15,15,365.5,163.5,6.15,21.5,320.0,431.25,349.39
2017,1,15,15,30,622.0,111.0,6.0,21.0,371.0,538.7,437.9
2017,1,15,15,45,573.5,108.0,5.85,21.0,328.0,486.48,395.53
2017,1,15,16,0,525.0,105.0,5.7,21.0,285.0,433.27,352.21
2017,1,15,16,15,474.5,96.5,5.7,20.5,241.0,377.74,307.01
2017,1,15,16,30,424.0,88.0,5.7,20.0,197.0,324.9,262.79
2017,1,15,16,45,353.0,75.5,5.7,20.0,153.0,261.25,208.36
2017,1,15,17,0,282.0,63.0,5.7,20.0,109.0,203.22,157.86
2017,1,15,17,15,183.5,45.0,5.75,19.5,71.0,134.85,99.19
2017,1,15,17,30,85.0,27.0,5.8,19.0,33.0,65.6,30.41
2017,1,15,17,45,42.5,13.5,5.9,19.0,16.5,24.5,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,153.0,16.0,0.8,13.5,30.0,12.49,0.0
2017,1,16,8,0,306.0,32.0,0.9,14.0,60.0,31.7,15.64
2017,1,16,8,15,409.5,42.0,0.95,14.0,104.5,67.47,35.58
2017,1,16,8,30,513.0,52.0,1.0,14.0,149.0,114.64,68.32
2017,1,16,8,45,256.5,27.5,1.1,14.5,76.0,73.42,46.05
2017,1,16,9,0,0.0,3.0,1.2,15.0,3.0,2.89,0.0
2017,1,16,9,15,0.0,4.0,1.2,15.5,4.0,3.86,0.0
2017,1,16,9,30,0.0,5.0,1.2,16.0,5.0,4.82,0.0
2017,1,16,9,45,0.0,47.5,1.2,16.5,47.5,45.88,33.22
2017,1,16,10,0,0.0,90.0,1.2,17.0,90.0,87.07,67.3
2017,1,16,10,15,27.0,151.5,1.2,17.5,165.0,161.63,127.82
2017,1,16,10,30,54.0,213.0,1.2,18.0,240.0,238.74,188.62
2017,1,16,10,45,32.5,203.5,1.2,18.5,220.0,219.89,172.7
2017,1,16,11,0,11.0,194.0,1.2,19.0,200.0,196.22,153.25
2017,1,16,11,15,5.5,158.0,1.2,19.0,161.0,157.48,122.4
2017,1,16,11,30,0.0,122.0,1.2,19.0,122.0,118.49,91.09
2017,1,16,11,45,58.0,207.5,1.3,19.5,243.0,247.65,194.36
2017,1,16,12,0,116.0,293.0,1.4,20.0,364.0,380.23,295.5
2017,1,16,12,15,90.5,288.5,1.4,20.0,344.5,360.21,279.03
2017,1,16,12,30,65.0,284.0,1.4,20.0,325.0,338.95,262.43
2017,1,16,12,45,70.0,286.0,1.45,20.0,330.0,346.77,268.73
2017,1,16,13,0,75.0,288.0,1.5,20.0,335.0,354.55,274.89
2017,1,16,13,15,201.5,280.0,1.5,20.0,403.5,452.1,351.5
2017,1,16,13,30,328.0,272.0,1.5,20.0,472.0,550.23,425.92
2017,1,16,13,45,405.5,244.5,1.55,20.0,485.0,579.96,449.4
2017,1,16,14,0,483.0,217.0,1.6,20.0,498.0,615.48,477.29
2017,1,16,14,15,318.0,234.0,1.6,20.0,416.0,499.04,389.32
2017,1,16,14,30,153.0,251.0,1.6,20.0,334.0,386.08,302.15
2017,1,16,14,45,105.5,229.0,1.6,20.0,285.0,318.06,250.36
2017,1,16,15,0,58.0,207.0,1.6,20.0,236.0,259.58,204.57
2017,1,16,15,15,40.0,184.0,1.5,19.5,203.0,221.64,175.22
2017,1,16,15,30,22.0,161.0,1.4,19.0,170.0,177.64,140.47
2017,1,16,15,45,16.5,144.5,1.35,19.0,151.0,157.09,124.19
2017,1,16,16,0,11.0,128.0,1.3,19.0,132.0,136.89,107.93
2017,1,16,16,15,5.5,109.5,1.2,18.5,111.5,114.79,90.06
2017,1,16,16,30,0.0,91.0,1.1,18.0,91.0,93.06,72.2
2017,1,16,16,45,0.0,70.5,1.0,17.5,70.5,71.84,54.48
2017,1,16,17,0,0.0,50.0,0.9,17.0,50.0,50.36,36.26
2017,1,16,17,15,0.0,32.5,0.9,16.5,32.5,32.08,20.46
2017,1,16,17,30,0.0,15.0,0.9,16.0,15.0,14.47,3.36
2017,1,16,17,45,0.0,7.5,0.95,16.0,7.5,7.37,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.0,4.3,10.0,5.0,4.82,0.0
2017,1,17,8,0,0.0,10.0,4.3,10.0,10.0,9.64,1.99
2017,1,17,8,15,0.0,17.5,4.3,10.0,17.5,16.88,8.65
2017,1,17,8,30,0.0,25.0,4.3,10.0,25.0,24.12,15.12
2017,1,17,8,45,0.0,33.5,4.35,10.0,33.5,32.34,22.39
2017,1,17,9,0,0.0,42.0,4.4,10.0,42.0,40.56,29.59
2017,1,17,9,15,0.0,50.5,4.4,10.0,50.5,48.78,36.7
2017,1,17,9,30,0.0,59.0,4.4,10.0,59.0,57.01,43.73
2017,1,17,9,45,0.0,91.0,4.4,10.0,91.0,88.0,70.19
2017,1,17,10,0,0.0,123.0,4.4,10.0,123.0,119.15,96.44
2017,1,17,10,15,2.0,145.5,4.35,10.0,146.5,142.2,115.6
2017,1,17,10,30,4.0,168.0,4.3,10.0,170.0,165.59,134.89
2017,1,17,10,45,2.0,158.5,4.3,10.5,159.5,155.41,125.84
2017,1,17,11,0,0.0,149.0,4.3,11.0,149.0,145.01,116.71
2017,1,17,11,15,0.0,145.0,4.25,11.0,145.0,141.13,113.3
2017,1,17,11,30,0.0,141.0,4.2,11.0,141.0,137.24,109.92
2017,1,17,11,45,0.0,123.5,4.2,11.0,123.5,120.0,95.47
2017,1,17,12,0,0.0,106.0,4.2,11.0,106.0,102.78,81.06
2017,1,17,12,15,0.5,138.5,4.2,11.0,139.0,135.31,108.1
2017,1,17,12,30,1.0,171.0,4.2,11.0,172.0,168.3,135.28
2017,1,17,12,45,0.5,146.0,4.25,11.0,146.5,142.96,114.32
2017,1,17,13,0,0.0,121.0,4.3,11.0,121.0,117.71,93.41
2017,1,17,13,15,3.5,159.0,4.3,11.0,161.5,158.61,127.52
2017,1,17,13,30,7.0,197.0,4.3,11.0,202.0,200.38,162.02
2017,1,17,13,45,3.5,155.0,4.35,11.0,157.5,154.93,124.59
2017,1,17,14,0,0.0,113.0,4.4,11.0,113.0,109.97,87.26
2017,1,17,14,15,0.0,113.0,4.4,10.5,113.0,110.06,87.67
2017,1,17,14,30,0.0,113.0,4.4,10.0,113.0,110.19,88.11
2017,1,17,14,45,10.5,150.0,4.45,10.0,155.5,156.06,127.17
2017,1,17,15,0,21.0,187.0,4.5,10.0,198.0,203.45,167.22
2017,1,17,15,15,10.5,141.5,4.45,10.0,147.0,148.0,120.83
2017,1,17,15,30,0.0,96.0,4.4,10.0,96.0,93.82,74.98
2017,1,17,15,45,0.0,85.0,4.35,10.0,85.0,82.86,65.83
2017,1,17,16,0,0.0,74.0,4.3,10.0,74.0,71.9,56.56
2017,1,17,16,15,0.0,63.0,4.2,9.5,63.0,60.94,47.28
2017,1,17,16,30,0.0,52.0,4.1,9.0,52.0,50.24,38.08
2017,1,17,16,45,0.0,40.5,4.1,9.0,40.5,39.11,28.28
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,27.99,18.4
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,18.33,9.74
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,8.67,0.22
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,4.42,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.5,2.5,7.5,9.5,9.16,0.0
2017,1,18,8,0,0.0,19.0,2.6,8.0,19.0,18.33,9.06
2017,1,18,8,15,0.0,33.5,2.6,8.0,33.5,32.36,21.96
2017,1,18,8,30,0.0,48.0,2.6,8.0,48.0,46.23,34.4
2017,1,18,8,45,0.0,64.0,2.6,8.0,64.0,61.58,47.99
2017,1,18,9,0,0.0,80.0,2.6,8.0,80.0,77.02,61.48
2017,1,18,9,15,0.0,96.0,2.5,8.0,96.0,92.54,74.84
2017,1,18,9,30,0.0,112.0,2.4,8.0,112.0,108.14,88.07
2017,1,18,9,45,0.0,126.5,2.3,8.5,126.5,122.37,99.78
2017,1,18,10,0,0.0,141.0,2.2,9.0,141.0,136.66,111.36
2017,1,18,10,15,0.0,150.5,2.15,9.0,151.0,146.12,118.98
2017,1,18,10,30,0.0,160.0,2.1,9.0,161.0,155.6,126.58
2017,1,18,10,45,29.5,201.0,2.05,9.5,218.0,215.62,176.02
2017,1,18,11,0,59.0,242.0,2.0,10.0,275.0,276.62,225.15
2017,1,18,11,15,59.0,253.0,2.05,10.0,287.5,290.64,236.0
2017,1,18,11,30,59.0,264.0,2.1,10.0,300.0,304.61,246.96
2017,1,18,11,45,50.0,263.5,2.15,10.5,294.5,300.31,242.71
2017,1,18,12,0,41.0,263.0,2.2,11.0,289.0,295.39,238.06
2017,1,18,12,15,44.0,268.5,2.25,11.0,296.5,305.06,245.81
2017,1,18,12,30,47.0,274.0,2.3,11.0,304.0,314.79,253.58
2017,1,18,12,45,28.0,241.5,2.35,11.0,259.5,267.22,215.26
2017,1,18,13,0,9.0,209.0,2.4,11.0,215.0,213.45,171.64
2017,1,18,13,15,10.0,211.0,2.45,11.0,217.5,216.69,174.54
2017,1,18,13,30,11.0,213.0,2.5,11.0,220.0,219.97,177.37
2017,1,18,13,45,23.5,228.0,2.55,11.5,242.0,245.79,198.51
2017,1,18,14,0,36.0,243.0,2.6,12.0,264.0,280.19,226.29
2017,1,18,14,15,28.0,225.5,2.6,12.0,241.5,247.78,200.25
2017,1,18,14,30,20.0,208.0,2.6,12.0,219.0,223.77,180.99
2017,1,18,14,45,36.5,208.0,2.6,12.5,227.0,244.38,198.29
2017,1,18,15,0,53.0,208.0,2.6,13.0,235.0,257.1,209.0
2017,1,18,15,15,26.5,116.5,2.45,13.0,130.0,136.72,110.22
2017,1,18,15,30,0.0,25.0,2.3,13.0,25.0,24.13,15.0
2017,1,18,15,45,0.0,22.5,2.2,13.0,22.5,21.71,13.02
2017,1,18,16,0,0.0,20.0,2.1,13.0,20.0,19.3,10.98
2017,1,18,16,15,0.0,17.0,1.8,12.5,17.0,16.4,8.53
2017,1,18,16,30,0.0,14.0,1.5,12.0,14.0,13.5,6.04
2017,1,18,16,45,0.0,11.0,1.2,11.5,11.0,10.6,3.52
2017,1,18,17,0,0.0,8.0,0.9,11.0,8.0,7.71,0.96
2017,1,18,17,15,0.0,5.0,0.85,11.0,5.0,4.82,0.0
2017,1,18,17,30,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2017,1,18,17,45,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,134.0,17.5,2.75,9.5,30.0,13.7,0.0
2017,1,19,8,0,268.0,35.0,3.1,10.0,60.0,32.98,17.55
2017,1,19,8,15,368.0,47.0,3.2,10.5,105.0,69.32,39.19
2017,1,19,8,30,468.0,59.0,3.3,11.0,150.0,115.82,72.3
2017,1,19,8,45,544.0,65.5,3.4,11.5,199.5,163.33,110.82
2017,1,19,9,0,620.0,72.0,3.5,12.0,249.0,218.55,158.13
2017,1,19,9,15,310.0,96.0,3.55,12.5,184.5,184.79,142.97
2017,1,19,9,30,0.0,120.0,3.6,13.0,120.0,115.83,92.82
2017,1,19,9,45,1.0,135.0,3.7,14.0,135.5,130.97,104.97
2017,1,19,10,0,2.0,150.0,3.8,15.0,151.0,146.28,116.96
2017,1,19,10,15,409.5,122.0,3.85,15.5,329.0,323.4,262.1
2017,1,19,10,30,817.0,94.0,3.9,16.0,507.0,528.71,425.73
2017,1,19,10,45,834.5,95.0,4.0,16.5,539.5,572.71,460.26
2017,1,19,11,0,852.0,96.0,4.1,17.0,572.0,615.6,493.85
2017,1,19,11,15,862.0,97.5,4.2,17.0,596.0,652.9,523.42
2017,1,19,11,30,872.0,99.0,4.3,17.0,620.0,688.07,551.04
2017,1,19,11,45,881.5,99.0,4.45,17.5,637.0,718.99,574.08
2017,1,19,12,0,891.0,99.0,4.6,18.0,654.0,747.33,594.13
2017,1,19,12,15,894.0,99.0,4.6,18.0,662.0,764.97,606.66
2017,1,19,12,30,897.0,99.0,4.6,18.0,670.0,782.38,619.17
2017,1,19,12,45,899.0,98.5,4.65,18.5,670.0,795.27,627.54
2017,1,19,13,0,901.0,98.0,4.7,19.0,670.0,804.83,633.61
2017,1,19,13,15,898.5,97.5,4.7,19.0,661.0,807.54,635.79
2017,1,19,13,30,896.0,97.0,4.7,19.0,652.0,806.82,635.67
2017,1,19,13,45,892.0,95.0,4.7,19.5,635.0,799.88,629.95
2017,1,19,14,0,888.0,93.0,4.7,20.0,618.0,794.05,625.23
2017,1,19,14,15,878.5,91.5,4.65,20.0,593.0,776.9,613.31
2017,1,19,14,30,869.0,90.0,4.6,20.0,568.0,756.67,599.27
2017,1,19,14,45,860.0,86.5,4.55,20.0,536.5,731.6,581.71
2017,1,19,15,0,851.0,83.0,4.5,20.0,505.0,703.73,562.06
2017,1,19,15,15,831.5,80.0,4.2,19.5,466.0,666.69,535.51
2017,1,19,15,30,812.0,77.0,3.9,19.0,427.0,627.8,506.38
2017,1,19,15,45,787.5,73.0,3.65,19.0,383.0,583.12,471.27
2017,1,19,16,0,763.0,69.0,3.4,19.0,339.0,537.5,434.66
2017,1,19,16,15,722.5,64.0,3.15,18.0,291.0,481.39,390.37
2017,1,19,16,30,682.0,59.0,2.9,17.0,243.0,426.26,345.24
2017,1,19,16,45,624.0,52.0,2.65,16.0,194.0,365.32,293.68
2017,1,19,17,0,566.0,45.0,2.4,15.0,145.0,305.2,240.95
2017,1,19,17,15,456.5,35.5,2.5,14.5,99.0,227.27,172.65
2017,1,19,17,30,347.0,26.0,2.6,14.0,53.0,157.86,99.84
2017,1,19,17,45,173.5,13.0,2.75,14.0,26.5,60.33,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.5,2.9,11.0,26.0,12.85,0.0
2017,1,20,8,0,194.0,33.0,3.1,12.0,52.0,30.04,15.97
2017,1,20,8,15,234.0,51.0,3.15,12.5,87.0,62.41,38.04
2017,1,20,8,30,274.0,69.0,3.2,13.0,122.0,99.32,66.42
2017,1,20,8,45,295.0,86.5,3.3,13.5,158.5,136.63,97.97
2017,1,20,9,0,316.0,104.0,3.4,14.0,195.0,176.04,132.17
2017,1,20,9,15,327.5,121.5,3.2,14.0,230.0,213.8,165.62
2017,1,20,9,30,339.0,139.0,3.0,14.0,265.0,252.77,199.66
2017,1,20,9,45,307.0,162.5,2.8,14.5,287.0,281.25,224.56
2017,1,20,10,0,275.0,186.0,2.6,15.0,309.0,306.3,245.51
2017,1,20,10,15,302.5,199.5,2.55,15.5,344.5,346.85,278.05
2017,1,20,10,30,330.0,213.0,2.5,16.0,380.0,389.14,311.32
2017,1,20,10,45,625.5,144.0,2.45,17.0,485.5,506.32,403.85
2017,1,20,11,0,921.0,75.0,2.4,18.0,591.0,634.83,502.17
2017,1,20,11,15,928.5,76.0,2.45,18.5,615.0,671.92,529.12
2017,1,20,11,30,936.0,77.0,2.5,19.0,639.0,706.52,554.1
2017,1,20,11,45,932.5,81.0,2.65,20.0,653.0,734.06,571.79
2017,1,20,12,0,929.0,85.0,2.8,21.0,667.0,758.27,587.03
2017,1,20,12,15,930.5,85.5,2.6,21.0,674.5,778.98,600.02
2017,1,20,12,30,932.0,86.0,2.4,21.0,682.0,796.39,610.55
2017,1,20,12,45,923.0,89.5,2.25,21.5,679.0,805.69,614.55
2017,1,20,13,0,914.0,93.0,2.1,22.0,676.0,811.38,616.13
2017,1,20,13,15,745.0,147.5,2.1,22.0,618.5,751.57,574.75
2017,1,20,13,30,576.0,202.0,2.1,22.0,561.0,677.61,520.38
2017,1,20,13,45,717.5,152.5,2.1,22.0,587.0,737.15,566.68
2017,1,20,14,0,859.0,103.0,2.1,22.0,613.0,785.17,600.49
2017,1,20,14,15,688.5,147.0,2.0,22.0,545.0,699.4,539.2
2017,1,20,14,30,518.0,191.0,1.9,22.0,477.0,608.54,471.31
2017,1,20,14,45,596.5,155.5,1.85,22.0,467.0,621.4,483.45
2017,1,20,15,0,675.0,120.0,1.8,22.0,457.0,626.28,488.85
2017,1,20,15,15,706.0,107.5,1.65,21.5,435.5,617.38,483.21
2017,1,20,15,30,737.0,95.0,1.5,21.0,414.0,604.22,474.2
2017,1,20,15,45,701.5,91.0,1.4,21.0,369.5,555.07,437.07
2017,1,20,16,0,666.0,87.0,1.3,21.0,325.0,505.95,399.42
2017,1,20,16,15,620.5,80.5,1.3,20.0,278.0,448.94,356.64
2017,1,20,16,30,575.0,74.0,1.3,19.0,231.0,393.58,313.38
2017,1,20,16,45,508.0,65.0,1.3,18.0,183.5,327.52,259.91
2017,1,20,17,0,441.0,56.0,1.3,17.0,136.0,265.94,208.07
2017,1,20,17,15,334.5,43.0,1.4,16.5,92.5,190.63,143.96
2017,1,20,17,30,228.0,30.0,1.5,16.0,49.0,125.11,80.66
2017,1,20,17,45,114.0,15.0,1.6,15.5,24.5,46.27,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.5,17.0,2.95,10.5,18.5,16.04,0.0
2017,1,21,8,0,29.0,34.0,3.2,11.0,37.0,31.88,19.54
2017,1,21,8,15,49.0,55.0,3.1,11.5,63.5,54.79,38.67
2017,1,21,8,30,69.0,76.0,3.0,12.0,90.0,80.0,59.42
2017,1,21,8,45,83.5,97.5,2.9,13.0,118.5,107.83,82.7
2017,1,21,9,0,98.0,119.0,2.8,14.0,147.0,137.39,107.39
2017,1,21,9,15,106.5,138.5,3.0,14.5,174.0,164.95,130.63
2017,1,21,9,30,115.0,158.0,3.2,15.0,201.0,193.36,154.32
2017,1,21,9,45,117.5,178.5,3.4,16.0,227.0,221.2,176.93
2017,1,21,10,0,120.0,199.0,3.6,17.0,253.0,249.24,199.2
2017,1,21,10,15,152.5,216.0,3.65,17.5,290.5,288.51,230.44
2017,1,21,10,30,185.0,233.0,3.7,18.0,328.0,330.37,263.42
2017,1,21,10,45,233.5,243.0,3.8,19.0,370.0,376.53,299.13
2017,1,21,11,0,282.0,253.0,3.9,20.0,412.0,429.6,339.6
2017,1,21,11,15,603.5,165.5,3.95,20.5,523.5,562.31,445.38
2017,1,21,11,30,925.0,78.0,4.0,21.0,635.0,701.86,553.28
2017,1,21,11,45,928.0,79.5,4.05,21.5,650.5,731.03,572.3
2017,1,21,12,0,931.0,81.0,4.1,22.0,666.0,757.17,589.68
2017,1,21,12,15,932.5,81.0,4.25,22.0,673.5,777.45,604.36
2017,1,21,12,30,934.0,81.0,4.4,22.0,681.0,794.4,616.77
2017,1,21,12,45,932.5,81.0,4.55,22.5,679.5,805.66,624.35
2017,1,21,13,0,931.0,81.0,4.7,23.0,678.0,813.41,629.56
2017,1,21,13,15,928.0,80.5,4.75,23.0,669.0,815.89,631.83
2017,1,21,13,30,925.0,80.0,4.8,23.0,660.0,814.82,631.74
2017,1,21,13,45,920.0,79.0,4.9,23.0,642.5,808.12,628.04
2017,1,21,14,0,915.0,78.0,5.0,23.0,625.0,797.97,621.99
2017,1,21,14,15,906.0,76.5,5.05,22.5,600.0,780.83,611.92
2017,1,21,14,30,897.0,75.0,5.1,22.0,575.0,760.52,599.56
2017,1,21,14,45,502.5,151.5,5.15,22.0,428.5,546.55,436.67
2017,1,21,15,0,108.0,228.0,5.2,22.0,282.0,319.0,252.62
2017,1,21,15,15,62.0,195.0,5.05,21.5,226.0,248.92,197.51
2017,1,21,15,30,16.0,162.0,4.9,21.0,170.0,174.33,137.41
2017,1,21,15,45,12.5,146.5,4.75,21.0,152.0,156.23,123.05
2017,1,21,16,0,9.0,131.0,4.6,21.0,134.0,138.36,108.69
2017,1,21,16,15,4.5,114.0,4.1,20.0,115.5,118.51,92.86
2017,1,21,16,30,0.0,97.0,3.6,19.0,97.0,99.01,77.04
2017,1,21,16,45,0.0,77.5,3.1,18.0,77.5,79.06,60.55
2017,1,21,17,0,0.0,58.0,2.6,17.0,58.0,58.92,43.56
2017,1,21,17,15,0.0,40.0,2.6,16.5,40.0,40.27,27.46
2017,1,21,17,30,0.0,22.0,2.6,16.0,22.0,21.24,10.18
2017,1,21,17,45,0.0,11.0,2.65,15.5,11.0,10.81,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
