Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,190.5,15.5,9.7,11.5,34.5,11.76,0.0
2017,1,22,8,0,381.0,31.0,9.8,12.0,69.0,31.91,15.2
2017,1,22,8,15,486.0,40.0,9.9,12.5,117.5,71.48,36.3
2017,1,22,8,30,591.0,49.0,10.0,13.0,166.0,122.66,72.36
2017,1,22,8,45,658.0,53.5,10.15,13.5,217.0,174.76,115.64
2017,1,22,9,0,725.0,58.0,10.3,14.0,268.0,232.13,166.21
2017,1,22,9,15,763.5,62.0,10.3,14.0,317.0,286.79,216.95
2017,1,22,9,30,802.0,66.0,10.3,14.0,366.0,344.16,269.99
2017,1,22,9,45,830.5,68.5,10.3,14.5,411.0,398.4,319.44
2017,1,22,10,0,859.0,71.0,10.3,15.0,456.0,453.61,368.59
2017,1,22,10,15,877.0,73.5,10.25,15.0,495.5,503.98,413.44
2017,1,22,10,30,895.0,76.0,10.2,15.0,535.0,553.72,456.79
2017,1,22,10,45,906.0,78.5,10.15,15.5,567.0,598.53,494.32
2017,1,22,11,0,917.0,81.0,10.1,16.0,599.0,641.56,529.52
2017,1,22,11,15,582.5,182.0,10.05,16.0,516.0,564.56,464.03
2017,1,22,11,30,248.0,283.0,10.0,16.0,433.0,455.11,370.33
2017,1,22,11,45,599.5,182.0,9.95,16.5,557.5,615.7,505.34
2017,1,22,12,0,951.0,81.0,9.9,17.0,682.0,773.39,632.25
2017,1,22,12,15,954.0,81.5,9.8,17.0,690.5,795.8,648.75
2017,1,22,12,30,957.0,82.0,9.7,17.0,699.0,814.88,663.05
2017,1,22,12,45,959.0,81.0,9.6,17.0,699.0,828.1,672.92
2017,1,22,13,0,961.0,80.0,9.5,17.0,699.0,837.76,680.2
2017,1,22,13,15,654.5,179.0,9.4,17.0,598.0,717.96,585.89
2017,1,22,13,30,348.0,278.0,9.3,17.0,497.0,576.3,467.53
2017,1,22,13,45,652.0,176.5,9.2,17.5,573.0,715.26,583.79
2017,1,22,14,0,956.0,75.0,9.1,18.0,649.0,828.67,672.07
2017,1,22,14,15,948.5,73.5,8.95,18.0,624.0,812.27,659.71
2017,1,22,14,30,941.0,72.0,8.8,18.0,599.0,792.5,645.22
2017,1,22,14,45,931.5,70.0,8.65,18.0,566.5,767.46,626.75
2017,1,22,15,0,922.0,68.0,8.5,18.0,534.0,739.43,605.98
2017,1,22,15,15,905.5,66.0,8.2,17.5,494.5,703.8,580.01
2017,1,22,15,30,889.0,64.0,7.9,17.0,455.0,665.98,552.08
2017,1,22,15,45,866.5,60.5,7.6,17.0,410.0,620.69,515.28
2017,1,22,16,0,844.0,57.0,7.3,17.0,365.0,574.18,476.57
2017,1,22,16,15,807.0,53.5,6.8,16.0,315.5,522.34,433.81
2017,1,22,16,30,770.0,50.0,6.3,15.0,266.0,467.22,386.99
2017,1,22,16,45,712.0,45.5,5.85,14.5,214.5,401.96,329.63
2017,1,22,17,0,654.0,41.0,5.4,14.0,163.0,339.96,273.26
2017,1,22,17,15,551.0,33.0,5.15,13.5,114.0,260.81,202.04
2017,1,22,17,30,448.0,25.0,4.9,13.0,65.0,190.66,131.05
2017,1,22,17,45,224.0,12.5,4.65,13.0,32.5,75.38,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.5,1.3,8.0,38.0,10.68,0.0
2017,1,23,8,0,483.0,27.0,1.4,9.0,76.0,31.57,13.87
2017,1,23,8,15,576.0,33.5,1.3,9.5,125.0,73.49,35.05
2017,1,23,8,30,669.0,40.0,1.2,10.0,174.0,125.7,71.99
2017,1,23,8,45,714.5,46.5,1.15,11.0,224.0,178.86,116.69
2017,1,23,9,0,760.0,53.0,1.1,12.0,274.0,236.19,166.97
2017,1,23,9,15,796.0,56.5,1.35,12.5,323.0,291.54,216.97
2017,1,23,9,30,832.0,60.0,1.6,13.0,372.0,349.28,268.47
2017,1,23,9,45,857.0,62.0,1.9,14.0,417.0,403.45,315.86
2017,1,23,10,0,882.0,64.0,2.2,15.0,462.0,457.65,361.93
2017,1,23,10,15,899.0,66.0,2.45,15.5,501.0,508.16,404.41
2017,1,23,10,30,916.0,68.0,2.7,16.0,540.0,557.85,445.11
2017,1,23,10,45,929.0,69.0,2.95,16.5,572.5,603.11,481.45
2017,1,23,11,0,942.0,70.0,3.2,17.0,605.0,646.66,515.66
2017,1,23,11,15,949.5,71.0,3.3,17.5,629.5,684.74,544.5
2017,1,23,11,30,957.0,72.0,3.4,18.0,654.0,720.26,570.08
2017,1,23,11,45,963.0,72.0,3.55,18.5,671.0,750.93,591.2
2017,1,23,12,0,969.0,72.0,3.7,19.0,688.0,778.58,610.08
2017,1,23,12,15,971.0,72.5,3.75,19.0,695.5,800.64,625.69
2017,1,23,12,30,973.0,73.0,3.8,19.0,703.0,819.27,638.93
2017,1,23,12,45,972.5,73.0,3.9,19.5,702.5,831.89,647.02
2017,1,23,13,0,972.0,73.0,4.0,20.0,702.0,840.86,652.65
2017,1,23,13,15,969.0,72.5,3.95,20.0,692.5,843.62,654.57
2017,1,23,13,30,966.0,72.0,3.9,20.0,683.0,842.66,654.05
2017,1,23,13,45,960.0,71.5,3.9,20.0,665.5,835.67,649.64
2017,1,23,14,0,954.0,71.0,3.9,20.0,648.0,825.08,642.85
2017,1,23,14,15,946.0,70.0,3.75,20.0,622.5,808.88,631.49
2017,1,23,14,30,938.0,69.0,3.6,20.0,597.0,789.34,617.85
2017,1,23,14,45,923.5,68.0,3.45,20.0,563.5,761.81,598.52
2017,1,23,15,0,909.0,67.0,3.3,20.0,530.0,731.53,577.22
2017,1,23,15,15,892.0,65.0,2.9,19.5,490.5,695.84,551.79
2017,1,23,15,30,875.0,63.0,2.5,19.0,451.0,658.02,524.51
2017,1,23,15,45,850.5,60.5,2.1,19.0,406.5,613.03,489.17
2017,1,23,16,0,826.0,58.0,1.7,19.0,362.0,570.87,454.76
2017,1,23,16,15,789.5,54.5,1.6,18.0,313.0,516.02,413.05
2017,1,23,16,30,753.0,51.0,1.5,17.0,264.0,461.74,370.09
2017,1,23,16,45,696.5,46.0,1.45,16.0,213.0,397.15,317.33
2017,1,23,17,0,640.0,41.0,1.4,15.0,162.0,335.77,264.79
2017,1,23,17,15,539.5,33.5,1.45,14.5,114.0,258.47,197.7
2017,1,23,17,30,439.0,26.0,1.5,14.0,66.0,189.82,131.18
2017,1,23,17,45,219.5,13.0,1.6,13.5,33.0,83.73,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,190.5,16.0,4.85,10.5,35.5,12.11,0.0
2017,1,24,8,0,381.0,32.0,5.1,11.0,71.0,33.14,16.19
2017,1,24,8,15,479.5,41.0,5.2,12.0,118.5,72.41,37.32
2017,1,24,8,30,578.0,50.0,5.3,13.0,166.0,122.6,72.81
2017,1,24,8,45,485.0,73.5,5.4,14.0,189.0,161.51,111.16
2017,1,24,9,0,392.0,97.0,5.5,15.0,212.0,188.52,140.01
2017,1,24,9,15,582.5,83.5,5.65,15.5,287.0,255.12,193.27
2017,1,24,9,30,773.0,70.0,5.8,16.0,362.0,339.79,263.26
2017,1,24,9,45,799.0,73.0,6.0,17.0,406.0,392.39,309.59
2017,1,24,10,0,825.0,76.0,6.2,18.0,450.0,445.8,355.37
2017,1,24,10,15,843.5,78.0,6.25,18.5,488.0,494.99,397.13
2017,1,24,10,30,862.0,80.0,6.3,19.0,526.0,543.66,437.34
2017,1,24,10,45,874.5,82.0,6.35,20.0,558.0,587.06,471.56
2017,1,24,11,0,887.0,84.0,6.4,21.0,590.0,629.57,504.06
2017,1,24,11,15,896.0,85.0,6.35,21.0,614.5,666.96,533.64
2017,1,24,11,30,905.0,86.0,6.3,21.0,639.0,702.07,560.82
2017,1,24,11,45,921.5,82.5,6.3,21.5,658.0,735.14,583.84
2017,1,24,12,0,938.0,79.0,6.3,22.0,677.0,765.8,604.93
2017,1,24,12,15,940.5,79.0,6.2,22.0,685.5,787.21,619.93
2017,1,24,12,30,943.0,79.0,6.1,22.0,694.0,805.29,632.55
2017,1,24,12,45,943.5,79.0,6.05,22.5,693.5,818.41,640.56
2017,1,24,13,0,944.0,79.0,6.0,23.0,693.0,828.01,646.11
2017,1,24,13,15,941.5,78.5,5.85,23.0,684.5,831.12,647.9
2017,1,24,13,30,939.0,78.0,5.7,23.0,676.0,830.61,647.23
2017,1,24,13,45,843.5,107.5,5.55,23.5,634.0,791.38,617.36
2017,1,24,14,0,748.0,137.0,5.4,24.0,592.0,747.95,584.68
2017,1,24,14,15,829.5,106.0,5.15,24.0,591.5,767.05,598.57
2017,1,24,14,30,911.0,75.0,4.9,24.0,591.0,778.44,606.53
2017,1,24,14,45,899.5,73.5,4.7,24.0,559.0,753.05,588.16
2017,1,24,15,0,888.0,72.0,4.5,24.0,527.0,724.87,567.98
2017,1,24,15,15,871.0,69.5,4.15,23.5,488.0,689.12,543.04
2017,1,24,15,30,854.0,67.0,3.8,23.0,449.0,651.29,516.46
2017,1,24,15,45,824.5,65.5,3.45,22.5,404.0,608.97,484.55
2017,1,24,16,0,795.0,64.0,3.1,22.0,359.0,561.74,448.04
2017,1,24,16,15,757.5,60.0,2.85,21.0,310.5,506.75,405.68
2017,1,24,16,30,720.0,56.0,2.6,20.0,262.0,452.44,362.28
2017,1,24,16,45,655.0,51.0,2.35,19.5,211.0,384.91,306.23
2017,1,24,17,0,590.0,46.0,2.1,19.0,160.0,324.4,253.95
2017,1,24,17,15,488.0,37.5,2.1,18.5,112.5,247.71,188.11
2017,1,24,17,30,386.0,29.0,2.1,18.0,65.0,180.31,125.02
2017,1,24,17,45,193.0,14.5,2.15,17.5,32.5,80.29,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.5,15.0,4.3,9.5,38.0,11.15,0.0
2017,1,25,8,0,443.0,30.0,4.5,10.0,76.0,32.56,14.9
2017,1,25,8,15,541.0,38.0,4.65,10.5,125.5,75.96,38.18
2017,1,25,8,30,639.0,46.0,4.8,11.0,175.0,128.56,75.73
2017,1,25,8,45,625.5,56.5,4.95,11.5,211.5,171.89,115.23
2017,1,25,9,0,612.0,67.0,5.1,12.0,248.0,214.35,155.84
2017,1,25,9,15,541.0,94.5,5.1,12.0,274.5,254.18,195.91
2017,1,25,9,30,470.0,122.0,5.1,12.0,301.0,284.5,226.35
2017,1,25,9,45,529.0,125.0,5.2,12.5,348.5,335.84,270.64
2017,1,25,10,0,588.0,128.0,5.3,13.0,396.0,393.27,319.42
2017,1,25,10,15,745.5,101.5,5.3,13.0,470.5,471.97,385.53
2017,1,25,10,30,903.0,75.0,5.3,13.0,545.0,561.05,459.49
2017,1,25,10,45,915.0,76.5,5.35,13.5,577.5,606.03,496.17
2017,1,25,11,0,927.0,78.0,5.4,14.0,610.0,649.27,530.71
2017,1,25,11,15,677.0,163.0,5.4,14.5,560.5,611.18,497.13
2017,1,25,11,30,427.0,248.0,5.4,15.0,511.0,549.9,444.51
2017,1,25,11,45,690.0,164.5,5.45,15.5,601.5,664.76,538.37
2017,1,25,12,0,953.0,81.0,5.5,16.0,692.0,780.87,627.59
2017,1,25,12,15,718.0,165.5,5.5,16.0,629.5,720.66,580.05
2017,1,25,12,30,483.0,250.0,5.5,16.0,567.0,641.03,514.43
2017,1,25,12,45,369.0,280.5,5.55,16.5,522.5,586.61,469.86
2017,1,25,13,0,255.0,311.0,5.6,17.0,478.0,527.97,421.41
2017,1,25,13,15,296.5,298.5,5.6,17.0,490.0,557.91,445.94
2017,1,25,13,30,338.0,286.0,5.6,17.0,502.0,579.44,463.85
2017,1,25,13,45,481.5,232.5,5.6,17.5,532.0,643.15,515.89
2017,1,25,14,0,625.0,179.0,5.6,18.0,562.0,699.03,561.2
2017,1,25,14,15,571.5,188.5,5.5,17.5,527.5,659.85,531.45
2017,1,25,14,30,518.0,198.0,5.4,17.0,493.0,623.07,503.54
2017,1,25,14,45,461.5,199.5,5.35,16.5,451.5,574.92,466.84
2017,1,25,15,0,405.0,201.0,5.3,16.0,410.0,518.92,423.7
2017,1,25,15,15,373.0,190.0,5.1,15.5,371.5,475.76,390.3
2017,1,25,15,30,341.0,179.0,4.9,15.0,333.0,433.0,356.71
2017,1,25,15,45,329.0,163.5,4.75,15.0,300.0,398.52,329.13
2017,1,25,16,0,317.0,148.0,4.6,15.0,267.0,363.76,300.84
2017,1,25,16,15,305.5,129.0,4.25,14.5,231.0,324.99,269.1
2017,1,25,16,30,294.0,110.0,3.9,14.0,195.0,286.15,236.56
2017,1,25,16,45,268.5,91.5,3.55,13.5,158.0,241.29,198.09
2017,1,25,17,0,243.0,73.0,3.2,13.0,121.0,197.98,159.92
2017,1,25,17,15,201.0,54.0,3.25,12.5,85.5,149.32,116.69
2017,1,25,17,30,159.0,35.0,3.3,12.0,50.0,110.62,79.32
2017,1,25,17,45,79.5,17.5,3.35,11.5,25.0,50.91,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,17.0,2.75,4.0,17.0,16.41,0.0
2017,1,26,8,0,0.0,34.0,3.1,5.0,34.0,32.15,21.11
2017,1,26,8,15,6.0,54.0,3.15,5.5,55.5,51.47,38.57
2017,1,26,8,30,12.0,74.0,3.2,6.0,77.0,71.79,56.41
2017,1,26,8,45,18.5,93.5,3.3,7.0,98.5,92.58,74.31
2017,1,26,9,0,25.0,113.0,3.4,8.0,120.0,114.11,92.56
2017,1,26,9,15,93.5,138.0,3.4,8.5,172.5,160.92,130.67
2017,1,26,9,30,162.0,163.0,3.4,9.0,225.0,214.91,175.18
2017,1,26,9,45,161.0,183.5,3.45,9.5,251.0,243.76,199.58
2017,1,26,10,0,160.0,204.0,3.5,10.0,277.0,272.37,223.28
2017,1,26,10,15,542.5,138.5,3.35,10.0,417.0,408.75,335.92
2017,1,26,10,30,925.0,73.0,3.2,10.0,557.0,572.26,468.43
2017,1,26,10,45,936.0,74.5,3.1,10.0,589.5,617.64,504.74
2017,1,26,11,0,947.0,76.0,3.0,10.0,622.0,661.15,539.27
2017,1,26,11,15,955.0,77.5,2.85,10.0,647.5,700.61,569.58
2017,1,26,11,30,963.0,79.0,2.7,10.0,673.0,737.53,596.3
2017,1,26,11,45,967.5,80.0,2.6,10.5,690.0,768.73,616.76
2017,1,26,12,0,972.0,81.0,2.5,11.0,707.0,796.83,634.72
2017,1,26,12,15,974.5,81.0,2.35,11.0,715.5,819.11,649.1
2017,1,26,12,30,977.0,81.0,2.2,11.0,724.0,837.94,660.92
2017,1,26,12,45,976.5,81.0,2.1,11.0,723.5,850.89,668.97
2017,1,26,13,0,976.0,81.0,2.0,11.0,723.0,860.15,674.52
2017,1,26,13,15,973.5,81.0,1.85,11.0,714.0,864.11,675.9
2017,1,26,13,30,971.0,81.0,1.7,11.0,705.0,864.33,674.74
2017,1,26,13,45,965.0,80.0,1.6,11.5,687.0,856.94,667.74
2017,1,26,14,0,959.0,79.0,1.5,12.0,669.0,845.9,658.43
2017,1,26,14,15,950.0,78.0,1.5,12.0,643.0,828.99,647.59
2017,1,26,14,30,941.0,77.0,1.5,12.0,617.0,808.72,634.53
2017,1,26,14,45,864.5,85.5,1.5,12.0,560.0,750.44,594.25
2017,1,26,15,0,788.0,94.0,1.5,12.0,503.0,687.3,550.09
2017,1,26,15,15,833.0,82.0,1.4,12.0,486.0,686.44,550.52
2017,1,26,15,30,878.0,70.0,1.3,12.0,469.0,675.84,543.15
2017,1,26,15,45,852.0,67.0,1.25,12.0,423.0,633.1,511.07
2017,1,26,16,0,826.0,64.0,1.2,12.0,377.0,585.09,474.15
2017,1,26,16,15,789.5,60.5,1.1,11.0,327.0,529.86,431.8
2017,1,26,16,30,753.0,57.0,1.0,10.0,277.0,475.13,388.14
2017,1,26,16,45,693.5,51.5,0.9,9.5,225.0,407.88,332.08
2017,1,26,17,0,634.0,46.0,0.8,9.0,173.0,344.02,276.67
2017,1,26,17,15,536.0,38.0,0.9,8.0,123.5,266.32,209.5
2017,1,26,17,30,438.0,30.0,1.0,7.0,74.0,201.2,147.9
2017,1,26,17,45,219.0,15.0,1.1,6.5,37.0,90.51,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,189.5,17.5,2.8,2.5,38.0,13.3,0.0
2017,1,27,8,0,379.0,35.0,3.1,3.0,76.0,36.67,19.53
2017,1,27,8,15,476.5,45.0,3.15,4.0,125.0,77.01,42.46
2017,1,27,8,30,574.0,55.0,3.2,5.0,174.0,128.27,80.11
2017,1,27,8,45,288.0,80.5,3.25,6.0,140.5,130.95,96.43
2017,1,27,9,0,2.0,106.0,3.3,7.0,107.0,102.02,83.22
2017,1,27,9,15,6.5,123.5,3.55,7.5,126.5,120.6,98.91
2017,1,27,9,30,11.0,141.0,3.8,8.0,146.0,139.71,114.8
2017,1,27,9,45,137.5,168.0,4.1,9.0,231.5,219.52,180.42
2017,1,27,10,0,264.0,195.0,4.4,10.0,317.0,312.15,256.49
2017,1,27,10,15,345.0,197.5,4.3,10.0,370.5,368.22,303.08
2017,1,27,10,30,426.0,200.0,4.2,10.0,424.0,433.36,356.74
2017,1,27,10,45,434.5,212.0,4.1,10.5,452.5,469.38,385.19
2017,1,27,11,0,443.0,224.0,4.0,11.0,481.0,504.92,412.72
2017,1,27,11,15,307.5,260.0,3.85,11.0,442.0,467.0,380.56
2017,1,27,11,30,172.0,296.0,3.7,11.0,403.0,418.86,339.7
2017,1,27,11,45,170.5,304.5,3.6,11.5,413.0,432.96,350.05
2017,1,27,12,0,169.0,313.0,3.5,12.0,423.0,446.5,359.61
2017,1,27,12,15,266.0,302.0,3.4,12.0,477.0,518.93,417.9
2017,1,27,12,30,363.0,291.0,3.3,12.0,531.0,588.12,472.6
2017,1,27,12,45,233.5,303.0,3.2,12.0,458.0,499.54,401.37
2017,1,27,13,0,104.0,315.0,3.1,12.0,385.0,406.78,326.18
2017,1,27,13,15,193.0,307.5,3.0,12.0,434.0,478.96,385.23
2017,1,27,13,30,282.0,300.0,2.9,12.0,483.0,551.67,442.87
2017,1,27,13,45,225.5,298.0,2.85,12.0,441.5,497.72,400.13
2017,1,27,14,0,169.0,296.0,2.8,12.0,400.0,451.47,363.45
2017,1,27,14,15,194.5,282.0,2.75,12.0,397.5,455.89,368.33
2017,1,27,14,30,220.0,268.0,2.7,12.0,395.0,458.91,371.87
2017,1,27,14,45,491.0,196.5,2.7,12.0,459.0,596.23,484.97
2017,1,27,15,0,762.0,125.0,2.7,12.0,523.0,708.37,574.82
2017,1,27,15,15,559.0,152.5,2.65,11.5,433.0,574.7,470.45
2017,1,27,15,30,356.0,180.0,2.6,11.0,343.0,445.94,368.07
2017,1,27,15,45,324.0,171.0,2.55,11.0,308.5,405.67,336.31
2017,1,27,16,0,292.0,162.0,2.5,11.0,274.0,366.64,304.56
2017,1,27,16,15,276.0,142.0,2.15,10.0,237.0,325.17,271.21
2017,1,27,16,30,260.0,122.0,1.8,9.0,200.0,284.08,237.24
2017,1,27,16,45,231.0,102.0,1.5,8.5,161.5,237.23,197.08
2017,1,27,17,0,202.0,82.0,1.2,8.0,123.0,192.33,157.63
2017,1,27,17,15,155.0,61.0,1.15,7.5,87.5,141.15,112.46
2017,1,27,17,30,108.0,40.0,1.1,7.0,52.0,93.85,69.35
2017,1,27,17,45,54.0,20.0,1.1,7.0,26.0,43.64,3.54
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.0,17.5,3.85,4.5,40.5,13.22,0.3
2017,1,28,8,0,416.0,35.0,4.0,5.0,81.0,37.71,19.53
2017,1,28,8,15,513.5,44.0,4.25,5.5,131.0,79.36,42.72
2017,1,28,8,30,611.0,53.0,4.5,6.0,181.0,131.92,81.39
2017,1,28,8,45,682.5,57.0,4.8,6.5,235.0,186.41,127.72
2017,1,28,9,0,754.0,61.0,5.1,7.0,289.0,246.59,181.65
2017,1,28,9,15,791.5,65.0,5.1,7.5,339.5,303.23,234.48
2017,1,28,9,30,829.0,69.0,5.1,8.0,390.0,362.49,289.0
2017,1,28,9,45,864.0,69.5,5.15,9.0,438.5,419.43,340.04
2017,1,28,10,0,899.0,70.0,5.2,10.0,487.0,477.93,390.91
2017,1,28,10,15,917.0,72.0,5.05,10.5,528.0,530.34,435.77
2017,1,28,10,30,935.0,74.0,4.9,11.0,569.0,581.99,478.5
2017,1,28,10,45,953.5,73.5,4.8,11.5,604.0,630.25,517.43
2017,1,28,11,0,972.0,73.0,4.7,12.0,639.0,677.14,554.12
2017,1,28,11,15,980.5,74.0,4.6,12.0,665.0,717.44,585.75
2017,1,28,11,30,989.0,75.0,4.5,12.0,691.0,755.14,613.29
2017,1,28,11,45,994.5,75.5,4.45,12.5,709.0,787.39,635.17
2017,1,28,12,0,1000.0,76.0,4.4,13.0,727.0,816.48,654.53
2017,1,28,12,15,1002.5,76.5,4.4,13.0,736.0,840.01,671.31
2017,1,28,12,30,1005.0,77.0,4.4,13.0,745.0,859.98,685.57
2017,1,28,12,45,1006.5,76.0,4.4,13.5,745.0,873.86,694.17
2017,1,28,13,0,1008.0,75.0,4.4,14.0,745.0,883.97,700.18
2017,1,28,13,15,1005.0,75.0,4.35,14.0,735.5,887.76,702.73
2017,1,28,13,30,1002.0,75.0,4.3,14.0,726.0,887.68,702.69
2017,1,28,13,45,997.5,74.0,4.3,14.0,708.5,881.43,698.76
2017,1,28,14,0,993.0,73.0,4.3,14.0,691.0,871.39,692.27
2017,1,28,14,15,985.0,72.0,4.25,14.0,664.5,854.89,680.86
2017,1,28,14,30,977.0,71.0,4.2,14.0,638.0,834.86,667.09
2017,1,28,14,45,963.0,70.5,4.2,14.0,604.0,807.54,648.25
2017,1,28,15,0,949.0,70.0,4.2,14.0,570.0,777.26,627.26
2017,1,28,15,15,932.0,68.0,4.05,13.5,529.0,740.41,601.75
2017,1,28,15,30,915.0,66.0,3.9,13.0,488.0,701.26,574.21
2017,1,28,15,45,892.0,63.0,3.75,13.0,441.5,655.03,539.27
2017,1,28,16,0,869.0,60.0,3.6,13.0,395.0,607.5,501.33
2017,1,28,16,15,834.5,57.0,3.1,12.0,344.0,556.11,459.88
2017,1,28,16,30,800.0,54.0,2.6,11.0,293.0,501.04,414.11
2017,1,28,16,45,746.0,49.0,2.15,10.0,240.0,434.72,357.75
2017,1,28,17,0,692.0,44.0,1.7,9.0,187.0,371.25,301.6
2017,1,28,17,15,599.0,37.0,1.65,8.0,135.5,293.39,232.95
2017,1,28,17,30,506.0,30.0,1.6,7.0,84.0,223.17,166.96
2017,1,28,17,45,253.0,15.0,1.6,6.5,42.0,101.11,26.48
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,258.5,14.5,4.55,3.5,43.5,11.29,0.08
2017,1,29,8,0,517.0,29.0,4.7,4.0,87.0,36.16,16.52
2017,1,29,8,15,606.5,35.5,4.55,5.0,138.0,80.53,40.06
2017,1,29,8,30,696.0,42.0,4.4,6.0,189.0,134.87,80.15
2017,1,29,8,45,750.0,46.0,4.25,7.0,242.0,189.44,127.3
2017,1,29,9,0,804.0,50.0,4.1,8.0,295.0,250.08,182.04
2017,1,29,9,15,837.0,53.0,4.1,9.0,345.0,306.94,234.68
2017,1,29,9,30,870.0,56.0,4.1,10.0,395.0,365.79,288.1
2017,1,29,9,45,892.0,58.0,4.2,11.5,440.5,420.82,336.66
2017,1,29,10,0,914.0,60.0,4.3,13.0,486.0,476.05,383.62
2017,1,29,10,15,930.0,61.5,4.45,13.5,526.0,527.67,427.72
2017,1,29,10,30,946.0,63.0,4.6,14.0,566.0,578.31,469.83
2017,1,29,10,45,955.5,65.5,4.8,15.0,599.0,624.96,506.92
2017,1,29,11,0,965.0,68.0,5.0,16.0,632.0,669.59,541.42
2017,1,29,11,15,972.5,69.0,4.95,16.0,657.5,709.06,572.37
2017,1,29,11,30,980.0,70.0,4.9,16.0,683.0,745.91,599.05
2017,1,29,11,45,982.0,72.0,4.9,16.5,700.0,777.09,620.3
2017,1,29,12,0,984.0,74.0,4.9,17.0,717.0,804.99,639.04
2017,1,29,12,15,986.0,74.5,4.85,17.0,726.0,827.88,655.01
2017,1,29,12,30,988.0,75.0,4.8,17.0,735.0,847.25,668.48
2017,1,29,12,45,986.5,75.5,4.75,17.5,734.5,860.25,676.1
2017,1,29,13,0,985.0,76.0,4.7,18.0,734.0,869.5,681.14
2017,1,29,13,15,982.5,76.0,4.6,18.0,725.0,873.62,683.61
2017,1,29,13,30,980.0,76.0,4.5,18.0,716.0,873.95,683.53
2017,1,29,13,45,974.0,75.5,4.4,18.0,698.5,867.15,678.51
2017,1,29,14,0,968.0,75.0,4.3,18.0,681.0,856.65,671.11
2017,1,29,14,15,960.0,74.0,4.2,18.0,655.0,840.41,659.93
2017,1,29,14,30,952.0,73.0,4.1,18.0,629.0,820.74,646.41
2017,1,29,14,45,934.5,73.5,4.0,18.0,595.0,792.35,626.64
2017,1,29,15,0,917.0,74.0,3.9,18.0,561.0,761.26,604.9
2017,1,29,15,15,900.5,72.0,3.45,17.5,521.0,725.53,579.35
2017,1,29,15,30,884.0,70.0,3.0,17.0,481.0,687.57,551.88
2017,1,29,15,45,860.5,67.0,2.65,16.5,435.0,646.05,521.03
2017,1,29,16,0,837.0,64.0,2.3,16.0,389.0,599.03,484.38
2017,1,29,16,15,802.0,60.5,2.05,15.0,339.0,543.89,441.73
2017,1,29,16,30,767.0,57.0,1.8,14.0,289.0,489.1,397.81
2017,1,29,16,45,713.0,51.5,1.6,13.0,237.0,423.4,343.71
2017,1,29,17,0,659.0,46.0,1.4,12.0,185.0,360.61,289.77
2017,1,29,17,15,566.0,38.5,1.4,11.5,134.0,283.42,222.56
2017,1,29,17,30,473.0,31.0,1.4,11.0,83.0,213.94,158.75
2017,1,29,17,45,236.5,15.5,1.4,10.5,41.5,99.5,34.55
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.0,14.5,4.15,9.0,45.0,11.22,0.48
2017,1,30,8,0,534.0,29.0,4.4,10.0,90.0,37.0,16.24
2017,1,30,8,15,621.5,35.5,4.2,10.5,142.0,82.36,40.05
2017,1,30,8,30,709.0,42.0,4.0,11.0,194.0,137.47,80.27
2017,1,30,8,45,761.0,46.0,3.85,12.0,247.0,192.52,127.13
2017,1,30,9,0,813.0,50.0,3.7,13.0,300.0,253.44,181.19
2017,1,30,9,15,845.5,53.0,3.5,13.5,350.5,310.77,233.52
2017,1,30,9,30,878.0,56.0,3.3,14.0,401.0,370.01,286.54
2017,1,30,9,45,901.0,58.5,3.15,15.0,447.5,426.48,335.44
2017,1,30,10,0,924.0,61.0,3.0,16.0,494.0,483.24,382.67
2017,1,30,10,15,939.5,62.5,3.15,17.0,534.5,535.19,425.1
2017,1,30,10,30,955.0,64.0,3.3,18.0,575.0,586.1,465.29
2017,1,30,10,45,966.0,65.5,3.45,19.5,608.5,633.05,500.26
2017,1,30,11,0,977.0,67.0,3.6,21.0,642.0,678.05,532.55
2017,1,30,11,15,984.5,67.5,3.5,21.0,667.5,717.5,561.94
2017,1,30,11,30,992.0,68.0,3.4,21.0,693.0,754.27,587.11
2017,1,30,11,45,996.5,68.5,3.3,21.5,710.0,786.02,607.3
2017,1,30,12,0,1001.0,69.0,3.2,22.0,727.0,814.56,625.01
2017,1,30,12,15,1003.0,69.5,3.15,22.0,736.0,837.83,640.43
2017,1,30,12,30,1005.0,70.0,3.1,22.0,745.0,857.52,653.42
2017,1,30,12,45,1004.5,70.0,3.05,22.5,744.5,871.01,660.92
2017,1,30,13,0,1004.0,70.0,3.0,23.0,744.0,880.69,665.93
2017,1,30,13,15,1001.0,69.5,2.95,23.0,735.0,883.96,667.99
2017,1,30,13,30,998.0,69.0,2.9,23.0,726.0,883.34,667.59
2017,1,30,13,45,992.5,69.0,2.9,23.0,708.0,877.44,664.11
2017,1,30,14,0,987.0,69.0,2.9,23.0,690.0,867.76,658.24
2017,1,30,14,15,979.0,68.0,2.8,22.5,664.0,851.3,648.41
2017,1,30,14,30,971.0,67.0,2.7,22.0,638.0,831.31,636.26
2017,1,30,14,45,954.0,68.0,2.65,22.0,604.0,803.48,617.78
2017,1,30,15,0,937.0,69.0,2.6,22.0,570.0,772.84,597.36
2017,1,30,15,15,920.5,67.0,2.35,21.5,529.5,736.53,572.68
2017,1,30,15,30,904.0,65.0,2.1,21.0,489.0,697.9,546.11
2017,1,30,15,45,879.5,63.0,1.85,20.5,442.5,652.06,513.71
2017,1,30,16,0,855.0,61.0,1.6,20.0,396.0,605.06,478.22
2017,1,30,16,15,821.0,57.5,1.55,18.5,345.5,553.66,441.17
2017,1,30,16,30,787.0,54.0,1.5,17.0,295.0,498.57,399.59
2017,1,30,16,45,732.5,49.5,1.45,16.0,242.5,432.78,346.92
2017,1,30,17,0,678.0,45.0,1.4,15.0,190.0,369.9,294.13
2017,1,30,17,15,588.5,37.5,1.45,14.5,138.5,293.0,227.99
2017,1,30,17,30,499.0,30.0,1.5,14.0,87.0,223.59,165.03
2017,1,30,17,45,249.5,15.0,1.6,13.5,43.5,102.32,42.42
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,16.0,3.8,8.0,45.5,12.58,1.82
2017,1,31,8,0,513.0,32.0,4.1,9.0,91.0,40.09,18.95
2017,1,31,8,15,602.0,39.0,3.95,9.5,143.5,84.91,43.02
2017,1,31,8,30,691.0,46.0,3.8,10.0,196.0,139.76,83.33
2017,1,31,8,45,742.5,51.0,3.7,11.0,249.0,194.83,130.39
2017,1,31,9,0,794.0,56.0,3.6,12.0,302.0,254.78,183.72
2017,1,31,9,15,828.0,59.5,3.85,13.0,353.0,312.37,236.05
2017,1,31,9,30,862.0,63.0,4.1,14.0,404.0,372.14,289.37
2017,1,31,9,45,883.5,66.0,4.4,15.0,450.5,428.52,339.0
2017,1,31,10,0,905.0,69.0,4.7,16.0,497.0,484.46,386.84
2017,1,31,10,15,921.5,71.0,4.95,16.5,537.5,536.75,431.15
2017,1,31,10,30,938.0,73.0,5.2,17.0,578.0,588.13,473.59
2017,1,31,10,45,947.5,75.5,5.5,18.0,611.0,634.73,510.5
2017,1,31,11,0,957.0,78.0,5.8,19.0,644.0,679.33,544.9
2017,1,31,11,15,964.5,79.0,5.75,19.5,669.5,718.8,574.61
2017,1,31,11,30,972.0,80.0,5.7,20.0,695.0,755.65,600.16
2017,1,31,11,45,976.0,81.0,5.7,20.5,712.5,787.2,621.52
2017,1,31,12,0,980.0,82.0,5.7,21.0,730.0,815.57,640.46
2017,1,31,12,15,982.0,82.0,5.6,21.0,738.0,838.03,655.84
2017,1,31,12,30,984.0,82.0,5.5,21.0,746.0,856.97,668.71
2017,1,31,12,45,980.5,83.5,5.4,21.0,745.5,869.59,677.09
2017,1,31,13,0,977.0,85.0,5.3,21.0,745.0,878.43,682.88
2017,1,31,13,15,974.0,84.5,5.2,21.0,735.5,881.69,684.82
2017,1,31,13,30,971.0,84.0,5.1,21.0,726.0,881.17,684.23
2017,1,31,13,45,963.0,84.0,5.0,21.5,707.5,873.42,677.32
2017,1,31,14,0,955.0,84.0,4.9,22.0,689.0,862.03,668.03
2017,1,31,14,15,946.5,83.0,4.75,21.5,663.0,845.59,657.61
2017,1,31,14,30,938.0,82.0,4.6,21.0,637.0,825.76,644.85
2017,1,31,14,45,923.5,80.5,4.5,21.0,603.0,797.56,625.16
2017,1,31,15,0,909.0,79.0,4.4,21.0,569.0,766.54,603.47
2017,1,31,15,15,891.5,77.0,4.1,20.5,528.5,730.22,578.38
2017,1,31,15,30,874.0,75.0,3.8,20.0,488.0,696.03,554.73
2017,1,31,15,45,848.0,72.0,3.5,20.0,441.5,648.76,519.26
2017,1,31,16,0,822.0,69.0,3.2,20.0,395.0,600.42,481.48
2017,1,31,16,15,786.0,65.0,3.0,19.0,344.5,544.4,438.88
2017,1,31,16,30,750.0,61.0,2.8,18.0,294.0,488.83,395.07
2017,1,31,16,45,695.0,55.5,2.65,17.0,241.5,422.94,341.46
2017,1,31,17,0,640.0,50.0,2.5,16.0,189.0,360.0,288.05
2017,1,31,17,15,548.5,42.0,2.55,15.0,138.0,286.44,224.55
2017,1,31,17,30,457.0,34.0,2.6,14.0,87.0,217.92,162.75
2017,1,31,17,45,228.5,17.0,2.65,13.5,43.5,101.27,48.09
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
