Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,19.0,4.15,11.0,43.5,14.26,3.28
2017,2,1,8,0,411.0,38.0,4.3,12.0,87.0,42.0,21.78
2017,2,1,8,15,504.5,47.0,4.3,12.5,137.0,83.63,45.14
2017,2,1,8,30,598.0,56.0,4.3,13.0,187.0,135.82,83.23
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.5,188.48,127.2
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,248.39,179.21
2017,2,1,9,15,757.5,71.5,4.4,15.5,342.5,304.0,229.29
2017,2,1,9,30,794.0,76.0,4.5,16.0,393.0,362.23,280.94
2017,2,1,9,45,822.5,78.5,4.65,17.0,439.0,417.4,328.7
2017,2,1,10,0,851.0,81.0,4.8,18.0,485.0,473.62,375.88
2017,2,1,10,15,869.0,83.5,4.85,18.5,525.5,525.22,418.69
2017,2,1,10,30,887.0,86.0,4.9,19.0,566.0,576.21,459.79
2017,2,1,10,45,901.5,87.0,4.95,20.0,599.5,621.69,494.7
2017,2,1,11,0,916.0,88.0,5.0,21.0,633.0,666.31,527.9
2017,2,1,11,15,924.5,89.5,5.0,21.0,659.0,705.71,558.25
2017,2,1,11,30,933.0,91.0,5.0,21.0,685.0,742.7,585.26
2017,2,1,11,45,941.0,90.5,5.0,21.5,703.0,774.59,606.63
2017,2,1,12,0,949.0,90.0,5.0,22.0,721.0,803.63,625.81
2017,2,1,12,15,951.5,90.5,4.95,22.5,730.0,826.48,640.2
2017,2,1,12,30,954.0,91.0,4.9,23.0,739.0,845.95,652.17
2017,2,1,12,45,954.0,91.0,4.9,23.5,739.0,859.41,660.22
2017,2,1,13,0,954.0,91.0,4.9,24.0,739.0,869.25,665.85
2017,2,1,13,15,951.5,90.5,4.8,24.0,730.0,872.86,667.93
2017,2,1,13,30,949.0,90.0,4.7,24.0,721.0,872.77,667.59
2017,2,1,13,45,943.0,89.5,4.6,24.0,703.5,866.17,662.85
2017,2,1,14,0,937.0,89.0,4.5,24.0,686.0,855.98,655.78
2017,2,1,14,15,928.0,87.5,4.3,24.0,660.0,838.78,643.68
2017,2,1,14,30,919.0,86.0,4.1,24.0,634.0,818.26,629.45
2017,2,1,14,45,908.0,84.0,3.9,24.0,600.5,792.48,611.58
2017,2,1,15,0,897.0,82.0,3.7,24.0,567.0,763.78,591.67
2017,2,1,15,15,879.5,79.5,3.3,23.5,527.0,731.58,569.48
2017,2,1,15,30,862.0,77.0,2.9,23.0,487.0,692.66,542.21
2017,2,1,15,45,836.5,74.0,2.5,22.5,441.0,646.0,508.27
2017,2,1,16,0,811.0,71.0,2.1,22.0,395.0,598.27,471.91
2017,2,1,16,15,775.5,67.0,1.95,21.0,345.0,542.81,430.75
2017,2,1,16,30,740.0,63.0,1.8,20.0,295.0,487.77,388.38
2017,2,1,16,45,686.0,57.0,1.7,19.0,242.5,422.04,336.15
2017,2,1,17,0,632.0,51.0,1.6,18.0,190.0,362.21,286.29
2017,2,1,17,15,542.0,43.0,1.6,17.5,139.5,286.38,221.81
2017,2,1,17,30,452.0,35.0,1.6,17.0,89.0,218.38,161.48
2017,2,1,17,45,226.0,17.5,1.65,16.5,44.5,102.26,52.63
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,185.0,20.0,5.2,6.5,42.5,15.08,4.49
2017,2,2,8,0,370.0,40.0,5.5,7.0,85.0,43.35,23.91
2017,2,2,8,15,463.0,50.0,5.5,7.5,134.0,83.65,47.64
2017,2,2,8,30,556.0,60.0,5.5,8.0,183.0,134.52,85.71
2017,2,2,8,45,613.0,67.5,5.5,8.5,234.5,185.99,129.96
2017,2,2,9,0,670.0,75.0,5.5,9.0,286.0,243.18,181.16
2017,2,2,9,15,708.5,80.0,5.4,9.5,335.5,297.52,231.06
2017,2,2,9,30,747.0,85.0,5.3,10.0,385.0,354.78,282.84
2017,2,2,9,45,373.5,105.0,5.25,10.5,255.0,258.8,211.01
2017,2,2,10,0,0.0,125.0,5.2,11.0,125.0,120.93,97.19
2017,2,2,10,15,0.0,136.0,5.15,11.5,136.0,131.74,105.91
2017,2,2,10,30,0.0,147.0,5.1,12.0,147.0,142.58,114.46
2017,2,2,10,45,0.0,157.5,5.05,12.5,157.5,152.98,122.57
2017,2,2,11,0,0.0,168.0,5.0,13.0,168.0,163.43,130.67
2017,2,2,11,15,0.5,171.0,4.9,13.0,171.5,166.85,133.25
2017,2,2,11,30,1.0,174.0,4.8,13.0,175.0,170.31,135.89
2017,2,2,11,45,10.0,211.5,4.75,13.5,218.5,214.29,171.45
2017,2,2,12,0,19.0,249.0,4.7,14.0,262.0,259.19,207.23
2017,2,2,12,15,28.0,268.0,4.6,14.0,287.0,291.99,233.4
2017,2,2,12,30,37.0,287.0,4.5,14.0,312.0,320.38,255.93
2017,2,2,12,45,36.0,285.5,4.4,14.5,310.5,319.5,254.57
2017,2,2,13,0,35.0,284.0,4.3,15.0,309.0,318.49,253.23
2017,2,2,13,15,44.5,290.5,4.2,15.0,321.5,334.5,266.14
2017,2,2,13,30,54.0,297.0,4.1,15.0,334.0,350.63,279.08
2017,2,2,13,45,44.0,280.5,4.05,15.0,310.5,325.74,259.44
2017,2,2,14,0,34.0,264.0,4.0,15.0,287.0,300.69,239.7
2017,2,2,14,15,23.5,238.0,3.95,15.0,253.5,256.83,204.95
2017,2,2,14,30,13.0,212.0,3.9,15.0,220.0,221.73,176.89
2017,2,2,14,45,11.5,200.5,3.85,15.0,207.5,209.04,167.0
2017,2,2,15,0,10.0,189.0,3.8,15.0,195.0,196.4,157.08
2017,2,2,15,15,12.0,182.0,3.7,14.5,188.5,191.15,153.55
2017,2,2,15,30,14.0,175.0,3.6,14.0,182.0,185.91,149.98
2017,2,2,15,45,360.5,136.5,3.55,14.0,282.5,403.66,334.85
2017,2,2,16,0,707.0,98.0,3.5,14.0,383.0,568.99,468.75
2017,2,2,16,15,667.0,91.5,3.15,13.5,334.0,511.81,421.84
2017,2,2,16,30,627.0,85.0,2.8,13.0,285.0,455.67,375.77
2017,2,2,16,45,569.5,76.5,2.5,12.5,234.0,389.98,320.73
2017,2,2,17,0,512.0,68.0,2.2,12.0,183.0,327.74,266.91
2017,2,2,17,15,421.5,56.0,2.15,11.0,134.0,252.31,201.79
2017,2,2,17,30,331.0,44.0,2.1,10.0,85.0,184.73,141.57
2017,2,2,17,45,194.0,27.0,2.05,9.5,48.0,104.41,60.07
2017,2,2,18,0,57.0,10.0,2.0,9.0,11.0,24.58,0.0
2017,2,2,18,15,28.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.88,0.0
2017,2,3,7,45,76.5,31.0,3.85,4.5,40.0,25.6,12.52
2017,2,3,8,0,145.0,55.0,4.0,5.0,73.0,50.65,34.49
2017,2,3,8,15,220.5,76.5,4.1,5.5,118.5,87.22,60.88
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,132.56,96.29
2017,2,3,8,45,355.0,113.5,4.35,6.5,212.5,177.65,134.1
2017,2,3,9,0,414.0,129.0,4.5,7.0,261.0,229.16,178.61
2017,2,3,9,15,457.5,140.5,4.5,7.5,308.0,278.04,221.74
2017,2,3,9,30,501.0,152.0,4.5,8.0,355.0,330.83,267.89
2017,2,3,9,45,538.5,159.0,4.55,8.5,399.0,380.38,310.92
2017,2,3,10,0,576.0,166.0,4.6,9.0,443.0,432.49,355.28
2017,2,3,10,15,297.5,189.5,4.55,9.0,333.0,340.34,281.43
2017,2,3,10,30,19.0,213.0,4.5,9.0,223.0,217.61,178.07
2017,2,3,10,45,20.5,225.5,4.5,9.5,237.0,231.95,189.48
2017,2,3,11,0,22.0,238.0,4.5,10.0,251.0,246.41,200.67
2017,2,3,11,15,24.5,246.5,4.45,10.0,262.0,257.67,209.58
2017,2,3,11,30,27.0,255.0,4.4,10.0,273.0,269.05,218.6
2017,2,3,11,45,25.5,261.5,4.4,10.5,279.0,275.64,223.25
2017,2,3,12,0,24.0,268.0,4.4,11.0,285.0,282.12,227.82
2017,2,3,12,15,18.0,250.0,4.35,11.0,263.0,260.17,209.84
2017,2,3,12,30,12.0,232.0,4.3,11.0,241.0,237.87,191.6
2017,2,3,12,45,6.0,169.0,4.25,11.0,173.5,170.06,136.25
2017,2,3,13,0,0.0,106.0,4.2,11.0,106.0,102.8,80.63
2017,2,3,13,15,10.5,180.5,4.15,11.0,188.0,185.68,149.49
2017,2,3,13,30,21.0,255.0,4.1,11.0,270.0,270.84,218.8
2017,2,3,13,45,10.5,174.0,4.1,11.5,181.5,179.53,144.12
2017,2,3,14,0,0.0,93.0,4.1,12.0,93.0,90.02,69.93
2017,2,3,14,15,0.0,127.5,4.05,11.5,127.5,124.38,98.83
2017,2,3,14,30,0.0,162.0,4.0,11.0,162.0,159.57,128.3
2017,2,3,14,45,1.5,168.0,3.95,11.0,168.5,167.32,134.95
2017,2,3,15,0,3.0,174.0,3.9,11.0,175.0,175.27,141.84
2017,2,3,15,15,1.5,158.0,3.8,11.0,158.5,158.03,127.82
2017,2,3,15,30,0.0,142.0,3.7,11.0,142.0,140.87,113.81
2017,2,3,15,45,0.0,122.0,3.65,11.0,122.0,120.57,97.11
2017,2,3,16,0,0.0,102.0,3.6,11.0,102.0,100.27,80.24
2017,2,3,16,15,209.5,114.5,3.4,10.5,182.0,257.25,216.63
2017,2,3,16,30,419.0,127.0,3.2,10.0,262.0,388.03,325.18
2017,2,3,16,45,368.5,111.0,3.0,10.0,214.5,327.0,272.43
2017,2,3,17,0,318.0,95.0,2.8,10.0,167.0,269.56,222.31
2017,2,3,17,15,242.0,75.0,2.65,9.5,121.5,196.24,158.63
2017,2,3,17,30,166.0,55.0,2.5,9.0,76.0,135.32,104.7
2017,2,3,17,45,90.5,31.5,2.35,9.0,42.0,74.2,44.44
2017,2,3,18,0,15.0,8.0,2.2,9.0,8.0,11.78,0.0
2017,2,3,18,15,7.5,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.98,0.0
2017,2,4,7,45,0.0,7.5,1.3,7.5,7.5,7.23,0.0
2017,2,4,8,0,0.0,14.0,1.4,8.0,14.0,13.5,5.78
2017,2,4,8,15,0.0,22.0,1.3,8.0,22.0,21.22,12.74
2017,2,4,8,30,0.0,30.0,1.2,8.0,30.0,28.95,19.67
2017,2,4,8,45,0.0,38.5,1.2,8.5,38.5,37.17,26.89
2017,2,4,9,0,0.0,47.0,1.2,9.0,47.0,45.39,33.97
2017,2,4,9,15,5.5,97.5,1.15,9.0,99.5,95.67,77.0
2017,2,4,9,30,11.0,148.0,1.1,9.0,152.0,146.45,119.52
2017,2,4,9,45,13.0,165.0,1.1,9.0,170.5,164.62,134.23
2017,2,4,10,0,15.0,182.0,1.1,9.0,189.0,183.03,149.09
2017,2,4,10,15,7.5,105.0,1.15,9.0,108.5,105.44,84.28
2017,2,4,10,30,0.0,28.0,1.2,9.0,28.0,27.05,17.64
2017,2,4,10,45,0.0,29.5,1.25,9.5,29.5,28.5,18.84
2017,2,4,11,0,0.0,31.0,1.3,10.0,31.0,29.96,19.99
2017,2,4,11,15,0.0,71.0,1.4,10.0,71.0,68.69,52.74
2017,2,4,11,30,0.0,111.0,1.5,10.0,111.0,107.6,85.14
2017,2,4,11,45,0.0,114.0,1.6,10.5,114.0,110.57,87.27
2017,2,4,12,0,0.0,117.0,1.7,11.0,117.0,113.54,89.48
2017,2,4,12,15,0.0,117.0,1.85,11.0,117.0,113.57,89.46
2017,2,4,12,30,0.0,117.0,2.0,11.0,117.0,113.59,89.46
2017,2,4,12,45,0.0,117.0,2.2,11.5,117.0,113.62,89.32
2017,2,4,13,0,0.0,117.0,2.4,12.0,117.0,113.65,89.2
2017,2,4,13,15,0.0,132.5,2.55,12.0,132.5,129.05,101.91
2017,2,4,13,30,0.0,148.0,2.7,12.0,148.0,144.59,114.7
2017,2,4,13,45,0.0,141.5,2.85,12.5,141.5,138.19,109.34
2017,2,4,14,0,0.0,135.0,3.0,13.0,135.0,131.78,104.04
2017,2,4,14,15,0.0,102.0,3.1,13.0,102.0,98.92,77.12
2017,2,4,14,30,0.0,69.0,3.2,13.0,69.0,66.74,50.51
2017,2,4,14,45,0.0,59.0,3.3,13.0,59.0,57.05,42.51
2017,2,4,15,0,0.0,49.0,3.4,13.0,49.0,47.36,34.46
2017,2,4,15,15,0.0,66.5,3.4,13.0,66.5,64.3,48.84
2017,2,4,15,30,0.0,84.0,3.4,13.0,84.0,81.25,63.24
2017,2,4,15,45,0.0,49.5,3.45,13.0,49.5,47.82,35.15
2017,2,4,16,0,0.0,15.0,3.5,13.0,15.0,14.47,6.77
2017,2,4,16,15,0.0,13.0,3.35,12.5,13.0,12.54,5.16
2017,2,4,16,30,0.0,11.0,3.2,12.0,11.0,10.61,3.52
2017,2,4,16,45,0.0,9.0,3.05,12.0,9.0,8.68,1.85
2017,2,4,17,0,0.0,7.0,2.9,12.0,7.0,6.75,0.16
2017,2,4,17,15,0.0,5.0,2.7,11.5,5.0,4.82,0.0
2017,2,4,17,30,0.0,3.0,2.5,11.0,3.0,2.89,0.0
2017,2,4,17,45,0.0,1.5,2.3,10.5,1.5,1.44,0.0
2017,2,4,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,12.0,13.0,10.81,0.0
2017,2,5,7,45,191.0,27.5,2.65,12.5,49.5,21.4,10.18
2017,2,5,8,0,320.0,44.0,2.9,13.0,86.0,46.14,25.99
2017,2,5,8,15,406.5,55.5,2.9,13.5,133.5,85.84,50.36
2017,2,5,8,30,493.0,67.0,2.9,14.0,181.0,134.51,86.49
2017,2,5,8,45,547.0,75.5,2.95,14.5,230.0,183.21,127.29
2017,2,5,9,0,601.0,84.0,3.0,15.0,279.0,237.43,174.22
2017,2,5,9,15,640.0,90.0,3.05,15.5,327.0,289.63,220.25
2017,2,5,9,30,679.0,96.0,3.1,16.0,375.0,344.96,268.26
2017,2,5,9,45,706.5,101.0,3.2,16.5,419.5,397.26,313.09
2017,2,5,10,0,734.0,106.0,3.3,17.0,464.0,450.8,357.74
2017,2,5,10,15,754.0,109.0,3.5,17.5,503.0,499.39,397.64
2017,2,5,10,30,774.0,112.0,3.7,18.0,542.0,547.85,436.45
2017,2,5,10,45,409.5,186.0,3.95,19.0,414.5,436.37,347.41
2017,2,5,11,0,45.0,260.0,4.2,20.0,287.0,286.26,224.16
2017,2,5,11,15,45.5,270.5,4.35,20.5,299.0,299.72,234.41
2017,2,5,11,30,46.0,281.0,4.5,21.0,311.0,313.16,244.21
2017,2,5,11,45,46.5,288.5,4.7,21.5,319.5,323.5,251.64
2017,2,5,12,0,47.0,296.0,4.9,22.0,328.0,333.8,259.04
2017,2,5,12,15,80.5,316.5,4.95,22.0,372.0,383.26,297.73
2017,2,5,12,30,114.0,337.0,5.0,22.0,416.0,434.12,337.09
2017,2,5,12,45,73.0,311.0,5.1,22.5,361.5,376.24,291.52
2017,2,5,13,0,32.0,285.0,5.2,23.0,307.0,316.98,244.72
2017,2,5,13,15,27.0,273.0,5.15,23.0,291.5,293.71,226.92
2017,2,5,13,30,22.0,261.0,5.1,23.0,276.0,277.82,214.67
2017,2,5,13,45,23.5,258.0,5.1,23.0,274.0,276.53,213.96
2017,2,5,14,0,25.0,255.0,5.1,23.0,272.0,275.21,213.23
2017,2,5,14,15,13.5,215.0,5.0,23.0,224.0,224.61,173.76
2017,2,5,14,30,2.0,175.0,4.9,23.0,176.0,174.41,134.26
2017,2,5,14,45,3.0,176.5,4.85,23.0,178.0,177.18,136.79
2017,2,5,15,0,4.0,178.0,4.8,23.0,180.0,180.07,139.39
2017,2,5,15,15,386.0,136.5,4.6,22.5,326.0,444.72,357.47
2017,2,5,15,30,768.0,95.0,4.4,22.0,472.0,657.38,524.42
2017,2,5,15,45,384.0,92.0,4.2,22.0,280.5,370.54,299.52
2017,2,5,16,0,0.0,89.0,4.0,22.0,89.0,86.7,65.57
2017,2,5,16,15,0.0,78.0,3.55,21.5,78.0,75.78,57.12
2017,2,5,16,30,0.0,67.0,3.1,21.0,67.0,64.86,48.33
2017,2,5,16,45,260.0,66.0,2.65,20.5,126.5,219.9,177.59
2017,2,5,17,0,520.0,65.0,2.2,20.0,186.0,332.56,264.45
2017,2,5,17,15,434.5,54.5,2.15,19.5,138.0,259.76,202.3
2017,2,5,17,30,349.0,44.0,2.1,19.0,90.0,194.34,145.56
2017,2,5,17,45,211.0,28.5,2.05,18.5,52.5,114.83,72.51
2017,2,5,18,0,73.0,13.0,2.0,18.0,15.0,32.14,0.0
2017,2,5,18,15,36.5,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,27.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,55.0,12.0,3.3,17.0,14.0,11.8,0.0
2017,2,6,7,45,186.5,29.0,3.6,17.5,51.0,22.59,11.19
2017,2,6,8,0,318.0,46.0,3.9,18.0,88.0,48.32,27.02
2017,2,6,8,15,405.0,57.0,4.15,18.5,135.5,87.77,50.94
2017,2,6,8,30,492.0,68.0,4.4,19.0,183.0,136.13,86.35
2017,2,6,8,45,548.0,76.5,4.65,19.5,232.5,185.34,126.99
2017,2,6,9,0,604.0,85.0,4.9,20.0,282.0,240.29,173.97
2017,2,6,9,15,302.0,61.5,5.1,20.5,160.0,155.6,116.58
2017,2,6,9,30,0.0,38.0,5.3,21.0,38.0,36.7,24.83
2017,2,6,9,45,0.0,42.5,5.5,21.5,42.5,41.05,28.31
2017,2,6,10,0,0.0,47.0,5.7,22.0,47.0,45.41,31.73
2017,2,6,10,15,0.0,61.0,5.75,22.0,61.0,58.97,42.71
2017,2,6,10,30,0.0,75.0,5.8,22.0,75.0,72.54,53.62
2017,2,6,10,45,0.0,79.5,5.9,22.5,79.5,76.91,56.91
2017,2,6,11,0,0.0,84.0,6.0,23.0,84.0,81.28,60.2
2017,2,6,11,15,36.5,192.5,5.95,23.0,216.5,214.93,167.23
2017,2,6,11,30,73.0,301.0,5.9,23.0,349.0,352.66,274.45
2017,2,6,11,45,47.0,280.5,5.9,23.5,312.0,315.62,244.4
2017,2,6,12,0,21.0,260.0,5.9,24.0,275.0,271.74,209.32
2017,2,6,12,15,22.0,263.0,5.8,24.0,278.5,276.39,212.86
2017,2,6,12,30,23.0,266.0,5.7,24.0,282.0,281.03,216.36
2017,2,6,12,45,96.0,305.5,5.65,24.0,372.5,389.04,301.19
2017,2,6,13,0,169.0,345.0,5.6,24.0,463.0,500.7,386.77
2017,2,6,13,15,108.5,322.5,5.5,23.5,398.0,421.61,326.24
2017,2,6,13,30,48.0,300.0,5.4,23.0,333.0,348.84,269.87
2017,2,6,13,45,93.0,309.0,5.35,23.0,371.0,397.08,308.53
2017,2,6,14,0,138.0,318.0,5.3,23.0,409.0,453.44,352.65
2017,2,6,14,15,147.0,306.0,5.3,23.0,399.5,448.0,349.18
2017,2,6,14,30,156.0,294.0,5.3,23.0,390.0,441.74,345.3
2017,2,6,14,45,177.0,277.0,5.35,23.0,380.5,438.27,344.03
2017,2,6,15,0,198.0,260.0,5.4,23.0,371.0,433.26,341.55
2017,2,6,15,15,204.0,240.5,5.25,23.0,348.0,412.67,326.46
2017,2,6,15,30,210.0,221.0,5.1,23.0,325.0,390.99,310.41
2017,2,6,15,45,436.5,161.5,4.95,23.0,352.0,486.91,389.53
2017,2,6,16,0,663.0,102.0,4.8,23.0,379.0,553.56,443.7
2017,2,6,16,15,624.0,96.0,4.45,22.5,331.0,498.61,400.27
2017,2,6,16,30,585.0,90.0,4.1,22.0,283.0,444.73,357.3
2017,2,6,16,45,525.5,81.5,3.75,22.0,233.5,379.02,303.31
2017,2,6,17,0,466.0,73.0,3.4,22.0,184.0,317.04,251.09
2017,2,6,17,15,380.0,61.0,3.3,21.5,136.5,243.99,189.71
2017,2,6,17,30,294.0,49.0,3.2,21.0,89.0,180.55,135.11
2017,2,6,17,45,147.0,32.0,3.1,20.5,52.0,100.29,64.54
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,14.74,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,15.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,16.0,15.0,14.74,0.0
2017,2,7,7,45,166.0,29.0,3.85,16.5,51.5,22.51,11.58
2017,2,7,8,0,332.0,43.0,4.0,17.0,88.0,47.38,25.87
2017,2,7,8,15,395.0,56.5,3.95,17.5,133.0,87.0,50.85
2017,2,7,8,30,458.0,70.0,3.9,18.0,178.0,133.78,86.24
2017,2,7,8,45,511.5,78.0,3.9,19.0,225.0,180.2,124.42
2017,2,7,9,0,565.0,86.0,3.9,20.0,272.0,232.13,168.39
2017,2,7,9,15,693.5,78.0,3.9,20.5,342.5,297.5,222.13
2017,2,7,9,30,822.0,70.0,3.9,21.0,413.0,376.06,286.74
2017,2,7,9,45,852.0,71.5,3.9,22.0,461.0,433.02,334.35
2017,2,7,10,0,882.0,73.0,3.9,23.0,509.0,491.26,381.4
2017,2,7,10,15,898.5,75.0,3.95,23.5,550.0,543.3,423.11
2017,2,7,10,30,915.0,77.0,4.0,24.0,591.0,594.5,462.92
2017,2,7,10,45,787.0,123.0,4.05,24.5,583.0,603.81,469.0
2017,2,7,11,0,659.0,169.0,4.1,25.0,575.0,600.2,464.64
2017,2,7,11,15,611.0,195.0,4.05,25.0,583.0,618.86,477.77
2017,2,7,11,30,563.0,221.0,4.0,25.0,591.0,630.94,485.61
2017,2,7,11,45,563.5,228.0,4.0,25.5,606.5,656.49,503.16
2017,2,7,12,0,564.0,235.0,4.0,26.0,622.0,680.13,519.02
2017,2,7,12,15,547.5,244.0,3.9,26.0,624.0,690.6,525.75
2017,2,7,12,30,531.0,253.0,3.8,26.0,626.0,698.43,530.6
2017,2,7,12,45,624.0,219.5,3.75,26.5,657.5,750.26,568.35
2017,2,7,13,0,717.0,186.0,3.7,27.0,689.0,799.93,603.67
2017,2,7,13,15,546.0,245.0,3.6,27.0,625.5,723.89,546.22
2017,2,7,13,30,375.0,304.0,3.5,27.0,562.0,640.51,483.32
2017,2,7,13,45,452.5,268.5,3.4,27.0,572.5,674.98,510.47
2017,2,7,14,0,530.0,233.0,3.3,27.0,583.0,699.66,530.04
2017,2,7,14,15,725.0,159.5,3.15,27.0,619.0,778.09,588.74
2017,2,7,14,30,920.0,86.0,3.0,27.0,655.0,835.61,628.03
2017,2,7,14,45,845.5,99.0,2.85,27.0,601.5,781.72,590.68
2017,2,7,15,0,771.0,112.0,2.7,27.0,548.0,722.44,550.06
2017,2,7,15,15,531.0,162.5,2.4,26.5,453.0,582.96,448.47
2017,2,7,15,30,291.0,213.0,2.1,26.0,358.0,447.74,345.75
2017,2,7,15,45,275.0,194.0,1.85,26.0,321.0,407.76,316.5
2017,2,7,16,0,259.0,175.0,1.6,26.0,284.0,367.87,286.37
2017,2,7,16,15,249.0,155.5,1.45,25.0,250.0,331.29,259.62
2017,2,7,16,30,239.0,136.0,1.3,24.0,216.0,294.7,232.03
2017,2,7,16,45,227.5,114.0,1.15,23.5,180.0,254.43,200.25
2017,2,7,17,0,216.0,92.0,1.0,23.0,144.0,214.44,167.69
2017,2,7,17,15,188.5,71.0,1.05,22.5,108.5,169.3,130.2
2017,2,7,17,30,161.0,50.0,1.1,22.0,73.0,126.2,93.38
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.5,72.43,46.36
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.76,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.68,0.0
2017,2,8,7,45,239.0,28.0,4.35,15.5,60.5,21.91,11.51
2017,2,8,8,0,478.0,37.0,4.5,16.0,102.0,47.4,22.39
2017,2,8,8,15,560.5,44.0,4.4,16.5,153.5,91.45,47.96
2017,2,8,8,30,643.0,51.0,4.3,17.0,205.0,146.16,88.98
2017,2,8,8,45,697.5,55.5,4.2,18.0,258.0,199.9,134.23
2017,2,8,9,0,752.0,60.0,4.1,19.0,311.0,258.97,185.45
2017,2,8,9,15,785.5,63.5,4.25,20.0,361.0,315.25,235.12
2017,2,8,9,30,819.0,67.0,4.4,21.0,411.0,373.78,285.67
2017,2,8,9,45,846.5,68.5,4.6,22.0,458.0,430.11,333.34
2017,2,8,10,0,874.0,70.0,4.8,23.0,505.0,486.57,379.7
2017,2,8,10,15,890.5,71.5,4.85,23.5,545.5,537.82,421.19
2017,2,8,10,30,907.0,73.0,4.9,24.0,586.0,588.22,460.84
2017,2,8,10,45,769.0,126.5,5.0,24.5,578.5,598.52,467.62
2017,2,8,11,0,631.0,180.0,5.1,25.0,571.0,594.92,463.02
2017,2,8,11,15,627.0,191.0,5.15,25.5,593.0,627.34,486.54
2017,2,8,11,30,623.0,202.0,5.2,26.0,615.0,657.53,507.81
2017,2,8,11,45,538.5,240.5,5.3,26.5,604.0,652.37,501.49
2017,2,8,12,0,454.0,279.0,5.4,27.0,593.0,642.88,491.84
2017,2,8,12,15,493.5,267.0,5.4,27.0,612.0,673.56,515.19
2017,2,8,12,30,533.0,255.0,5.4,27.0,631.0,703.62,537.86
2017,2,8,12,45,522.5,259.0,5.4,27.0,627.5,708.62,541.23
2017,2,8,13,0,512.0,263.0,5.4,27.0,624.0,711.31,543.07
2017,2,8,13,15,735.0,172.5,5.35,27.0,685.0,808.57,617.52
2017,2,8,13,30,958.0,82.0,5.3,27.0,746.0,891.21,675.25
2017,2,8,13,45,955.0,80.5,5.3,27.0,729.0,885.89,671.63
2017,2,8,14,0,952.0,79.0,5.3,27.0,712.0,876.86,666.06
2017,2,8,14,15,944.5,78.0,5.3,26.5,686.0,861.06,657.21
2017,2,8,14,30,937.0,77.0,5.3,26.0,660.0,841.81,646.01
2017,2,8,14,45,925.0,76.0,5.3,26.0,627.0,815.72,628.68
2017,2,8,15,0,913.0,75.0,5.3,26.0,594.0,786.66,609.23
2017,2,8,15,15,897.5,73.0,5.3,25.5,553.5,751.11,586.18
2017,2,8,15,30,882.0,71.0,5.3,25.0,513.0,713.24,561.14
2017,2,8,15,45,862.5,67.5,5.3,24.5,467.5,668.83,530.82
2017,2,8,16,0,843.0,64.0,5.3,24.0,422.0,622.92,497.98
2017,2,8,16,15,812.0,60.5,5.3,23.0,371.5,572.71,460.58
2017,2,8,16,30,781.0,57.0,5.3,22.0,321.0,518.46,418.66
2017,2,8,16,45,734.5,52.5,5.3,21.5,268.5,455.37,367.25
2017,2,8,17,0,688.0,48.0,5.3,21.0,216.0,394.51,315.65
2017,2,8,17,15,610.5,41.5,5.2,20.0,163.5,320.83,252.46
2017,2,8,17,30,533.0,35.0,5.1,19.0,111.0,253.41,192.45
2017,2,8,17,45,266.5,29.0,5.0,18.0,67.0,136.05,92.4
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,22.61,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,136.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,272.0,14.0,3.8,5.0,24.0,13.76,0.0
2017,2,9,7,45,426.5,24.5,3.95,5.5,70.5,20.08,10.92
2017,2,9,8,0,581.0,35.0,4.1,6.0,117.0,52.11,24.47
2017,2,9,8,15,658.5,41.5,4.05,6.5,171.5,101.15,54.0
2017,2,9,8,30,736.0,48.0,4.0,7.0,226.0,158.93,99.32
2017,2,9,8,45,782.5,52.0,4.0,7.5,281.0,215.98,150.13
2017,2,9,9,0,829.0,56.0,4.0,8.0,336.0,277.33,206.47
2017,2,9,9,15,858.5,59.5,3.9,8.5,387.5,337.62,262.29
2017,2,9,9,30,888.0,63.0,3.8,9.0,439.0,398.4,317.39
2017,2,9,9,45,908.0,65.5,3.75,10.0,486.5,455.41,367.38
2017,2,9,10,0,928.0,68.0,3.7,11.0,534.0,512.41,415.49
2017,2,9,10,15,942.5,69.5,3.65,11.5,575.0,565.2,459.35
2017,2,9,10,30,957.0,71.0,3.6,12.0,616.0,616.84,500.85
2017,2,9,10,45,966.5,73.0,3.55,12.5,649.5,664.54,537.98
2017,2,9,11,0,976.0,75.0,3.5,13.0,683.0,710.14,572.42
2017,2,9,11,15,982.5,76.0,3.4,13.5,709.0,750.34,600.35
2017,2,9,11,30,989.0,77.0,3.3,14.0,735.0,787.76,625.15
2017,2,9,11,45,985.0,81.5,3.2,14.5,751.5,818.17,644.53
2017,2,9,12,0,981.0,86.0,3.1,15.0,768.0,844.96,661.16
2017,2,9,12,15,983.0,86.5,3.05,15.5,776.5,868.5,675.69
2017,2,9,12,30,985.0,87.0,3.0,16.0,785.0,888.48,687.7
2017,2,9,12,45,984.5,87.0,2.95,16.5,785.0,902.22,695.39
2017,2,9,13,0,984.0,87.0,2.9,17.0,785.0,912.16,700.56
2017,2,9,13,15,981.0,86.5,2.85,17.0,776.0,915.65,702.74
2017,2,9,13,30,978.0,86.0,2.8,17.0,767.0,915.27,702.45
2017,2,9,13,45,972.5,85.5,2.75,17.0,749.0,908.98,698.27
2017,2,9,14,0,967.0,85.0,2.7,17.0,731.0,898.92,691.68
2017,2,9,14,15,959.0,84.0,2.7,17.0,704.5,882.58,681.3
2017,2,9,14,30,951.0,83.0,2.7,17.0,678.0,862.73,668.6
2017,2,9,14,45,938.0,81.5,2.7,17.5,644.0,835.03,649.2
2017,2,9,15,0,925.0,80.0,2.7,18.0,610.0,804.33,627.76
2017,2,9,15,15,909.0,78.0,2.65,17.5,569.0,768.08,604.28
2017,2,9,15,30,893.0,76.0,2.6,17.0,528.0,729.48,578.84
2017,2,9,15,45,870.5,73.5,2.55,17.0,481.0,688.06,549.9
2017,2,9,16,0,848.0,71.0,2.5,17.0,434.0,640.84,515.12
2017,2,9,16,15,815.5,67.0,2.2,16.0,382.5,584.73,472.67
2017,2,9,16,30,783.0,63.0,1.9,15.0,331.0,528.72,428.88
2017,2,9,16,45,733.5,58.0,1.6,14.5,277.0,463.15,375.27
2017,2,9,17,0,684.0,53.0,1.3,14.0,223.0,400.02,321.79
2017,2,9,17,15,604.5,46.0,1.3,13.0,169.5,324.7,258.27
2017,2,9,17,30,525.0,39.0,1.3,12.0,116.0,259.35,200.36
2017,2,9,17,45,377.0,27.5,1.35,11.5,71.0,171.15,120.23
2017,2,9,18,0,229.0,16.0,1.4,11.0,26.0,88.56,0.0
2017,2,9,18,15,114.5,8.0,1.4,10.5,13.0,7.86,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,9.0,18.0,15.73,0.0
2017,2,10,7,45,167.5,36.0,3.35,10.0,57.0,28.14,17.51
2017,2,10,8,0,282.0,56.0,3.6,11.0,96.0,57.94,35.96
2017,2,10,8,15,367.5,69.5,3.85,12.0,145.0,97.54,61.84
2017,2,10,8,30,453.0,83.0,4.1,13.0,194.0,146.85,99.33
2017,2,10,8,45,503.5,94.5,4.35,14.0,244.0,196.29,140.99
2017,2,10,9,0,554.0,106.0,4.6,15.0,294.0,250.87,188.05
2017,2,10,9,15,594.5,113.5,4.85,15.5,343.0,304.36,235.01
2017,2,10,9,30,635.0,121.0,5.1,16.0,392.0,360.15,283.43
2017,2,10,9,45,360.0,175.5,5.4,17.0,332.5,326.43,260.58
2017,2,10,10,0,85.0,230.0,5.7,18.0,273.0,264.06,210.58
2017,2,10,10,15,91.0,246.0,5.8,18.5,295.5,287.97,229.34
2017,2,10,10,30,97.0,262.0,5.9,19.0,318.0,312.3,248.09
2017,2,10,10,45,96.0,279.5,6.0,20.0,337.5,334.23,264.13
2017,2,10,11,0,95.0,297.0,6.1,21.0,357.0,355.99,279.77
2017,2,10,11,15,61.5,282.0,6.1,21.0,321.5,322.37,252.69
2017,2,10,11,30,28.0,267.0,6.1,21.0,286.0,286.09,223.37
2017,2,10,11,45,24.0,264.0,6.1,21.5,280.5,277.06,215.66
2017,2,10,12,0,20.0,261.0,6.1,22.0,275.0,271.96,211.02
2017,2,10,12,15,31.5,285.0,6.05,22.0,308.0,312.15,242.38
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,348.08,270.21
2017,2,10,12,45,44.5,311.0,6.0,22.5,343.5,353.15,273.55
2017,2,10,13,0,46.0,313.0,6.0,23.0,346.0,358.14,276.92
2017,2,10,13,15,452.0,219.5,5.95,23.0,536.0,622.91,489.82
2017,2,10,13,30,858.0,126.0,5.9,23.0,726.0,866.0,671.9
2017,2,10,13,45,632.5,205.0,5.85,23.5,642.0,764.57,594.95
2017,2,10,14,0,407.0,284.0,5.8,24.0,558.0,649.03,503.91
2017,2,10,14,15,621.5,200.0,5.7,24.0,600.5,742.78,579.28
2017,2,10,14,30,836.0,116.0,5.6,24.0,643.0,814.5,633.27
2017,2,10,14,45,825.0,112.5,5.55,24.0,610.5,788.2,614.74
2017,2,10,15,0,814.0,109.0,5.5,24.0,578.0,759.15,594.7
2017,2,10,15,15,795.5,106.0,5.3,23.5,538.5,722.52,569.55
2017,2,10,15,30,777.0,103.0,5.1,23.0,499.0,686.77,544.9
2017,2,10,15,45,751.5,99.0,4.95,23.0,454.0,640.8,510.56
2017,2,10,16,0,726.0,95.0,4.8,23.0,409.0,593.99,474.64
2017,2,10,16,15,689.5,89.5,4.35,22.0,359.5,538.24,431.98
2017,2,10,16,30,653.0,84.0,3.9,21.0,310.0,483.25,389.12
2017,2,10,16,45,599.0,77.0,3.5,20.5,258.5,418.5,336.61
2017,2,10,17,0,545.0,70.0,3.1,20.0,207.0,356.89,285.08
2017,2,10,17,15,462.0,60.0,2.9,19.0,156.5,283.13,223.18
2017,2,10,17,30,379.0,50.0,2.7,18.0,106.0,216.36,165.46
2017,2,10,17,45,247.5,34.5,2.55,17.5,65.0,136.68,95.47
2017,2,10,18,0,116.0,19.0,2.4,17.0,24.0,61.17,0.0
2017,2,10,18,15,58.0,9.5,2.4,17.0,12.0,9.34,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,47.5,9.0,2.9,16.5,11.0,8.85,0.0
2017,2,11,7,30,95.0,18.0,3.2,17.0,22.0,14.2,0.0
2017,2,11,7,45,229.5,34.0,3.5,17.5,62.5,26.38,15.73
2017,2,11,8,0,364.0,50.0,3.8,18.0,103.0,57.81,32.53
2017,2,11,8,15,448.5,60.5,4.1,18.5,153.5,99.08,58.16
2017,2,11,8,30,533.0,71.0,4.4,19.0,204.0,150.16,96.49
2017,2,11,8,45,592.0,77.5,4.75,20.0,256.0,201.26,138.85
2017,2,11,9,0,651.0,84.0,5.1,21.0,308.0,258.42,187.54
2017,2,11,9,15,688.0,89.0,5.1,21.5,357.5,312.56,234.8
2017,2,11,9,30,725.0,94.0,5.1,22.0,407.0,369.53,283.62
2017,2,11,9,45,472.5,160.5,5.15,22.5,373.0,362.7,282.91
2017,2,11,10,0,220.0,227.0,5.2,23.0,339.0,327.67,256.45
2017,2,11,10,15,129.5,233.0,5.1,23.5,300.5,297.66,232.41
2017,2,11,10,30,39.0,239.0,5.0,24.0,262.0,256.62,198.8
2017,2,11,10,45,46.5,258.0,4.95,24.5,287.0,282.64,218.39
2017,2,11,11,0,54.0,277.0,4.9,25.0,312.0,309.33,238.17
2017,2,11,11,15,54.5,288.0,4.85,25.0,324.5,323.71,248.78
2017,2,11,11,30,55.0,299.0,4.8,25.0,337.0,338.06,259.35
2017,2,11,11,45,220.5,303.5,4.75,25.5,458.5,473.88,364.74
2017,2,11,12,0,386.0,308.0,4.7,26.0,580.0,618.92,473.06
2017,2,11,12,15,634.0,213.0,4.6,26.0,665.5,735.51,562.18
2017,2,11,12,30,882.0,118.0,4.5,26.0,751.0,847.79,642.17
2017,2,11,12,45,883.5,117.0,4.45,26.5,751.5,861.23,649.28
