Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.48,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.96,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.93,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.89,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.86,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2017,3,4,8,45,0.0,6.0,2.85,11.5,6.0,5.79,0.0
2017,3,4,9,0,0.0,7.0,2.9,12.0,7.0,6.75,0.16
2017,3,4,9,15,0.0,51.5,3.0,12.0,51.5,49.76,36.92
2017,3,4,9,30,0.0,96.0,3.1,12.0,96.0,92.8,73.06
2017,3,4,9,45,0.0,91.5,3.25,12.5,91.5,88.52,69.06
2017,3,4,10,0,0.0,87.0,3.4,13.0,87.0,84.18,65.11
2017,3,4,10,15,0.0,119.0,3.5,13.0,119.0,115.15,90.58
2017,3,4,10,30,0.0,151.0,3.6,13.0,151.0,146.21,115.82
2017,3,4,10,45,0.0,154.5,3.75,13.0,155.0,149.73,118.43
2017,3,4,11,0,0.0,158.0,3.9,13.0,159.0,153.26,121.1
2017,3,4,11,15,0.0,117.0,4.0,13.0,117.5,113.41,88.4
2017,3,4,11,30,0.0,76.0,4.1,13.0,76.0,73.59,55.59
2017,3,4,11,45,0.0,74.5,4.25,13.5,74.5,72.14,54.25
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,70.7,52.91
2017,3,4,12,15,0.0,94.5,4.4,14.0,94.5,91.58,70.02
2017,3,4,12,30,0.0,116.0,4.4,14.0,116.0,112.61,87.15
2017,3,4,12,45,0.5,135.0,4.45,14.0,135.5,131.74,102.7
2017,3,4,13,0,1.0,154.0,4.5,14.0,155.0,150.98,118.32
2017,3,4,13,15,0.5,142.0,4.45,14.0,142.5,138.74,108.4
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,126.48,98.49
2017,3,4,13,45,0.0,128.0,4.4,14.0,128.0,124.54,97.0
2017,3,4,14,0,0.0,126.0,4.4,14.0,126.0,122.59,95.52
2017,3,4,14,15,0.0,106.5,4.3,14.0,106.5,103.34,79.91
2017,3,4,14,30,0.0,87.0,4.2,14.0,87.0,84.23,64.34
2017,3,4,14,45,0.0,97.0,4.15,14.0,97.0,93.96,72.5
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,103.86,80.81
2017,3,4,15,15,0.0,105.5,3.95,14.0,105.5,102.41,79.8
2017,3,4,15,30,0.0,104.0,3.8,14.0,104.0,100.99,78.83
2017,3,4,15,45,0.0,71.5,3.7,14.0,71.5,69.15,52.55
2017,3,4,16,0,0.0,39.0,3.6,14.0,39.0,37.68,26.28
2017,3,4,16,15,0.0,23.0,3.55,13.5,23.0,22.2,13.29
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,6.75,0.14
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,5.79,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.82,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.85,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.93,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.96,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.48,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,2.4,13.0,40.0,16.19,4.89
2017,3,5,7,30,306.0,42.0,2.5,13.0,80.0,32.12,22.21
2017,3,5,7,45,410.0,52.5,2.6,13.5,131.5,58.61,33.45
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,105.38,62.06
2017,3,5,8,15,573.5,71.0,2.7,14.5,237.0,155.1,100.61
2017,3,5,8,30,633.0,79.0,2.7,15.0,291.0,211.59,148.29
2017,3,5,8,45,316.5,64.0,2.7,16.0,170.0,147.62,109.3
2017,3,5,9,0,0.0,49.0,2.7,17.0,49.0,47.34,34.16
2017,3,5,9,15,0.0,90.0,2.7,17.0,90.0,86.98,67.04
2017,3,5,9,30,0.0,131.0,2.7,17.0,131.0,126.27,99.0
2017,3,5,9,45,0.0,145.5,2.75,17.5,145.5,140.37,109.87
2017,3,5,10,0,0.0,160.0,2.8,18.0,160.0,154.53,120.7
2017,3,5,10,15,13.0,210.0,2.9,18.5,219.0,210.73,165.08
2017,3,5,10,30,26.0,260.0,3.0,19.0,278.0,268.48,209.75
2017,3,5,10,45,16.0,231.5,3.1,19.5,243.0,235.53,183.09
2017,3,5,11,0,6.0,203.0,3.2,20.0,208.0,201.46,155.72
2017,3,5,11,15,4.5,187.5,3.3,20.0,191.5,185.6,143.14
2017,3,5,11,30,3.0,172.0,3.4,20.0,175.0,169.54,130.36
2017,3,5,11,45,14.0,240.0,3.55,20.5,251.5,245.7,189.76
2017,3,5,12,0,25.0,308.0,3.7,21.0,328.0,323.26,248.79
2017,3,5,12,15,19.0,280.5,3.75,21.0,296.0,291.6,224.24
2017,3,5,12,30,13.0,253.0,3.8,21.0,264.0,259.54,199.55
2017,3,5,12,45,13.5,260.0,3.85,21.5,271.5,267.5,205.37
2017,3,5,13,0,14.0,267.0,3.9,22.0,279.0,275.48,211.11
2017,3,5,13,15,47.0,323.5,3.9,22.0,361.5,371.48,285.08
2017,3,5,13,30,80.0,380.0,3.9,22.0,444.0,462.9,353.93
2017,3,5,13,45,175.5,374.5,3.95,22.5,509.5,553.61,423.11
2017,3,5,14,0,271.0,369.0,4.0,23.0,575.0,643.13,489.85
2017,3,5,14,15,199.5,359.5,3.95,23.0,508.5,559.47,427.5
2017,3,5,14,30,128.0,350.0,3.9,23.0,442.0,485.54,371.91
2017,3,5,14,45,142.5,333.5,3.85,23.0,431.5,479.35,368.77
2017,3,5,15,0,157.0,317.0,3.8,23.0,421.0,471.94,364.46
2017,3,5,15,15,78.5,240.0,3.7,22.5,292.0,311.97,243.03
2017,3,5,15,30,0.0,163.0,3.6,22.0,163.0,160.79,123.75
2017,3,5,15,45,327.0,149.0,3.5,22.0,316.0,419.62,335.79
2017,3,5,16,0,654.0,135.0,3.4,22.0,469.0,628.48,497.48
2017,3,5,16,15,327.0,114.5,3.05,21.5,281.5,356.97,286.57
2017,3,5,16,30,0.0,94.0,2.7,21.0,94.0,91.73,69.81
2017,3,5,16,45,244.0,99.5,2.4,21.0,178.5,255.95,207.1
2017,3,5,17,0,488.0,105.0,2.1,21.0,263.0,389.97,311.96
2017,3,5,17,15,421.5,92.5,1.95,20.0,210.5,319.87,254.69
2017,3,5,17,30,355.0,80.0,1.8,19.0,158.0,255.82,201.51
2017,3,5,17,45,256.0,62.5,1.7,18.5,110.0,180.38,138.11
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,111.12,79.23
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,50.78,6.97
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,22.0,4.55,18.0,42.0,16.93,6.03
2017,3,6,7,30,305.0,44.0,4.8,18.0,84.0,33.62,23.05
2017,3,6,7,45,413.0,54.0,5.05,18.5,136.0,61.41,34.44
2017,3,6,8,0,521.0,64.0,5.3,19.0,188.0,108.65,63.17
2017,3,6,8,15,260.5,64.5,5.7,19.5,126.5,99.69,66.57
2017,3,6,8,30,0.0,65.0,6.1,20.0,65.0,62.83,46.83
2017,3,6,8,45,0.0,43.0,6.5,20.5,43.0,41.53,28.96
2017,3,6,9,0,0.0,21.0,6.9,21.0,21.0,20.27,11.18
2017,3,6,9,15,398.5,55.0,7.05,21.5,265.0,210.9,163.6
2017,3,6,9,30,797.0,89.0,7.2,22.0,509.0,447.16,351.18
2017,3,6,9,45,455.5,185.0,7.35,23.0,430.0,409.09,322.02
2017,3,6,10,0,114.0,281.0,7.5,24.0,351.0,333.88,260.03
2017,3,6,10,15,66.0,262.5,7.5,24.0,303.5,294.19,228.52
2017,3,6,10,30,18.0,244.0,7.5,24.0,256.0,247.88,191.26
2017,3,6,10,45,9.0,190.5,7.5,24.5,196.5,190.88,146.03
2017,3,6,11,0,0.0,137.0,7.5,25.0,137.0,132.81,99.84
2017,3,6,11,15,94.0,261.5,7.45,25.0,334.0,332.7,257.56
2017,3,6,11,30,188.0,386.0,7.4,25.0,531.0,536.69,412.73
2017,3,6,11,45,247.5,385.0,7.35,25.5,580.5,592.1,453.96
2017,3,6,12,0,307.0,384.0,7.3,26.0,630.0,655.07,500.46
2017,3,6,12,15,296.0,391.0,7.2,26.0,630.0,661.92,504.65
2017,3,6,12,30,285.0,398.0,7.1,26.0,630.0,667.25,507.9
2017,3,6,12,45,297.0,387.5,7.05,26.0,629.0,673.49,512.93
2017,3,6,13,0,309.0,377.0,7.0,26.0,628.0,678.58,517.18
2017,3,6,13,15,247.5,389.5,6.85,26.0,589.0,639.78,486.86
2017,3,6,13,30,186.0,402.0,6.7,26.0,550.0,591.5,449.72
2017,3,6,13,45,523.5,262.5,6.6,26.5,665.5,767.63,588.22
2017,3,6,14,0,861.0,123.0,6.5,27.0,781.0,920.6,699.03
2017,3,6,14,15,852.5,121.5,6.35,26.5,754.5,903.04,687.53
2017,3,6,14,30,844.0,120.0,6.2,26.0,728.0,882.26,674.61
2017,3,6,14,45,730.0,160.0,6.1,26.0,668.5,816.59,628.53
2017,3,6,15,0,616.0,200.0,6.0,26.0,609.0,748.48,579.01
2017,3,6,15,15,427.0,236.0,5.85,26.0,511.5,616.24,478.48
2017,3,6,15,30,238.0,272.0,5.7,26.0,414.0,480.16,373.13
2017,3,6,15,45,482.5,190.0,5.55,26.0,447.5,582.12,456.69
2017,3,6,16,0,727.0,108.0,5.4,26.0,481.0,651.58,513.47
2017,3,6,16,15,696.0,103.0,5.05,25.5,430.5,596.7,471.98
2017,3,6,16,30,665.0,98.0,4.7,25.0,380.0,542.18,430.41
2017,3,6,16,45,608.0,94.0,4.4,24.5,325.0,474.36,377.56
2017,3,6,17,0,551.0,90.0,4.1,24.0,270.0,410.01,326.28
2017,3,6,17,15,484.5,80.5,3.85,23.5,216.5,339.13,268.58
2017,3,6,17,30,418.0,71.0,3.6,23.0,163.0,272.88,213.05
2017,3,6,17,45,298.5,57.5,3.35,22.5,114.0,190.64,144.38
2017,3,6,18,0,179.0,44.0,3.1,22.0,65.0,121.68,86.23
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.5,53.13,11.74
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,7.86,0.0
2017,3,7,7,15,83.5,32.5,2.25,18.5,43.5,26.81,13.88
2017,3,7,7,30,163.0,57.0,2.4,19.0,79.0,45.76,33.37
2017,3,7,7,45,213.5,78.0,2.6,19.5,121.0,75.27,50.7
2017,3,7,8,0,264.0,99.0,2.8,20.0,163.0,114.72,78.41
2017,3,7,8,15,349.5,104.5,3.1,20.0,211.5,151.17,104.87
2017,3,7,8,30,435.0,110.0,3.4,20.0,260.0,198.77,142.73
2017,3,7,8,45,411.0,136.0,3.7,20.5,297.0,243.37,182.33
2017,3,7,9,0,387.0,162.0,4.0,21.0,334.0,284.97,218.51
2017,3,7,9,15,371.5,188.0,4.2,21.0,368.5,326.93,254.05
2017,3,7,9,30,356.0,214.0,4.4,21.0,403.0,366.4,286.67
2017,3,7,9,45,352.0,241.0,4.65,21.0,442.0,410.57,322.12
2017,3,7,10,0,348.0,268.0,4.9,21.0,481.0,453.88,356.17
2017,3,7,10,15,174.0,142.0,5.0,21.0,248.5,245.16,194.07
2017,3,7,10,30,0.0,16.0,5.1,21.0,16.0,15.46,6.96
2017,3,7,10,45,0.0,16.5,5.2,21.5,16.5,15.95,7.33
2017,3,7,11,0,0.0,17.0,5.3,22.0,17.0,16.44,7.68
2017,3,7,11,15,0.0,68.0,5.25,22.0,68.0,65.83,47.46
2017,3,7,11,30,0.0,119.0,5.2,22.0,119.0,115.4,86.89
2017,3,7,11,45,0.0,120.0,5.2,22.0,120.0,116.42,87.57
2017,3,7,12,0,0.0,121.0,5.2,22.0,121.0,117.44,88.3
2017,3,7,12,15,153.0,258.0,5.15,22.0,382.5,395.79,309.38
2017,3,7,12,30,306.0,395.0,5.1,22.0,644.0,683.44,523.98
2017,3,7,12,45,224.5,404.0,5.05,22.0,587.0,619.25,473.73
2017,3,7,13,0,143.0,413.0,5.0,22.0,530.0,558.93,427.14
2017,3,7,13,15,130.0,405.5,4.95,22.0,511.0,542.03,414.65
2017,3,7,13,30,117.0,398.0,4.9,22.0,492.0,516.11,395.44
2017,3,7,13,45,190.5,386.0,4.9,22.0,534.5,580.25,445.62
2017,3,7,14,0,264.0,374.0,4.9,22.0,577.0,643.24,494.05
2017,3,7,14,15,288.0,355.0,4.85,21.5,569.5,643.28,496.13
2017,3,7,14,30,312.0,336.0,4.8,21.0,562.0,641.3,497.06
2017,3,7,14,45,314.0,318.0,4.8,21.0,536.5,619.22,481.89
2017,3,7,15,0,316.0,300.0,4.8,21.0,511.0,595.68,465.63
2017,3,7,15,15,235.5,289.5,4.7,20.5,441.5,503.15,395.9
2017,3,7,15,30,155.0,279.0,4.6,20.0,372.0,423.4,334.51
2017,3,7,15,45,178.5,254.5,4.55,20.0,353.5,410.29,326.17
2017,3,7,16,0,202.0,230.0,4.5,20.0,335.0,394.85,315.6
2017,3,7,16,15,184.5,210.5,4.2,19.5,299.0,355.07,284.99
2017,3,7,16,30,167.0,191.0,3.9,19.0,263.0,316.23,254.85
2017,3,7,16,45,334.0,148.5,3.65,18.5,266.5,366.23,297.7
2017,3,7,17,0,501.0,106.0,3.4,18.0,270.0,399.54,324.73
2017,3,7,17,15,436.0,93.0,3.1,17.5,216.5,328.63,265.7
2017,3,7,17,30,371.0,80.0,2.8,17.0,163.0,263.58,210.35
2017,3,7,17,45,284.0,62.0,2.55,16.5,115.0,190.8,148.02
2017,3,7,18,0,197.0,44.0,2.3,16.0,67.0,127.49,92.83
2017,3,7,18,15,98.5,22.0,2.35,15.5,33.5,59.76,18.74
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,11.8,0.0
2017,3,8,7,15,162.0,31.0,2.5,12.5,51.0,24.2,13.11
2017,3,8,7,30,285.0,50.0,2.5,13.0,89.0,38.26,27.81
2017,3,8,7,45,142.5,53.5,2.5,13.5,73.0,52.91,35.01
2017,3,8,8,0,0.0,57.0,2.5,14.0,57.0,54.86,41.2
2017,3,8,8,15,0.0,73.5,2.45,14.0,73.5,70.54,54.6
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,86.31,67.83
2017,3,8,8,45,11.0,129.0,2.4,14.5,134.0,126.22,100.53
2017,3,8,9,0,22.0,168.0,2.4,15.0,178.0,167.62,133.91
2017,3,8,9,15,32.0,194.0,2.35,15.5,210.0,197.36,157.33
2017,3,8,9,30,42.0,220.0,2.3,16.0,242.0,229.33,182.26
2017,3,8,9,45,55.5,246.5,2.3,16.5,278.5,264.79,209.66
2017,3,8,10,0,69.0,273.0,2.3,17.0,315.0,301.77,237.88
2017,3,8,10,15,69.5,291.0,2.3,17.5,336.0,324.11,254.23
2017,3,8,10,30,70.0,309.0,2.3,18.0,357.0,346.45,270.4
2017,3,8,10,45,108.0,336.0,2.35,18.5,413.5,403.59,313.61
2017,3,8,11,0,146.0,363.0,2.4,19.0,470.0,466.74,360.41
2017,3,8,11,15,492.0,251.5,2.4,19.5,631.0,635.51,491.77
2017,3,8,11,30,838.0,140.0,2.4,20.0,792.0,817.61,623.37
2017,3,8,11,45,807.0,162.0,2.45,20.5,801.0,839.51,635.42
2017,3,8,12,0,776.0,184.0,2.5,21.0,810.0,859.31,647.48
2017,3,8,12,15,778.5,184.5,2.55,21.0,818.0,880.22,661.6
2017,3,8,12,30,781.0,185.0,2.6,21.0,826.0,898.18,673.8
2017,3,8,12,45,504.5,298.5,2.7,21.5,712.5,776.2,584.63
2017,3,8,13,0,228.0,412.0,2.8,22.0,599.0,635.58,477.9
2017,3,8,13,15,237.0,405.0,2.8,22.0,597.5,639.75,482.35
2017,3,8,13,30,246.0,398.0,2.8,22.0,596.0,642.91,485.21
2017,3,8,13,45,235.0,390.0,2.85,22.5,575.5,625.58,472.33
2017,3,8,14,0,224.0,382.0,2.9,23.0,555.0,607.32,458.95
2017,3,8,14,15,116.0,297.5,2.85,23.0,387.0,418.16,319.85
2017,3,8,14,30,8.0,213.0,2.8,23.0,219.0,217.2,165.61
2017,3,8,14,45,9.0,215.0,2.8,23.5,221.5,220.38,168.55
2017,3,8,15,0,10.0,217.0,2.8,24.0,224.0,223.62,171.08
2017,3,8,15,15,66.0,248.0,2.8,23.5,288.0,310.62,240.5
2017,3,8,15,30,122.0,279.0,2.8,23.0,352.0,397.59,308.52
2017,3,8,15,45,142.0,256.5,2.8,23.0,335.0,385.27,300.28
2017,3,8,16,0,162.0,234.0,2.8,23.0,318.0,371.0,290.81
2017,3,8,16,15,151.0,212.0,2.6,22.5,284.5,334.29,263.45
2017,3,8,16,30,140.0,190.0,2.4,22.0,251.0,298.02,236.03
2017,3,8,16,45,130.5,165.0,2.2,21.5,215.5,259.64,206.43
2017,3,8,17,0,121.0,140.0,2.0,21.0,180.0,221.72,176.5
2017,3,8,17,15,244.5,110.5,1.85,20.5,172.0,249.74,199.17
2017,3,8,17,30,368.0,81.0,1.7,20.0,164.0,263.85,207.68
2017,3,8,17,45,277.0,63.5,1.55,19.5,116.0,190.15,145.58
2017,3,8,18,0,186.0,46.0,1.4,19.0,68.0,126.41,91.25
2017,3,8,18,15,93.0,23.0,1.45,18.5,34.0,55.81,20.03
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.91,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.5,19.5,18.82,9.09
2017,3,9,7,30,0.0,34.0,3.4,18.0,34.0,32.82,22.62
2017,3,9,7,45,0.0,52.0,3.55,18.5,52.0,49.64,35.77
2017,3,9,8,0,0.0,70.0,3.7,19.0,70.0,66.66,50.18
2017,3,9,8,15,0.0,89.5,3.8,19.5,89.5,85.19,65.54
2017,3,9,8,30,0.0,109.0,3.9,20.0,109.0,103.84,80.68
2017,3,9,8,45,4.0,133.0,4.05,20.5,135.0,127.93,99.85
2017,3,9,9,0,8.0,157.0,4.2,21.0,161.0,152.64,119.25
2017,3,9,9,15,41.0,196.5,4.25,21.0,218.5,203.45,159.34
2017,3,9,9,30,74.0,236.0,4.3,21.0,276.0,259.12,203.03
2017,3,9,9,45,37.0,164.5,4.35,21.5,184.5,177.69,138.12
2017,3,9,10,0,0.0,93.0,4.4,22.0,93.0,90.01,67.34
2017,3,9,10,15,6.5,162.5,4.4,22.0,167.0,161.11,124.0
2017,3,9,10,30,13.0,232.0,4.4,22.0,241.0,233.11,180.17
2017,3,9,10,45,43.0,288.5,4.45,22.5,320.5,312.04,240.87
2017,3,9,11,0,73.0,345.0,4.5,23.0,400.0,392.72,301.6
2017,3,9,11,15,112.5,368.5,4.45,23.0,456.0,450.63,345.26
2017,3,9,11,30,152.0,392.0,4.4,23.0,512.0,515.22,393.31
2017,3,9,11,45,138.5,399.5,4.4,23.5,510.5,518.25,393.85
2017,3,9,12,0,125.0,407.0,4.4,24.0,509.0,520.11,393.78
2017,3,9,12,15,115.5,408.5,4.35,24.0,503.5,512.34,387.65
2017,3,9,12,30,106.0,410.0,4.3,24.0,498.0,509.09,384.88
2017,3,9,12,45,96.5,405.5,4.25,24.0,485.5,498.87,377.11
2017,3,9,13,0,87.0,401.0,4.2,24.0,473.0,487.99,368.93
2017,3,9,13,15,83.0,394.0,4.1,24.0,462.0,478.99,362.32
2017,3,9,13,30,79.0,387.0,4.0,24.0,451.0,469.57,355.45
2017,3,9,13,45,116.5,387.5,3.9,24.0,479.5,514.56,389.72
2017,3,9,14,0,154.0,388.0,3.8,24.0,508.0,550.44,416.99
2017,3,9,14,15,224.0,366.0,3.7,23.5,533.5,589.78,448.85
2017,3,9,14,30,294.0,344.0,3.6,23.0,559.0,635.24,484.74
2017,3,9,14,45,324.5,319.0,3.5,23.0,546.5,630.5,482.71
2017,3,9,15,0,355.0,294.0,3.4,23.0,534.0,622.99,478.94
2017,3,9,15,15,337.5,278.0,3.2,22.5,494.5,583.19,451.0
2017,3,9,15,30,320.0,262.0,3.0,22.0,455.0,543.06,422.63
2017,3,9,15,45,288.0,244.5,2.85,22.0,408.0,490.23,383.5
2017,3,9,16,0,256.0,227.0,2.7,22.0,361.0,438.63,344.82
2017,3,9,16,15,282.0,199.0,2.55,21.5,332.5,415.88,329.51
2017,3,9,16,30,308.0,171.0,2.4,21.0,304.0,389.93,311.03
2017,3,9,16,45,286.5,150.5,2.25,21.0,261.5,341.37,272.96
2017,3,9,17,0,265.0,130.0,2.1,21.0,219.0,294.05,235.1
2017,3,9,17,15,235.5,109.0,2.15,20.5,177.0,243.68,194.39
2017,3,9,17,30,206.0,88.0,2.2,20.0,135.0,195.82,154.46
2017,3,9,17,45,156.5,66.0,2.25,20.0,96.0,141.78,108.52
2017,3,9,18,0,107.0,44.0,2.3,20.0,57.0,92.71,66.35
2017,3,9,18,15,53.5,22.0,2.35,20.0,28.5,43.93,16.92
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.95,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,1.0,17.0,13.0,12.78,0.0
2017,3,10,7,15,75.5,33.5,1.0,17.5,45.0,27.69,16.54
2017,3,10,7,30,151.0,54.0,1.0,18.0,77.0,43.61,32.0
2017,3,10,7,45,197.0,75.5,1.05,18.5,118.0,75.03,50.6
2017,3,10,8,0,243.0,97.0,1.1,19.0,159.0,113.58,78.43
2017,3,10,8,15,275.5,115.5,0.85,19.5,202.0,152.82,109.19
2017,3,10,8,30,308.0,134.0,0.6,20.0,245.0,195.83,143.74
2017,3,10,8,45,515.0,113.5,0.4,21.0,333.5,257.64,188.28
2017,3,10,9,0,722.0,93.0,0.2,22.0,422.0,343.36,252.05
2017,3,10,9,15,748.5,97.0,0.35,22.0,472.5,401.32,299.55
2017,3,10,9,30,775.0,101.0,0.5,22.0,523.0,459.19,346.16
2017,3,10,9,45,798.5,103.0,0.65,22.5,570.0,514.77,389.29
2017,3,10,10,0,822.0,105.0,0.8,23.0,617.0,570.91,431.59
2017,3,10,10,15,836.0,107.5,0.9,23.0,656.5,621.93,469.58
2017,3,10,10,30,850.0,110.0,1.0,23.0,696.0,671.98,506.07
2017,3,10,10,45,861.0,111.0,1.15,23.5,729.0,716.15,536.92
2017,3,10,11,0,872.0,112.0,1.3,24.0,762.0,759.13,565.22
2017,3,10,11,15,879.0,113.0,1.4,24.0,787.0,797.0,590.46
2017,3,10,11,30,886.0,114.0,1.5,24.0,812.0,832.35,614.0
2017,3,10,11,45,694.0,216.5,1.6,24.5,770.0,807.45,595.82
2017,3,10,12,0,502.0,319.0,1.7,25.0,728.0,764.16,561.26
2017,3,10,12,15,694.0,221.0,1.75,25.0,792.5,848.04,623.65
2017,3,10,12,30,886.0,123.0,1.8,25.0,857.0,925.14,673.6
2017,3,10,12,45,665.0,234.5,1.9,25.0,785.5,860.67,631.3
2017,3,10,13,0,444.0,346.0,2.0,25.0,714.0,779.23,571.86
2017,3,10,13,15,397.0,362.0,2.05,25.0,688.0,750.62,552.68
2017,3,10,13,30,350.0,378.0,2.1,25.0,662.0,726.8,535.93
2017,3,10,13,45,175.0,258.0,2.2,25.0,400.0,438.24,331.8
2017,3,10,14,0,0.0,138.0,2.3,25.0,138.0,134.45,99.85
2017,3,10,14,15,195.0,229.0,2.35,24.5,372.5,424.32,327.32
2017,3,10,14,30,390.0,320.0,2.4,24.0,607.0,694.72,524.36
2017,3,10,14,45,241.5,318.5,2.5,24.0,494.0,558.44,423.43
2017,3,10,15,0,93.0,317.0,2.6,24.0,381.0,409.55,312.3
2017,3,10,15,15,111.0,300.0,2.6,23.5,371.0,405.02,311.55
2017,3,10,15,30,129.0,283.0,2.6,23.0,361.0,407.65,315.4
2017,3,10,15,45,286.5,237.0,2.65,23.0,393.0,481.03,375.51
2017,3,10,16,0,444.0,191.0,2.7,23.0,425.0,541.85,424.64
2017,3,10,16,15,286.5,189.5,2.5,22.5,334.5,408.41,322.21
2017,3,10,16,30,129.0,188.0,2.3,22.0,244.0,288.67,228.13
2017,3,10,16,45,119.0,164.5,2.15,21.5,210.5,252.18,200.34
2017,3,10,17,0,109.0,141.0,2.0,21.0,177.0,216.27,172.06
2017,3,10,17,15,94.0,116.0,1.95,20.5,143.5,176.73,140.14
2017,3,10,17,30,79.0,91.0,1.9,20.0,110.0,138.35,108.36
2017,3,10,17,45,57.5,67.0,1.9,19.5,79.0,95.2,72.1
2017,3,10,18,0,36.0,43.0,1.9,19.0,48.0,58.89,41.15
2017,3,10,18,15,18.0,21.5,2.0,19.0,24.0,27.38,9.9
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,0.75,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,0.9,16.0,5.0,4.91,0.0
2017,3,11,7,15,0.0,15.5,1.15,16.0,15.5,14.95,6.61
2017,3,11,7,30,0.0,26.0,1.4,16.0,26.0,25.09,16.27
2017,3,11,7,45,0.0,39.5,1.7,16.5,39.5,38.15,26.54
2017,3,11,8,0,0.0,53.0,2.0,17.0,53.0,51.21,37.67
2017,3,11,8,15,0.0,67.0,2.15,17.0,67.0,64.63,48.98
2017,3,11,8,30,0.0,81.0,2.3,17.0,81.0,78.01,60.08
2017,3,11,8,45,0.0,112.0,2.5,17.5,112.0,107.37,84.06
2017,3,11,9,0,0.0,143.0,2.7,18.0,143.0,136.86,107.7
2017,3,11,9,15,0.0,136.0,2.85,18.0,136.0,130.77,102.34
2017,3,11,9,30,0.0,129.0,3.0,18.0,129.0,124.4,96.85
2017,3,11,9,45,0.0,114.0,3.2,18.5,114.0,110.18,84.87
2017,3,11,10,0,0.0,99.0,3.4,19.0,99.0,95.8,72.84
2017,3,11,10,15,0.0,57.5,3.45,19.0,57.5,55.62,40.01
2017,3,11,10,30,0.0,16.0,3.5,19.0,16.0,15.47,7.07
2017,3,11,10,45,0.5,87.0,3.55,19.5,87.5,84.59,63.26
2017,3,11,11,0,1.0,158.0,3.6,20.0,159.0,153.97,118.31
2017,3,11,11,15,9.0,216.5,3.55,20.0,224.0,217.46,168.12
2017,3,11,11,30,17.0,275.0,3.5,20.0,289.0,281.97,217.89
2017,3,11,11,45,17.0,280.5,3.5,20.0,295.0,288.31,222.39
2017,3,11,12,0,17.0,286.0,3.5,20.0,301.0,294.61,227.05
2017,3,11,12,15,13.5,257.5,3.45,20.0,269.5,263.94,203.33
2017,3,11,12,30,10.0,229.0,3.4,20.0,238.0,233.0,179.38
2017,3,11,12,45,11.0,241.0,3.4,20.5,251.0,246.24,189.34
2017,3,11,13,0,12.0,253.0,3.4,21.0,264.0,259.56,199.22
2017,3,11,13,15,9.0,218.5,3.35,20.5,226.5,222.56,171.04
2017,3,11,13,30,6.0,184.0,3.3,20.0,189.0,185.54,142.59
2017,3,11,13,45,13.5,238.5,3.25,20.0,249.5,247.32,191.1
2017,3,11,14,0,21.0,293.0,3.2,20.0,310.0,310.07,239.5
2017,3,11,14,15,14.0,251.0,3.15,19.5,262.0,261.01,202.12
2017,3,11,14,30,7.0,209.0,3.1,19.0,214.0,212.17,164.62
2017,3,11,14,45,3.5,145.5,3.1,19.0,148.0,145.16,111.94
2017,3,11,15,0,0.0,82.0,3.1,19.0,82.0,79.37,59.22
2017,3,11,15,15,1.0,128.0,3.05,19.0,129.0,125.65,96.88
2017,3,11,15,30,2.0,174.0,3.0,19.0,176.0,173.4,135.37
2017,3,11,15,45,1.0,147.0,3.0,19.0,148.0,145.32,113.14
2017,3,11,16,0,0.0,120.0,3.0,19.0,120.0,117.37,90.9
2017,3,11,16,15,0.0,84.5,2.9,18.5,84.5,81.74,62.24
2017,3,11,16,30,0.0,49.0,2.8,18.0,49.0,47.34,34.04
2017,3,11,16,45,0.0,42.0,2.7,18.0,42.0,40.56,28.51
2017,3,11,17,0,0.0,35.0,2.6,18.0,35.0,33.79,22.89
2017,3,11,17,15,0.0,28.5,2.45,17.5,28.5,27.5,17.66
2017,3,11,17,30,0.0,22.0,2.3,17.0,22.0,21.22,12.32
2017,3,11,17,45,0.0,15.5,2.15,17.0,15.5,14.94,6.89
2017,3,11,18,0,0.0,9.0,2.0,17.0,9.0,8.67,1.44
2017,3,11,18,15,0.0,4.5,1.95,16.5,4.5,4.33,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.5,4.65,8.0,9.5,8.36,0.0
2017,3,12,7,0,49.0,17.0,4.6,8.0,19.0,14.41,0.0
2017,3,12,7,15,150.0,39.5,4.55,8.0,60.0,32.38,21.91
2017,3,12,7,30,251.0,62.0,4.5,8.0,101.0,47.84,37.25
2017,3,12,7,45,342.0,76.5,4.45,8.0,153.0,84.39,55.4
2017,3,12,8,0,433.0,91.0,4.4,8.0,205.0,131.89,89.26
2017,3,12,8,15,216.5,55.0,4.4,8.0,112.0,88.45,62.19
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,18.33,10.38
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,32.83,22.92
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,47.34,35.29
2017,3,12,9,15,0.0,79.0,4.35,9.0,79.0,76.4,60.01
2017,3,12,9,30,0.0,109.0,4.3,9.0,109.0,105.29,84.26
2017,3,12,9,45,0.0,120.5,4.3,9.5,120.5,116.43,93.16
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,127.6,102.02
2017,3,12,10,15,0.0,114.0,4.25,10.0,114.0,110.32,87.37
2017,3,12,10,30,0.0,96.0,4.2,10.0,96.0,92.95,72.7
2017,3,12,10,45,0.0,120.5,4.2,10.5,120.5,116.72,92.16
2017,3,12,11,0,0.0,145.0,4.2,11.0,145.0,140.58,111.43
2017,3,12,11,15,0.5,149.5,4.15,11.0,150.0,145.44,115.24
2017,3,12,11,30,1.0,154.0,4.1,11.0,155.0,150.35,119.13
2017,3,12,11,45,3.5,173.0,4.05,11.5,176.0,171.17,135.81
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,192.22,152.51
2017,3,12,12,15,6.5,192.5,3.9,12.0,198.0,193.44,153.39
2017,3,12,12,30,7.0,193.0,3.8,12.0,199.0,194.64,154.33
2017,3,12,12,45,5.5,180.0,3.75,12.5,184.5,180.65,142.72
2017,3,12,13,0,4.0,167.0,3.7,13.0,170.0,166.58,131.1
2017,3,12,13,15,7.0,197.5,3.55,13.0,203.0,199.76,157.93
2017,3,12,13,30,10.0,228.0,3.4,13.0,236.0,233.25,184.74
2017,3,12,13,45,13.5,251.5,3.3,13.0,262.5,260.46,206.46
2017,3,12,14,0,17.0,275.0,3.2,13.0,289.0,287.93,228.31
2017,3,12,14,15,18.0,273.0,3.0,13.0,287.5,287.16,227.81
2017,3,12,14,30,19.0,271.0,2.8,13.0,286.0,286.36,227.42
2017,3,12,14,45,22.0,267.5,2.65,13.0,283.5,285.74,227.35
2017,3,12,15,0,25.0,264.0,2.5,13.0,281.0,285.02,227.23
2017,3,12,15,15,13.5,218.0,2.3,13.0,227.5,227.75,181.71
2017,3,12,15,30,2.0,172.0,2.1,13.0,174.0,171.3,136.3
2017,3,12,15,45,12.5,187.0,1.9,13.0,194.0,195.41,156.73
2017,3,12,16,0,23.0,202.0,1.7,13.0,214.0,219.54,176.84
2017,3,12,16,15,75.5,196.5,1.55,12.5,230.5,257.59,209.69
2017,3,12,16,30,128.0,191.0,1.4,12.0,247.0,291.47,238.53
2017,3,12,16,45,111.0,169.0,1.25,12.0,213.0,252.62,206.83
2017,3,12,17,0,94.0,147.0,1.1,12.0,179.0,208.91,171.04
2017,3,12,17,15,79.5,121.5,1.0,11.5,145.0,170.34,139.15
2017,3,12,17,30,65.0,96.0,0.9,11.0,111.0,132.92,107.41
2017,3,12,17,45,44.0,70.5,0.8,11.0,79.5,94.08,73.74
2017,3,12,18,0,23.0,45.0,0.7,11.0,48.0,56.79,41.24
2017,3,12,18,15,11.5,22.5,0.75,10.5,24.0,26.71,11.91
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,1.85,9.0,9.0,8.36,0.0
2017,3,13,7,0,33.0,17.0,2.0,9.0,18.0,15.35,0.0
2017,3,13,7,15,112.5,42.5,2.15,9.0,58.5,34.68,24.09
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,55.27,43.82
2017,3,13,7,45,271.0,87.5,2.5,9.5,150.0,92.09,63.88
2017,3,13,8,0,350.0,107.0,2.7,10.0,201.0,136.9,96.37
2017,3,13,8,15,175.0,78.0,2.85,10.5,125.0,103.9,76.51
2017,3,13,8,30,0.0,49.0,3.0,11.0,49.0,47.33,35.21
2017,3,13,8,45,0.0,55.0,3.2,11.5,55.0,53.14,40.01
2017,3,13,9,0,0.0,61.0,3.4,12.0,61.0,58.96,44.72
2017,3,13,9,15,10.0,134.0,3.6,12.0,139.5,133.11,106.76
2017,3,13,9,30,20.0,207.0,3.8,12.0,218.0,207.84,167.94
2017,3,13,9,45,26.0,231.0,4.0,12.5,246.5,235.52,189.66
2017,3,13,10,0,32.0,255.0,4.2,13.0,275.0,264.27,212.15
2017,3,13,10,15,120.5,297.0,4.4,13.5,381.0,363.85,292.16
2017,3,13,10,30,209.0,339.0,4.6,14.0,487.0,470.86,376.3
2017,3,13,10,45,243.0,351.0,4.85,14.5,530.0,517.58,412.16
2017,3,13,11,0,277.0,363.0,5.1,15.0,573.0,569.27,451.67
2017,3,13,11,15,322.5,364.0,5.2,15.5,616.0,618.37,488.94
2017,3,13,11,30,368.0,365.0,5.3,16.0,659.0,669.34,527.23
2017,3,13,11,45,615.0,258.5,5.4,16.5,761.5,788.79,622.13
2017,3,13,12,0,862.0,152.0,5.5,17.0,864.0,910.17,711.65
2017,3,13,12,15,865.0,152.5,5.5,17.0,872.5,932.6,726.75
2017,3,13,12,30,868.0,153.0,5.5,17.0,881.0,951.79,740.15
2017,3,13,12,45,878.0,147.0,5.55,17.5,882.5,967.26,749.88
2017,3,13,13,0,888.0,141.0,5.6,18.0,884.0,974.02,753.57
2017,3,13,13,15,886.5,140.0,5.55,18.0,874.5,976.9,755.51
2017,3,13,13,30,885.0,139.0,5.5,18.0,865.0,981.83,759.08
2017,3,13,13,45,889.0,133.0,5.45,18.5,849.0,971.68,750.66
2017,3,13,14,0,893.0,127.0,5.4,19.0,833.0,963.46,743.88
2017,3,13,14,15,660.0,218.5,5.25,19.0,730.5,849.86,662.68
2017,3,13,14,30,427.0,310.0,5.1,19.0,628.0,727.06,566.94
2017,3,13,14,45,653.5,210.0,5.0,19.0,670.5,814.39,638.6
2017,3,13,15,0,880.0,110.0,4.9,19.0,713.0,881.34,687.74
2017,3,13,15,15,866.5,107.0,4.7,19.0,671.0,844.07,660.77
2017,3,13,15,30,853.0,104.0,4.5,19.0,629.0,804.36,632.66
2017,3,13,15,45,839.5,98.5,4.35,19.0,582.0,759.69,601.11
2017,3,13,16,0,826.0,93.0,4.2,19.0,535.0,713.09,568.15
2017,3,13,16,15,799.5,89.0,3.8,18.5,481.5,657.63,528.3
2017,3,13,16,30,773.0,85.0,3.4,18.0,428.0,601.9,485.72
2017,3,13,16,45,740.0,78.5,3.05,17.5,372.0,539.61,437.12
2017,3,13,17,0,707.0,72.0,2.7,17.0,316.0,480.71,389.59
2017,3,13,17,15,650.5,65.0,2.35,16.0,258.5,408.99,330.96
2017,3,13,17,30,594.0,58.0,2.0,15.0,201.0,341.71,273.78
2017,3,13,17,45,507.0,48.0,1.65,14.0,147.0,264.16,206.75
2017,3,13,18,0,420.0,38.0,1.3,13.0,93.0,195.57,145.63
2017,3,13,18,15,257.0,23.5,1.3,12.5,52.0,108.87,62.33
2017,3,13,18,30,94.0,9.0,1.3,12.0,11.0,29.28,0.0
2017,3,13,18,45,47.0,4.5,1.35,11.5,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,5.0,15.0,9.34,0.0
2017,3,14,7,0,218.0,19.0,1.1,6.0,30.0,14.93,0.0
