Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,15,357.0,31.5,1.25,6.5,77.5,23.87,15.21
2017,3,14,7,30,496.0,44.0,1.4,7.0,125.0,36.67,27.57
2017,3,14,7,45,572.5,52.5,1.6,8.0,181.5,81.93,44.15
2017,3,14,8,0,649.0,61.0,1.8,9.0,238.0,136.45,82.94
2017,3,14,8,15,698.0,66.5,1.8,9.5,296.0,193.95,131.39
2017,3,14,8,30,747.0,72.0,1.8,10.0,354.0,254.52,184.96
2017,3,14,8,45,778.5,77.0,1.85,10.5,409.5,314.19,238.79
2017,3,14,9,0,810.0,82.0,1.9,11.0,465.0,376.48,293.81
2017,3,14,9,15,833.5,85.5,1.95,11.5,517.5,436.21,345.42
2017,3,14,9,30,857.0,89.0,2.0,12.0,570.0,496.97,396.12
2017,3,14,9,45,873.5,91.5,2.15,13.0,617.0,554.52,442.25
2017,3,14,10,0,890.0,94.0,2.3,14.0,664.0,610.59,485.69
2017,3,14,10,15,902.0,96.5,2.4,14.5,704.5,663.16,525.83
2017,3,14,10,30,914.0,99.0,2.5,15.0,745.0,714.34,563.85
2017,3,14,10,45,922.0,101.0,2.6,15.5,778.0,760.54,595.59
2017,3,14,11,0,930.0,103.0,2.7,16.0,811.0,804.51,625.16
2017,3,14,11,15,935.5,104.0,2.8,16.5,836.0,843.08,650.63
2017,3,14,11,30,941.0,105.0,2.9,17.0,861.0,878.83,673.99
2017,3,14,11,45,943.5,106.0,3.0,17.5,877.0,909.04,693.42
2017,3,14,12,0,946.0,107.0,3.1,18.0,893.0,935.95,710.57
2017,3,14,12,15,947.5,107.5,3.2,18.5,900.0,958.01,724.44
2017,3,14,12,30,949.0,108.0,3.3,19.0,907.0,976.49,735.96
2017,3,14,12,45,946.0,109.0,3.4,19.5,905.0,987.68,742.67
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,995.06,746.97
2017,3,14,13,15,940.0,109.5,3.55,20.0,892.0,997.04,748.88
2017,3,14,13,30,937.0,109.0,3.6,20.0,881.0,995.2,748.41
2017,3,14,13,45,929.5,109.0,3.7,20.5,860.5,985.92,741.99
2017,3,14,14,0,922.0,109.0,3.8,21.0,840.0,972.96,733.27
2017,3,14,14,15,914.5,107.5,3.85,21.0,812.0,954.83,722.22
2017,3,14,14,30,907.0,106.0,3.9,21.0,784.0,933.25,708.9
2017,3,14,14,45,895.0,104.5,3.95,21.0,748.0,904.44,690.62
2017,3,14,15,0,883.0,103.0,4.0,21.0,712.0,872.7,670.27
2017,3,14,15,15,869.0,100.5,4.0,20.5,669.5,835.51,646.96
2017,3,14,15,30,855.0,98.0,4.0,20.0,627.0,800.75,625.17
2017,3,14,15,45,835.5,95.0,4.0,20.0,578.5,754.14,593.32
2017,3,14,16,0,816.0,92.0,4.0,20.0,530.0,706.07,560.04
2017,3,14,16,15,789.5,88.0,3.75,19.5,477.0,650.92,521.09
2017,3,14,16,30,763.0,84.0,3.5,19.0,424.0,595.53,479.36
2017,3,14,16,45,726.5,78.5,3.3,18.5,368.5,532.63,430.76
2017,3,14,17,0,690.0,73.0,3.1,18.0,313.0,473.49,383.46
2017,3,14,17,15,633.5,66.0,2.85,17.0,256.0,402.51,325.69
2017,3,14,17,30,577.0,59.0,2.6,16.0,199.0,336.01,269.38
2017,3,14,17,45,487.5,49.0,2.35,15.0,145.5,258.26,202.4
2017,3,14,18,0,398.0,39.0,2.1,14.0,92.0,189.77,141.69
2017,3,14,18,15,242.5,24.5,2.1,13.5,52.0,106.71,63.12
2017,3,14,18,30,87.0,10.0,2.1,13.0,12.0,28.82,0.0
2017,3,14,18,45,43.5,5.0,2.1,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.9,8.5,15.5,10.32,0.0
2017,3,15,7,0,172.0,21.0,2.2,9.0,31.0,16.41,0.95
2017,3,15,7,15,301.0,35.5,2.25,9.5,77.0,27.41,18.17
2017,3,15,7,30,430.0,50.0,2.3,10.0,123.0,43.16,27.53
2017,3,15,7,45,514.0,59.0,2.35,11.0,178.5,85.53,48.41
2017,3,15,8,0,598.0,68.0,2.4,12.0,234.0,138.19,85.77
2017,3,15,8,15,648.5,74.5,2.35,12.5,291.0,191.97,130.68
2017,3,15,8,30,699.0,81.0,2.3,13.0,348.0,251.32,182.51
2017,3,15,8,45,736.0,85.5,2.25,14.0,403.5,309.79,233.96
2017,3,15,9,0,773.0,90.0,2.2,15.0,459.0,373.15,288.22
2017,3,15,9,15,797.5,93.5,2.25,15.5,511.0,431.34,337.77
2017,3,15,9,30,822.0,97.0,2.3,16.0,563.0,490.75,386.69
2017,3,15,9,45,840.5,100.0,2.35,17.0,610.0,547.34,431.09
2017,3,15,10,0,859.0,103.0,2.4,18.0,657.0,603.88,473.81
2017,3,15,10,15,872.0,105.5,2.45,18.0,697.0,655.98,513.71
2017,3,15,10,30,885.0,108.0,2.5,18.0,737.0,706.56,551.58
2017,3,15,10,45,894.0,109.5,2.65,18.5,770.0,751.82,582.9
2017,3,15,11,0,903.0,111.0,2.8,19.0,803.0,795.01,611.97
2017,3,15,11,15,909.5,112.5,2.9,19.5,828.0,833.93,637.5
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,870.2,661.03
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,901.42,680.97
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,929.62,698.83
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,951.34,713.33
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,969.53,725.59
2017,3,15,12,45,932.5,112.5,3.4,21.0,901.0,981.35,734.07
2017,3,15,13,0,931.0,113.0,3.5,21.0,899.0,989.43,740.24
2017,3,15,13,15,928.0,112.5,3.55,21.0,888.5,991.29,742.05
2017,3,15,13,30,925.0,112.0,3.6,21.0,878.0,989.39,741.53
2017,3,15,13,45,919.0,111.5,3.65,21.5,858.0,980.94,735.35
2017,3,15,14,0,913.0,111.0,3.7,22.0,838.0,968.84,726.91
2017,3,15,14,15,905.5,110.0,3.7,22.0,810.5,951.27,715.99
2017,3,15,14,30,898.0,109.0,3.7,22.0,783.0,930.31,702.87
2017,3,15,14,45,648.5,200.0,3.75,22.0,675.5,802.02,615.07
2017,3,15,15,0,399.0,291.0,3.8,22.0,568.0,660.71,509.0
2017,3,15,15,15,617.5,198.0,3.75,21.5,596.5,742.87,577.01
2017,3,15,15,30,836.0,105.0,3.7,21.0,625.0,794.92,617.8
2017,3,15,15,45,813.5,102.5,3.7,21.0,576.0,747.12,584.69
2017,3,15,16,0,791.0,100.0,3.7,21.0,527.0,698.11,550.92
2017,3,15,16,15,763.5,95.5,3.5,20.5,474.5,642.59,511.66
2017,3,15,16,30,736.0,91.0,3.3,20.0,422.0,589.38,471.89
2017,3,15,16,45,694.0,86.0,3.1,19.5,365.5,524.99,422.38
2017,3,15,17,0,652.0,81.0,2.9,19.0,309.0,462.69,373.0
2017,3,15,17,15,594.0,73.0,2.6,18.0,253.0,391.57,315.45
2017,3,15,17,30,536.0,65.0,2.3,17.0,197.0,325.12,259.63
2017,3,15,17,45,442.0,54.5,2.0,16.5,144.0,247.03,192.68
2017,3,15,18,0,348.0,44.0,1.7,16.0,91.0,178.58,132.77
2017,3,15,18,15,174.0,28.0,1.7,15.5,51.5,91.75,55.4
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.8,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.2,13.5,15.5,12.29,0.0
2017,3,16,7,0,90.0,25.0,3.4,14.0,31.0,20.87,5.19
2017,3,16,7,15,204.5,44.5,3.5,14.5,75.0,34.37,23.8
2017,3,16,7,30,319.0,64.0,3.6,15.0,119.0,54.36,36.48
2017,3,16,7,45,397.0,77.5,3.75,15.5,172.0,94.36,58.98
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,143.72,94.52
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.5,194.19,135.71
2017,3,16,8,30,585.0,110.0,4.2,17.0,336.0,251.36,184.37
2017,3,16,8,45,292.5,89.0,4.4,18.0,202.0,174.93,133.07
2017,3,16,9,0,0.0,68.0,4.6,19.0,68.0,65.74,48.94
2017,3,16,9,15,1.0,120.0,4.75,19.5,120.5,116.09,89.89
2017,3,16,9,30,2.0,172.0,4.9,20.0,173.0,166.29,129.82
2017,3,16,9,45,2.0,172.5,5.05,20.5,174.0,167.28,129.94
2017,3,16,10,0,2.0,173.0,5.2,21.0,175.0,168.17,130.06
2017,3,16,10,15,8.0,207.5,5.3,21.0,213.5,205.53,159.42
2017,3,16,10,30,14.0,242.0,5.4,21.0,252.0,243.64,189.06
2017,3,16,10,45,9.5,215.5,5.5,21.5,222.5,215.69,166.47
2017,3,16,11,0,5.0,189.0,5.6,22.0,193.0,187.14,143.52
2017,3,16,11,15,6.0,196.5,5.6,22.5,201.5,195.61,149.73
2017,3,16,11,30,7.0,204.0,5.6,23.0,210.0,204.16,155.95
2017,3,16,11,45,4.0,176.5,5.7,23.5,180.0,175.04,132.82
2017,3,16,12,0,1.0,149.0,5.8,24.0,150.0,145.7,109.55
2017,3,16,12,15,13.0,239.0,5.8,24.0,250.5,245.21,186.99
2017,3,16,12,30,25.0,329.0,5.8,24.0,351.0,346.46,264.11
2017,3,16,12,45,121.0,380.0,5.8,24.0,483.0,502.71,383.97
2017,3,16,13,0,217.0,431.0,5.8,24.0,615.0,648.73,492.88
2017,3,16,13,15,525.0,298.0,5.75,24.0,736.0,816.34,623.18
2017,3,16,13,30,833.0,165.0,5.7,24.0,857.0,966.78,732.66
2017,3,16,13,45,496.0,283.5,5.7,24.5,693.0,776.26,592.35
2017,3,16,14,0,159.0,402.0,5.7,25.0,529.0,571.27,433.34
2017,3,16,14,15,102.0,364.5,5.65,25.0,445.0,469.63,358.16
2017,3,16,14,30,45.0,327.0,5.6,25.0,361.0,377.71,288.28
2017,3,16,14,45,414.5,237.5,5.6,25.0,527.0,633.95,492.07
2017,3,16,15,0,784.0,148.0,5.6,25.0,693.0,848.87,653.1
2017,3,16,15,15,767.0,144.5,5.5,24.5,651.0,810.52,626.8
2017,3,16,15,30,750.0,141.0,5.4,24.0,609.0,770.27,600.19
2017,3,16,15,45,585.0,173.0,5.35,24.0,521.0,649.89,510.84
2017,3,16,16,0,420.0,205.0,5.3,24.0,433.0,543.49,428.55
2017,3,16,16,15,321.5,198.0,5.1,23.5,362.5,443.93,352.41
2017,3,16,16,30,223.0,191.0,4.9,23.0,292.0,352.66,280.94
2017,3,16,16,45,204.0,170.0,4.75,23.0,253.5,309.22,246.84
2017,3,16,17,0,185.0,149.0,4.6,23.0,215.0,267.09,213.05
2017,3,16,17,15,315.5,114.5,4.45,22.5,203.0,291.04,232.56
2017,3,16,17,30,446.0,80.0,4.3,22.0,191.0,300.36,237.49
2017,3,16,17,45,363.5,65.0,4.15,21.5,140.0,227.28,175.43
2017,3,16,18,0,281.0,50.0,4.0,21.0,89.0,163.12,120.11
2017,3,16,18,15,157.5,30.5,4.1,20.5,50.5,90.98,55.48
2017,3,16,18,30,34.0,11.0,4.2,20.0,12.0,18.3,0.0
2017,3,16,18,45,17.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,55.0,13.0,5.0,16.5,17.0,12.78,0.0
2017,3,17,7,0,110.0,26.0,5.2,17.0,34.0,21.7,7.42
2017,3,17,7,15,222.0,44.5,5.5,17.5,78.5,34.21,23.45
2017,3,17,7,30,334.0,63.0,5.8,18.0,123.0,55.01,35.61
2017,3,17,7,45,419.5,74.0,6.1,18.5,176.5,94.59,57.39
2017,3,17,8,0,505.0,85.0,6.4,19.0,230.0,144.97,93.38
2017,3,17,8,15,557.5,94.0,6.55,19.5,285.5,196.12,135.33
2017,3,17,8,30,610.0,103.0,6.7,20.0,341.0,253.26,184.2
2017,3,17,8,45,305.0,93.5,6.85,20.5,212.5,184.05,139.48
2017,3,17,9,0,0.0,84.0,7.0,21.0,84.0,81.25,61.25
2017,3,17,9,15,0.0,102.5,6.95,21.5,102.5,99.0,75.38
2017,3,17,9,30,0.0,121.0,6.9,22.0,121.0,116.8,89.31
2017,3,17,9,45,0.0,126.0,6.9,22.5,126.0,121.72,92.79
2017,3,17,10,0,0.0,131.0,6.9,23.0,131.0,126.64,96.27
2017,3,17,10,15,3.5,170.0,6.8,23.0,173.0,166.58,127.73
2017,3,17,10,30,7.0,209.0,6.7,23.0,215.0,207.01,159.24
2017,3,17,10,45,4.0,183.0,6.65,23.5,186.5,180.21,137.6
2017,3,17,11,0,1.0,157.0,6.6,24.0,158.0,152.99,115.75
2017,3,17,11,15,2.5,161.0,6.5,24.0,163.0,158.23,119.76
2017,3,17,11,30,4.0,165.0,6.4,24.0,168.0,163.57,123.84
2017,3,17,11,45,4.5,167.5,6.35,24.5,171.0,166.67,125.92
2017,3,17,12,0,5.0,170.0,6.3,25.0,174.0,169.78,128.02
2017,3,17,12,15,108.0,296.0,6.2,25.0,388.5,397.83,305.63
2017,3,17,12,30,211.0,422.0,6.1,25.0,603.0,625.06,474.6
2017,3,17,12,45,211.5,421.5,6.05,25.5,602.0,629.94,476.41
2017,3,17,13,0,212.0,421.0,6.0,26.0,601.0,633.92,478.35
2017,3,17,13,15,203.5,422.5,5.9,26.0,594.0,630.64,475.62
2017,3,17,13,30,195.0,424.0,5.8,26.0,587.0,626.48,472.35
2017,3,17,13,45,138.5,404.5,5.75,26.0,519.0,554.08,418.56
2017,3,17,14,0,82.0,385.0,5.7,26.0,451.0,472.7,357.71
2017,3,17,14,15,177.5,373.5,5.55,26.0,510.5,557.67,423.83
2017,3,17,14,30,273.0,362.0,5.4,26.0,570.0,639.44,485.96
2017,3,17,14,45,526.5,253.5,5.3,26.0,629.5,750.79,574.19
2017,3,17,15,0,780.0,145.0,5.2,26.0,689.0,840.08,641.52
2017,3,17,15,15,763.5,141.5,5.05,25.5,647.5,805.56,618.47
2017,3,17,15,30,747.0,138.0,4.9,25.0,606.0,765.74,592.13
2017,3,17,15,45,727.5,132.0,4.8,25.0,559.0,719.19,559.79
2017,3,17,16,0,708.0,126.0,4.7,25.0,512.0,671.5,525.9
2017,3,17,16,15,677.5,120.5,4.45,24.5,460.5,615.94,485.2
2017,3,17,16,30,647.0,115.0,4.2,24.0,409.0,560.79,444.17
2017,3,17,16,45,608.5,106.5,3.95,24.0,355.0,498.32,395.79
2017,3,17,17,0,570.0,98.0,3.7,24.0,301.0,437.78,347.72
2017,3,17,17,15,510.0,88.5,3.4,23.0,246.0,367.72,291.98
2017,3,17,17,30,450.0,79.0,3.1,22.0,191.0,301.39,237.44
2017,3,17,17,45,363.0,65.0,2.8,21.5,140.0,227.34,175.13
2017,3,17,18,0,276.0,51.0,2.5,21.0,89.0,162.76,119.86
2017,3,17,18,15,155.0,31.5,2.6,20.5,51.0,92.1,57.36
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,19.31,0.0
2017,3,17,18,45,17.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.15,16.0,18.0,14.25,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,24.06,10.44
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,36.96,25.93
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,59.42,38.73
2017,3,18,7,45,410.0,78.5,2.9,19.0,180.0,99.16,61.09
2017,3,18,8,0,494.0,90.0,3.1,20.0,234.0,148.94,96.49
2017,3,18,8,15,247.0,92.0,3.05,20.5,164.0,134.28,95.96
2017,3,18,8,30,0.0,94.0,3.0,21.0,94.0,90.33,69.04
2017,3,18,8,45,9.0,137.0,3.0,21.5,141.5,133.72,103.72
2017,3,18,9,0,18.0,180.0,3.0,22.0,189.0,178.32,138.66
2017,3,18,9,15,15.5,191.5,2.9,22.0,200.0,189.86,147.33
2017,3,18,9,30,13.0,203.0,2.8,22.0,211.0,201.03,155.66
2017,3,18,9,45,18.5,227.5,2.75,22.5,239.5,228.58,176.4
2017,3,18,10,0,24.0,252.0,2.7,23.0,268.0,256.78,197.35
2017,3,18,10,15,14.5,222.0,2.7,23.5,232.0,223.67,170.99
2017,3,18,10,30,5.0,192.0,2.7,24.0,196.0,189.23,143.71
2017,3,18,10,45,11.0,233.0,2.7,24.5,242.0,233.8,177.51
2017,3,18,11,0,17.0,274.0,2.7,25.0,288.0,279.1,211.12
2017,3,18,11,15,429.5,212.5,2.7,25.0,564.5,560.89,430.0
2017,3,18,11,30,842.0,151.0,2.7,25.0,841.0,856.78,639.19
2017,3,18,11,45,857.0,145.5,2.75,25.5,859.5,888.89,656.76
2017,3,18,12,0,872.0,140.0,2.8,26.0,878.0,914.65,672.25
2017,3,18,12,15,873.5,140.5,2.85,26.0,885.0,935.17,685.67
2017,3,18,12,30,875.0,141.0,2.9,26.0,892.0,952.38,697.04
2017,3,18,12,45,579.0,281.5,2.95,26.0,778.0,840.56,620.1
2017,3,18,13,0,283.0,422.0,3.0,26.0,664.0,709.28,522.33
2017,3,18,13,15,284.5,416.0,3.05,26.0,657.0,708.24,523.07
2017,3,18,13,30,286.0,410.0,3.1,26.0,650.0,705.86,522.08
2017,3,18,13,45,330.0,387.5,3.15,26.0,658.5,724.49,537.14
2017,3,18,14,0,374.0,365.0,3.2,26.0,667.0,740.91,550.58
2017,3,18,14,15,615.0,245.0,3.2,26.0,721.0,842.69,628.53
2017,3,18,14,30,856.0,125.0,3.2,26.0,775.0,920.52,682.75
2017,3,18,14,45,851.5,119.5,3.25,26.0,741.0,894.59,666.18
2017,3,18,15,0,847.0,114.0,3.3,26.0,707.0,865.51,648.26
2017,3,18,15,15,832.0,111.0,3.25,26.0,665.0,827.42,623.52
2017,3,18,15,30,817.0,108.0,3.2,26.0,623.0,787.13,597.16
2017,3,18,15,45,800.0,103.5,3.15,26.0,575.5,741.69,566.95
2017,3,18,16,0,783.0,99.0,3.1,26.0,528.0,694.73,535.32
2017,3,18,16,15,756.0,94.5,2.9,25.5,476.0,639.61,497.5
2017,3,18,16,30,729.0,90.0,2.7,25.0,424.0,586.64,458.92
2017,3,18,16,45,692.0,84.5,2.5,25.0,368.5,524.7,411.75
2017,3,18,17,0,655.0,79.0,2.3,25.0,313.0,464.43,364.6
2017,3,18,17,15,598.5,71.5,2.05,24.0,257.0,394.17,309.52
2017,3,18,17,30,542.0,64.0,1.8,23.0,201.0,328.46,256.0
2017,3,18,17,45,452.0,54.0,1.55,22.0,148.5,251.81,192.41
2017,3,18,18,0,362.0,44.0,1.3,21.0,96.0,184.42,135.06
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.5,106.33,66.92
2017,3,18,18,30,79.0,13.0,1.3,20.0,15.0,30.32,0.0
2017,3,18,18,45,39.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.0,15.0,2.75,16.5,20.5,14.74,0.0
2017,3,19,7,0,152.0,30.0,3.1,17.0,41.0,23.54,11.2
2017,3,19,7,15,270.5,46.0,3.25,17.5,88.0,35.15,24.49
2017,3,19,7,30,389.0,62.0,3.4,18.0,135.0,58.1,35.91
2017,3,19,7,45,478.0,70.5,3.55,19.0,191.0,100.08,58.96
2017,3,19,8,0,567.0,79.0,3.7,20.0,247.0,151.91,95.91
2017,3,19,8,15,617.5,86.5,3.7,20.5,303.5,205.41,139.95
2017,3,19,8,30,668.0,94.0,3.7,21.0,360.0,264.53,190.29
2017,3,19,8,45,477.5,150.0,3.75,21.5,354.0,294.42,222.5
2017,3,19,9,0,287.0,206.0,3.8,22.0,348.0,302.72,233.75
2017,3,19,9,15,546.0,156.5,3.8,22.5,462.5,388.8,300.7
2017,3,19,9,30,805.0,107.0,3.8,23.0,577.0,502.81,389.5
2017,3,19,9,45,826.0,108.5,3.85,23.5,624.0,558.61,433.01
2017,3,19,10,0,847.0,110.0,3.9,24.0,671.0,614.59,475.58
2017,3,19,10,15,860.0,112.5,3.9,24.0,711.0,666.27,514.6
2017,3,19,10,30,873.0,115.0,3.9,24.0,751.0,716.16,551.42
2017,3,19,10,45,883.5,116.5,3.95,24.5,784.0,761.97,582.01
2017,3,19,11,0,894.0,118.0,4.0,25.0,817.0,805.84,610.7
2017,3,19,11,15,900.0,119.0,4.0,25.0,841.5,843.44,635.75
2017,3,19,11,30,906.0,120.0,4.0,25.0,866.0,878.36,658.84
2017,3,19,11,45,911.0,120.5,4.05,25.5,882.0,909.05,677.91
2017,3,19,12,0,916.0,121.0,4.1,26.0,898.0,936.67,694.84
2017,3,19,12,15,917.0,121.0,4.1,26.0,905.0,956.93,707.95
2017,3,19,12,30,918.0,121.0,4.1,26.0,912.0,973.69,718.85
2017,3,19,12,45,917.5,121.0,4.15,26.5,910.0,985.48,725.42
2017,3,19,13,0,917.0,121.0,4.2,27.0,908.0,993.6,729.7
2017,3,19,13,15,914.0,120.0,4.2,27.0,897.0,994.62,730.59
2017,3,19,13,30,911.0,119.0,4.2,27.0,886.0,991.91,729.22
2017,3,19,13,45,905.5,118.5,4.25,27.0,866.0,983.69,724.64
2017,3,19,14,0,900.0,118.0,4.3,27.0,846.0,971.86,717.82
2017,3,19,14,15,892.5,116.5,4.3,27.0,818.0,953.61,706.55
2017,3,19,14,30,885.0,115.0,4.3,27.0,790.0,932.0,693.15
2017,3,19,14,45,868.0,116.0,4.3,27.0,752.5,901.48,673.76
2017,3,19,15,0,851.0,117.0,4.3,27.0,715.0,873.72,656.27
2017,3,19,15,15,836.0,114.0,4.25,26.5,672.5,835.45,632.48
2017,3,19,15,30,821.0,111.0,4.2,26.0,630.0,794.95,606.93
2017,3,19,15,45,799.0,108.0,4.2,26.0,581.5,747.09,574.85
2017,3,19,16,0,777.0,105.0,4.2,26.0,533.0,698.06,541.52
2017,3,19,16,15,749.5,100.5,4.0,25.5,480.0,645.14,504.75
2017,3,19,16,30,722.0,96.0,3.8,25.0,427.0,589.9,464.29
2017,3,19,16,45,683.0,90.0,3.65,25.0,371.5,526.39,415.71
2017,3,19,17,0,644.0,84.0,3.5,25.0,316.0,464.75,367.25
2017,3,19,17,15,587.5,76.0,3.2,24.0,260.0,394.34,311.6
2017,3,19,17,30,531.0,68.0,2.9,23.0,204.0,328.47,257.57
2017,3,19,17,45,444.0,57.0,2.6,22.5,151.0,252.32,193.57
2017,3,19,18,0,357.0,46.0,2.3,22.0,98.0,185.1,135.86
2017,3,19,18,15,219.0,29.5,2.3,21.5,57.0,107.18,68.34
2017,3,19,18,30,81.0,13.0,2.3,21.0,16.0,30.84,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.0,15.0,3.7,16.5,23.0,14.74,0.0
2017,3,20,7,0,202.0,30.0,4.0,17.0,46.0,23.42,11.93
2017,3,20,7,15,319.5,45.0,4.25,17.5,95.0,34.2,23.75
2017,3,20,7,30,437.0,60.0,4.5,18.0,144.0,60.02,35.85
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,103.98,60.46
2017,3,20,8,0,601.0,78.0,5.0,19.0,258.0,158.06,100.1
2017,3,20,8,15,650.0,85.0,5.05,19.5,316.0,213.02,146.03
2017,3,20,8,30,699.0,92.0,5.1,20.0,374.0,273.37,198.15
2017,3,20,8,45,740.0,95.0,5.15,21.0,431.5,332.39,249.19
2017,3,20,9,0,781.0,98.0,5.2,22.0,489.0,396.83,303.58
2017,3,20,9,15,805.0,102.0,5.2,22.5,541.5,456.05,353.26
2017,3,20,9,30,829.0,106.0,5.2,23.0,594.0,516.4,402.3
2017,3,20,9,45,851.0,107.5,5.25,23.5,642.0,574.01,447.96
2017,3,20,10,0,873.0,109.0,5.3,24.0,690.0,631.84,492.46
2017,3,20,10,15,885.5,111.5,5.3,24.0,730.5,684.25,532.57
2017,3,20,10,30,898.0,114.0,5.3,24.0,771.0,735.08,570.51
2017,3,20,10,45,909.5,114.5,5.35,24.5,805.0,781.62,601.93
2017,3,20,11,0,921.0,115.0,5.4,25.0,839.0,826.22,631.59
2017,3,20,11,15,927.0,116.0,5.4,25.0,864.0,864.69,657.71
2017,3,20,11,30,933.0,117.0,5.4,25.0,889.0,900.39,681.77
2017,3,20,11,45,946.0,112.5,5.4,25.5,907.5,933.6,702.63
2017,3,20,12,0,959.0,108.0,5.4,26.0,926.0,963.93,721.39
2017,3,20,12,15,960.5,108.5,5.4,26.0,933.0,985.87,735.87
2017,3,20,12,30,962.0,109.0,5.4,26.0,940.0,1004.17,747.99
2017,3,20,12,45,961.0,109.0,5.4,26.5,938.0,1015.88,754.25
2017,3,20,13,0,960.0,109.0,5.4,27.0,936.0,1023.74,758.07
2017,3,20,13,15,957.0,108.5,5.35,27.0,924.5,1025.3,758.99
2017,3,20,13,30,954.0,108.0,5.3,27.0,913.0,1022.98,757.48
2017,3,20,13,45,949.5,107.0,5.3,27.0,893.0,1014.84,752.63
2017,3,20,14,0,945.0,106.0,5.3,27.0,873.0,1002.91,745.4
2017,3,20,14,15,937.5,104.5,5.2,27.0,844.0,983.95,732.85
2017,3,20,14,30,930.0,103.0,5.1,27.0,815.0,961.47,718.06
2017,3,20,14,45,916.5,102.5,5.1,27.0,778.0,931.39,698.87
2017,3,20,15,0,903.0,102.0,5.1,27.0,741.0,898.39,677.68
2017,3,20,15,15,889.5,100.0,5.0,26.5,697.5,861.06,654.13
2017,3,20,15,30,876.0,98.0,4.9,26.0,654.0,821.31,628.71
2017,3,20,15,45,858.5,94.0,4.85,26.0,605.0,778.62,600.01
2017,3,20,16,0,841.0,90.0,4.8,26.0,556.0,729.5,566.39
2017,3,20,16,15,815.5,86.5,4.5,25.5,502.0,674.05,527.72
2017,3,20,16,30,790.0,83.0,4.2,25.0,448.0,618.23,487.11
2017,3,20,16,45,756.5,77.5,3.9,24.5,391.0,555.35,439.57
2017,3,20,17,0,723.0,72.0,3.6,24.0,334.0,493.62,391.42
2017,3,20,17,15,670.0,65.5,3.25,23.0,276.0,424.62,336.52
2017,3,20,17,30,617.0,59.0,2.9,22.0,218.0,357.74,281.27
2017,3,20,17,45,534.5,50.0,2.6,21.0,162.5,280.9,216.5
2017,3,20,18,0,452.0,41.0,2.3,20.0,107.0,212.48,157.03
2017,3,20,18,15,300.0,27.5,2.3,19.5,63.0,128.84,83.82
2017,3,20,18,30,148.0,14.0,2.3,19.0,19.0,46.9,0.0
2017,3,20,18,45,74.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.0,15.5,4.05,16.5,25.0,15.24,0.0
2017,3,21,7,0,222.0,31.0,4.4,17.0,50.0,24.14,13.09
2017,3,21,7,15,340.0,45.5,4.55,17.5,100.0,35.2,24.69
2017,3,21,7,30,458.0,60.0,4.7,18.0,150.0,62.14,36.39
2017,3,21,7,45,547.5,66.0,4.9,18.5,208.5,105.64,60.43
2017,3,21,8,0,637.0,72.0,5.1,19.0,267.0,160.18,100.4
2017,3,21,8,15,683.0,78.0,5.1,19.5,324.5,215.91,147.45
2017,3,21,8,30,729.0,84.0,5.1,20.0,382.0,276.59,200.24
2017,3,21,8,45,404.0,151.0,5.15,20.5,320.0,273.93,209.65
2017,3,21,9,0,79.0,218.0,5.2,21.0,258.0,235.84,184.67
2017,3,21,9,15,466.0,156.5,5.15,21.5,429.0,356.54,279.0
2017,3,21,9,30,853.0,95.0,5.1,22.0,600.0,520.44,407.48
2017,3,21,9,45,871.5,96.5,5.1,22.5,647.0,578.13,452.84
2017,3,21,10,0,890.0,98.0,5.1,23.0,694.0,634.44,496.16
2017,3,21,10,15,901.5,100.0,5.0,23.5,734.0,686.16,534.41
2017,3,21,10,30,913.0,102.0,4.9,24.0,774.0,736.42,569.66
2017,3,21,10,45,921.0,103.5,4.85,24.5,806.5,781.89,599.6
2017,3,21,11,0,929.0,105.0,4.8,25.0,839.0,825.11,627.52
2017,3,21,11,15,934.5,106.0,4.7,25.0,863.0,863.34,652.56
2017,3,21,11,30,940.0,107.0,4.6,25.0,887.0,898.74,675.41
2017,3,21,11,45,938.0,110.5,4.6,25.5,901.5,927.16,692.66
2017,3,21,12,0,936.0,114.0,4.6,26.0,916.0,952.08,707.51
2017,3,21,12,15,937.0,114.0,4.55,26.0,922.5,972.56,720.41
2017,3,21,12,30,938.0,114.0,4.5,26.0,929.0,989.45,731.19
2017,3,21,12,45,936.0,114.5,4.5,26.5,926.0,1000.41,736.92
2017,3,21,13,0,934.0,115.0,4.5,27.0,923.0,1007.59,740.28
2017,3,21,13,15,931.0,114.5,4.5,27.0,911.5,1009.01,741.45
2017,3,21,13,30,928.0,114.0,4.5,27.0,900.0,1006.64,740.31
2017,3,21,13,45,921.5,113.5,4.5,27.0,879.5,997.2,734.64
2017,3,21,14,0,915.0,113.0,4.5,27.0,859.0,984.11,726.72
2017,3,21,14,15,907.5,111.5,4.5,27.0,830.5,965.47,715.22
2017,3,21,14,30,900.0,110.0,4.5,27.0,802.0,943.43,701.54
2017,3,21,14,45,884.5,110.5,4.5,27.0,764.5,913.18,682.35
2017,3,21,15,0,869.0,111.0,4.5,27.0,727.0,880.25,661.32
2017,3,21,15,15,854.5,108.0,4.45,26.5,684.0,846.94,641.02
2017,3,21,15,30,840.0,105.0,4.4,26.0,641.0,806.11,615.26
2017,3,21,15,45,819.5,102.0,4.35,26.0,592.5,758.6,583.3
2017,3,21,16,0,799.0,99.0,4.3,26.0,544.0,709.76,550.04
2017,3,21,16,15,772.0,95.0,4.1,25.5,490.5,654.3,512.03
2017,3,21,16,30,745.0,91.0,3.9,25.0,437.0,598.7,471.4
2017,3,21,16,45,706.5,85.5,3.7,25.0,380.5,537.03,424.07
2017,3,21,17,0,668.0,80.0,3.5,25.0,324.0,474.97,375.25
2017,3,21,17,15,613.0,73.0,3.2,24.0,267.5,405.07,320.07
2017,3,21,17,30,558.0,66.0,2.9,23.0,211.0,339.54,266.35
2017,3,21,17,45,471.0,56.0,2.6,22.0,157.0,262.81,202.27
2017,3,21,18,0,384.0,46.0,2.3,21.0,103.0,194.99,144.14
2017,3,21,18,15,244.5,30.5,2.35,20.5,61.0,116.46,76.44
2017,3,21,18,30,105.0,15.0,2.4,20.0,19.0,38.35,0.0
2017,3,21,18,45,52.5,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.5,17.5,22.5,17.69,0.0
2017,3,22,7,0,96.0,36.0,2.8,18.0,45.0,29.6,17.83
2017,3,22,7,15,188.5,58.5,2.9,18.5,91.0,46.98,34.75
2017,3,22,7,30,281.0,81.0,3.0,19.0,137.0,76.64,51.55
2017,3,22,7,45,362.5,94.5,3.2,19.5,191.0,114.23,74.52
2017,3,22,8,0,444.0,108.0,3.4,20.0,245.0,163.74,110.95
2017,3,22,8,15,222.0,117.0,3.35,20.5,185.5,154.37,113.57
2017,3,22,8,30,0.0,126.0,3.3,21.0,126.0,120.04,93.17
2017,3,22,8,45,15.5,162.5,3.3,21.5,170.5,159.7,124.35
2017,3,22,9,0,31.0,199.0,3.3,22.0,215.0,200.0,155.59
2017,3,22,9,15,39.0,225.0,3.3,22.5,247.0,230.8,179.04
2017,3,22,9,30,47.0,251.0,3.3,23.0,279.0,262.64,203.0
2017,3,22,9,45,402.0,200.5,3.35,23.5,470.0,417.1,324.2
2017,3,22,10,0,757.0,150.0,3.4,24.0,661.0,606.2,467.72
2017,3,22,10,15,771.5,153.5,3.45,24.0,700.0,656.2,504.39
2017,3,22,10,30,786.0,157.0,3.5,24.0,739.0,705.44,540.49
2017,3,22,10,45,439.0,270.5,3.55,24.5,598.0,593.93,452.95
2017,3,22,11,0,92.0,384.0,3.6,25.0,457.0,447.52,337.06
2017,3,22,11,15,135.5,403.5,3.7,25.0,515.0,510.21,384.21
2017,3,22,11,30,179.0,423.0,3.8,25.0,573.0,572.87,430.0
2017,3,22,11,45,196.5,430.5,3.9,25.5,597.5,603.07,450.82
2017,3,22,12,0,214.0,438.0,4.0,26.0,622.0,633.48,471.81
2017,3,22,12,15,548.5,288.0,4.05,26.0,765.0,803.47,601.32
2017,3,22,12,30,883.0,138.0,4.1,26.0,908.0,965.2,713.91
2017,3,22,12,45,885.0,136.5,4.2,26.5,906.5,977.26,719.91
2017,3,22,13,0,887.0,135.0,4.3,27.0,905.0,985.82,724.77
2017,3,22,13,15,884.0,134.0,4.35,27.0,894.0,986.58,725.77
2017,3,22,13,30,881.0,133.0,4.4,27.0,883.0,983.73,724.57
2017,3,22,13,45,876.5,131.5,4.5,27.0,863.5,975.36,720.11
2017,3,22,14,0,872.0,130.0,4.6,27.0,844.0,963.48,713.5
2017,3,22,14,15,864.0,128.5,4.6,27.0,815.5,944.92,701.97
2017,3,22,14,30,856.0,127.0,4.6,27.0,787.0,928.82,692.23
2017,3,22,14,45,843.0,125.5,4.65,27.0,751.0,899.42,673.83
2017,3,22,15,0,830.0,124.0,4.7,27.0,715.0,867.29,653.56
2017,3,22,15,15,814.5,121.0,4.7,26.5,672.5,828.92,629.78
2017,3,22,15,30,799.0,118.0,4.7,26.0,630.0,788.44,604.24
2017,3,22,15,45,778.0,114.5,4.7,26.0,582.0,741.29,572.41
2017,3,22,16,0,757.0,111.0,4.7,26.0,534.0,695.53,541.21
2017,3,22,16,15,729.0,106.5,4.55,25.5,481.5,640.47,502.41
2017,3,22,16,30,701.0,102.0,4.4,25.0,429.0,585.53,462.0
2017,3,22,16,45,659.5,96.0,4.3,25.0,373.5,521.18,412.72
2017,3,22,17,0,618.0,90.0,4.2,25.0,318.0,459.0,363.79
2017,3,22,17,15,561.5,82.0,3.85,24.0,262.0,389.57,308.78
2017,3,22,17,30,505.0,74.0,3.5,23.0,206.0,324.71,255.54
2017,3,22,17,45,416.0,62.5,3.2,22.5,153.5,248.19,191.37
2017,3,22,18,0,327.0,51.0,2.9,22.0,101.0,180.62,133.67
2017,3,22,18,15,200.0,33.5,2.95,21.5,60.0,106.84,70.71
2017,3,22,18,30,73.0,16.0,3.0,21.0,19.0,39.07,0.0
2017,3,22,18,45,36.5,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.0,5.3,17.5,29.0,16.71,0.0
2017,3,23,7,0,255.0,34.0,5.5,18.0,58.0,26.4,15.65
2017,3,23,7,15,370.0,47.0,5.75,18.5,109.0,35.95,25.35
2017,3,23,7,30,485.0,60.0,6.0,19.0,160.0,66.25,37.49
2017,3,23,7,45,565.0,67.0,6.3,19.5,218.5,112.07,64.37
2017,3,23,8,0,645.0,74.0,6.6,20.0,277.0,167.67,106.17
2017,3,23,8,15,389.0,125.5,6.7,20.5,255.0,197.87,143.53
2017,3,23,8,30,133.0,177.0,6.8,21.0,233.0,200.02,154.79
2017,3,23,8,45,473.0,133.5,6.95,21.5,370.5,284.15,217.02
2017,3,23,9,0,813.0,90.0,7.1,22.0,508.0,409.63,315.95
2017,3,23,9,15,835.0,93.5,7.2,22.5,560.0,469.33,366.58
2017,3,23,9,30,857.0,97.0,7.3,23.0,612.0,529.86,416.52
2017,3,23,9,45,876.5,98.0,7.4,23.5,659.5,587.87,463.19
2017,3,23,10,0,896.0,99.0,7.5,24.0,707.0,644.57,507.64
2017,3,23,10,15,907.5,101.0,7.6,24.5,747.0,696.53,547.36
2017,3,23,10,30,919.0,103.0,7.7,25.0,787.0,747.01,583.98
2017,3,23,10,45,928.0,104.0,7.8,25.5,820.0,792.89,615.67
2017,3,23,11,0,937.0,105.0,7.9,26.0,853.0,836.57,645.47
2017,3,23,11,15,942.5,106.5,7.95,26.0,877.5,875.47,672.78
2017,3,23,11,30,948.0,108.0,8.0,26.0,902.0,911.51,697.97
2017,3,23,11,45,952.5,107.5,8.05,26.5,918.0,941.6,717.48
2017,3,23,12,0,957.0,107.0,8.1,27.0,934.0,968.42,734.63
2017,3,23,12,15,958.0,107.5,8.1,27.0,940.5,989.64,749.16
2017,3,23,12,30,959.0,108.0,8.1,27.0,947.0,1007.2,761.24
2017,3,23,12,45,956.0,109.0,8.15,27.0,944.0,1017.78,768.78
2017,3,23,13,0,953.0,110.0,8.2,27.0,941.0,1024.51,773.79
2017,3,23,13,15,950.5,109.5,8.2,27.0,930.0,1026.28,775.3
2017,3,23,13,30,948.0,109.0,8.2,27.0,919.0,1024.18,774.29
2017,3,23,13,45,942.5,108.5,8.25,27.0,898.5,1015.41,768.98
2017,3,23,14,0,937.0,108.0,8.3,27.0,878.0,1002.89,761.19
2017,3,23,14,15,930.5,107.0,8.3,26.5,849.5,985.25,751.24
2017,3,23,14,30,924.0,106.0,8.3,26.0,821.0,964.1,738.86
2017,3,23,14,45,912.0,105.5,8.3,26.0,784.5,935.2,719.51
2017,3,23,15,0,900.0,105.0,8.3,26.0,748.0,903.36,698.06
2017,3,23,15,15,804.0,129.5,8.25,25.5,679.0,830.5,647.74
2017,3,23,15,30,708.0,154.0,8.2,25.0,610.0,758.21,597.06
2017,3,23,15,45,769.5,125.0,8.2,25.0,586.0,750.03,592.83
2017,3,23,16,0,831.0,96.0,8.2,25.0,562.0,732.14,581.2
2017,3,23,16,15,805.5,92.0,8.05,24.5,508.5,676.26,541.44
2017,3,23,16,30,780.0,88.0,7.9,24.0,455.0,620.07,499.33
2017,3,23,16,45,740.5,84.0,7.75,23.5,397.0,557.51,450.5
2017,3,23,17,0,701.0,80.0,7.6,23.0,339.0,494.8,400.21
2017,3,23,17,15,647.0,73.0,7.35,22.5,281.0,423.54,341.5
2017,3,23,17,30,593.0,66.0,7.1,22.0,223.0,356.5,284.45
2017,3,23,17,45,504.5,56.5,6.9,21.5,167.5,277.57,216.6
2017,3,23,18,0,416.0,47.0,6.7,21.0,112.0,207.66,155.25
2017,3,23,18,15,208.0,35.0,6.65,20.5,67.5,110.96,74.66
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,24.51,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.48,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.96,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.89,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.82,0.0
