Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.75,0.02
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,8.68,1.64
2017,3,24,8,15,0.0,39.5,3.3,20.0,39.5,38.14,26.28
2017,3,24,8,30,0.0,70.0,3.4,20.0,70.0,67.67,50.64
2017,3,24,8,45,1.5,117.0,3.55,20.5,118.0,112.87,87.23
2017,3,24,9,0,3.0,164.0,3.7,21.0,166.0,158.0,123.0
2017,3,24,9,15,4.5,175.5,3.8,21.0,178.5,170.26,132.32
2017,3,24,9,30,6.0,187.0,3.9,21.0,191.0,182.66,141.76
2017,3,24,9,45,12.0,216.0,4.0,21.5,224.0,214.39,166.1
2017,3,24,10,0,18.0,245.0,4.1,22.0,257.0,246.86,190.7
2017,3,24,10,15,9.0,158.5,4.1,22.5,164.5,159.18,121.55
2017,3,24,10,30,0.0,72.0,4.1,23.0,72.0,69.7,50.3
2017,3,24,10,45,40.5,228.0,4.15,23.5,260.5,252.36,193.98
2017,3,24,11,0,81.0,384.0,4.2,24.0,449.0,439.26,333.88
2017,3,24,11,15,67.5,384.0,4.2,24.0,439.5,432.77,327.74
2017,3,24,11,30,54.0,384.0,4.2,24.0,430.0,425.08,321.4
2017,3,24,11,45,199.0,401.0,4.25,24.5,573.5,576.35,435.3
2017,3,24,12,0,344.0,418.0,4.3,25.0,717.0,735.57,550.0
2017,3,24,12,15,172.0,235.0,4.35,25.0,384.5,400.43,306.59
2017,3,24,12,30,0.0,52.0,4.4,25.0,52.0,50.38,34.16
2017,3,24,12,45,4.0,125.5,4.5,25.5,129.5,125.77,93.36
2017,3,24,13,0,8.0,199.0,4.6,26.0,207.0,202.07,151.91
2017,3,24,13,15,137.5,313.0,4.6,26.0,431.5,454.78,345.68
2017,3,24,13,30,267.0,427.0,4.6,26.0,656.0,708.17,528.88
2017,3,24,13,45,539.5,301.0,4.7,26.5,750.0,843.48,630.64
2017,3,24,14,0,812.0,175.0,4.8,27.0,844.0,963.47,715.69
2017,3,24,14,15,805.5,172.5,4.85,27.0,818.0,945.96,704.32
2017,3,24,14,30,799.0,170.0,4.9,27.0,792.0,925.32,691.77
2017,3,24,14,45,818.5,152.5,4.95,27.0,764.0,909.19,682.37
2017,3,24,15,0,838.0,135.0,5.0,27.0,736.0,888.69,669.99
2017,3,24,15,15,824.5,131.5,4.9,26.5,694.0,851.1,646.15
2017,3,24,15,30,811.0,128.0,4.8,26.0,652.0,811.22,620.61
2017,3,24,15,45,803.0,120.0,4.75,26.0,606.0,768.75,592.04
2017,3,24,16,0,795.0,112.0,4.7,26.0,560.0,724.09,561.63
2017,3,24,16,15,768.5,107.5,4.2,25.5,506.5,670.92,523.76
2017,3,24,16,30,742.0,103.0,3.7,25.0,453.0,615.09,482.35
2017,3,24,16,45,715.0,94.5,3.25,24.5,397.5,554.7,436.76
2017,3,24,17,0,688.0,86.0,2.8,24.0,342.0,495.0,390.36
2017,3,24,17,15,632.5,78.5,2.55,22.5,283.5,422.93,334.63
2017,3,24,17,30,577.0,71.0,2.3,21.0,225.0,355.24,280.02
2017,3,24,17,45,493.0,60.0,2.05,20.0,169.0,277.17,214.89
2017,3,24,18,0,409.0,49.0,1.8,19.0,113.0,207.65,155.19
2017,3,24,18,15,264.5,33.5,1.8,18.5,68.0,125.66,85.31
2017,3,24,18,30,120.0,18.0,1.8,18.0,23.0,52.71,0.0
2017,3,24,18,45,60.0,9.0,1.8,17.5,11.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.8,11.5,34.0,12.31,0.0
2017,3,25,7,0,341.0,32.0,4.1,12.0,68.0,24.71,15.26
2017,3,25,7,15,451.0,42.5,4.25,12.5,121.0,31.09,21.88
2017,3,25,7,30,561.0,53.0,4.4,13.0,174.0,66.66,35.19
2017,3,25,7,45,628.5,60.0,4.6,14.0,232.5,116.48,66.37
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,174.37,111.76
2017,3,25,8,15,738.0,72.0,4.65,15.5,350.0,234.42,164.02
2017,3,25,8,30,780.0,77.0,4.5,16.0,409.0,296.57,219.2
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.5,357.2,273.1
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,420.13,327.55
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,480.41,378.22
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,542.6,428.58
2017,3,25,9,45,898.0,92.0,3.9,19.0,674.0,599.69,472.56
2017,3,25,10,0,914.0,94.0,3.8,20.0,721.0,656.23,514.39
2017,3,25,10,15,925.0,96.0,3.7,20.5,761.5,708.61,552.63
2017,3,25,10,30,936.0,98.0,3.6,21.0,802.0,759.4,586.93
2017,3,25,10,45,944.0,99.5,3.55,21.5,835.0,805.61,616.97
2017,3,25,11,0,952.0,101.0,3.5,22.0,868.0,849.48,644.92
2017,3,25,11,15,957.5,102.0,3.45,22.5,892.5,888.25,668.96
2017,3,25,11,30,963.0,103.0,3.4,23.0,917.0,924.1,690.74
2017,3,25,11,45,967.0,103.5,3.4,23.5,933.0,955.02,709.33
2017,3,25,12,0,971.0,104.0,3.4,24.0,949.0,982.58,725.62
2017,3,25,12,15,972.5,104.0,3.4,24.5,956.0,1003.85,737.72
2017,3,25,12,30,974.0,104.0,3.4,25.0,963.0,1021.42,747.46
2017,3,25,12,45,973.0,104.5,3.45,25.5,960.5,1033.35,754.0
2017,3,25,13,0,972.0,105.0,3.5,26.0,958.0,1041.4,758.17
2017,3,25,13,15,969.5,104.5,3.45,26.0,946.5,1043.04,759.08
2017,3,25,13,30,967.0,104.0,3.4,26.0,935.0,1040.75,757.63
2017,3,25,13,45,963.0,102.5,3.35,26.5,915.0,1032.05,750.73
2017,3,25,14,0,959.0,101.0,3.3,27.0,895.0,1019.49,741.55
2017,3,25,14,15,952.5,100.0,3.15,27.0,866.0,1001.37,729.6
2017,3,25,14,30,946.0,99.0,3.0,27.0,837.0,979.65,715.46
2017,3,25,14,45,938.0,96.5,2.95,27.0,800.5,951.5,698.0
2017,3,25,15,0,930.0,94.0,2.9,27.0,764.0,920.11,678.46
2017,3,25,15,15,917.5,92.0,2.7,27.0,720.5,882.41,653.6
2017,3,25,15,30,905.0,90.0,2.5,27.0,677.0,842.15,626.99
2017,3,25,15,45,888.5,87.0,2.35,27.0,627.0,795.34,596.16
2017,3,25,16,0,872.0,84.0,2.2,27.0,577.0,746.77,563.9
2017,3,25,16,15,848.5,80.5,1.9,26.5,522.5,695.29,529.29
2017,3,25,16,30,825.0,77.0,1.6,26.0,468.0,639.01,489.97
2017,3,25,16,45,791.5,72.5,1.35,25.5,410.0,575.26,443.26
2017,3,25,17,0,758.0,68.0,1.1,25.0,352.0,512.64,395.94
2017,3,25,17,15,707.5,62.5,1.05,24.0,293.0,441.72,342.53
2017,3,25,17,30,657.0,57.0,1.0,23.0,234.0,374.49,289.45
2017,3,25,17,45,575.0,49.5,1.0,22.0,177.0,298.83,227.78
2017,3,25,18,0,493.0,42.0,1.0,21.0,120.0,229.52,169.06
2017,3,25,18,15,345.0,29.5,1.05,20.0,73.0,144.76,97.62
2017,3,25,18,30,197.0,17.0,1.1,19.0,26.0,70.17,0.0
2017,3,25,18,45,98.5,8.5,1.2,18.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.25,17.0,31.0,16.1,0.0
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,31.81,20.89
2017,3,26,7,15,302.0,57.0,4.05,18.5,111.5,43.0,31.62
2017,3,26,7,30,403.0,73.0,4.4,19.0,161.0,78.08,47.66
2017,3,26,7,45,470.5,84.0,4.75,19.5,216.0,122.42,76.35
2017,3,26,8,0,538.0,95.0,5.1,20.0,271.0,175.22,117.02
2017,3,26,8,15,584.5,103.5,5.25,20.5,327.0,228.05,161.45
2017,3,26,8,30,631.0,112.0,5.4,21.0,383.0,286.06,211.17
2017,3,26,8,45,662.0,119.0,5.6,22.0,436.5,342.07,259.13
2017,3,26,9,0,693.0,126.0,5.8,23.0,490.0,400.78,308.24
2017,3,26,9,15,717.0,131.0,5.85,23.5,540.0,456.75,354.54
2017,3,26,9,30,741.0,136.0,5.9,24.0,590.0,514.0,400.58
2017,3,26,9,45,754.5,142.0,6.0,24.5,634.0,567.22,442.37
2017,3,26,10,0,768.0,148.0,6.1,25.0,678.0,620.07,482.77
2017,3,26,10,15,781.5,151.0,6.1,25.5,716.5,669.8,519.68
2017,3,26,10,30,795.0,154.0,6.1,26.0,755.0,717.83,554.48
2017,3,26,10,45,602.5,251.5,6.15,26.5,718.0,703.13,538.33
2017,3,26,11,0,410.0,349.0,6.2,27.0,681.0,668.96,507.56
2017,3,26,11,15,615.5,257.0,6.15,27.0,771.5,767.49,583.97
2017,3,26,11,30,821.0,165.0,6.1,27.0,862.0,870.66,658.83
2017,3,26,11,45,832.0,162.0,6.1,27.5,878.5,901.16,677.79
2017,3,26,12,0,843.0,159.0,6.1,28.0,895.0,929.1,695.19
2017,3,26,12,15,844.0,159.5,6.0,28.0,901.0,948.62,707.67
2017,3,26,12,30,845.0,160.0,5.9,28.0,907.0,964.89,717.99
2017,3,26,12,45,840.5,161.5,5.85,28.5,903.5,973.63,722.1
2017,3,26,13,0,836.0,163.0,5.8,29.0,900.0,978.9,723.98
2017,3,26,13,15,832.5,162.5,5.7,29.0,888.5,979.58,724.08
2017,3,26,13,30,829.0,162.0,5.6,29.0,877.0,976.8,721.99
2017,3,26,13,45,820.0,162.5,5.55,29.0,856.0,966.39,715.23
2017,3,26,14,0,811.0,163.0,5.5,29.0,835.0,952.7,706.42
2017,3,26,14,15,802.5,161.0,5.45,28.5,807.5,933.68,695.54
2017,3,26,14,30,794.0,159.0,5.4,28.0,780.0,911.63,682.65
2017,3,26,14,45,776.5,158.5,5.35,28.0,743.5,880.17,661.91
2017,3,26,15,0,759.0,158.0,5.3,28.0,707.0,850.18,642.24
2017,3,26,15,15,743.0,154.0,5.3,28.0,665.5,811.99,617.0
2017,3,26,15,30,727.0,150.0,5.3,28.0,624.0,771.95,590.31
2017,3,26,15,45,706.0,144.5,5.3,28.0,576.5,724.79,558.25
2017,3,26,16,0,685.0,139.0,5.3,28.0,529.0,676.69,524.48
2017,3,26,16,15,655.5,133.0,5.15,27.5,477.0,621.44,484.84
2017,3,26,16,30,626.0,127.0,5.0,27.0,425.0,566.61,444.62
2017,3,26,16,45,586.5,118.5,4.85,26.5,370.5,503.74,397.28
2017,3,26,17,0,547.0,110.0,4.7,26.0,316.0,442.97,350.27
2017,3,26,17,15,490.0,99.5,4.4,25.0,261.0,371.77,294.16
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,308.21,242.46
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,233.33,180.24
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,167.94,125.1
2017,3,26,18,15,129.0,40.0,3.65,22.5,61.0,89.53,60.68
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,20.24,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,19.64,0.88
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,38.13,26.26
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,55.18,42.03
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,91.22,61.45
2017,3,27,7,45,352.0,107.5,2.65,20.5,209.0,130.78,87.66
2017,3,27,8,0,422.0,123.0,2.8,21.0,263.0,180.8,125.54
2017,3,27,8,15,213.5,134.5,2.85,21.5,206.0,171.66,127.6
2017,3,27,8,30,5.0,146.0,2.9,22.0,149.0,140.04,108.58
2017,3,27,8,45,11.5,169.5,2.95,22.5,176.0,165.19,128.04
2017,3,27,9,0,18.0,193.0,3.0,23.0,203.0,191.21,147.87
2017,3,27,9,15,26.0,220.5,2.9,23.5,236.0,222.48,171.51
2017,3,27,9,30,34.0,248.0,2.8,24.0,269.0,253.83,194.87
2017,3,27,9,45,381.5,209.0,2.7,24.5,473.0,419.32,323.6
2017,3,27,10,0,729.0,170.0,2.6,25.0,677.0,619.33,472.44
2017,3,27,10,15,374.0,222.5,2.4,25.0,483.5,468.06,357.57
2017,3,27,10,30,19.0,275.0,2.2,25.0,290.0,279.32,210.33
2017,3,27,10,45,414.0,220.0,2.05,25.5,556.5,531.59,405.12
2017,3,27,11,0,809.0,165.0,1.9,26.0,823.0,806.87,597.84
2017,3,27,11,15,526.5,296.0,1.8,26.5,729.5,733.4,538.21
2017,3,27,11,30,244.0,427.0,1.7,27.0,636.0,633.96,461.46
2017,3,27,11,45,325.0,407.5,1.6,27.5,690.5,699.22,506.75
2017,3,27,12,0,406.0,388.0,1.5,28.0,745.0,763.29,548.79
2017,3,27,12,15,369.5,408.0,1.4,28.0,735.0,760.63,544.22
2017,3,27,12,30,333.0,428.0,1.3,28.0,725.0,755.46,538.62
2017,3,27,12,45,605.0,285.0,1.25,28.5,821.0,881.09,626.48
2017,3,27,13,0,877.0,142.0,1.2,29.0,917.0,992.44,694.44
2017,3,27,13,15,873.5,141.0,1.1,29.0,905.5,992.34,691.5
2017,3,27,13,30,870.0,140.0,1.0,29.0,894.0,988.68,687.89
2017,3,27,13,45,864.0,139.5,0.95,29.5,873.0,979.62,680.7
2017,3,27,14,0,858.0,139.0,0.9,30.0,852.0,973.11,675.28
2017,3,27,14,15,849.5,137.0,0.8,30.0,823.5,953.35,662.31
2017,3,27,14,30,841.0,135.0,0.7,30.0,795.0,930.4,647.66
2017,3,27,14,45,809.5,142.5,0.6,30.0,754.5,893.94,624.82
2017,3,27,15,0,778.0,150.0,0.5,30.0,714.0,855.6,600.97
2017,3,27,15,15,761.0,146.5,0.55,29.5,671.5,819.89,582.53
2017,3,27,15,30,744.0,143.0,0.6,29.0,629.0,778.97,560.29
2017,3,27,15,45,718.5,139.5,0.65,29.0,580.5,729.84,531.12
2017,3,27,16,0,693.0,136.0,0.7,29.0,532.0,680.07,500.48
2017,3,27,16,15,663.0,130.0,0.85,28.5,479.5,624.1,465.92
2017,3,27,16,30,633.0,124.0,1.0,28.0,427.0,568.58,429.96
2017,3,27,16,45,589.5,117.0,1.2,27.5,372.0,504.5,386.23
2017,3,27,17,0,546.0,110.0,1.4,27.0,317.0,442.89,342.05
2017,3,27,17,15,489.5,99.5,1.3,26.0,262.0,371.86,288.37
2017,3,27,17,30,433.0,89.0,1.2,25.0,207.0,308.48,238.56
2017,3,27,17,45,347.5,74.5,1.2,24.5,155.0,234.3,178.66
2017,3,27,18,0,262.0,60.0,1.2,24.0,103.0,169.38,125.04
2017,3,27,18,15,160.0,39.5,1.2,23.5,62.5,102.47,69.69
2017,3,27,18,30,58.0,19.0,1.2,23.0,22.0,37.39,0.0
2017,3,27,18,45,29.0,9.5,1.3,22.5,11.0,14.4,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.0,23.5,3.7,20.5,30.0,20.72,4.05
2017,3,28,7,0,106.0,47.0,3.9,21.0,60.0,38.16,26.21
2017,3,28,7,15,182.0,71.0,4.15,21.0,106.5,56.29,42.77
2017,3,28,7,30,258.0,95.0,4.4,21.0,153.0,93.39,63.46
2017,3,28,7,45,178.5,119.0,4.65,21.5,164.5,125.44,90.39
2017,3,28,8,0,99.0,143.0,4.9,22.0,176.0,145.45,109.96
2017,3,28,8,15,118.5,165.5,5.05,22.5,212.5,178.39,136.11
2017,3,28,8,30,138.0,188.0,5.2,23.0,249.0,213.69,164.18
2017,3,28,8,45,83.0,197.0,5.4,23.5,235.5,214.04,165.61
2017,3,28,9,0,28.0,206.0,5.6,24.0,222.0,205.93,159.33
2017,3,28,9,15,14.0,170.5,5.75,24.5,178.5,170.14,130.58
2017,3,28,9,30,0.0,135.0,5.9,25.0,135.0,130.22,98.46
2017,3,28,9,45,82.5,236.0,6.05,25.5,293.5,273.68,210.99
2017,3,28,10,0,165.0,337.0,6.2,26.0,452.0,426.24,327.06
2017,3,28,10,15,97.0,320.5,6.35,26.0,389.0,374.16,286.26
2017,3,28,10,30,29.0,304.0,6.5,26.0,326.0,315.5,240.06
2017,3,28,10,45,103.5,357.5,6.65,26.5,441.5,426.12,324.53
2017,3,28,11,0,178.0,411.0,6.8,27.0,557.0,545.42,413.25
2017,3,28,11,15,109.5,391.5,6.95,27.0,482.5,478.34,361.81
2017,3,28,11,30,41.0,372.0,7.1,27.0,408.0,402.14,303.21
2017,3,28,11,45,29.5,337.5,7.25,27.0,363.5,360.04,271.58
2017,3,28,12,0,18.0,303.0,7.4,27.0,319.0,312.5,235.59
2017,3,28,12,15,111.5,381.0,7.5,27.0,480.5,489.45,370.79
2017,3,28,12,30,205.0,459.0,7.6,27.0,642.0,661.21,498.11
2017,3,28,12,45,191.0,458.5,7.7,27.0,628.5,652.25,490.99
2017,3,28,13,0,177.0,458.0,7.8,27.0,615.0,642.17,483.56
2017,3,28,13,15,105.0,410.5,7.8,27.0,503.5,518.11,391.34
2017,3,28,13,30,33.0,363.0,7.8,27.0,392.0,400.32,301.97
2017,3,28,13,45,377.5,288.5,7.85,27.0,604.5,678.27,520.48
2017,3,28,14,0,722.0,214.0,7.9,27.0,817.0,928.65,707.85
2017,3,28,14,15,468.5,302.5,7.85,27.0,688.5,773.61,590.83
2017,3,28,14,30,215.0,391.0,7.8,27.0,560.0,611.4,465.37
2017,3,28,14,45,305.0,351.5,7.8,27.0,580.0,656.08,502.35
2017,3,28,15,0,395.0,312.0,7.8,27.0,600.0,686.35,528.25
2017,3,28,15,15,233.5,304.0,7.7,26.5,471.5,521.94,403.9
2017,3,28,15,30,72.0,296.0,7.6,26.0,343.0,366.75,283.07
2017,3,28,15,45,308.0,245.5,7.55,26.0,425.0,512.03,401.83
2017,3,28,16,0,544.0,195.0,7.5,26.0,507.0,630.33,496.84
2017,3,28,16,15,512.5,185.0,7.4,25.5,456.5,575.28,455.79
2017,3,28,16,30,481.0,175.0,7.3,25.0,406.0,521.33,415.2
2017,3,28,16,45,450.5,159.0,7.2,25.0,354.5,462.9,369.66
2017,3,28,17,0,420.0,143.0,7.1,25.0,303.0,406.2,324.52
2017,3,28,17,15,365.5,127.0,6.8,24.5,250.0,339.23,270.55
2017,3,28,17,30,311.0,111.0,6.5,24.0,197.0,272.07,215.37
2017,3,28,17,45,250.5,89.5,6.25,23.5,148.0,207.5,161.33
2017,3,28,18,0,190.0,68.0,6.0,23.0,99.0,149.4,112.05
2017,3,28,18,15,111.0,43.0,5.8,22.5,59.0,87.97,60.51
2017,3,28,18,30,32.0,18.0,5.6,22.0,19.0,27.78,0.35
2017,3,28,18,45,16.0,9.0,5.4,21.5,9.5,11.65,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,113.0,22.5,2.6,18.0,36.5,17.49,4.39
2017,3,29,7,0,226.0,45.0,2.6,18.0,73.0,34.68,23.79
2017,3,29,7,15,327.5,60.0,2.5,18.0,124.0,44.91,33.52
2017,3,29,7,30,429.0,75.0,2.4,18.0,175.0,85.74,51.97
2017,3,29,7,45,255.0,106.0,2.3,18.0,169.5,122.59,85.83
2017,3,29,8,0,81.0,137.0,2.2,18.0,164.0,139.83,107.52
2017,3,29,8,15,400.0,117.0,2.3,18.5,290.0,200.86,146.73
2017,3,29,8,30,719.0,97.0,2.4,19.0,416.0,304.91,224.86
2017,3,29,8,45,767.0,97.5,2.5,20.0,476.5,368.27,278.03
2017,3,29,9,0,815.0,98.0,2.6,21.0,537.0,433.7,331.72
2017,3,29,9,15,837.5,101.5,2.9,21.5,590.0,493.94,381.18
2017,3,29,9,30,860.0,105.0,3.2,22.0,643.0,555.01,429.88
2017,3,29,9,45,883.5,105.0,3.5,23.0,692.0,613.77,474.69
2017,3,29,10,0,907.0,105.0,3.8,24.0,741.0,673.2,518.61
2017,3,29,10,15,918.0,107.0,3.95,24.0,781.0,725.17,557.55
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,775.56,592.91
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.5,821.38,623.22
2017,3,29,11,0,949.0,109.0,4.4,25.0,888.0,865.01,651.72
2017,3,29,11,15,953.5,110.5,4.45,25.0,911.5,903.14,677.1
2017,3,29,11,30,958.0,112.0,4.5,25.0,935.0,938.28,700.31
2017,3,29,11,45,962.5,111.5,4.6,25.5,950.0,968.26,719.14
2017,3,29,12,0,967.0,111.0,4.7,26.0,965.0,994.92,735.75
2017,3,29,12,15,967.0,111.0,4.7,26.0,970.5,1014.45,748.31
2017,3,29,12,30,967.0,111.0,4.7,26.0,976.0,1030.25,758.53
2017,3,29,12,45,964.5,111.5,4.75,26.5,972.0,1040.37,764.03
2017,3,29,13,0,962.0,112.0,4.8,27.0,968.0,1046.63,767.12
2017,3,29,13,15,958.5,111.5,4.75,27.0,955.5,1046.98,767.17
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,1043.44,764.85
2017,3,29,13,45,947.5,111.0,4.7,27.0,920.5,1032.74,758.43
2017,3,29,14,0,940.0,111.0,4.7,27.0,898.0,1018.33,749.72
2017,3,29,14,15,932.0,109.5,4.65,27.0,868.5,998.23,736.95
2017,3,29,14,30,924.0,108.0,4.6,27.0,839.0,974.67,721.99
2017,3,29,14,45,911.5,107.0,4.6,27.0,801.0,944.29,702.91
2017,3,29,15,0,899.0,106.0,4.6,27.0,763.0,910.99,681.85
2017,3,29,15,15,885.0,103.5,4.5,26.5,719.0,872.1,657.61
2017,3,29,15,30,871.0,101.0,4.4,26.0,675.0,830.85,631.63
2017,3,29,15,45,850.5,99.0,4.3,26.0,624.5,787.53,602.71
2017,3,29,16,0,830.0,97.0,4.2,26.0,574.0,738.08,569.16
2017,3,29,16,15,804.5,93.0,3.9,25.5,519.5,681.83,530.69
2017,3,29,16,30,779.0,89.0,3.6,25.0,465.0,625.3,490.2
2017,3,29,16,45,740.5,84.5,3.3,24.5,407.5,560.29,441.5
2017,3,29,17,0,702.0,80.0,3.0,24.0,350.0,499.12,394.24
2017,3,29,17,15,649.5,73.5,2.8,23.0,291.5,428.69,339.27
2017,3,29,17,30,597.0,67.0,2.6,22.0,233.0,362.37,285.43
2017,3,29,17,45,510.5,58.5,2.45,21.0,177.0,284.57,220.86
2017,3,29,18,0,424.0,50.0,2.3,20.0,121.0,215.54,161.84
2017,3,29,18,15,287.0,35.5,2.6,19.5,75.0,135.09,93.94
2017,3,29,18,30,150.0,21.0,2.9,19.0,29.0,64.76,12.88
2017,3,29,18,45,75.0,10.5,3.25,19.0,14.5,23.5,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,194.0,18.5,3.7,11.5,43.0,13.71,3.42
2017,3,30,7,0,388.0,37.0,3.8,12.0,86.0,28.06,18.8
2017,3,30,7,15,485.0,47.0,3.95,12.5,140.5,34.6,25.2
2017,3,30,7,30,582.0,57.0,4.1,13.0,195.0,81.26,43.5
2017,3,30,7,45,640.0,64.0,4.3,14.0,253.5,132.26,78.53
2017,3,30,8,0,698.0,71.0,4.5,15.0,312.0,190.11,125.63
2017,3,30,8,15,739.0,76.0,4.5,15.5,371.0,250.68,178.81
2017,3,30,8,30,780.0,81.0,4.5,16.0,430.0,313.12,234.25
2017,3,30,8,45,808.0,85.5,4.55,17.0,486.5,374.26,287.85
2017,3,30,9,0,836.0,90.0,4.6,18.0,543.0,437.46,341.57
2017,3,30,9,15,857.0,93.0,4.5,18.5,596.0,497.63,391.66
2017,3,30,9,30,878.0,96.0,4.4,19.0,649.0,559.69,441.37
2017,3,30,9,45,894.0,98.5,4.3,19.5,696.0,617.03,485.81
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,673.8,528.45
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,725.85,566.28
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,776.3,599.83
2017,3,30,10,45,940.5,106.0,3.9,21.5,856.0,822.01,629.33
2017,3,30,11,0,949.0,107.0,3.8,22.0,889.0,865.4,656.73
2017,3,30,11,15,954.0,108.0,3.65,22.5,912.5,903.37,679.67
2017,3,30,11,30,959.0,109.0,3.5,23.0,936.0,938.37,700.24
2017,3,30,11,45,964.0,108.5,3.4,23.5,951.5,968.73,717.73
2017,3,30,12,0,969.0,108.0,3.3,24.0,967.0,995.78,732.86
2017,3,30,12,15,969.5,108.0,3.15,24.0,973.0,1015.71,744.26
2017,3,30,12,30,970.0,108.0,3.0,24.0,979.0,1031.91,753.22
2017,3,30,12,45,968.0,108.5,2.95,24.5,975.5,1042.45,757.98
2017,3,30,13,0,966.0,109.0,2.9,25.0,972.0,1049.1,760.37
2017,3,30,13,15,963.0,108.5,2.85,25.0,959.5,1049.85,760.62
2017,3,30,13,30,960.0,108.0,2.8,25.0,947.0,1046.69,758.56
2017,3,30,13,45,952.0,109.0,2.75,25.0,925.0,1036.44,752.13
2017,3,30,14,0,944.0,110.0,2.7,25.0,903.0,1022.48,743.51
2017,3,30,14,15,937.0,108.5,2.7,25.0,874.0,1003.19,732.07
2017,3,30,14,30,930.0,107.0,2.7,25.0,845.0,980.39,718.46
2017,3,30,14,45,916.5,107.0,2.75,25.5,807.0,949.98,698.96
2017,3,30,15,0,903.0,107.0,2.8,26.0,769.0,916.69,677.58
2017,3,30,15,15,889.5,104.5,2.8,25.5,725.0,878.05,654.75
2017,3,30,15,30,876.0,102.0,2.8,25.0,681.0,837.01,630.03
2017,3,30,15,45,855.5,100.0,2.85,25.0,630.5,793.45,602.33
2017,3,30,16,0,835.0,98.0,2.9,25.0,580.0,743.75,569.88
2017,3,30,16,15,810.0,94.0,2.7,24.5,525.5,687.58,532.12
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,631.08,492.3
2017,3,30,16,45,750.0,85.0,2.3,24.0,413.5,567.34,444.35
2017,3,30,17,0,715.0,80.0,2.1,24.0,356.0,507.04,397.65
2017,3,30,17,15,663.5,73.5,2.0,22.5,297.0,436.4,344.03
2017,3,30,17,30,612.0,67.0,1.9,21.0,238.0,369.74,291.06
2017,3,30,17,45,530.5,58.0,1.8,20.0,181.5,292.51,227.18
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,223.54,168.17
2017,3,30,18,15,311.0,35.0,1.9,18.5,78.0,141.75,99.12
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,70.42,19.02
2017,3,30,18,45,86.5,10.5,2.3,17.5,15.5,25.58,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,31,6,45,194.5,19.5,4.4,13.0,45.0,14.43,4.61
2017,3,31,7,0,389.0,39.0,4.5,14.0,90.0,29.68,20.1
2017,3,31,7,15,485.5,49.0,4.55,14.5,144.5,38.06,28.07
2017,3,31,7,30,582.0,59.0,4.6,15.0,199.0,85.03,45.77
2017,3,31,7,45,641.0,65.5,4.7,16.0,257.5,135.88,80.88
2017,3,31,8,0,700.0,72.0,4.8,17.0,316.0,193.71,127.81
2017,3,31,8,15,738.5,77.0,5.1,18.0,374.5,253.89,180.28
2017,3,31,8,30,777.0,82.0,5.4,19.0,433.0,315.62,234.57
2017,3,31,8,45,803.5,86.0,5.7,20.0,488.5,375.61,287.1
2017,3,31,9,0,830.0,90.0,6.0,21.0,544.0,437.49,339.82
2017,3,31,9,15,849.0,93.5,6.15,21.5,595.0,496.85,389.66
2017,3,31,9,30,868.0,97.0,6.3,22.0,646.0,556.64,438.37
2017,3,31,9,45,881.5,99.5,6.45,23.0,691.5,613.26,482.37
2017,3,31,10,0,895.0,102.0,6.6,24.0,737.0,667.82,523.48
2017,3,31,10,15,905.5,104.0,6.65,24.5,776.0,718.8,561.58
2017,3,31,10,30,916.0,106.0,6.7,25.0,815.0,768.18,595.61
2017,3,31,10,45,922.5,107.5,6.75,25.5,846.5,812.15,625.3
2017,3,31,11,0,929.0,109.0,6.8,26.0,878.0,853.73,652.98
2017,3,31,11,15,934.0,110.5,6.8,26.0,901.0,891.45,678.86
2017,3,31,11,30,939.0,112.0,6.8,26.0,924.0,926.29,702.61
2017,3,31,11,45,941.5,112.5,6.8,26.5,938.5,954.84,720.48
2017,3,31,12,0,944.0,113.0,6.8,27.0,953.0,980.06,735.99
2017,3,31,12,15,945.0,113.0,6.75,27.0,959.0,999.92,749.06
2017,3,31,12,30,946.0,113.0,6.7,27.0,965.0,1016.17,759.74
2017,3,31,12,45,945.0,113.0,6.65,27.5,962.0,1026.82,765.14
2017,3,31,13,0,944.0,113.0,6.6,28.0,959.0,1033.7,768.09
2017,3,31,13,15,941.5,112.5,6.55,28.0,947.0,1034.8,768.83
2017,3,31,13,30,939.0,112.0,6.5,28.0,935.0,1032.09,767.15
2017,3,31,13,45,934.0,111.5,6.45,28.0,914.0,1023.18,761.42
2017,3,31,14,0,929.0,111.0,6.4,28.0,893.0,1010.57,753.35
2017,3,31,14,15,921.5,109.5,6.35,28.0,864.0,990.93,740.62
2017,3,31,14,30,914.0,108.0,6.3,28.0,835.0,967.85,725.65
2017,3,31,14,45,897.0,110.0,6.25,28.0,796.5,936.69,705.16
2017,3,31,15,0,880.0,112.0,6.2,28.0,758.0,902.9,682.88
2017,3,31,15,15,866.0,109.5,6.15,27.5,714.5,869.46,662.15
2017,3,31,15,30,852.0,107.0,6.1,27.0,671.0,828.52,635.91
2017,3,31,15,45,827.0,106.0,6.05,27.0,620.5,778.53,601.64
2017,3,31,16,0,802.0,105.0,6.0,27.0,570.0,727.55,566.32
2017,3,31,16,15,777.0,101.0,5.85,26.5,516.5,672.66,528.42
2017,3,31,16,30,752.0,97.0,5.7,26.0,463.0,619.71,489.74
2017,3,31,16,45,710.5,93.0,5.6,26.0,405.5,554.64,439.67
2017,3,31,17,0,669.0,89.0,5.5,26.0,348.0,491.65,390.0
2017,3,31,17,15,617.0,81.5,5.4,25.0,291.0,421.86,335.07
2017,3,31,17,30,565.0,74.0,5.3,24.0,234.0,356.15,281.38
2017,3,31,17,45,477.0,64.5,5.2,23.5,178.0,278.1,215.9
2017,3,31,18,0,389.0,55.0,5.1,23.0,122.0,208.97,156.64
2017,3,31,18,15,261.0,39.0,5.05,22.0,76.5,130.94,91.29
2017,3,31,18,30,133.0,23.0,5.0,21.0,31.0,63.9,20.36
2017,3,31,18,45,66.5,11.5,4.95,20.5,15.5,23.07,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.9,0.0
2017,4,1,6,45,78.0,30.5,4.05,17.5,41.0,25.28,12.98
2017,4,1,7,0,156.0,55.0,4.2,18.0,76.0,44.29,32.28
2017,4,1,7,15,236.5,76.0,4.4,18.5,125.5,62.65,48.97
2017,4,1,7,30,317.0,97.0,4.6,19.0,175.0,101.1,67.32
2017,4,1,7,45,160.5,109.0,4.85,19.5,149.0,118.22,85.89
2017,4,1,8,0,4.0,121.0,5.1,20.0,123.0,114.64,89.43
2017,4,1,8,15,14.0,146.0,5.3,20.5,152.5,141.14,110.37
2017,4,1,8,30,24.0,171.0,5.5,21.0,182.0,169.01,132.2
2017,4,1,8,45,12.0,155.0,5.75,21.5,160.5,152.39,118.49
2017,4,1,9,0,0.0,139.0,6.0,22.0,139.0,133.53,102.87
2017,4,1,9,15,0.0,118.0,6.05,22.5,118.0,113.87,86.6
2017,4,1,9,30,0.0,97.0,6.1,23.0,97.0,93.86,70.16
2017,4,1,9,45,0.0,106.0,6.2,23.5,106.0,102.55,76.75
2017,4,1,10,0,0.0,115.0,6.3,24.0,115.0,111.26,83.29
2017,4,1,10,15,0.5,133.5,6.3,24.0,134.5,129.5,97.5
2017,4,1,10,30,1.0,152.0,6.3,24.0,154.0,147.85,111.71
2017,4,1,10,45,0.5,123.0,6.35,24.5,124.0,119.54,89.11
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,91.09,66.5
2017,4,1,11,15,0.0,84.0,6.35,25.0,84.0,81.41,58.82
2017,4,1,11,30,0.0,74.0,6.3,25.0,74.0,71.72,51.14
2017,4,1,11,45,0.0,75.5,6.3,25.5,75.5,73.18,52.14
2017,4,1,12,0,0.0,77.0,6.3,26.0,77.0,74.65,53.15
2017,4,1,12,15,0.0,96.5,6.25,26.0,96.5,93.64,67.96
2017,4,1,12,30,0.0,116.0,6.2,26.0,116.0,112.69,82.76
2017,4,1,12,45,1.5,133.5,6.2,26.0,135.0,131.28,97.25
2017,4,1,13,0,3.0,151.0,6.2,26.0,154.0,149.97,111.78
2017,4,1,13,15,7.5,195.0,6.15,26.0,202.0,197.83,148.84
2017,4,1,13,30,12.0,239.0,6.1,26.0,250.0,246.11,185.89
2017,4,1,13,45,21.5,292.0,6.05,26.0,311.0,308.78,233.74
2017,4,1,14,0,31.0,345.0,6.0,26.0,372.0,381.14,288.27
2017,4,1,14,15,24.0,309.5,5.95,26.0,330.0,329.48,249.61
2017,4,1,14,30,17.0,274.0,5.9,26.0,288.0,286.89,217.64
2017,4,1,14,45,8.5,207.0,5.85,26.0,214.0,211.21,159.99
2017,4,1,15,0,0.0,140.0,5.8,26.0,140.0,136.51,102.13
2017,4,1,15,15,2.0,162.5,5.7,25.5,164.0,160.84,121.73
2017,4,1,15,30,4.0,185.0,5.6,25.0,188.0,185.47,141.58
2017,4,1,15,45,2.0,121.0,5.6,25.0,122.5,119.4,89.93
2017,4,1,16,0,0.0,57.0,5.6,25.0,57.0,55.11,38.84
2017,4,1,16,15,1.0,106.0,5.45,24.5,106.5,103.8,78.3
2017,4,1,16,30,2.0,155.0,5.3,24.0,156.0,155.09,119.8
2017,4,1,16,45,1.0,136.0,5.2,24.0,136.5,135.44,104.42
2017,4,1,17,0,0.0,117.0,5.1,24.0,117.0,115.89,88.99
2017,4,1,17,15,0.0,97.0,4.85,23.5,97.0,95.87,73.13
2017,4,1,17,30,0.0,77.0,4.6,23.0,77.0,75.8,56.92
2017,4,1,17,45,0.0,58.5,4.45,22.5,58.5,57.27,41.63
2017,4,1,18,0,0.0,40.0,4.3,22.0,40.0,38.64,26.02
2017,4,1,18,15,0.0,24.5,4.25,21.5,24.5,23.65,13.22
2017,4,1,18,30,0.0,9.0,4.2,21.0,9.0,8.68,0.0
2017,4,1,18,45,0.0,4.5,4.2,21.0,4.5,4.42,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,3.1,18.5,1.0,0.96,0.0
2017,4,2,7,0,0.0,2.0,3.2,19.0,2.0,1.93,0.0
2017,4,2,7,15,0.0,4.0,3.25,19.0,4.0,3.85,0.0
2017,4,2,7,30,0.0,6.0,3.3,19.0,6.0,5.78,0.0
2017,4,2,7,45,0.0,8.0,3.35,19.5,8.0,7.71,0.84
2017,4,2,8,0,0.0,10.0,3.4,20.0,10.0,9.64,2.44
2017,4,2,8,15,0.0,9.0,3.35,20.0,9.0,8.68,1.61
2017,4,2,8,30,0.0,8.0,3.3,20.0,8.0,7.72,0.78
2017,4,2,8,45,0.0,12.5,3.3,20.5,12.5,12.07,4.36
2017,4,2,9,0,0.0,17.0,3.3,21.0,17.0,16.42,7.89
2017,4,2,9,15,0.0,35.0,3.3,21.5,35.0,33.83,22.07
2017,4,2,9,30,0.0,53.0,3.3,22.0,53.0,51.26,36.07
2017,4,2,9,45,0.0,57.5,3.35,22.5,57.5,55.63,39.39
2017,4,2,10,0,0.0,62.0,3.4,23.0,62.0,60.0,42.7
2017,4,2,10,15,0.0,80.0,3.45,23.5,80.0,77.46,56.41
2017,4,2,10,30,0.0,98.0,3.5,24.0,98.0,94.92,69.95
2017,4,2,10,45,49.0,254.0,3.6,24.5,294.5,284.84,217.54
2017,4,2,11,0,98.0,410.0,3.7,25.0,491.0,479.42,361.02
2017,4,2,11,15,460.0,287.5,3.75,25.0,686.5,676.35,512.37
2017,4,2,11,30,822.0,165.0,3.8,25.0,882.0,884.61,661.53
2017,4,2,11,45,816.5,172.5,3.85,25.5,895.0,910.58,676.1
2017,4,2,12,0,811.0,180.0,3.9,26.0,908.0,933.33,689.77
2017,4,2,12,15,813.5,180.0,4.05,26.0,914.0,952.78,703.21
2017,4,2,12,30,816.0,180.0,4.2,26.0,920.0,969.14,714.71
2017,4,2,12,45,835.5,167.5,4.35,26.0,922.5,985.89,726.6
2017,4,2,13,0,855.0,155.0,4.5,26.0,925.0,999.37,736.44
2017,4,2,13,15,853.5,154.0,4.65,26.0,914.5,1000.97,738.78
2017,4,2,13,30,852.0,153.0,4.8,26.0,904.0,999.04,739.19
2017,4,2,13,45,861.5,143.5,4.95,26.0,888.5,989.2,734.38
2017,4,2,14,0,871.0,134.0,5.1,26.0,873.0,981.78,731.31
2017,4,2,14,15,865.5,132.5,5.15,26.0,846.0,964.78,721.06
2017,4,2,14,30,860.0,131.0,5.2,26.0,819.0,950.25,712.64
2017,4,2,14,45,850.0,129.5,5.3,26.0,784.0,922.63,695.57
2017,4,2,15,0,840.0,128.0,5.4,26.0,749.0,892.18,676.51
2017,4,2,15,15,827.5,125.0,5.4,25.5,707.5,855.31,653.59
2017,4,2,15,30,815.0,122.0,5.4,25.0,666.0,816.16,628.82
2017,4,2,15,45,617.5,173.0,5.45,25.0,568.0,690.4,538.19
2017,4,2,16,0,420.0,224.0,5.5,25.0,470.0,570.54,446.21
2017,4,2,16,15,581.0,162.5,5.45,24.5,468.0,601.08,474.74
2017,4,2,16,30,742.0,101.0,5.4,24.0,466.0,618.76,492.1
2017,4,2,16,45,708.5,95.0,5.4,23.5,410.0,556.71,445.06
2017,4,2,17,0,675.0,89.0,5.4,23.0,354.0,496.03,397.87
2017,4,2,17,15,622.5,81.5,5.45,22.0,295.5,425.56,342.08
2017,4,2,17,30,570.0,74.0,5.5,21.0,237.0,359.25,287.47
2017,4,2,17,45,480.5,64.5,5.55,20.5,181.0,280.18,220.5
2017,4,2,18,0,391.0,55.0,5.6,20.0,125.0,210.25,159.94
2017,4,2,18,15,268.0,39.5,5.8,19.5,79.0,133.6,94.73
2017,4,2,18,30,145.0,24.0,6.0,19.0,33.0,68.59,28.38
2017,4,2,18,45,72.5,12.0,6.2,18.5,16.5,24.72,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,93.0,13.0,4.7,11.0,16.0,12.78,0.0
2017,4,3,6,45,247.0,28.0,4.95,12.0,58.5,21.78,11.82
2017,4,3,7,0,401.0,43.0,5.2,13.0,101.0,32.59,22.94
2017,4,3,7,15,492.0,53.0,5.15,14.0,156.0,46.74,28.34
2017,4,3,7,30,583.0,63.0,5.1,15.0,211.0,94.59,52.35
2017,4,3,7,45,642.5,69.5,5.05,16.0,270.5,146.07,89.28
2017,4,3,8,0,702.0,76.0,5.0,17.0,330.0,204.58,137.37
2017,4,3,8,15,739.5,81.0,5.05,17.5,388.5,265.0,190.5
2017,4,3,8,30,777.0,86.0,5.1,18.0,447.0,326.71,245.09
2017,4,3,8,45,804.5,90.0,5.15,19.0,503.0,387.18,297.62
2017,4,3,9,0,832.0,94.0,5.2,20.0,559.0,449.64,350.21
2017,4,3,9,15,851.0,97.0,5.25,20.5,610.0,508.65,399.23
