Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,30,870.0,100.0,5.3,21.0,661.0,568.05,447.03
2017,4,3,9,45,884.5,102.5,5.35,22.0,706.5,625.29,490.77
2017,4,3,10,0,899.0,105.0,5.4,23.0,752.0,680.55,531.6
2017,4,3,10,15,909.0,106.5,5.3,23.5,791.0,730.75,567.72
2017,4,3,10,30,919.0,108.0,5.2,24.0,830.0,779.28,599.91
2017,4,3,10,45,927.0,109.5,5.15,25.0,861.5,824.35,628.06
2017,4,3,11,0,935.0,111.0,5.1,26.0,893.0,867.11,654.04
2017,4,3,11,15,940.0,112.0,4.95,26.0,916.5,904.33,677.83
2017,4,3,11,30,945.0,113.0,4.8,26.0,940.0,938.63,699.35
2017,4,3,11,45,948.0,113.5,4.7,26.5,954.5,967.56,715.95
2017,4,3,12,0,951.0,114.0,4.6,27.0,969.0,993.15,730.17
2017,4,3,12,15,952.0,114.0,4.5,27.0,975.0,1012.9,742.26
2017,4,3,12,30,953.0,114.0,4.4,27.0,981.0,1029.03,752.06
2017,4,3,12,45,952.5,114.0,4.3,27.5,977.5,1040.0,757.06
2017,4,3,13,0,952.0,114.0,4.2,28.0,974.0,1047.18,759.69
2017,4,3,13,15,949.0,113.5,4.1,28.0,962.0,1047.59,759.57
2017,4,3,13,30,946.0,113.0,4.0,28.0,950.0,1044.16,757.15
2017,4,3,13,45,941.0,112.0,3.9,28.5,928.5,1034.46,749.32
2017,4,3,14,0,936.0,111.0,3.8,29.0,907.0,1021.03,739.28
2017,4,3,14,15,929.0,109.5,3.7,29.0,878.0,1001.55,726.96
2017,4,3,14,30,922.0,108.0,3.6,29.0,849.0,978.6,712.51
2017,4,3,14,45,909.0,108.0,3.5,29.0,811.0,948.51,693.45
2017,4,3,15,0,896.0,108.0,3.4,29.0,773.0,915.56,672.57
2017,4,3,15,15,882.5,105.5,3.2,28.5,729.0,876.86,648.5
2017,4,3,15,30,869.0,103.0,3.0,28.0,685.0,835.81,622.7
2017,4,3,15,45,850.5,100.0,2.85,28.0,635.0,792.68,594.36
2017,4,3,16,0,832.0,97.0,2.7,28.0,585.0,743.34,561.5
2017,4,3,16,15,807.5,93.5,2.45,27.5,531.0,687.99,524.6
2017,4,3,16,30,783.0,90.0,2.2,27.0,477.0,632.31,485.9
2017,4,3,16,45,749.0,85.0,2.0,26.5,419.5,569.08,439.97
2017,4,3,17,0,715.0,80.0,1.8,26.0,362.0,509.1,394.99
2017,4,3,17,15,665.5,74.0,1.65,25.0,303.5,439.84,342.38
2017,4,3,17,30,616.0,68.0,1.5,24.0,245.0,374.37,290.58
2017,4,3,17,45,538.0,59.0,1.35,23.0,189.0,298.07,228.56
2017,4,3,18,0,460.0,50.0,1.2,22.0,133.0,229.66,171.02
2017,4,3,18,15,330.5,37.0,1.2,21.0,85.0,150.28,105.19
2017,4,3,18,30,201.0,24.0,1.2,20.0,37.0,82.61,37.16
2017,4,3,18,45,100.5,12.0,1.3,19.5,18.5,29.78,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2017,4,4,6,45,159.5,34.0,3.45,15.0,57.5,26.43,15.76
2017,4,4,7,0,319.0,51.0,3.7,16.0,98.0,38.71,28.01
2017,4,4,7,15,408.0,64.0,3.65,16.5,151.5,56.27,36.03
2017,4,4,7,30,497.0,77.0,3.6,17.0,205.0,102.49,61.4
2017,4,4,7,45,418.0,104.0,3.55,17.5,230.0,146.86,99.01
2017,4,4,8,0,339.0,131.0,3.5,18.0,255.0,184.73,134.5
2017,4,4,8,15,368.0,150.5,3.75,18.5,305.5,230.06,172.45
2017,4,4,8,30,397.0,170.0,4.0,19.0,356.0,281.07,215.07
2017,4,4,8,45,430.0,186.0,4.25,20.0,409.0,333.52,257.89
2017,4,4,9,0,463.0,202.0,4.5,21.0,462.0,389.25,302.56
2017,4,4,9,15,360.0,249.0,4.7,21.5,462.5,410.37,319.85
2017,4,4,9,30,257.0,296.0,4.9,22.0,463.0,419.17,326.03
2017,4,4,9,45,418.0,267.0,5.1,22.5,560.0,503.69,392.21
2017,4,4,10,0,579.0,238.0,5.3,23.0,657.0,602.78,468.58
2017,4,4,10,15,712.0,189.5,5.4,23.5,732.0,677.42,525.83
2017,4,4,10,30,845.0,141.0,5.5,24.0,807.0,760.18,587.56
2017,4,4,10,45,588.5,268.5,5.65,25.0,741.5,721.26,551.95
2017,4,4,11,0,332.0,396.0,5.8,26.0,676.0,659.84,498.82
2017,4,4,11,15,396.0,381.0,5.8,26.0,723.5,713.12,538.83
2017,4,4,11,30,460.0,366.0,5.8,26.0,771.0,771.84,581.84
2017,4,4,11,45,479.5,355.5,5.85,26.5,783.5,794.46,597.13
2017,4,4,12,0,499.0,345.0,5.9,27.0,796.0,816.01,611.75
2017,4,4,12,15,693.5,244.5,5.8,27.0,875.0,911.17,683.21
2017,4,4,12,30,888.0,144.0,5.7,27.0,954.0,998.92,742.06
2017,4,4,12,45,887.0,144.0,5.65,27.5,950.5,1008.8,746.41
2017,4,4,13,0,886.0,144.0,5.6,28.0,947.0,1015.15,748.93
2017,4,4,13,15,883.0,143.0,5.45,28.0,935.0,1014.97,748.02
2017,4,4,13,30,880.0,142.0,5.3,28.0,923.0,1011.21,744.88
2017,4,4,13,45,876.5,140.0,5.15,28.5,903.0,1002.38,736.97
2017,4,4,14,0,873.0,138.0,5.0,29.0,883.0,990.05,726.92
2017,4,4,14,15,865.5,136.5,4.8,29.0,854.5,971.02,713.68
2017,4,4,14,30,858.0,135.0,4.6,29.0,826.0,954.61,702.42
2017,4,4,14,45,843.0,135.0,4.4,29.0,788.5,923.99,682.21
2017,4,4,15,0,828.0,135.0,4.2,29.0,751.0,890.78,660.37
2017,4,4,15,15,813.5,132.0,4.0,28.5,708.5,852.42,636.29
2017,4,4,15,30,799.0,129.0,3.8,28.0,666.0,811.95,610.58
2017,4,4,15,45,786.5,122.5,3.6,28.0,618.5,767.43,580.67
2017,4,4,16,0,774.0,116.0,3.4,28.0,571.0,721.15,549.31
2017,4,4,16,15,748.5,111.0,3.0,27.5,518.5,668.21,512.95
2017,4,4,16,30,723.0,106.0,2.6,27.0,466.0,612.76,472.73
2017,4,4,16,45,695.0,98.5,2.25,27.0,410.5,553.22,427.96
2017,4,4,17,0,667.0,91.0,1.9,27.0,355.0,494.58,382.78
2017,4,4,17,15,616.5,83.5,1.7,26.0,298.0,425.46,330.3
2017,4,4,17,30,566.0,76.0,1.5,25.0,241.0,360.28,278.9
2017,4,4,17,45,489.5,66.0,1.35,24.0,186.0,286.08,218.93
2017,4,4,18,0,413.0,56.0,1.2,23.0,131.0,219.56,163.4
2017,4,4,18,15,289.0,41.0,1.2,22.5,84.0,141.65,99.12
2017,4,4,18,30,165.0,26.0,1.2,22.0,37.0,76.46,36.33
2017,4,4,18,45,82.5,13.0,1.3,21.5,18.5,27.59,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,20.03,0.0
2017,4,5,6,45,213.0,33.5,5.4,9.5,66.0,25.9,16.06
2017,4,5,7,0,426.0,45.0,5.5,10.0,110.0,33.89,24.51
2017,4,5,7,15,512.5,55.0,5.65,10.5,166.0,52.31,30.98
2017,4,5,7,30,599.0,65.0,5.8,11.0,222.0,101.59,57.75
2017,4,5,7,45,656.5,71.0,5.95,11.5,281.5,153.64,96.76
2017,4,5,8,0,714.0,77.0,6.1,12.0,341.0,212.45,146.81
2017,4,5,8,15,751.0,82.0,6.2,12.5,399.5,273.62,201.96
2017,4,5,8,30,788.0,87.0,6.3,13.0,458.0,335.98,258.45
2017,4,5,8,45,825.0,87.0,6.45,13.5,516.5,397.02,313.3
2017,4,5,9,0,862.0,87.0,6.6,14.0,575.0,461.05,369.46
2017,4,5,9,15,880.5,90.0,6.6,14.5,627.0,523.1,422.43
2017,4,5,9,30,899.0,93.0,6.6,15.0,679.0,583.37,472.41
2017,4,5,9,45,918.5,92.5,6.65,16.0,726.5,640.8,517.93
2017,4,5,10,0,938.0,92.0,6.7,17.0,774.0,697.88,561.74
2017,4,5,10,15,948.0,93.5,6.65,17.5,814.0,749.67,599.75
2017,4,5,10,30,958.0,95.0,6.6,18.0,854.0,799.68,634.59
2017,4,5,10,45,967.5,95.0,6.55,18.5,886.5,845.77,666.04
2017,4,5,11,0,977.0,95.0,6.5,19.0,919.0,889.53,695.38
2017,4,5,11,15,982.0,96.0,6.45,19.5,943.0,927.9,720.5
2017,4,5,11,30,987.0,97.0,6.4,20.0,967.0,963.22,743.21
2017,4,5,11,45,977.0,105.5,6.35,20.5,978.0,989.35,759.25
2017,4,5,12,0,967.0,114.0,6.3,21.0,989.0,1011.46,772.44
2017,4,5,12,15,968.5,114.0,6.2,21.0,995.0,1031.82,785.66
2017,4,5,12,30,970.0,114.0,6.1,21.0,1001.0,1048.51,796.36
2017,4,5,12,45,968.5,114.5,6.1,21.0,997.5,1059.05,803.58
2017,4,5,13,0,967.0,115.0,6.1,21.0,994.0,1065.73,808.32
2017,4,5,13,15,964.5,114.5,6.05,21.0,981.5,1066.52,808.81
2017,4,5,13,30,962.0,114.0,6.0,21.0,969.0,1063.42,806.81
2017,4,5,13,45,957.5,113.0,5.95,21.5,948.0,1053.98,799.02
2017,4,5,14,0,953.0,112.0,5.9,22.0,927.0,1040.75,788.83
2017,4,5,14,15,946.5,110.5,5.8,22.0,897.5,1021.39,775.8
2017,4,5,14,30,940.0,109.0,5.7,22.0,868.0,998.48,760.46
2017,4,5,14,45,928.5,108.5,5.6,22.0,830.5,968.71,740.44
2017,4,5,15,0,917.0,108.0,5.5,22.0,793.0,935.95,718.4
2017,4,5,15,15,905.0,105.5,5.35,21.5,749.0,897.82,693.64
2017,4,5,15,30,893.0,103.0,5.2,21.0,705.0,857.19,666.96
2017,4,5,15,45,879.0,99.0,5.1,21.0,655.5,815.55,638.36
2017,4,5,16,0,865.0,95.0,5.0,21.0,606.0,767.3,604.73
2017,4,5,16,15,842.0,91.5,4.75,20.5,551.0,711.58,565.67
2017,4,5,16,30,819.0,88.0,4.5,20.0,496.0,655.31,524.97
2017,4,5,16,45,788.5,83.0,4.3,20.0,438.0,592.5,476.18
2017,4,5,17,0,758.0,78.0,4.1,20.0,380.0,530.56,427.03
2017,4,5,17,15,710.5,72.0,3.55,19.0,320.0,461.83,371.9
2017,4,5,17,30,663.0,66.0,3.0,18.0,260.0,394.83,316.26
2017,4,5,17,45,590.5,57.5,2.5,17.0,202.0,318.66,251.62
2017,4,5,18,0,518.0,49.0,2.0,16.0,144.0,249.71,191.17
2017,4,5,18,15,389.0,37.0,1.85,15.0,93.5,167.99,121.1
2017,4,5,18,30,260.0,25.0,1.7,14.0,43.0,98.73,51.36
2017,4,5,18,45,130.0,12.5,1.6,13.5,21.5,35.74,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,8.36,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,13.4,0.0
2017,4,6,6,45,349.5,29.5,0.35,11.5,73.0,22.47,13.39
2017,4,6,7,0,499.0,42.0,0.4,12.0,120.0,30.83,21.78
2017,4,6,7,15,580.5,50.0,0.55,12.5,177.0,51.32,27.72
2017,4,6,7,30,662.0,58.0,0.7,13.0,234.0,102.83,55.31
2017,4,6,7,45,712.5,63.5,0.85,14.0,294.0,159.8,97.85
2017,4,6,8,0,763.0,69.0,1.0,15.0,354.0,219.97,147.96
2017,4,6,8,15,796.5,73.5,1.3,16.0,413.0,280.22,200.71
2017,4,6,8,30,830.0,78.0,1.6,17.0,472.0,343.69,255.94
2017,4,6,8,45,852.5,81.5,1.9,18.0,528.0,404.87,308.47
2017,4,6,9,0,875.0,85.0,2.2,19.0,584.0,469.41,361.92
2017,4,6,9,15,892.0,88.0,2.15,19.5,635.5,529.39,409.9
2017,4,6,9,30,909.0,91.0,2.1,20.0,687.0,589.4,456.03
2017,4,6,9,45,921.0,93.5,2.05,20.5,732.5,645.67,497.68
2017,4,6,10,0,933.0,96.0,2.0,21.0,778.0,700.88,537.04
2017,4,6,10,15,942.0,98.0,1.95,21.5,817.0,752.2,571.18
2017,4,6,10,30,951.0,100.0,1.9,22.0,856.0,801.66,602.13
2017,4,6,10,45,957.5,101.5,1.9,22.5,887.5,846.59,629.86
2017,4,6,11,0,964.0,103.0,1.9,23.0,919.0,888.99,655.52
2017,4,6,11,15,968.0,104.0,1.85,23.0,942.0,926.05,678.11
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,960.04,698.52
2017,4,6,11,45,979.0,102.5,1.8,23.5,980.5,989.97,715.44
2017,4,6,12,0,986.0,100.0,1.8,24.0,996.0,1016.62,730.22
2017,4,6,12,15,986.5,100.5,1.8,24.0,1001.0,1036.73,742.32
2017,4,6,12,30,987.0,101.0,1.8,24.0,1006.0,1053.07,752.2
2017,4,6,12,45,984.5,102.0,1.8,24.0,1002.0,1063.17,758.34
2017,4,6,13,0,982.0,103.0,1.8,24.0,998.0,1069.35,762.23
2017,4,6,13,15,979.5,102.5,1.8,24.0,985.5,1070.01,762.89
2017,4,6,13,30,977.0,102.0,1.8,24.0,973.0,1066.73,761.3
2017,4,6,13,45,970.5,102.0,1.85,24.0,951.0,1056.17,756.09
2017,4,6,14,0,964.0,102.0,1.9,24.0,929.0,1041.81,748.66
2017,4,6,14,15,957.0,101.0,1.9,24.0,899.0,1022.23,737.36
2017,4,6,14,30,950.0,100.0,1.9,24.0,869.0,999.09,723.91
2017,4,6,14,45,730.5,185.0,1.9,24.0,761.0,880.09,648.0
2017,4,6,15,0,511.0,270.0,1.9,24.0,653.0,755.25,562.31
2017,4,6,15,15,444.5,276.5,1.9,23.5,596.0,691.24,519.82
2017,4,6,15,30,378.0,283.0,1.9,23.0,539.0,621.94,472.18
2017,4,6,15,45,444.0,240.0,1.9,23.0,519.5,623.3,476.53
2017,4,6,16,0,510.0,197.0,1.9,23.0,500.0,610.23,470.0
2017,4,6,16,15,451.0,191.5,1.85,22.5,441.0,541.39,420.55
2017,4,6,16,30,392.0,186.0,1.8,22.0,382.0,476.2,372.95
2017,4,6,16,45,568.0,132.0,1.8,22.0,379.0,508.49,400.43
2017,4,6,17,0,744.0,78.0,1.8,22.0,376.0,523.04,412.21
2017,4,6,17,15,697.0,72.0,1.6,21.0,317.0,455.22,359.29
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,389.14,306.24
2017,4,6,17,45,574.5,58.0,1.25,19.5,200.5,312.96,243.07
2017,4,6,18,0,499.0,50.0,1.1,19.0,143.0,244.35,184.26
2017,4,6,18,15,376.0,37.5,1.15,18.0,93.5,164.86,117.48
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,97.63,52.15
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,35.19,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,73.0,9.5,1.5,11.0,13.0,9.34,0.0
2017,4,7,6,30,146.0,19.0,1.8,12.0,26.0,14.9,0.0
2017,4,7,6,45,282.0,33.5,2.1,13.0,71.0,26.05,16.41
2017,4,7,7,0,418.0,48.0,2.4,14.0,116.0,36.11,26.18
2017,4,7,7,15,500.5,58.0,2.45,14.5,171.5,58.04,33.64
2017,4,7,7,30,583.0,68.0,2.5,15.0,227.0,106.73,61.07
2017,4,7,7,45,637.5,75.0,2.55,16.0,285.5,158.55,99.76
2017,4,7,8,0,692.0,82.0,2.6,17.0,344.0,216.76,148.02
2017,4,7,8,15,728.5,87.5,2.95,18.0,401.5,274.82,198.57
2017,4,7,8,30,765.0,93.0,3.3,19.0,459.0,338.7,253.67
2017,4,7,8,45,791.5,97.0,3.65,20.0,514.5,398.21,304.54
2017,4,7,9,0,818.0,101.0,4.0,21.0,570.0,459.6,355.44
2017,4,7,9,15,836.5,104.5,4.05,21.5,620.5,518.05,402.87
2017,4,7,9,30,855.0,108.0,4.1,22.0,671.0,576.86,449.04
2017,4,7,9,45,868.5,111.0,4.15,22.5,716.5,632.23,491.22
2017,4,7,10,0,882.0,114.0,4.2,23.0,762.0,687.24,531.87
2017,4,7,10,15,892.5,116.0,4.2,23.0,800.0,737.33,568.46
2017,4,7,10,30,903.0,118.0,4.2,23.0,838.0,785.83,601.69
2017,4,7,10,45,909.5,120.0,4.25,23.5,869.0,829.36,630.08
2017,4,7,11,0,916.0,122.0,4.3,24.0,900.0,870.53,656.52
2017,4,7,11,15,920.5,123.0,4.3,24.0,922.5,906.45,680.21
2017,4,7,11,30,925.0,124.0,4.3,24.0,945.0,939.48,701.86
2017,4,7,11,45,927.5,125.0,4.35,24.5,959.0,967.67,719.05
2017,4,7,12,0,930.0,126.0,4.4,25.0,973.0,992.58,734.03
2017,4,7,12,15,930.5,126.5,4.35,25.0,978.0,1011.72,746.08
2017,4,7,12,30,931.0,127.0,4.3,25.0,983.0,1027.31,755.88
2017,4,7,12,45,928.5,127.5,4.3,25.5,979.0,1036.38,760.29
2017,4,7,13,0,926.0,128.0,4.3,26.0,975.0,1041.73,762.42
2017,4,7,13,15,923.0,127.5,4.3,26.0,962.0,1041.85,762.78
2017,4,7,13,30,920.0,127.0,4.3,26.0,949.0,1038.24,760.87
2017,4,7,13,45,913.5,126.5,4.3,26.0,927.5,1027.54,754.46
2017,4,7,14,0,907.0,126.0,4.3,26.0,906.0,1013.26,745.86
2017,4,7,14,15,899.5,124.5,4.25,26.0,876.5,993.51,733.46
2017,4,7,14,30,892.0,123.0,4.2,26.0,847.0,970.44,718.96
2017,4,7,14,45,879.5,122.0,4.2,26.0,809.5,940.16,699.95
2017,4,7,15,0,867.0,121.0,4.2,26.0,772.0,912.44,682.69
2017,4,7,15,15,853.5,118.0,4.15,25.5,728.5,873.67,658.84
2017,4,7,15,30,840.0,115.0,4.1,25.0,685.0,832.62,633.23
2017,4,7,15,45,820.0,112.0,4.05,25.0,635.0,784.39,601.04
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,734.88,567.61
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.5,679.2,529.94
2017,4,7,16,30,750.0,100.0,3.7,24.0,478.0,625.46,491.6
2017,4,7,16,45,715.0,95.0,3.55,23.5,421.0,563.03,445.23
2017,4,7,17,0,680.0,90.0,3.4,23.0,364.0,502.12,398.61
2017,4,7,17,15,631.0,82.5,3.0,22.0,306.0,433.01,344.36
2017,4,7,17,30,582.0,75.0,2.6,21.0,248.0,367.69,291.24
2017,4,7,17,45,507.0,65.5,2.25,20.0,192.5,293.65,229.69
2017,4,7,18,0,432.0,56.0,1.9,19.0,137.0,227.12,172.72
2017,4,7,18,15,314.5,41.5,1.9,18.5,89.5,150.86,108.25
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,86.41,47.7
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,31.17,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,12.5,11.5,9.34,0.0
2017,4,8,6,30,78.0,19.0,3.4,13.0,23.0,16.07,0.0
2017,4,8,6,45,193.0,38.0,3.65,14.0,65.5,29.25,19.18
2017,4,8,7,0,308.0,57.0,3.9,15.0,108.0,42.95,32.08
2017,4,8,7,15,389.5,70.5,4.35,16.0,161.0,66.78,42.29
2017,4,8,7,30,471.0,84.0,4.8,17.0,214.0,112.24,69.53
2017,4,8,7,45,530.5,92.5,5.3,18.0,270.5,159.98,105.12
2017,4,8,8,0,590.0,101.0,5.8,19.0,327.0,214.25,149.65
2017,4,8,8,15,629.5,108.5,5.95,19.5,383.0,268.96,197.12
2017,4,8,8,30,669.0,116.0,6.1,20.0,439.0,327.82,248.16
2017,4,8,8,45,696.5,122.0,6.3,21.0,492.5,384.44,296.51
2017,4,8,9,0,724.0,128.0,6.5,22.0,546.0,443.22,345.34
2017,4,8,9,15,470.0,218.5,6.45,22.5,499.5,440.7,344.63
2017,4,8,9,30,216.0,309.0,6.4,23.0,453.0,411.57,320.04
2017,4,8,9,45,505.5,228.0,6.35,23.5,593.0,524.22,409.84
2017,4,8,10,0,795.0,147.0,6.3,24.0,733.0,663.99,518.62
2017,4,8,10,15,807.0,149.5,6.2,24.0,771.0,712.25,554.52
2017,4,8,10,30,819.0,152.0,6.1,24.0,809.0,759.32,588.58
2017,4,8,10,45,421.5,238.0,6.1,24.5,576.5,566.11,438.78
2017,4,8,11,0,24.0,324.0,6.1,25.0,344.0,333.82,252.99
2017,4,8,11,15,181.5,373.5,6.05,25.5,535.0,523.39,398.54
2017,4,8,11,30,339.0,423.0,6.0,26.0,726.0,721.77,543.65
2017,4,8,11,45,256.0,447.0,5.95,26.5,678.0,682.37,510.92
2017,4,8,12,0,173.0,471.0,5.9,27.0,630.0,633.85,472.48
2017,4,8,12,15,135.0,467.0,5.85,27.0,591.5,599.75,446.91
2017,4,8,12,30,97.0,463.0,5.8,27.0,553.0,557.72,415.51
2017,4,8,12,45,266.5,429.0,5.75,27.0,673.5,703.52,525.55
2017,4,8,13,0,436.0,395.0,5.7,27.0,794.0,844.53,628.56
2017,4,8,13,15,419.5,395.5,5.65,27.0,775.5,832.62,619.26
2017,4,8,13,30,403.0,396.0,5.6,27.0,757.0,812.61,605.27
2017,4,8,13,45,635.0,268.0,5.6,27.5,822.0,914.47,682.95
2017,4,8,14,0,867.0,140.0,5.6,28.0,887.0,990.17,734.39
2017,4,8,14,15,859.0,138.5,5.5,28.0,858.0,976.44,724.9
2017,4,8,14,30,851.0,137.0,5.4,28.0,829.0,953.54,709.82
2017,4,8,14,45,839.5,134.5,5.35,28.0,792.5,923.31,690.17
2017,4,8,15,0,828.0,132.0,5.3,28.0,756.0,890.37,668.69
2017,4,8,15,15,813.5,129.0,5.2,27.5,713.0,851.81,644.29
2017,4,8,15,30,799.0,126.0,5.1,27.0,670.0,811.17,618.24
2017,4,8,15,45,576.5,186.0,5.1,27.0,563.5,674.04,519.52
2017,4,8,16,0,354.0,246.0,5.1,27.0,457.0,538.01,415.88
2017,4,8,16,15,530.0,178.0,5.0,26.5,461.5,583.61,455.61
2017,4,8,16,30,706.0,110.0,4.9,26.0,466.0,607.6,477.73
2017,4,8,16,45,670.5,104.0,4.8,26.0,410.5,545.73,430.35
2017,4,8,17,0,635.0,98.0,4.7,26.0,355.0,485.51,383.44
2017,4,8,17,15,584.5,90.0,4.4,25.0,298.5,417.28,330.06
2017,4,8,17,30,534.0,82.0,4.1,24.0,242.0,353.05,278.22
2017,4,8,17,45,460.0,71.0,3.8,23.5,188.0,280.3,217.74
2017,4,8,18,0,386.0,60.0,3.5,23.0,134.0,214.07,161.39
2017,4,8,18,15,272.0,44.5,3.6,22.5,88.0,140.9,100.24
2017,4,8,18,30,158.0,29.0,3.7,22.0,42.0,79.93,44.91
2017,4,8,18,45,79.0,14.5,3.8,21.5,21.0,28.65,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,13.5,11.3,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,27.0,19.27,1.68
2017,4,9,6,45,192.0,42.5,4.7,17.5,70.5,32.87,22.04
2017,4,9,7,0,305.0,62.0,4.9,18.0,114.0,46.87,35.1
2017,4,9,7,15,152.5,46.0,5.25,18.5,72.0,44.0,27.71
2017,4,9,7,30,0.0,30.0,5.6,19.0,30.0,28.95,18.71
2017,4,9,7,45,0.0,46.5,5.95,20.0,46.5,44.91,31.95
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,60.89,44.95
2017,4,9,8,15,0.0,95.5,6.35,21.5,95.5,91.87,70.11
2017,4,9,8,30,0.0,128.0,6.4,22.0,128.0,122.52,94.55
2017,4,9,8,45,0.0,139.5,6.45,22.5,139.5,133.72,103.0
2017,4,9,9,0,0.0,151.0,6.5,23.0,151.0,144.93,111.37
2017,4,9,9,15,11.5,200.0,6.5,23.5,208.0,197.25,152.21
2017,4,9,9,30,23.0,249.0,6.5,24.0,265.0,250.98,193.51
2017,4,9,9,45,16.0,234.0,6.55,24.5,245.5,234.48,179.8
2017,4,9,10,0,9.0,219.0,6.6,25.0,226.0,216.9,165.37
2017,4,9,10,15,11.0,235.5,6.55,25.5,244.5,234.93,178.66
2017,4,9,10,30,13.0,252.0,6.5,26.0,263.0,253.17,191.98
2017,4,9,10,45,21.0,298.0,6.5,26.5,316.5,304.82,230.64
2017,4,9,11,0,29.0,344.0,6.5,27.0,370.0,359.36,270.85
2017,4,9,11,15,52.5,387.5,6.45,27.0,434.5,424.46,319.43
2017,4,9,11,30,76.0,431.0,6.4,27.0,499.0,491.45,368.77
2017,4,9,11,45,46.0,364.5,6.35,27.5,406.0,401.73,301.21
2017,4,9,12,0,16.0,298.0,6.3,28.0,313.0,305.79,228.59
2017,4,9,12,15,14.5,279.0,6.2,28.0,293.0,286.34,214.08
2017,4,9,12,30,13.0,260.0,6.1,28.0,273.0,266.67,199.3
2017,4,9,12,45,12.5,249.5,6.05,28.5,262.0,256.22,191.1
2017,4,9,13,0,12.0,239.0,6.0,29.0,251.0,245.64,182.84
2017,4,9,13,15,17.0,285.0,5.9,29.0,301.0,296.64,221.12
2017,4,9,13,30,22.0,331.0,5.8,29.0,351.0,348.12,259.32
2017,4,9,13,45,36.5,360.5,5.7,29.0,392.5,401.26,298.87
2017,4,9,14,0,51.0,390.0,5.6,29.0,434.0,447.16,332.82
2017,4,9,14,15,62.5,387.5,5.5,29.0,439.5,456.21,340.01
2017,4,9,14,30,74.0,385.0,5.4,29.0,445.0,464.75,346.96
2017,4,9,14,45,178.0,370.0,5.35,29.0,506.5,552.65,414.72
2017,4,9,15,0,282.0,355.0,5.3,29.0,568.0,634.99,477.05
2017,4,9,15,15,286.5,332.0,5.2,28.5,537.5,607.4,458.9
2017,4,9,15,30,291.0,309.0,5.1,28.0,507.0,578.33,439.93
2017,4,9,15,45,497.0,224.0,5.0,28.0,534.0,648.92,497.65
2017,4,9,16,0,703.0,139.0,4.9,28.0,561.0,697.87,538.2
2017,4,9,16,15,675.0,133.5,4.75,27.5,508.5,642.83,498.72
2017,4,9,16,30,647.0,128.0,4.6,27.0,456.0,588.12,459.1
2017,4,9,16,45,594.0,125.0,4.5,27.0,399.0,521.1,408.3
2017,4,9,17,0,541.0,122.0,4.4,27.0,342.0,454.98,357.18
2017,4,9,17,15,488.0,111.5,4.15,26.0,287.0,387.99,305.41
2017,4,9,17,30,435.0,101.0,3.9,25.0,232.0,325.62,255.61
2017,4,9,17,45,355.0,87.0,3.65,24.5,179.0,253.21,196.23
2017,4,9,18,0,275.0,73.0,3.4,24.0,126.0,189.37,142.9
2017,4,9,18,15,181.0,52.0,3.5,23.5,82.0,118.19,84.25
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,61.6,35.01
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,23.2,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,11.0,3.0,19.5,12.0,10.81,0.0
2017,4,10,6,30,33.0,22.0,3.1,20.0,24.0,19.58,4.03
2017,4,10,6,45,122.0,46.5,3.25,20.5,65.5,37.8,26.0
2017,4,10,7,0,211.0,71.0,3.4,21.0,107.0,56.31,42.79
2017,4,10,7,15,105.5,47.0,3.5,21.5,65.0,43.56,27.92
2017,4,10,7,30,0.0,23.0,3.6,22.0,23.0,22.19,12.84
2017,4,10,7,45,0.0,37.5,3.7,22.5,37.5,36.2,24.42
2017,4,10,8,0,0.0,52.0,3.8,23.0,52.0,50.24,35.83
2017,4,10,8,15,0.0,71.0,3.85,23.5,71.0,68.64,50.62
2017,4,10,8,30,0.0,90.0,3.9,24.0,90.0,86.95,65.08
2017,4,10,8,45,0.0,78.0,4.0,24.5,78.0,75.44,55.45
2017,4,10,9,0,0.0,66.0,4.1,25.0,66.0,63.83,45.84
2017,4,10,9,15,0.0,81.5,4.0,25.0,81.5,78.86,57.68
2017,4,10,9,30,0.0,97.0,3.9,25.0,97.0,93.88,69.39
2017,4,10,9,45,0.0,108.5,3.85,25.5,108.5,104.97,77.76
2017,4,10,10,0,0.0,120.0,3.8,26.0,120.0,116.09,86.08
2017,4,10,10,15,0.0,126.0,3.65,26.0,126.0,121.93,90.43
2017,4,10,10,30,0.0,132.0,3.5,26.0,132.0,127.8,94.78
2017,4,10,10,45,7.5,202.5,3.4,26.5,209.0,201.96,151.49
2017,4,10,11,0,15.0,273.0,3.3,27.0,286.0,277.0,207.36
2017,4,10,11,15,78.5,365.0,3.15,27.0,435.0,424.6,317.04
2017,4,10,11,30,142.0,457.0,3.0,27.0,584.0,578.87,426.78
2017,4,10,11,45,86.5,417.5,2.95,27.0,495.5,491.4,362.72
2017,4,10,12,0,31.0,378.0,2.9,27.0,407.0,403.66,298.37
2017,4,10,12,15,29.5,374.5,2.8,27.0,402.5,400.68,296.31
2017,4,10,12,30,28.0,371.0,2.7,27.0,398.0,397.45,293.78
2017,4,10,12,45,26.5,364.0,2.65,27.0,389.5,390.41,288.65
2017,4,10,13,0,25.0,357.0,2.6,27.0,381.0,383.12,283.4
2017,4,10,13,15,90.0,409.5,2.5,27.0,491.5,502.59,370.95
2017,4,10,13,30,155.0,462.0,2.4,27.0,602.0,630.67,460.86
2017,4,10,13,45,87.5,386.5,2.35,27.0,465.5,478.24,352.67
2017,4,10,14,0,20.0,311.0,2.3,27.0,329.0,326.6,242.37
2017,4,10,14,15,62.5,355.5,2.25,26.5,407.5,422.22,314.65
2017,4,10,14,30,105.0,400.0,2.2,26.0,486.0,509.8,378.84
2017,4,10,14,45,98.0,379.0,2.15,26.0,457.0,480.26,357.71
2017,4,10,15,0,91.0,358.0,2.1,26.0,428.0,450.59,337.03
2017,4,10,15,15,56.5,307.0,2.05,26.0,349.5,364.64,274.44
2017,4,10,15,30,22.0,256.0,2.0,26.0,271.0,272.97,206.28
2017,4,10,15,45,145.5,260.5,1.95,26.0,349.0,392.23,299.87
2017,4,10,16,0,269.0,265.0,1.9,26.0,427.0,494.58,377.34
2017,4,10,16,15,319.5,230.0,1.9,25.5,405.0,482.25,370.65
2017,4,10,16,30,370.0,195.0,1.9,25.0,383.0,464.42,360.16
2017,4,10,16,45,341.5,178.0,1.9,25.0,336.0,411.45,320.72
2017,4,10,17,0,313.0,161.0,1.9,25.0,289.0,360.4,281.99
2017,4,10,17,15,280.5,140.5,1.75,24.5,242.5,305.49,239.55
2017,4,10,17,30,248.0,120.0,1.6,24.0,196.0,253.44,198.24
2017,4,10,17,45,197.5,99.0,1.45,23.5,151.0,196.46,152.04
2017,4,10,18,0,147.0,78.0,1.3,23.0,106.0,144.9,109.48
2017,4,10,18,15,90.5,53.5,1.4,22.5,69.0,88.86,63.42
2017,4,10,18,30,34.0,29.0,1.5,22.0,32.0,42.54,23.84
2017,4,10,18,45,17.0,14.5,1.6,22.0,16.0,17.38,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.0,0.8,19.0,5.0,4.91,0.0
2017,4,11,6,30,0.0,10.0,0.9,19.0,10.0,9.64,0.0
2017,4,11,6,45,0.0,25.0,1.0,19.5,25.0,24.13,14.79
2017,4,11,7,0,0.0,40.0,1.1,20.0,40.0,38.64,27.87
2017,4,11,7,15,0.0,58.5,1.15,20.0,58.5,55.86,40.96
2017,4,11,7,30,0.0,77.0,1.2,20.0,77.0,73.22,55.47
2017,4,11,7,45,0.0,97.0,1.25,20.5,97.0,92.06,70.78
2017,4,11,8,0,0.0,117.0,1.3,21.0,117.0,111.04,85.85
2017,4,11,8,15,0.0,70.0,1.25,21.0,70.0,67.67,50.24
2017,4,11,8,30,0.0,23.0,1.2,21.0,23.0,22.21,12.75
2017,4,11,8,45,0.0,18.0,1.15,21.0,18.0,17.38,8.73
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,12.56,4.7
2017,4,11,9,15,0.0,15.0,0.95,21.0,15.0,14.49,6.27
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,16.43,7.83
2017,4,11,9,45,0.0,27.0,0.7,21.5,27.0,26.11,15.65
2017,4,11,10,0,0.0,37.0,0.6,22.0,37.0,35.8,23.39
2017,4,11,10,15,0.0,38.5,0.55,22.0,38.5,37.26,24.5
2017,4,11,10,30,0.0,40.0,0.5,22.0,40.0,38.72,25.62
2017,4,11,10,45,0.0,45.0,0.5,22.5,45.0,43.58,29.39
2017,4,11,11,0,0.0,50.0,0.5,23.0,50.0,48.43,33.14
2017,4,11,11,15,0.0,59.5,0.55,23.0,59.5,57.66,40.39
2017,4,11,11,30,0.0,69.0,0.6,23.0,69.0,66.89,47.62
2017,4,11,11,45,0.0,75.5,0.7,23.5,75.5,73.21,52.43
2017,4,11,12,0,0.0,82.0,0.8,24.0,82.0,79.54,57.23
2017,4,11,12,15,0.0,62.0,1.0,24.0,62.0,60.12,42.0
2017,4,11,12,30,0.0,42.0,1.2,24.0,42.0,40.72,26.72
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,64.0,45.1
2017,4,11,13,0,0.0,90.0,1.6,24.0,90.0,87.37,63.4
2017,4,11,13,15,0.0,92.0,1.8,24.0,92.0,89.31,64.93
2017,4,11,13,30,0.0,94.0,2.0,24.0,94.0,91.25,66.49
2017,4,11,13,45,0.0,65.5,2.2,24.0,65.5,63.48,44.76
2017,4,11,14,0,0.0,37.0,2.4,24.0,37.0,35.84,22.94
2017,4,11,14,15,0.0,49.0,2.45,23.5,49.0,47.46,32.29
2017,4,11,14,30,0.0,61.0,2.5,23.0,61.0,59.08,41.67
2017,4,11,14,45,6.0,150.0,2.65,23.0,155.0,151.82,115.12
2017,4,11,15,0,12.0,239.0,2.8,23.0,249.0,246.62,188.62
2017,4,11,15,15,95.0,282.5,2.8,23.0,348.5,379.75,292.5
2017,4,11,15,30,178.0,326.0,2.8,23.0,448.0,494.46,379.62
2017,4,11,15,45,155.0,301.0,2.85,23.0,401.5,444.12,342.35
2017,4,11,16,0,132.0,276.0,2.9,23.0,355.0,394.87,306.14
2017,4,11,16,15,92.0,242.5,2.8,22.5,295.5,318.01,248.22
2017,4,11,16,30,52.0,209.0,2.7,22.0,236.0,251.87,197.31
2017,4,11,16,45,44.0,186.5,2.6,22.0,207.5,221.45,173.94
2017,4,11,17,0,36.0,164.0,2.5,22.0,179.0,191.69,150.67
2017,4,11,17,15,28.5,139.5,2.3,21.5,150.5,160.62,126.24
2017,4,11,17,30,21.0,115.0,2.1,21.0,122.0,126.0,98.43
2017,4,11,17,45,11.5,91.0,1.9,20.5,94.5,96.71,74.45
2017,4,11,18,0,2.0,67.0,1.7,20.0,67.0,68.29,50.81
2017,4,11,18,15,1.0,43.5,1.5,19.5,43.5,43.77,30.03
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,19.31,8.58
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,9.83,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,8.36,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,16.41,5.1
2017,4,12,6,45,2.5,39.5,2.65,16.5,40.0,37.09,26.12
2017,4,12,7,0,5.0,62.0,2.8,17.0,63.0,57.09,44.32
2017,4,12,7,15,19.0,85.0,2.8,17.0,90.5,79.06,60.34
2017,4,12,7,30,33.0,108.0,2.8,17.0,118.0,100.91,77.86
2017,4,12,7,45,37.5,133.5,2.85,17.5,147.0,127.51,99.42
2017,4,12,8,0,42.0,159.0,2.9,18.0,176.0,154.95,121.46
2017,4,12,8,15,37.0,178.0,2.9,18.5,195.0,174.87,137.39
2017,4,12,8,30,32.0,197.0,2.9,19.0,214.0,194.17,152.47
2017,4,12,8,45,36.0,218.0,2.9,19.5,238.5,218.31,170.97
2017,4,12,9,0,40.0,239.0,2.9,20.0,263.0,242.96,189.62
2017,4,12,9,15,57.0,271.5,2.9,20.0,308.5,285.28,222.19
2017,4,12,9,30,74.0,304.0,2.9,20.0,354.0,329.63,255.96
2017,4,12,9,45,76.0,326.0,2.9,20.5,380.5,356.94,275.69
2017,4,12,10,0,78.0,348.0,2.9,21.0,407.0,384.43,295.33
2017,4,12,10,15,79.0,365.5,2.95,21.5,427.5,407.12,311.21
2017,4,12,10,30,80.0,383.0,3.0,22.0,448.0,429.81,326.94
2017,4,12,10,45,432.0,288.0,3.1,22.5,659.0,625.84,478.55
2017,4,12,11,0,784.0,193.0,3.2,23.0,870.0,841.57,634.63
2017,4,12,11,15,790.5,194.5,3.2,23.0,892.0,875.93,655.77
2017,4,12,11,30,797.0,196.0,3.2,23.0,914.0,908.0,676.63
2017,4,12,11,45,805.0,194.5,3.25,23.5,928.5,936.01,693.73
2017,4,12,12,0,813.0,193.0,3.3,24.0,943.0,961.43,709.07
2017,4,12,12,15,814.0,193.0,3.25,24.0,948.0,978.9,719.84
2017,4,12,12,30,815.0,193.0,3.2,24.0,953.0,993.24,728.67
2017,4,12,12,45,636.5,294.0,3.2,24.5,886.0,934.98,687.08
2017,4,12,13,0,458.0,395.0,3.2,25.0,819.0,867.75,635.45
2017,4,12,13,15,425.0,399.5,3.2,25.0,789.5,843.44,619.07
2017,4,12,13,30,392.0,404.0,3.2,25.0,760.0,811.25,597.12
2017,4,12,13,45,605.5,287.0,3.25,25.0,821.0,906.98,669.88
2017,4,12,14,0,819.0,170.0,3.3,25.0,882.0,984.37,723.66
2017,4,12,14,15,634.0,251.0,3.3,25.0,791.5,886.38,657.73
2017,4,12,14,30,449.0,332.0,3.3,25.0,701.0,785.34,584.65
2017,4,12,14,45,492.0,300.0,3.3,25.0,688.5,782.93,586.13
2017,4,12,15,0,535.0,268.0,3.3,25.0,676.0,776.2,583.96
2017,4,12,15,15,458.5,278.0,3.3,25.0,613.5,706.07,534.11
2017,4,12,15,30,382.0,288.0,3.3,25.0,551.0,631.34,480.65
2017,4,12,15,45,225.0,275.5,3.35,25.0,428.0,471.93,362.8
2017,4,12,16,0,68.0,263.0,3.4,25.0,305.0,324.13,249.29
2017,4,12,16,15,99.5,244.0,3.25,24.5,299.0,324.94,252.39
2017,4,12,16,30,131.0,225.0,3.1,24.0,293.0,329.71,257.8
2017,4,12,16,45,122.5,201.0,3.0,24.0,258.5,293.28,230.02
2017,4,12,17,0,114.0,177.0,2.9,24.0,224.0,257.33,202.29
2017,4,12,17,15,104.5,151.0,2.65,23.5,189.0,219.12,172.5
2017,4,12,17,30,95.0,125.0,2.4,23.0,154.0,181.59,142.55
2017,4,12,17,45,77.0,100.0,2.15,22.5,120.0,137.91,106.93
2017,4,12,18,0,59.0,75.0,1.9,22.0,86.0,100.94,76.15
2017,4,12,18,15,31.5,51.5,1.9,21.5,57.5,64.55,45.82
2017,4,12,18,30,4.0,28.0,1.9,21.0,29.0,29.07,15.73
2017,4,12,18,45,2.0,14.0,1.9,20.5,14.5,14.13,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,12.0,2.2,17.5,12.0,11.8,0.0
2017,4,13,6,30,0.0,24.0,2.5,18.0,24.0,22.78,10.23
2017,4,13,6,45,31.0,46.0,2.85,18.5,51.5,41.33,29.58
2017,4,13,7,0,62.0,68.0,3.2,19.0,79.0,57.12,44.02
2017,4,13,7,15,82.0,91.5,3.35,19.5,112.5,82.1,60.45
2017,4,13,7,30,102.0,115.0,3.5,20.0,146.0,111.5,82.76
2017,4,13,7,45,134.5,140.5,3.65,20.5,189.5,147.34,110.43
2017,4,13,8,0,167.0,166.0,3.8,21.0,233.0,187.36,141.94
2017,4,13,8,15,265.5,178.5,3.9,21.5,303.5,237.01,179.7
2017,4,13,8,30,364.0,191.0,4.0,22.0,374.0,300.45,229.3
2017,4,13,8,45,425.0,198.0,4.1,22.5,434.5,352.98,271.24
2017,4,13,9,0,486.0,205.0,4.2,23.0,495.0,413.64,319.1
2017,4,13,9,15,500.5,217.5,4.25,23.0,537.5,461.25,356.93
2017,4,13,9,30,515.0,230.0,4.3,23.0,580.0,509.54,394.49
2017,4,13,9,45,315.0,296.0,4.35,23.5,514.5,475.87,366.47
2017,4,13,10,0,115.0,362.0,4.4,24.0,449.0,422.31,322.03
2017,4,13,10,15,200.0,376.0,4.4,24.0,536.0,503.48,383.71
2017,4,13,10,30,285.0,390.0,4.4,24.0,623.0,592.55,449.73
2017,4,13,10,45,263.0,411.0,4.45,24.5,632.0,609.49,459.81
2017,4,13,11,0,241.0,432.0,4.5,25.0,641.0,622.34,467.14
2017,4,13,11,15,234.5,445.0,4.5,25.0,652.5,640.02,479.09
2017,4,13,11,30,228.0,458.0,4.5,25.0,664.0,656.62,490.19
2017,4,13,11,45,305.0,439.5,4.5,25.5,719.5,720.99,536.49
2017,4,13,12,0,382.0,421.0,4.5,26.0,775.0,784.47,581.22
2017,4,13,12,15,307.0,449.5,4.5,26.0,735.0,751.49,555.6
