Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,30,232.0,478.0,4.5,26.0,695.0,709.66,524.26
2017,4,13,12,45,242.5,474.0,4.5,26.0,700.0,720.81,532.68
2017,4,13,13,0,253.0,470.0,4.5,26.0,705.0,737.67,544.71
2017,4,13,13,15,235.5,466.0,4.45,26.0,682.5,712.42,526.84
2017,4,13,13,30,218.0,462.0,4.4,26.0,660.0,692.74,512.95
2017,4,13,13,45,273.5,437.5,4.4,26.0,680.5,730.2,541.47
2017,4,13,14,0,329.0,413.0,4.4,26.0,701.0,757.74,562.85
2017,4,13,14,15,318.5,401.0,4.35,26.0,672.0,732.36,545.43
2017,4,13,14,30,308.0,389.0,4.3,26.0,643.0,705.86,527.47
2017,4,13,14,45,360.0,353.5,4.25,26.0,637.5,710.71,533.63
2017,4,13,15,0,412.0,318.0,4.2,26.0,632.0,719.0,541.88
2017,4,13,15,15,383.0,307.0,4.15,25.5,586.5,663.92,504.22
2017,4,13,15,30,354.0,296.0,4.1,25.0,541.0,616.74,471.78
2017,4,13,15,45,222.0,284.0,4.05,25.0,434.0,478.8,368.85
2017,4,13,16,0,90.0,272.0,4.0,25.0,327.0,350.64,270.42
2017,4,13,16,15,45.0,166.5,3.8,24.5,194.0,201.54,156.17
2017,4,13,16,30,0.0,61.0,3.6,24.0,61.0,58.97,42.3
2017,4,13,16,45,0.0,54.0,3.45,24.0,54.0,52.18,37.04
2017,4,13,17,0,0.0,47.0,3.3,24.0,47.0,45.4,31.65
2017,4,13,17,15,187.5,81.5,3.15,23.5,139.5,189.8,151.09
2017,4,13,17,30,375.0,116.0,3.0,23.0,232.0,314.4,248.71
2017,4,13,17,45,315.5,97.5,2.85,22.5,181.0,248.75,194.27
2017,4,13,18,0,256.0,79.0,2.7,22.0,130.0,185.05,141.05
2017,4,13,18,15,176.0,56.0,2.75,21.5,86.0,121.24,87.91
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,66.22,40.87
2017,4,13,18,45,48.0,16.5,2.85,21.0,21.0,25.15,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,14.74,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,24.9,12.65
2017,4,14,6,45,222.5,48.5,2.8,17.5,83.5,37.13,26.22
2017,4,14,7,0,326.0,67.0,3.1,18.0,128.0,50.06,38.12
2017,4,14,7,15,163.0,75.5,3.2,18.5,106.0,71.04,49.01
2017,4,14,7,30,0.0,84.0,3.3,19.0,84.0,79.6,61.02
2017,4,14,7,45,0.0,99.5,3.45,19.5,99.5,94.48,73.11
2017,4,14,8,0,0.0,115.0,3.6,20.0,115.0,109.39,84.97
2017,4,14,8,15,156.5,159.0,3.65,20.5,238.0,191.53,146.97
2017,4,14,8,30,313.0,203.0,3.7,21.0,361.0,294.1,226.02
2017,4,14,8,45,226.5,238.0,3.75,21.5,359.0,312.28,241.84
2017,4,14,9,0,140.0,273.0,3.8,22.0,357.0,318.54,246.87
2017,4,14,9,15,197.0,293.5,3.8,22.5,422.5,376.8,291.28
2017,4,14,9,30,254.0,314.0,3.8,23.0,488.0,439.95,338.74
2017,4,14,9,45,153.0,323.0,3.85,23.5,429.5,401.7,307.99
2017,4,14,10,0,52.0,332.0,3.9,24.0,371.0,352.32,268.25
2017,4,14,10,15,438.0,241.5,3.9,24.0,599.0,546.91,421.73
2017,4,14,10,30,824.0,151.0,3.9,24.0,827.0,771.96,588.93
2017,4,14,10,45,834.5,152.0,3.9,24.5,857.0,814.8,615.41
2017,4,14,11,0,845.0,153.0,3.9,25.0,887.0,855.81,641.42
2017,4,14,11,15,850.5,154.5,3.9,25.0,909.0,890.94,664.45
2017,4,14,11,30,856.0,156.0,3.9,25.0,931.0,923.5,685.66
2017,4,14,11,45,846.0,165.5,3.9,25.5,941.0,947.12,699.47
2017,4,14,12,0,836.0,175.0,3.9,26.0,951.0,967.24,710.97
2017,4,14,12,15,537.0,326.5,3.85,26.0,826.5,852.58,629.1
2017,4,14,12,30,238.0,478.0,3.8,26.0,702.0,715.6,525.73
2017,4,14,12,45,535.5,327.5,3.8,26.5,827.0,870.58,641.58
2017,4,14,13,0,833.0,177.0,3.8,27.0,952.0,1013.38,738.41
2017,4,14,13,15,525.5,320.0,3.75,27.0,807.0,862.26,632.87
2017,4,14,13,30,218.0,463.0,3.7,27.0,662.0,693.81,508.69
2017,4,14,13,45,516.0,317.5,3.65,27.0,773.0,850.32,627.18
2017,4,14,14,0,814.0,172.0,3.6,27.0,884.0,982.82,719.33
2017,4,14,14,15,805.5,170.0,3.55,27.0,855.0,962.6,705.49
2017,4,14,14,30,797.0,168.0,3.5,27.0,826.0,939.41,690.97
2017,4,14,14,45,785.5,164.5,3.45,27.0,789.5,909.05,671.73
2017,4,14,15,0,774.0,161.0,3.4,27.0,753.0,876.17,650.81
2017,4,14,15,15,758.5,157.5,3.35,26.5,710.5,840.99,629.5
2017,4,14,15,30,743.0,154.0,3.3,26.0,668.0,800.52,604.35
2017,4,14,15,45,721.0,149.5,3.25,26.0,619.5,752.2,572.27
2017,4,14,16,0,699.0,145.0,3.2,26.0,571.0,703.08,539.07
2017,4,14,16,15,672.0,139.0,3.05,25.5,519.0,648.24,500.83
2017,4,14,16,30,645.0,133.0,2.9,25.0,467.0,593.67,461.9
2017,4,14,16,45,604.0,127.0,2.75,25.0,411.5,530.89,414.93
2017,4,14,17,0,563.0,121.0,2.6,25.0,356.0,470.36,368.58
2017,4,14,17,15,513.5,110.5,2.35,24.5,300.5,401.24,315.04
2017,4,14,17,30,464.0,100.0,2.1,24.0,245.0,338.99,265.27
2017,4,14,17,45,394.5,86.5,1.85,23.5,192.0,269.66,208.73
2017,4,14,18,0,325.0,73.0,1.6,23.0,139.0,207.63,156.93
2017,4,14,18,15,230.0,54.0,1.7,22.5,93.0,139.41,100.61
2017,4,14,18,30,135.0,35.0,1.8,22.0,47.0,78.25,48.9
2017,4,14,18,45,67.5,17.5,1.9,21.5,23.5,29.81,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,16.0,3.1,18.0,20.5,15.73,0.0
2017,4,15,6,30,111.0,32.0,3.3,18.0,41.0,26.48,14.43
2017,4,15,6,45,217.0,50.0,3.55,18.5,86.0,38.22,27.11
2017,4,15,7,0,323.0,68.0,3.8,19.0,131.0,50.69,38.55
2017,4,15,7,15,202.0,93.0,3.95,19.5,137.0,87.47,61.05
2017,4,15,7,30,81.0,118.0,4.1,20.0,143.0,115.19,86.67
2017,4,15,7,45,57.5,137.0,4.3,21.0,156.5,134.66,103.14
2017,4,15,8,0,34.0,156.0,4.5,22.0,170.0,151.25,117.03
2017,4,15,8,15,262.0,161.0,4.55,22.0,292.5,222.26,168.21
2017,4,15,8,30,490.0,166.0,4.6,22.0,415.0,322.61,245.41
2017,4,15,8,45,432.0,203.5,4.7,22.5,441.0,362.94,279.51
2017,4,15,9,0,374.0,241.0,4.8,23.0,467.0,397.74,307.64
2017,4,15,9,15,242.0,281.0,4.8,23.5,431.5,388.06,299.91
2017,4,15,9,30,110.0,321.0,4.8,24.0,396.0,366.33,281.41
2017,4,15,9,45,246.0,324.5,4.85,24.5,507.0,460.64,353.77
2017,4,15,10,0,382.0,328.0,4.9,25.0,618.0,569.38,435.28
2017,4,15,10,15,434.0,323.0,4.85,25.0,668.0,621.96,474.1
2017,4,15,10,30,486.0,318.0,4.8,25.0,718.0,677.75,514.96
2017,4,15,10,45,390.5,370.0,4.8,25.5,699.0,672.19,506.94
2017,4,15,11,0,295.0,422.0,4.8,26.0,680.0,659.95,494.08
2017,4,15,11,15,273.5,439.0,4.75,26.0,683.0,670.72,500.58
2017,4,15,11,30,252.0,456.0,4.7,26.0,686.0,679.46,505.46
2017,4,15,11,45,315.5,440.5,4.7,26.5,732.0,732.17,543.04
2017,4,15,12,0,379.0,425.0,4.7,27.0,778.0,786.38,580.92
2017,4,15,12,15,284.5,455.5,4.65,27.0,721.5,736.42,542.88
2017,4,15,12,30,190.0,486.0,4.6,27.0,665.0,677.21,498.63
2017,4,15,12,45,158.5,481.5,4.6,27.0,630.5,646.22,476.41
2017,4,15,13,0,127.0,477.0,4.6,27.0,596.0,613.89,452.97
2017,4,15,13,15,269.0,437.5,4.55,27.0,684.5,723.29,534.64
2017,4,15,13,30,411.0,398.0,4.5,27.0,773.0,830.46,612.2
2017,4,15,13,45,433.5,379.5,4.45,27.0,766.5,833.42,614.77
2017,4,15,14,0,456.0,361.0,4.4,27.0,760.0,833.88,616.33
2017,4,15,14,15,483.5,338.5,4.35,27.0,749.5,832.29,616.79
2017,4,15,14,30,511.0,316.0,4.3,27.0,739.0,827.56,615.18
2017,4,15,14,45,647.0,233.5,4.25,27.0,745.0,858.68,641.85
2017,4,15,15,0,783.0,151.0,4.2,27.0,751.0,874.12,653.79
2017,4,15,15,15,537.5,232.0,4.1,26.5,633.5,726.02,549.96
2017,4,15,15,30,292.0,313.0,4.0,26.0,516.0,583.44,443.51
2017,4,15,15,45,433.5,246.5,3.95,26.0,523.5,623.13,477.82
2017,4,15,16,0,575.0,180.0,3.9,26.0,531.0,643.04,496.57
2017,4,15,16,15,601.5,153.5,3.75,25.5,492.0,613.27,476.75
2017,4,15,16,30,628.0,127.0,3.6,25.0,453.0,575.97,451.09
2017,4,15,16,45,433.0,148.0,3.5,25.0,361.0,443.42,348.95
2017,4,15,17,0,238.0,169.0,3.4,25.0,269.0,326.02,256.42
2017,4,15,17,15,362.5,131.5,3.35,24.5,257.5,344.86,272.57
2017,4,15,17,30,487.0,94.0,3.3,24.0,246.0,343.35,270.42
2017,4,15,17,45,420.0,81.5,3.25,23.5,193.5,274.84,213.89
2017,4,15,18,0,353.0,69.0,3.2,23.0,141.0,213.33,161.96
2017,4,15,18,15,254.0,52.0,3.3,22.5,95.5,144.39,104.45
2017,4,15,18,30,155.0,35.0,3.4,22.0,50.0,87.14,55.49
2017,4,15,18,45,77.5,17.5,3.5,22.0,25.0,31.73,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,3.5,3.15,19.0,3.5,3.44,0.0
2017,4,16,6,30,0.0,7.0,3.3,19.0,7.0,6.74,0.0
2017,4,16,6,45,0.0,14.0,3.5,19.5,14.0,13.5,5.92
2017,4,16,7,0,0.0,21.0,3.7,20.0,21.0,20.26,12.01
2017,4,16,7,15,0.0,29.5,3.8,20.5,29.5,28.47,18.16
2017,4,16,7,30,0.0,38.0,3.9,21.0,38.0,36.69,25.0
2017,4,16,7,45,0.0,77.0,4.0,21.5,77.0,74.14,55.85
2017,4,16,8,0,0.0,116.0,4.1,22.0,116.0,110.38,85.1
2017,4,16,8,15,44.0,168.0,4.0,22.5,190.5,169.02,130.64
2017,4,16,8,30,88.0,220.0,3.9,23.0,265.0,234.81,181.43
2017,4,16,8,45,76.0,240.5,3.85,23.5,282.5,255.36,197.05
2017,4,16,9,0,64.0,261.0,3.8,24.0,300.0,274.51,211.2
2017,4,16,9,15,138.5,292.0,3.75,24.0,385.0,345.75,265.75
2017,4,16,9,30,213.0,323.0,3.7,24.0,470.0,426.57,326.86
2017,4,16,9,45,118.0,304.5,3.65,24.5,387.0,363.28,277.42
2017,4,16,10,0,23.0,286.0,3.6,25.0,304.0,290.18,219.88
2017,4,16,10,15,59.0,342.5,3.55,25.0,391.0,371.43,281.18
2017,4,16,10,30,95.0,399.0,3.5,25.0,478.0,456.8,343.86
2017,4,16,10,45,78.0,402.5,3.5,25.0,469.0,452.29,339.39
2017,4,16,11,0,61.0,406.0,3.5,25.0,460.0,446.2,334.11
2017,4,16,11,15,60.5,415.5,3.5,25.0,470.0,458.85,342.96
2017,4,16,11,30,60.0,425.0,3.5,25.0,480.0,471.34,351.62
2017,4,16,11,45,97.5,452.0,3.5,25.5,542.5,536.03,398.12
2017,4,16,12,0,135.0,479.0,3.5,26.0,605.0,606.88,447.79
2017,4,16,12,15,102.5,466.5,3.5,26.0,562.5,563.19,415.75
2017,4,16,12,30,70.0,454.0,3.5,26.0,520.0,522.21,385.88
2017,4,16,12,45,178.5,459.5,3.55,26.0,626.5,643.36,475.25
2017,4,16,13,0,287.0,465.0,3.6,26.0,733.0,766.34,562.7
2017,4,16,13,15,217.0,466.5,3.65,26.0,667.5,694.75,511.27
2017,4,16,13,30,147.0,468.0,3.7,26.0,602.0,628.78,463.94
2017,4,16,13,45,194.5,453.0,3.75,26.0,627.0,660.96,489.06
2017,4,16,14,0,242.0,438.0,3.8,26.0,652.0,691.41,512.38
2017,4,16,14,15,229.0,424.5,3.8,25.5,621.0,663.08,493.77
2017,4,16,14,30,216.0,411.0,3.8,25.0,590.0,634.14,474.88
2017,4,16,14,45,283.0,377.0,3.8,25.0,601.0,665.02,499.91
2017,4,16,15,0,350.0,343.0,3.8,25.0,612.0,682.97,515.55
2017,4,16,15,15,264.0,336.5,3.75,25.0,533.0,592.61,449.57
2017,4,16,15,30,178.0,330.0,3.7,25.0,454.0,498.35,380.04
2017,4,16,15,45,260.0,292.5,3.65,25.0,459.0,526.37,404.26
2017,4,16,16,0,342.0,255.0,3.6,25.0,464.0,539.06,416.53
2017,4,16,16,15,328.5,235.5,3.45,24.5,422.0,494.84,384.88
2017,4,16,16,30,315.0,216.0,3.3,24.0,380.0,450.79,353.0
2017,4,16,16,45,340.5,183.5,3.2,24.0,342.5,417.17,328.61
2017,4,16,17,0,366.0,151.0,3.1,24.0,305.0,386.75,305.67
2017,4,16,17,15,329.5,134.5,2.9,23.5,258.0,324.6,257.05
2017,4,16,17,30,293.0,118.0,2.7,23.0,211.0,272.38,215.06
2017,4,16,17,45,255.5,97.5,2.55,23.0,166.5,218.66,170.54
2017,4,16,18,0,218.0,77.0,2.4,23.0,122.0,168.77,128.3
2017,4,16,18,15,154.0,56.0,2.35,22.5,82.5,114.19,82.77
2017,4,16,18,30,90.0,35.0,2.3,22.0,43.0,66.75,42.47
2017,4,16,18,45,45.0,17.5,2.25,21.5,21.5,29.25,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.5,13.5,13.27,0.0
2017,4,17,6,30,0.0,27.0,1.7,19.0,27.0,25.71,14.72
2017,4,17,6,45,17.0,51.0,1.9,19.5,54.5,45.69,33.52
2017,4,17,7,0,34.0,75.0,2.1,20.0,82.0,65.52,51.27
2017,4,17,7,15,58.5,98.0,2.1,20.0,114.5,90.39,67.62
2017,4,17,7,30,83.0,121.0,2.1,20.0,147.0,118.64,89.25
2017,4,17,7,45,88.5,146.5,2.1,20.5,179.0,148.66,113.19
2017,4,17,8,0,94.0,172.0,2.1,21.0,211.0,179.57,137.81
2017,4,17,8,15,112.5,199.0,2.15,21.0,252.5,214.11,165.07
2017,4,17,8,30,131.0,226.0,2.2,21.0,294.0,253.55,196.06
2017,4,17,8,45,129.5,252.0,2.25,21.5,325.0,286.02,221.08
2017,4,17,9,0,128.0,278.0,2.3,22.0,356.0,318.36,245.45
2017,4,17,9,15,154.0,303.0,2.3,22.0,404.5,364.1,280.07
2017,4,17,9,30,180.0,328.0,2.3,22.0,453.0,412.51,316.23
2017,4,17,9,45,123.0,338.0,2.35,22.5,426.0,397.58,303.39
2017,4,17,10,0,66.0,348.0,2.4,23.0,399.0,376.96,286.15
2017,4,17,10,15,64.5,364.0,2.45,23.0,416.0,395.81,299.75
2017,4,17,10,30,63.0,380.0,2.5,23.0,433.0,414.45,312.94
2017,4,17,10,45,79.0,405.5,2.6,23.5,473.5,456.03,342.69
2017,4,17,11,0,95.0,431.0,2.7,24.0,514.0,498.86,372.86
2017,4,17,11,15,69.5,417.0,2.75,24.0,478.5,468.12,349.7
2017,4,17,11,30,44.0,403.0,2.8,24.0,443.0,435.28,325.2
2017,4,17,11,45,62.0,430.5,2.85,24.5,488.0,481.96,358.71
2017,4,17,12,0,80.0,458.0,2.9,25.0,533.0,529.62,392.11
2017,4,17,12,15,48.5,385.0,2.9,25.0,431.0,429.14,319.4
2017,4,17,12,30,17.0,312.0,2.9,25.0,329.0,321.95,240.61
2017,4,17,12,45,19.5,328.0,2.95,25.0,347.0,340.92,255.07
2017,4,17,13,0,22.0,344.0,3.0,25.0,365.0,359.95,269.16
2017,4,17,13,15,64.5,402.0,2.95,25.0,461.5,469.33,349.98
2017,4,17,13,30,107.0,460.0,2.9,25.0,558.0,573.04,424.33
2017,4,17,13,45,53.5,274.5,2.9,25.0,323.5,328.61,247.44
2017,4,17,14,0,0.0,89.0,2.9,25.0,89.0,86.33,62.28
2017,4,17,14,15,0.0,97.5,2.85,24.5,97.5,94.61,69.2
2017,4,17,14,30,0.0,106.0,2.8,24.0,106.0,102.9,75.95
2017,4,17,14,45,0.0,119.5,2.8,24.0,119.5,116.15,86.45
2017,4,17,15,0,0.0,133.0,2.8,24.0,133.0,129.47,97.04
2017,4,17,15,15,0.0,135.5,2.75,23.5,135.5,131.98,99.4
2017,4,17,15,30,0.0,138.0,2.7,23.0,138.0,134.53,101.85
2017,4,17,15,45,0.0,142.0,2.65,23.0,142.0,138.65,105.38
2017,4,17,16,0,0.0,146.0,2.6,23.0,146.0,142.87,109.03
2017,4,17,16,15,0.5,151.5,2.5,22.5,152.0,149.14,114.59
2017,4,17,16,30,1.0,157.0,2.4,22.0,158.0,155.64,120.39
2017,4,17,16,45,12.0,156.5,2.35,22.0,162.0,162.85,126.85
2017,4,17,17,0,23.0,156.0,2.3,22.0,166.0,169.39,132.66
2017,4,17,17,15,15.5,134.0,2.1,21.5,140.0,142.31,111.28
2017,4,17,17,30,8.0,112.0,1.9,21.0,114.0,115.96,90.19
2017,4,17,17,45,4.0,88.5,1.7,20.5,89.5,90.19,69.19
2017,4,17,18,0,0.0,65.0,1.5,20.0,65.0,64.71,48.03
2017,4,17,18,15,0.0,43.5,1.4,19.5,43.5,42.91,29.57
2017,4,17,18,30,0.0,22.0,1.3,19.0,22.0,21.24,10.89
2017,4,17,18,45,0.0,11.0,1.25,19.0,11.0,10.61,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.65,16.0,15.0,14.74,0.0
2017,4,18,6,30,0.0,30.0,1.8,16.0,30.0,28.31,17.38
2017,4,18,6,45,24.5,53.5,1.95,16.5,58.5,47.69,35.76
2017,4,18,7,0,49.0,77.0,2.1,17.0,87.0,67.26,53.46
2017,4,18,7,15,72.5,100.0,2.1,17.5,120.5,93.17,70.11
2017,4,18,7,30,96.0,123.0,2.1,18.0,154.0,119.4,90.0
2017,4,18,7,45,122.5,149.0,2.1,18.5,195.5,154.62,117.56
2017,4,18,8,0,149.0,175.0,2.1,19.0,237.0,193.29,148.11
2017,4,18,8,15,220.5,194.0,2.1,19.5,301.0,242.96,186.35
2017,4,18,8,30,292.0,213.0,2.1,20.0,365.0,298.53,229.55
2017,4,18,8,45,274.0,242.0,2.1,20.5,396.0,336.01,259.34
2017,4,18,9,0,256.0,271.0,2.1,21.0,427.0,371.38,286.49
2017,4,18,9,15,327.5,278.0,2.1,21.5,494.5,431.91,332.2
2017,4,18,9,30,399.0,285.0,2.1,22.0,562.0,499.24,382.14
2017,4,18,9,45,410.0,298.5,2.1,22.5,598.5,540.5,411.54
2017,4,18,10,0,421.0,312.0,2.1,23.0,635.0,582.69,441.05
2017,4,18,10,15,431.5,320.0,2.1,23.5,665.5,619.42,466.15
2017,4,18,10,30,442.0,328.0,2.1,24.0,696.0,655.94,490.63
2017,4,18,10,45,389.5,363.0,2.15,24.5,695.0,666.26,495.16
2017,4,18,11,0,337.0,398.0,2.2,25.0,694.0,672.81,497.01
2017,4,18,11,15,338.5,406.5,2.2,25.0,710.5,696.21,512.73
2017,4,18,11,30,340.0,415.0,2.2,25.0,727.0,718.64,527.54
2017,4,18,11,45,322.5,438.0,2.25,25.5,737.0,736.89,537.95
2017,4,18,12,0,305.0,461.0,2.3,26.0,747.0,753.42,547.15
2017,4,18,12,15,266.5,472.5,2.3,26.0,724.0,736.64,534.49
2017,4,18,12,30,228.0,484.0,2.3,26.0,701.0,712.34,517.09
2017,4,18,12,45,549.0,316.0,2.35,26.0,832.5,873.82,636.55
2017,4,18,13,0,870.0,148.0,2.4,26.0,964.0,1017.35,732.19
2017,4,18,13,15,494.0,306.0,2.45,26.0,768.5,817.85,597.33
2017,4,18,13,30,118.0,464.0,2.5,26.0,573.0,595.71,435.29
2017,4,18,13,45,487.5,302.0,2.55,26.0,734.5,807.12,594.99
2017,4,18,14,0,857.0,140.0,2.6,26.0,896.0,987.23,717.52
2017,4,18,14,15,429.0,143.0,2.6,26.0,521.5,576.31,437.02
2017,4,18,14,30,1.0,146.0,2.6,26.0,147.0,143.22,105.76
2017,4,18,14,45,399.5,145.0,2.65,26.0,453.0,536.44,414.13
2017,4,18,15,0,798.0,144.0,2.7,26.0,759.0,881.25,655.17
2017,4,18,15,15,590.5,218.0,2.7,25.5,659.5,760.57,571.03
2017,4,18,15,30,383.0,292.0,2.7,25.0,560.0,636.75,481.62
2017,4,18,15,45,554.5,211.0,2.75,25.0,568.5,682.41,520.72
2017,4,18,16,0,726.0,130.0,2.8,25.0,577.0,708.34,543.56
2017,4,18,16,15,486.0,176.5,2.75,24.5,464.5,552.01,428.25
2017,4,18,16,30,246.0,223.0,2.7,24.0,352.0,411.74,320.88
2017,4,18,16,45,124.0,180.5,2.7,24.0,245.5,270.69,212.12
2017,4,18,17,0,2.0,138.0,2.7,24.0,139.0,138.07,106.2
2017,4,18,17,15,253.5,114.5,2.45,23.5,195.5,261.9,208.16
2017,4,18,17,30,505.0,91.0,2.2,23.0,252.0,351.45,276.95
2017,4,18,17,45,427.5,81.0,1.95,22.5,198.5,277.87,216.17
2017,4,18,18,0,350.0,71.0,1.7,22.0,145.0,214.81,163.34
2017,4,18,18,15,256.5,54.0,1.6,21.5,99.0,147.53,107.33
2017,4,18,18,30,163.0,37.0,1.5,21.0,53.0,91.2,59.73
2017,4,18,18,45,81.5,18.5,1.45,20.5,26.5,37.53,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.5,17.0,1.8,17.5,26.0,13.34,0.0
2017,4,19,6,30,185.0,34.0,2.0,18.0,52.0,26.27,15.82
2017,4,19,6,45,283.5,50.0,2.25,18.5,98.5,37.7,26.92
2017,4,19,7,0,382.0,66.0,2.5,19.0,145.0,50.63,38.64
2017,4,19,7,15,196.5,88.5,2.55,19.5,130.0,86.52,59.76
2017,4,19,7,30,11.0,111.0,2.6,20.0,115.0,104.77,81.0
2017,4,19,7,45,53.5,143.0,2.65,20.5,165.5,140.02,107.71
2017,4,19,8,0,96.0,175.0,2.7,21.0,216.0,183.3,140.93
2017,4,19,8,15,395.0,144.0,2.7,21.5,345.5,248.07,185.57
2017,4,19,8,30,694.0,113.0,2.7,22.0,475.0,353.4,265.62
2017,4,19,8,45,348.0,141.0,2.75,22.5,322.5,274.96,211.33
2017,4,19,9,0,2.0,169.0,2.8,23.0,170.0,162.9,124.6
2017,4,19,9,15,24.0,232.0,2.8,23.5,248.5,234.19,179.72
2017,4,19,9,30,46.0,295.0,2.8,24.0,327.0,306.16,233.77
2017,4,19,9,45,440.5,209.5,2.85,24.5,547.0,477.44,367.66
2017,4,19,10,0,835.0,124.0,2.9,25.0,767.0,686.96,523.77
2017,4,19,10,15,845.0,126.0,2.95,25.5,803.5,734.22,554.69
2017,4,19,10,30,855.0,128.0,3.0,26.0,840.0,779.61,584.0
2017,4,19,10,45,569.0,279.5,3.05,26.5,760.5,731.97,544.93
2017,4,19,11,0,283.0,431.0,3.1,27.0,681.0,659.81,485.82
2017,4,19,11,15,291.0,440.5,3.15,27.0,702.5,688.34,505.97
2017,4,19,11,30,299.0,450.0,3.2,27.0,724.0,716.47,525.13
2017,4,19,11,45,176.5,441.5,3.25,27.5,604.0,602.32,442.19
2017,4,19,12,0,54.0,433.0,3.3,28.0,484.0,479.97,352.0
2017,4,19,12,15,157.5,456.0,3.35,28.0,605.0,610.53,447.62
2017,4,19,12,30,261.0,479.0,3.4,28.0,726.0,744.85,541.8
2017,4,19,12,45,166.5,466.5,3.5,28.0,624.0,638.71,466.34
2017,4,19,13,0,72.0,454.0,3.6,28.0,522.0,528.61,387.34
2017,4,19,13,15,461.5,303.0,3.6,28.0,728.5,782.69,578.27
2017,4,19,13,30,851.0,152.0,3.6,28.0,935.0,1005.46,730.15
2017,4,19,13,45,597.5,284.5,3.65,28.0,828.0,899.04,657.23
2017,4,19,14,0,344.0,417.0,3.7,28.0,721.0,776.84,567.94
2017,4,19,14,15,349.5,400.5,3.7,28.0,700.5,761.76,559.49
2017,4,19,14,30,355.0,384.0,3.7,28.0,680.0,744.91,549.17
2017,4,19,14,45,584.5,259.5,3.75,28.0,722.0,826.63,613.89
2017,4,19,15,0,814.0,135.0,3.8,28.0,764.0,886.33,657.52
2017,4,19,15,15,800.0,131.5,3.8,28.0,721.5,847.7,632.24
2017,4,19,15,30,786.0,128.0,3.8,28.0,679.0,807.07,606.08
2017,4,19,15,45,431.0,200.0,3.8,28.0,499.0,571.56,436.55
2017,4,19,16,0,76.0,272.0,3.8,28.0,319.0,339.21,257.66
2017,4,19,16,15,76.0,248.0,3.7,27.5,291.5,311.58,238.73
2017,4,19,16,30,76.0,224.0,3.6,27.0,264.0,283.71,218.71
2017,4,19,16,45,358.5,160.5,3.55,26.5,317.5,410.42,321.92
2017,4,19,17,0,641.0,97.0,3.5,26.0,371.0,491.09,386.12
2017,4,19,17,15,595.5,89.5,3.25,25.5,315.0,425.58,334.47
2017,4,19,17,30,550.0,82.0,3.0,25.0,259.0,363.57,284.64
2017,4,19,17,45,488.0,72.0,2.75,24.5,205.5,295.77,228.93
2017,4,19,18,0,426.0,62.0,2.5,24.0,152.0,234.09,176.78
2017,4,19,18,15,326.5,48.0,2.45,23.5,104.5,162.08,116.75
2017,4,19,18,30,227.0,34.0,2.4,23.0,57.0,103.4,67.03
2017,4,19,18,45,113.5,17.0,2.4,22.5,28.5,44.11,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.5,17.5,3.0,19.5,28.5,13.69,0.0
2017,4,20,6,30,221.0,35.0,3.2,20.0,57.0,27.01,16.45
2017,4,20,6,45,324.5,48.5,3.45,20.5,105.0,36.38,25.59
2017,4,20,7,0,428.0,62.0,3.7,21.0,153.0,49.11,37.02
2017,4,20,7,15,214.0,56.5,3.8,21.5,102.0,58.54,35.46
2017,4,20,7,30,0.0,51.0,3.9,22.0,51.0,49.27,35.29
2017,4,20,7,45,0.0,72.0,4.05,22.5,72.0,69.6,51.85
2017,4,20,8,0,0.0,93.0,4.2,23.0,93.0,89.42,67.69
2017,4,20,8,15,0.0,95.5,4.2,23.5,95.5,92.05,69.4
2017,4,20,8,30,0.0,98.0,4.2,24.0,98.0,94.59,71.03
2017,4,20,8,45,0.0,93.5,4.2,24.5,93.5,90.43,67.29
2017,4,20,9,0,0.0,89.0,4.2,25.0,89.0,86.13,63.5
2017,4,20,9,15,3.0,143.0,4.15,25.0,145.0,139.35,105.32
2017,4,20,9,30,6.0,197.0,4.1,25.0,201.0,192.73,146.52
2017,4,20,9,45,10.0,225.0,4.05,25.5,232.5,222.55,168.75
2017,4,20,10,0,14.0,253.0,4.0,26.0,264.0,252.87,191.11
2017,4,20,10,15,42.0,321.5,3.95,26.0,356.5,339.45,256.28
2017,4,20,10,30,70.0,390.0,3.9,26.0,449.0,429.46,322.42
2017,4,20,10,45,144.0,417.5,3.85,26.5,543.5,521.11,389.25
2017,4,20,11,0,218.0,445.0,3.8,27.0,638.0,617.43,457.68
2017,4,20,11,15,230.0,455.0,3.75,27.0,662.5,647.38,477.98
2017,4,20,11,30,242.0,465.0,3.7,27.0,687.0,677.35,498.48
2017,4,20,11,45,559.5,304.0,3.7,27.5,827.5,827.33,610.43
2017,4,20,12,0,877.0,143.0,3.7,28.0,968.0,975.35,709.95
2017,4,20,12,15,877.5,143.5,3.65,28.0,972.5,992.65,719.58
2017,4,20,12,30,878.0,144.0,3.6,28.0,977.0,1006.65,728.14
2017,4,20,12,45,633.5,284.0,3.6,28.5,884.0,926.21,672.91
2017,4,20,13,0,389.0,424.0,3.6,29.0,791.0,825.71,597.36
2017,4,20,13,15,338.0,439.5,3.6,29.0,755.0,794.15,575.55
2017,4,20,13,30,287.0,455.0,3.6,29.0,719.0,761.27,552.25
2017,4,20,13,45,567.0,300.5,3.6,29.0,807.5,884.35,645.35
2017,4,20,14,0,847.0,146.0,3.6,29.0,896.0,990.64,718.05
2017,4,20,14,15,839.5,144.5,3.6,29.0,867.0,971.13,705.34
2017,4,20,14,30,832.0,143.0,3.6,29.0,838.0,948.54,691.67
2017,4,20,14,45,818.5,142.0,3.65,29.0,801.5,918.0,673.07
2017,4,20,15,0,805.0,141.0,3.7,29.0,765.0,884.98,652.76
2017,4,20,15,15,791.0,137.5,3.7,29.0,722.5,846.61,628.45
2017,4,20,15,30,777.0,134.0,3.7,29.0,680.0,806.25,602.61
2017,4,20,15,45,562.5,195.5,3.7,29.0,576.0,672.33,508.55
2017,4,20,16,0,348.0,257.0,3.7,29.0,472.0,545.79,414.33
2017,4,20,16,15,519.5,186.5,3.65,28.5,476.0,587.28,450.5
2017,4,20,16,30,691.0,116.0,3.6,28.0,480.0,607.81,469.89
2017,4,20,16,45,657.0,110.0,3.6,27.5,425.0,547.39,425.82
2017,4,20,17,0,623.0,104.0,3.6,27.0,370.0,488.54,381.96
2017,4,20,17,15,577.0,96.0,3.3,26.5,314.5,423.08,331.15
2017,4,20,17,30,531.0,88.0,3.0,26.0,259.0,361.17,281.65
2017,4,20,17,45,465.0,77.0,2.75,25.5,205.5,291.58,224.94
2017,4,20,18,0,399.0,66.0,2.5,25.0,152.0,227.26,171.21
2017,4,20,18,15,301.5,51.0,2.4,24.5,105.0,157.97,113.74
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,100.06,65.23
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,43.32,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.0,19.0,4.15,20.0,28.5,14.88,0.0
2017,4,21,6,30,188.0,38.0,4.3,20.0,57.0,29.38,18.57
2017,4,21,6,45,292.0,53.0,4.45,20.5,105.0,39.87,28.62
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,54.72,36.66
2017,4,21,7,15,198.0,74.0,4.65,21.5,116.5,76.35,50.6
2017,4,21,7,30,0.0,80.0,4.7,22.0,80.0,76.46,57.7
2017,4,21,7,45,23.5,124.5,4.8,22.5,135.0,119.31,91.48
2017,4,21,8,0,47.0,169.0,4.9,23.0,190.0,166.63,128.49
2017,4,21,8,15,109.5,200.5,4.95,23.5,256.5,215.84,165.85
2017,4,21,8,30,172.0,232.0,5.0,24.0,323.0,275.27,211.55
2017,4,21,8,45,141.0,257.0,5.05,24.5,336.5,296.57,228.27
2017,4,21,9,0,110.0,282.0,5.1,25.0,350.0,316.21,242.95
2017,4,21,9,15,443.5,208.0,5.15,25.5,515.0,430.48,332.37
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,582.78,449.73
2017,4,21,9,45,394.0,183.0,5.3,26.5,460.0,424.52,328.24
2017,4,21,10,0,11.0,232.0,5.4,27.0,240.0,230.85,173.83
2017,4,21,10,15,419.5,188.0,5.45,27.0,538.5,487.3,377.07
2017,4,21,10,30,828.0,144.0,5.5,27.0,837.0,777.67,592.27
2017,4,21,10,45,838.0,144.5,5.6,27.5,866.5,819.29,618.65
2017,4,21,11,0,848.0,145.0,5.7,28.0,896.0,856.98,643.21
2017,4,21,11,15,853.0,146.5,5.7,28.0,917.5,890.65,665.68
2017,4,21,11,30,858.0,148.0,5.7,28.0,939.0,921.71,686.31
2017,4,21,11,45,857.0,151.5,5.75,28.5,951.0,946.41,701.45
2017,4,21,12,0,856.0,155.0,5.8,29.0,963.0,968.0,714.48
2017,4,21,12,15,857.5,155.0,5.75,29.0,967.5,985.41,725.6
2017,4,21,12,30,859.0,155.0,5.7,29.0,972.0,999.64,734.67
2017,4,21,12,45,608.5,298.5,5.7,29.5,876.5,916.31,674.94
2017,4,21,13,0,358.0,442.0,5.7,30.0,781.0,813.51,595.26
2017,4,21,13,15,607.5,295.5,5.65,30.0,860.0,921.65,678.38
2017,4,21,13,30,857.0,149.0,5.6,30.0,939.0,1009.37,738.89
2017,4,21,13,45,855.5,145.5,5.55,30.0,919.0,1000.25,732.56
2017,4,21,14,0,854.0,142.0,5.5,30.0,899.0,987.71,724.64
2017,4,21,14,15,846.5,140.0,5.45,30.0,870.0,967.59,711.77
2017,4,21,14,30,839.0,138.0,5.4,30.0,841.0,950.16,700.84
2017,4,21,14,45,828.5,136.0,5.35,30.0,805.0,921.13,682.13
2017,4,21,15,0,818.0,134.0,5.3,30.0,769.0,889.47,661.69
2017,4,21,15,15,804.0,131.0,5.2,30.0,726.5,851.24,636.41
2017,4,21,15,30,790.0,128.0,5.1,30.0,684.0,810.99,609.68
2017,4,21,15,45,772.5,124.0,5.05,30.0,636.0,765.09,579.06
2017,4,21,16,0,755.0,120.0,5.0,30.0,588.0,717.93,547.28
2017,4,21,16,15,731.0,115.0,4.85,29.5,536.0,666.24,512.53
2017,4,21,16,30,707.0,110.0,4.7,29.0,484.0,612.27,473.98
2017,4,21,16,45,674.0,104.5,4.55,29.0,429.0,552.31,429.09
2017,4,21,17,0,641.0,99.0,4.4,29.0,374.0,493.8,384.35
2017,4,21,17,15,595.5,91.5,3.95,28.0,318.5,428.27,334.14
2017,4,21,17,30,550.0,84.0,3.5,27.0,263.0,366.23,285.03
2017,4,21,17,45,483.5,74.0,3.05,26.5,209.0,296.48,228.07
2017,4,21,18,0,417.0,64.0,2.6,26.0,155.0,233.33,175.18
2017,4,21,18,15,319.5,50.0,2.4,25.5,107.5,162.44,116.52
2017,4,21,18,30,222.0,36.0,2.2,25.0,60.0,104.52,68.12
2017,4,21,18,45,111.0,18.0,2.05,24.5,30.0,45.26,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,5.35,15.5,27.5,17.66,0.0
2017,4,22,6,30,112.0,42.0,5.4,15.0,55.0,34.33,23.32
2017,4,22,6,45,193.0,64.0,5.45,15.0,100.5,51.13,39.19
2017,4,22,7,0,274.0,86.0,5.5,15.0,146.0,71.91,52.5
2017,4,22,7,15,137.0,66.0,5.45,15.0,96.0,65.96,45.33
2017,4,22,7,30,0.0,46.0,5.4,15.0,46.0,44.43,32.23
2017,4,22,7,45,0.0,58.0,5.4,15.0,58.0,56.04,42.0
2017,4,22,8,0,0.0,70.0,5.4,15.0,70.0,67.67,51.64
2017,4,22,8,15,0.0,89.5,5.4,15.0,89.5,86.43,67.13
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,104.98,82.27
2017,4,22,8,45,0.0,121.5,5.4,15.5,121.5,116.98,91.68
2017,4,22,9,0,0.0,134.0,5.4,16.0,134.0,129.01,101.02
2017,4,22,9,15,2.5,162.5,5.4,16.0,164.5,157.58,123.94
2017,4,22,9,30,5.0,191.0,5.4,16.0,195.0,186.5,146.93
2017,4,22,9,45,7.0,202.0,5.45,16.5,207.5,198.84,156.2
2017,4,22,10,0,9.0,213.0,5.5,17.0,220.0,211.38,165.6
2017,4,22,10,15,78.0,316.0,5.5,17.5,381.5,360.45,283.52
2017,4,22,10,30,147.0,419.0,5.5,18.0,543.0,516.77,402.75
2017,4,22,10,45,153.0,429.0,5.5,18.5,562.0,539.54,418.36
2017,4,22,11,0,159.0,439.0,5.5,19.0,581.0,562.33,434.28
2017,4,22,11,15,89.5,382.5,5.45,19.0,462.5,451.87,349.6
2017,4,22,11,30,20.0,326.0,5.4,19.0,344.0,335.03,258.54
2017,4,22,11,45,23.5,349.0,5.4,19.5,371.0,361.87,278.66
2017,4,22,12,0,27.0,372.0,5.4,20.0,398.0,393.33,301.8
2017,4,22,12,15,34.5,396.0,5.35,20.0,429.5,426.48,326.74
2017,4,22,12,30,42.0,420.0,5.3,20.0,461.0,460.0,351.82
2017,4,22,12,45,45.5,424.5,5.3,20.0,468.5,469.98,359.32
2017,4,22,13,0,49.0,429.0,5.3,20.0,476.0,479.83,366.84
2017,4,22,13,15,32.0,357.0,5.2,20.0,388.0,390.43,299.61
2017,4,22,13,30,15.0,285.0,5.1,20.0,300.0,294.76,226.68
2017,4,22,13,45,18.5,305.5,5.1,20.5,322.5,318.98,245.24
2017,4,22,14,0,22.0,326.0,5.1,21.0,345.0,343.29,263.53
2017,4,22,14,15,20.5,311.0,5.05,21.0,328.5,326.85,251.22
2017,4,22,14,30,19.0,296.0,5.0,21.0,312.0,310.35,238.95
2017,4,22,14,45,13.5,254.0,4.95,21.0,265.5,262.75,202.59
2017,4,22,15,0,8.0,212.0,4.9,21.0,219.0,215.42,166.08
2017,4,22,15,15,6.0,196.5,4.9,20.5,201.5,198.1,153.17
2017,4,22,15,30,4.0,181.0,4.9,20.0,184.0,180.87,140.17
2017,4,22,15,45,20.0,215.0,4.9,20.0,228.0,228.49,178.84
2017,4,22,16,0,36.0,249.0,4.9,20.0,272.0,283.25,222.78
2017,4,22,16,15,18.0,199.5,4.85,19.5,211.0,210.89,166.0
2017,4,22,16,30,0.0,150.0,4.8,19.0,150.0,147.57,115.47
2017,4,22,16,45,0.0,112.0,4.8,19.0,112.0,109.33,84.8
2017,4,22,17,0,0.0,74.0,4.8,19.0,74.0,71.55,53.99
2017,4,22,17,15,0.0,63.0,4.6,18.5,63.0,60.89,45.42
2017,4,22,17,30,0.0,52.0,4.4,18.0,52.0,50.23,36.7
2017,4,22,17,45,191.0,62.0,4.25,17.5,104.0,150.76,120.13
2017,4,22,18,0,382.0,72.0,4.1,17.0,156.0,228.13,178.64
2017,4,22,18,15,288.0,55.5,3.85,16.5,108.5,159.15,119.15
2017,4,22,18,30,194.0,39.0,3.6,16.0,61.0,101.07,69.15
2017,4,22,18,45,97.0,19.5,3.4,15.5,30.5,44.6,4.06
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,155.0,18.5,3.65,9.5,36.0,14.23,0.0
2017,4,23,6,30,310.0,37.0,3.8,10.0,72.0,29.01,19.44
2017,4,23,6,45,415.0,49.0,4.0,11.0,124.0,36.58,26.99
2017,4,23,7,0,520.0,61.0,4.2,12.0,176.0,53.12,33.63
2017,4,23,7,15,586.5,69.0,4.35,12.5,234.0,98.15,55.89
2017,4,23,7,30,653.0,77.0,4.5,13.0,292.0,151.29,94.14
2017,4,23,7,45,697.5,83.0,4.65,14.0,351.5,206.21,140.0
2017,4,23,8,0,742.0,89.0,4.8,15.0,411.0,266.11,192.33
2017,4,23,8,15,773.0,93.5,4.85,15.5,469.0,327.56,247.06
2017,4,23,8,30,804.0,98.0,4.9,16.0,527.0,389.13,301.22
2017,4,23,8,45,828.0,101.5,5.0,17.0,582.0,449.29,352.52
2017,4,23,9,0,852.0,105.0,5.1,18.0,637.0,510.88,403.29
2017,4,23,9,15,868.5,108.0,5.0,18.5,687.0,569.07,450.17
2017,4,23,9,30,885.0,111.0,4.9,19.0,737.0,628.64,496.41
2017,4,23,9,45,899.0,112.5,4.85,19.5,782.0,683.14,537.61
2017,4,23,10,0,913.0,114.0,4.8,20.0,827.0,736.77,576.92
2017,4,23,10,15,922.0,116.0,4.7,20.0,864.5,786.07,610.85
2017,4,23,10,30,931.0,118.0,4.6,20.0,902.0,833.55,642.97
2017,4,23,10,45,939.0,118.5,4.55,20.5,932.0,876.7,670.61
2017,4,23,11,0,947.0,119.0,4.5,21.0,962.0,917.48,696.2
2017,4,23,11,15,951.0,120.0,4.4,21.0,984.0,952.66,718.71
2017,4,23,11,30,955.0,121.0,4.3,21.0,1006.0,984.85,739.27
