Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,45,957.0,122.0,4.25,21.5,1018.5,1012.02,755.19
2017,4,23,12,0,959.0,123.0,4.2,22.0,1031.0,1035.84,768.81
2017,4,23,12,15,959.5,123.0,4.15,22.0,1035.5,1053.75,780.0
2017,4,23,12,30,960.0,123.0,4.1,22.0,1040.0,1068.06,788.92
2017,4,23,12,45,960.5,122.0,4.1,22.5,1035.5,1077.7,793.69
2017,4,23,13,0,961.0,121.0,4.1,23.0,1031.0,1083.6,796.15
2017,4,23,13,15,958.5,120.5,4.05,23.0,1017.5,1083.25,795.86
2017,4,23,13,30,956.0,120.0,4.0,23.0,1004.0,1079.09,793.28
2017,4,23,13,45,952.5,118.5,3.95,23.5,982.5,1069.15,785.53
2017,4,23,14,0,949.0,117.0,3.9,24.0,961.0,1055.49,775.56
2017,4,23,14,15,942.0,115.5,3.85,24.0,931.0,1034.82,762.65
2017,4,23,14,30,935.0,114.0,3.8,24.0,901.0,1010.74,747.6
2017,4,23,14,45,923.5,113.5,3.75,24.0,862.5,980.28,728.38
2017,4,23,15,0,912.0,113.0,3.7,24.0,824.0,946.96,707.26
2017,4,23,15,15,900.0,110.5,3.6,23.5,779.5,908.41,683.57
2017,4,23,15,30,888.0,108.0,3.5,23.0,735.0,867.47,658.05
2017,4,23,15,45,872.5,104.5,3.45,23.0,685.5,824.79,630.1
2017,4,23,16,0,857.0,101.0,3.4,23.0,636.0,775.89,597.5
2017,4,23,16,15,835.0,97.5,3.3,22.5,581.5,720.91,560.99
2017,4,23,16,30,813.0,94.0,3.2,22.0,527.0,665.39,523.06
2017,4,23,16,45,783.5,89.0,3.1,22.0,469.0,603.28,476.64
2017,4,23,17,0,754.0,84.0,3.0,22.0,411.0,542.03,429.59
2017,4,23,17,15,711.5,78.5,2.6,21.0,352.0,476.18,378.28
2017,4,23,17,30,669.0,73.0,2.2,20.0,293.0,411.76,326.33
2017,4,23,17,45,605.0,65.5,1.8,19.5,235.0,339.38,265.94
2017,4,23,18,0,541.0,58.0,1.4,19.0,177.0,273.15,208.98
2017,4,23,18,15,436.5,47.0,1.3,18.0,125.0,197.17,144.88
2017,4,23,18,30,332.0,36.0,1.2,17.0,73.0,132.99,89.74
2017,4,23,18,45,166.0,18.0,1.2,16.0,36.5,57.42,10.48
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,19.5,1.65,11.0,36.5,15.1,1.72
2017,4,24,6,30,300.0,39.0,1.9,12.0,73.0,30.75,20.9
2017,4,24,6,45,394.0,52.0,2.2,13.0,124.0,39.17,29.1
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,57.54,36.57
2017,4,24,7,15,553.0,74.0,2.6,14.5,232.0,101.47,59.18
2017,4,24,7,30,618.0,83.0,2.7,15.0,289.0,153.38,96.5
2017,4,24,7,45,655.5,92.0,2.8,16.0,346.5,207.54,141.38
2017,4,24,8,0,693.0,101.0,2.9,17.0,404.0,265.9,191.54
2017,4,24,8,15,724.5,106.5,3.0,18.0,460.5,323.14,241.1
2017,4,24,8,30,756.0,112.0,3.1,19.0,517.0,383.33,292.11
2017,4,24,8,45,774.5,118.5,3.25,20.0,570.0,441.48,340.32
2017,4,24,9,0,793.0,125.0,3.4,21.0,623.0,502.61,389.1
2017,4,24,9,15,810.5,128.5,3.4,21.5,671.5,558.71,433.05
2017,4,24,9,30,828.0,132.0,3.4,22.0,720.0,615.04,475.77
2017,4,24,9,45,838.5,136.5,3.4,22.5,763.0,667.81,514.5
2017,4,24,10,0,849.0,141.0,3.4,23.0,806.0,719.58,551.39
2017,4,24,10,15,858.5,143.0,3.45,23.0,842.0,766.99,584.89
2017,4,24,10,30,868.0,145.0,3.5,23.0,878.0,812.82,615.9
2017,4,24,10,45,872.0,149.0,3.55,23.5,906.0,854.34,642.43
2017,4,24,11,0,876.0,153.0,3.6,24.0,934.0,893.45,667.06
2017,4,24,11,15,699.0,267.5,3.65,24.5,900.0,880.69,655.42
2017,4,24,11,30,522.0,382.0,3.7,25.0,866.0,854.63,630.7
2017,4,24,11,45,713.5,264.0,3.75,25.5,935.5,932.92,688.9
2017,4,24,12,0,905.0,146.0,3.8,26.0,1005.0,1007.91,736.58
2017,4,24,12,15,905.0,146.5,3.85,26.0,1008.5,1024.97,747.29
2017,4,24,12,30,905.0,147.0,3.9,26.0,1012.0,1038.64,756.35
2017,4,24,12,45,900.0,149.0,4.0,26.0,1006.0,1045.41,761.39
2017,4,24,13,0,895.0,151.0,4.1,26.0,1000.0,1048.63,764.31
2017,4,24,13,15,891.0,150.0,4.2,26.0,986.0,1046.33,763.76
2017,4,24,13,30,887.0,149.0,4.3,26.0,972.0,1040.49,761.05
2017,4,24,13,45,878.5,149.5,4.4,26.5,949.0,1028.24,752.76
2017,4,24,14,0,870.0,150.0,4.5,27.0,926.0,1012.67,742.41
2017,4,24,14,15,663.0,244.5,4.55,27.0,825.0,910.81,675.42
2017,4,24,14,30,456.0,339.0,4.6,27.0,724.0,800.3,595.11
2017,4,24,14,45,645.0,239.5,4.65,27.0,757.5,864.82,647.47
2017,4,24,15,0,834.0,140.0,4.7,27.0,791.0,911.1,681.02
2017,4,24,15,15,819.5,136.5,4.7,26.5,747.5,871.41,656.25
2017,4,24,15,30,805.0,133.0,4.7,26.0,704.0,829.69,630.3
2017,4,24,15,45,786.5,129.0,4.75,26.0,655.0,782.45,599.12
2017,4,24,16,0,768.0,125.0,4.8,26.0,606.0,733.99,566.65
2017,4,24,16,15,743.5,120.5,4.7,25.5,553.0,682.1,531.57
2017,4,24,16,30,719.0,116.0,4.6,25.0,500.0,627.79,492.5
2017,4,24,16,45,687.5,109.5,4.55,24.5,444.5,567.11,447.78
2017,4,24,17,0,656.0,103.0,4.5,24.0,389.0,507.71,402.72
2017,4,24,17,15,610.5,95.5,4.2,23.0,332.0,441.38,351.1
2017,4,24,17,30,565.0,88.0,3.9,22.0,275.0,378.5,300.62
2017,4,24,17,45,504.5,77.5,3.65,21.5,220.5,309.87,243.58
2017,4,24,18,0,444.0,67.0,3.4,21.0,166.0,247.11,189.92
2017,4,24,18,15,345.5,53.0,3.2,20.5,116.5,174.32,128.34
2017,4,24,18,30,247.0,39.0,3.0,20.0,67.0,114.42,77.39
2017,4,24,18,45,123.5,19.5,2.85,19.5,33.5,50.2,11.68
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.5,4.15,16.5,33.5,18.92,4.87
2017,4,25,6,30,183.0,45.0,4.4,17.0,67.0,34.75,23.87
2017,4,25,6,45,276.5,61.5,4.7,17.5,115.0,46.23,34.69
2017,4,25,7,0,370.0,78.0,5.0,18.0,163.0,66.78,44.7
2017,4,25,7,15,435.0,90.0,5.25,19.0,217.0,107.01,67.02
2017,4,25,7,30,500.0,102.0,5.5,20.0,271.0,154.96,101.27
2017,4,25,7,45,250.0,102.0,5.8,21.0,186.5,140.33,100.47
2017,4,25,8,0,0.0,102.0,6.1,22.0,102.0,97.84,74.77
2017,4,25,8,15,0.0,117.0,6.1,22.5,117.0,112.17,85.96
2017,4,25,8,30,0.0,132.0,6.1,23.0,132.0,126.55,96.99
2017,4,25,8,45,2.0,155.5,6.15,23.5,157.0,149.78,114.94
2017,4,25,9,0,4.0,179.0,6.2,24.0,182.0,173.33,132.92
2017,4,25,9,15,32.5,247.0,6.2,24.5,270.5,251.22,193.25
2017,4,25,9,30,61.0,315.0,6.2,25.0,359.0,333.83,256.03
2017,4,25,9,45,71.0,341.5,6.2,26.0,396.0,369.66,281.68
2017,4,25,10,0,81.0,368.0,6.2,27.0,433.0,406.52,307.78
2017,4,25,10,15,86.0,389.0,6.1,27.5,460.0,435.51,328.1
2017,4,25,10,30,91.0,410.0,6.0,28.0,487.0,464.86,348.46
2017,4,25,10,45,191.0,423.5,5.95,28.5,592.5,565.33,422.86
2017,4,25,11,0,291.0,437.0,5.9,29.0,698.0,673.57,500.85
2017,4,25,11,15,255.0,456.0,5.8,29.0,689.0,672.88,498.27
2017,4,25,11,30,219.0,475.0,5.7,29.0,680.0,666.91,492.35
2017,4,25,11,45,530.0,322.5,5.6,29.5,825.0,820.3,608.14
2017,4,25,12,0,841.0,170.0,5.5,30.0,970.0,975.93,715.48
2017,4,25,12,15,842.0,170.0,5.45,30.0,974.0,992.93,725.4
2017,4,25,12,30,843.0,170.0,5.4,30.0,978.0,1006.75,734.07
2017,4,25,12,45,843.0,169.0,5.35,30.5,973.5,1015.31,737.83
2017,4,25,13,0,843.0,168.0,5.3,31.0,969.0,1020.52,739.51
2017,4,25,13,15,661.5,283.5,5.3,31.0,907.0,964.38,701.95
2017,4,25,13,30,480.0,399.0,5.3,31.0,845.0,901.14,653.82
2017,4,25,13,45,441.5,394.5,5.3,31.5,797.5,857.53,623.3
2017,4,25,14,0,403.0,390.0,5.3,32.0,750.0,806.18,587.45
2017,4,25,14,15,607.0,274.0,5.3,32.0,796.5,887.03,649.99
2017,4,25,14,30,811.0,158.0,5.3,32.0,843.0,945.96,691.86
2017,4,25,14,45,797.5,156.5,5.3,32.0,806.0,915.26,672.05
2017,4,25,15,0,784.0,155.0,5.3,32.0,769.0,882.16,651.08
2017,4,25,15,15,554.5,235.0,5.2,31.5,657.5,745.14,556.34
2017,4,25,15,30,325.0,315.0,5.1,31.0,546.0,612.7,458.65
2017,4,25,15,45,520.0,227.5,5.1,31.0,567.0,673.0,508.53
2017,4,25,16,0,715.0,140.0,5.1,31.0,588.0,712.39,541.69
2017,4,25,16,15,689.5,134.5,4.95,30.5,536.5,658.49,504.06
2017,4,25,16,30,664.0,129.0,4.8,30.0,485.0,604.74,465.81
2017,4,25,16,45,652.0,112.5,4.7,30.0,430.5,548.1,424.19
2017,4,25,17,0,640.0,96.0,4.6,30.0,376.0,490.9,381.05
2017,4,25,17,15,574.0,96.0,4.3,29.0,321.0,422.68,328.87
2017,4,25,17,30,508.0,96.0,4.0,28.0,266.0,357.49,277.68
2017,4,25,17,45,448.0,84.0,3.75,27.5,213.0,291.08,223.84
2017,4,25,18,0,388.0,72.0,3.5,27.0,160.0,230.77,173.63
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.5,163.0,117.71
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,105.86,70.49
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,47.43,13.03
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,22.05,7.7
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,42.2,29.64
2017,4,26,6,45,152.5,74.0,3.3,22.5,105.5,58.46,44.41
2017,4,26,7,0,233.0,98.0,3.6,23.0,152.0,83.4,59.06
2017,4,26,7,15,295.5,115.5,3.9,23.5,203.5,120.51,81.86
2017,4,26,7,30,358.0,133.0,4.2,24.0,255.0,164.95,113.53
2017,4,26,7,45,437.0,137.0,4.55,24.5,312.5,205.64,144.07
2017,4,26,8,0,516.0,141.0,4.9,25.0,370.0,258.15,185.93
2017,4,26,8,15,553.5,149.5,5.2,25.5,424.0,310.08,229.28
2017,4,26,8,30,591.0,158.0,5.5,26.0,478.0,366.07,275.53
2017,4,26,8,45,649.5,151.5,5.85,26.5,535.5,420.39,320.01
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,480.26,368.23
2017,4,26,9,15,730.0,149.5,6.35,27.5,642.0,535.57,411.73
2017,4,26,9,30,752.0,154.0,6.5,28.0,691.0,591.76,454.82
2017,4,26,9,45,790.5,146.0,6.65,28.5,741.0,648.49,497.7
2017,4,26,10,0,829.0,138.0,6.8,29.0,791.0,705.29,539.84
2017,4,26,10,15,841.5,140.0,6.85,29.0,829.0,753.88,574.83
2017,4,26,10,30,854.0,142.0,6.9,29.0,867.0,801.18,607.72
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.5,846.09,637.57
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,890.66,666.9
2017,4,26,11,15,904.5,132.0,7.15,30.0,959.0,926.32,691.04
2017,4,26,11,30,911.0,133.0,7.2,30.0,982.0,959.29,713.31
2017,4,26,11,45,920.0,131.0,7.25,30.5,998.0,988.82,731.71
2017,4,26,12,0,929.0,129.0,7.3,31.0,1014.0,1015.41,748.08
2017,4,26,12,15,931.5,129.0,7.3,31.0,1019.5,1034.59,760.75
2017,4,26,12,30,934.0,129.0,7.3,31.0,1025.0,1050.35,771.24
2017,4,26,12,45,935.0,128.5,7.35,31.0,1022.5,1060.63,778.42
2017,4,26,13,0,936.0,128.0,7.4,31.0,1020.0,1067.3,783.33
2017,4,26,13,15,935.0,127.5,7.3,31.0,1008.0,1068.31,783.8
2017,4,26,13,30,934.0,127.0,7.2,31.0,996.0,1065.64,781.95
2017,4,26,13,45,928.0,127.5,7.15,31.0,974.5,1055.38,775.42
2017,4,26,14,0,922.0,128.0,7.1,31.0,953.0,1041.57,766.67
2017,4,26,14,15,915.5,126.5,7.05,30.5,923.5,1021.76,755.54
2017,4,26,14,30,909.0,125.0,7.0,30.0,894.0,998.63,742.21
2017,4,26,14,45,902.0,121.5,7.0,30.0,857.0,969.74,723.68
2017,4,26,15,0,895.0,118.0,7.0,30.0,820.0,937.83,703.08
2017,4,26,15,15,881.0,115.5,6.9,29.5,775.0,898.04,677.89
2017,4,26,15,30,867.0,113.0,6.8,29.0,730.0,860.64,654.22
2017,4,26,15,45,846.0,111.0,6.75,28.5,679.0,811.38,622.03
2017,4,26,16,0,825.0,109.0,6.7,28.0,628.0,760.95,588.56
2017,4,26,16,15,801.0,105.0,6.55,27.5,573.5,705.3,550.43
2017,4,26,16,30,777.0,101.0,6.4,27.0,519.0,649.39,510.77
2017,4,26,16,45,740.0,97.5,6.3,26.5,461.0,587.62,464.57
2017,4,26,17,0,703.0,94.0,6.2,26.0,403.0,525.85,417.15
2017,4,26,17,15,657.5,88.0,5.9,25.0,345.0,458.85,364.77
2017,4,26,17,30,612.0,82.0,5.6,24.0,287.0,395.21,313.38
2017,4,26,17,45,545.5,73.5,5.3,23.5,230.5,323.66,253.71
2017,4,26,18,0,479.0,65.0,5.0,23.0,174.0,258.56,198.01
2017,4,26,18,15,376.5,52.5,4.5,22.0,123.0,184.9,135.87
2017,4,26,18,30,274.0,40.0,4.0,21.0,72.0,122.54,83.19
2017,4,26,18,45,137.0,20.0,3.55,20.5,36.0,53.96,18.02
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.16,5.31
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,32.08,22.3
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,40.76,30.61
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,62.81,38.93
2017,4,27,7,15,545.5,75.5,2.85,14.5,236.5,106.17,62.64
2017,4,27,7,30,609.0,84.0,2.9,15.0,293.0,157.27,100.19
2017,4,27,7,45,646.0,92.0,2.95,16.0,349.0,209.98,144.22
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,266.8,193.2
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,323.29,242.49
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,382.65,293.24
2017,4,27,8,45,762.0,118.0,3.05,18.5,568.5,439.86,341.21
2017,4,27,9,0,779.0,125.0,3.1,19.0,620.0,499.89,389.76
2017,4,27,9,15,796.0,128.5,3.15,19.5,668.0,554.83,433.06
2017,4,27,9,30,813.0,132.0,3.2,20.0,716.0,609.98,475.18
2017,4,27,9,45,822.0,137.5,3.25,21.0,757.5,661.8,512.57
2017,4,27,10,0,831.0,143.0,3.3,22.0,799.0,712.54,547.95
2017,4,27,10,15,841.0,145.0,3.5,22.5,834.5,759.34,580.66
2017,4,27,10,30,851.0,147.0,3.7,23.0,870.0,804.65,610.97
2017,4,27,10,45,857.5,149.0,3.9,23.5,898.5,845.39,637.83
2017,4,27,11,0,864.0,151.0,4.1,24.0,927.0,881.79,661.54
2017,4,27,11,15,869.0,152.5,4.25,24.5,948.5,915.57,683.11
2017,4,27,11,30,874.0,154.0,4.4,25.0,970.0,946.7,702.8
2017,4,27,11,45,883.0,151.0,4.55,25.5,984.0,974.44,720.17
2017,4,27,12,0,892.0,148.0,4.7,26.0,998.0,999.37,736.08
2017,4,27,12,15,892.5,148.0,4.85,26.5,1002.5,1016.03,746.53
2017,4,27,12,30,893.0,148.0,5.0,27.0,1007.0,1029.37,754.92
2017,4,27,12,45,893.5,147.0,5.15,27.5,1002.5,1038.36,760.51
2017,4,27,13,0,894.0,146.0,5.3,28.0,998.0,1043.89,763.94
2017,4,27,13,15,661.5,274.0,5.4,28.0,900.5,955.15,705.21
2017,4,27,13,30,429.0,402.0,5.5,28.0,803.0,853.39,629.28
2017,4,27,13,45,653.0,272.5,5.6,28.5,865.5,943.17,698.7
2017,4,27,14,0,877.0,143.0,5.7,29.0,928.0,1013.2,746.04
2017,4,27,14,15,869.5,141.0,5.75,29.0,898.0,992.62,733.02
2017,4,27,14,30,862.0,139.0,5.8,29.0,868.0,968.91,718.44
2017,4,27,14,45,732.0,198.0,5.85,29.0,799.0,902.4,674.47
2017,4,27,15,0,602.0,257.0,5.9,29.0,730.0,826.68,621.42
2017,4,27,15,15,497.0,277.0,5.85,28.5,653.0,739.51,559.65
2017,4,27,15,30,392.0,297.0,5.8,28.0,576.0,649.56,494.71
2017,4,27,15,45,552.5,218.5,5.75,28.0,583.0,689.67,529.45
2017,4,27,16,0,713.0,140.0,5.7,28.0,590.0,711.2,549.47
2017,4,27,16,15,711.5,129.0,5.45,27.5,545.5,668.84,519.8
2017,4,27,16,30,710.0,118.0,5.2,27.0,501.0,624.53,487.96
2017,4,27,16,45,598.5,126.5,4.95,27.0,425.5,529.66,415.21
2017,4,27,17,0,487.0,135.0,4.7,27.0,350.0,440.98,346.17
2017,4,27,17,15,444.0,124.0,4.25,26.0,299.5,381.21,300.01
2017,4,27,17,30,401.0,113.0,3.8,25.0,249.0,325.05,255.48
2017,4,27,17,45,354.5,96.5,3.35,24.5,199.5,265.34,206.6
2017,4,27,18,0,308.0,80.0,2.9,24.0,150.0,210.29,160.46
2017,4,27,18,15,237.5,61.5,2.8,23.5,106.5,150.47,110.55
2017,4,27,18,30,167.0,43.0,2.7,23.0,63.0,94.75,64.16
2017,4,27,18,45,83.5,21.5,2.65,22.5,31.5,42.54,15.09
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,2.0,2.15,19.5,2.0,0.0,0.0
2017,4,28,6,0,0.0,4.0,2.3,20.0,4.0,3.93,0.0
2017,4,28,6,15,55.0,27.5,2.6,20.5,34.5,24.14,11.02
2017,4,28,6,30,110.0,51.0,2.9,21.0,65.0,41.25,29.17
2017,4,28,6,45,177.5,74.5,3.2,21.5,110.5,58.87,45.04
2017,4,28,7,0,245.0,98.0,3.5,22.0,156.0,85.27,60.0
2017,4,28,7,15,136.5,113.0,3.75,22.5,147.0,109.48,79.19
2017,4,28,7,30,28.0,128.0,4.0,23.0,138.0,120.02,91.66
2017,4,28,7,45,14.0,126.5,4.25,24.0,131.5,122.2,93.47
2017,4,28,8,0,0.0,125.0,4.5,25.0,125.0,118.99,90.73
2017,4,28,8,15,121.0,180.5,4.6,25.5,247.0,204.35,155.37
2017,4,28,8,30,242.0,236.0,4.7,26.0,369.0,305.77,232.56
2017,4,28,8,45,187.5,265.5,4.85,26.5,374.5,326.46,248.89
2017,4,28,9,0,133.0,295.0,5.0,27.0,380.0,338.68,257.83
2017,4,28,9,15,193.0,315.0,5.0,27.5,449.0,399.17,303.1
2017,4,28,9,30,253.0,335.0,5.0,28.0,518.0,464.26,351.2
2017,4,28,9,45,478.5,266.0,5.0,28.5,636.5,560.49,424.82
2017,4,28,10,0,704.0,197.0,5.0,29.0,755.0,676.19,511.26
2017,4,28,10,15,716.0,200.5,4.95,29.5,790.0,720.99,541.78
2017,4,28,10,30,728.0,204.0,4.9,30.0,825.0,764.87,571.22
2017,4,28,10,45,548.5,307.0,4.9,30.5,783.5,747.15,552.55
2017,4,28,11,0,369.0,410.0,4.9,31.0,742.0,714.21,523.14
2017,4,28,11,15,573.0,305.0,4.9,31.0,834.5,808.5,594.07
2017,4,28,11,30,777.0,200.0,4.9,31.0,927.0,907.67,663.76
2017,4,28,11,45,775.5,204.5,4.9,31.5,937.5,931.29,677.1
2017,4,28,12,0,774.0,209.0,4.9,32.0,948.0,952.09,689.0
2017,4,28,12,15,775.0,209.5,4.85,32.0,952.0,968.52,699.12
2017,4,28,12,30,776.0,210.0,4.8,32.0,956.0,982.04,707.42
2017,4,28,12,45,560.5,332.5,4.8,32.5,870.0,904.4,651.27
2017,4,28,13,0,345.0,455.0,4.8,33.0,784.0,814.01,583.13
2017,4,28,13,15,553.5,332.0,4.7,33.0,852.0,905.51,651.32
2017,4,28,13,30,762.0,209.0,4.6,33.0,920.0,989.06,709.29
2017,4,28,13,45,752.5,209.0,4.6,33.0,898.0,976.38,701.07
2017,4,28,14,0,743.0,209.0,4.6,33.0,876.0,960.78,691.68
2017,4,28,14,15,733.5,206.0,4.5,33.0,847.0,939.24,678.02
2017,4,28,14,30,724.0,203.0,4.4,33.0,818.0,915.05,662.72
2017,4,28,14,45,702.0,204.5,4.35,33.0,779.5,881.55,641.5
2017,4,28,15,0,680.0,206.0,4.3,33.0,741.0,846.34,619.13
2017,4,28,15,15,663.0,201.0,4.2,33.0,699.5,807.27,593.85
2017,4,28,15,30,646.0,196.0,4.1,33.0,658.0,766.81,566.92
2017,4,28,15,45,619.5,191.5,4.1,33.0,610.0,718.05,534.09
2017,4,28,16,0,593.0,187.0,4.1,33.0,562.0,669.11,500.64
2017,4,28,16,15,565.0,178.5,3.95,32.5,511.5,612.42,461.84
2017,4,28,16,30,537.0,170.0,3.8,32.0,461.0,559.46,424.8
2017,4,28,16,45,496.0,161.5,3.7,32.0,407.5,499.32,380.8
2017,4,28,17,0,455.0,153.0,3.6,32.0,354.0,441.87,337.9
2017,4,28,17,15,409.5,139.0,3.3,31.0,301.0,379.14,291.13
2017,4,28,17,30,364.0,125.0,3.0,30.0,248.0,320.33,246.03
2017,4,28,17,45,303.0,107.5,2.75,29.5,197.0,250.51,190.98
2017,4,28,18,0,242.0,90.0,2.5,29.0,146.0,192.57,144.21
2017,4,28,18,15,174.5,67.0,2.75,28.0,101.5,132.84,96.16
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,80.5,54.0
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,37.31,13.97
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.95,0.0
2017,4,29,6,15,27.5,27.0,5.4,22.5,30.5,24.88,12.08
2017,4,29,6,30,55.0,51.0,5.5,23.0,58.0,43.26,30.64
2017,4,29,6,45,113.5,80.5,5.6,23.5,104.5,65.8,50.58
2017,4,29,7,0,172.0,110.0,5.7,24.0,151.0,95.39,68.98
2017,4,29,7,15,223.0,133.5,5.9,24.0,201.5,130.35,92.28
2017,4,29,7,30,274.0,157.0,6.1,24.0,252.0,174.32,124.85
2017,4,29,7,45,147.5,161.0,6.3,24.5,213.5,174.06,130.09
2017,4,29,8,0,21.0,165.0,6.5,25.0,175.0,160.52,123.42
2017,4,29,8,15,116.5,203.0,6.6,25.5,266.5,222.52,170.1
2017,4,29,8,30,212.0,241.0,6.7,26.0,358.0,301.49,230.57
2017,4,29,8,45,198.5,276.5,6.8,26.5,394.5,341.25,261.38
2017,4,29,9,0,185.0,312.0,6.9,27.0,431.0,379.64,290.35
2017,4,29,9,15,189.0,333.0,6.8,27.5,462.5,413.35,315.17
2017,4,29,9,30,193.0,354.0,6.7,28.0,494.0,447.22,339.66
2017,4,29,9,45,202.0,371.0,6.65,28.5,525.0,480.78,363.68
2017,4,29,10,0,211.0,388.0,6.6,29.0,556.0,514.81,387.69
2017,4,29,10,15,319.0,372.0,6.45,29.0,638.5,590.99,445.14
2017,4,29,10,30,427.0,356.0,6.3,29.0,721.0,675.89,507.96
2017,4,29,10,45,521.5,325.5,6.2,29.5,786.0,743.2,556.42
2017,4,29,11,0,616.0,295.0,6.1,30.0,851.0,814.64,606.92
2017,4,29,11,15,457.0,378.0,5.95,30.0,796.0,777.11,575.0
2017,4,29,11,30,298.0,461.0,5.8,30.0,741.0,727.55,534.74
2017,4,29,11,45,222.0,478.0,5.65,30.5,688.5,681.01,498.62
2017,4,29,12,0,146.0,495.0,5.5,31.0,636.0,632.82,461.15
2017,4,29,12,15,179.5,496.5,5.35,31.0,670.0,672.18,489.23
2017,4,29,12,30,213.0,498.0,5.2,31.0,704.0,711.78,516.85
2017,4,29,12,45,171.5,495.0,5.1,31.5,660.5,672.13,486.91
2017,4,29,13,0,130.0,492.0,5.0,32.0,617.0,631.01,456.25
2017,4,29,13,15,164.5,486.0,4.85,32.0,642.0,661.82,478.57
2017,4,29,13,30,199.0,480.0,4.7,32.0,667.0,691.75,499.82
2017,4,29,13,45,230.0,463.0,4.6,32.5,674.5,705.5,509.23
2017,4,29,14,0,261.0,446.0,4.5,33.0,682.0,725.26,522.73
2017,4,29,14,15,291.5,422.5,4.3,33.0,677.5,728.28,525.89
2017,4,29,14,30,322.0,399.0,4.1,33.0,673.0,728.9,527.51
2017,4,29,14,45,280.5,390.0,3.9,33.0,621.0,675.39,490.3
2017,4,29,15,0,239.0,381.0,3.7,33.0,569.0,614.61,448.16
2017,4,29,15,15,193.5,361.5,3.55,32.5,509.0,548.55,402.76
2017,4,29,15,30,148.0,342.0,3.4,32.0,449.0,484.5,357.96
2017,4,29,15,45,123.5,315.0,3.25,32.0,400.0,431.77,320.56
2017,4,29,16,0,99.0,288.0,3.1,32.0,351.0,373.04,278.32
2017,4,29,16,15,163.5,261.5,3.35,31.5,355.0,395.71,298.47
2017,4,29,16,30,228.0,235.0,3.6,31.0,359.0,405.05,308.35
2017,4,29,16,45,114.0,165.0,3.85,30.5,227.0,246.6,188.82
2017,4,29,17,0,0.0,95.0,4.1,30.0,95.0,92.37,67.85
2017,4,29,17,15,0.0,80.5,4.95,29.0,80.5,78.06,57.12
2017,4,29,17,30,0.0,66.0,5.8,28.0,66.0,63.8,46.06
2017,4,29,17,45,0.0,52.0,6.7,27.0,52.0,50.24,35.3
2017,4,29,18,0,0.0,38.0,7.6,26.0,38.0,36.69,24.3
2017,4,29,18,15,0.0,26.0,7.65,25.0,26.0,25.09,14.71
2017,4,29,18,30,0.0,14.0,7.7,24.0,14.0,13.5,5.06
2017,4,29,18,45,0.0,7.0,7.8,23.0,7.0,6.74,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.83,0.0
2017,4,30,6,15,107.0,31.5,6.2,12.0,46.0,26.08,14.28
2017,4,30,6,30,214.0,53.0,6.3,12.0,82.0,40.83,30.08
2017,4,30,6,45,330.0,66.0,6.4,12.0,134.5,49.24,38.33
2017,4,30,7,0,446.0,79.0,6.5,12.0,187.0,74.96,48.58
2017,4,30,7,15,510.5,88.5,6.7,12.5,243.5,118.45,74.51
2017,4,30,7,30,575.0,98.0,6.9,13.0,300.0,168.68,112.52
2017,4,30,7,45,647.5,98.0,7.1,13.5,362.5,219.67,154.92
2017,4,30,8,0,720.0,98.0,7.3,14.0,425.0,279.06,206.64
2017,4,30,8,15,751.5,102.5,7.4,14.5,482.5,336.93,258.87
2017,4,30,8,30,783.0,107.0,7.5,15.0,540.0,400.06,314.71
2017,4,30,8,45,823.0,104.5,7.65,15.5,598.0,460.32,367.25
2017,4,30,9,0,863.0,102.0,7.8,16.0,656.0,523.7,421.16
2017,4,30,9,15,880.0,104.5,7.8,16.5,706.5,583.75,470.82
2017,4,30,9,30,897.0,107.0,7.8,17.0,757.0,641.57,517.4
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,697.72,560.58
2017,4,30,10,0,937.0,105.0,7.9,19.0,850.0,753.46,601.31
2017,4,30,10,15,946.0,106.5,7.8,19.5,888.0,802.77,635.67
2017,4,30,10,30,955.0,108.0,7.7,20.0,926.0,850.18,668.13
2017,4,30,10,45,963.0,108.5,7.65,20.5,956.5,893.67,697.45
2017,4,30,11,0,971.0,109.0,7.6,21.0,987.0,934.72,724.69
2017,4,30,11,15,975.0,110.0,7.5,21.0,1008.5,970.09,748.83
2017,4,30,11,30,979.0,111.0,7.4,21.0,1030.0,1002.38,770.68
2017,4,30,11,45,974.5,116.0,7.3,21.5,1040.5,1027.47,785.8
2017,4,30,12,0,970.0,121.0,7.2,22.0,1051.0,1048.89,798.31
2017,4,30,12,15,970.5,121.0,7.1,22.5,1054.5,1066.54,808.18
2017,4,30,12,30,971.0,121.0,7.0,23.0,1058.0,1080.6,815.57
2017,4,30,12,45,969.5,121.0,6.95,23.5,1053.0,1089.0,819.44
2017,4,30,13,0,968.0,121.0,6.9,24.0,1048.0,1093.66,820.87
2017,4,30,13,15,965.0,120.5,6.8,24.0,1034.0,1092.53,819.82
2017,4,30,13,30,962.0,120.0,6.7,24.0,1020.0,1087.62,816.35
2017,4,30,13,45,955.5,120.0,6.6,24.0,997.0,1076.01,808.45
2017,4,30,14,0,949.0,120.0,6.5,24.0,974.0,1060.78,798.24
2017,4,30,14,15,942.0,118.5,6.35,24.0,943.5,1039.99,784.03
2017,4,30,14,30,935.0,117.0,6.2,24.0,913.0,1015.82,767.62
2017,4,30,14,45,923.5,116.5,6.1,24.5,874.5,985.3,745.72
2017,4,30,15,0,912.0,116.0,6.0,25.0,836.0,951.94,721.99
2017,4,30,15,15,899.5,113.5,5.8,24.5,791.5,912.97,696.66
2017,4,30,15,30,887.0,111.0,5.6,24.0,747.0,871.66,669.56
2017,4,30,15,45,870.5,108.0,5.45,24.0,697.0,828.77,640.12
2017,4,30,16,0,854.0,105.0,5.3,24.0,647.0,779.82,606.15
2017,4,30,16,15,832.5,101.5,5.05,24.0,593.0,725.42,567.5
2017,4,30,16,30,811.0,98.0,4.8,24.0,539.0,670.47,527.75
2017,4,30,16,45,780.0,93.5,4.55,24.0,481.0,608.15,480.21
2017,4,30,17,0,749.0,89.0,4.3,24.0,423.0,548.46,433.7
2017,4,30,17,15,707.5,83.0,3.65,23.0,364.0,481.33,381.37
2017,4,30,17,30,666.0,77.0,3.0,22.0,305.0,417.1,329.61
2017,4,30,17,45,601.0,70.0,2.4,21.0,247.0,344.92,270.16
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,278.95,214.11
2017,4,30,18,15,438.0,52.0,1.65,19.5,136.5,204.89,151.45
2017,4,30,18,30,340.0,41.0,1.5,19.0,84.0,141.71,97.56
2017,4,30,18,45,170.0,20.5,1.35,18.5,42.0,63.68,29.93
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,10.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,11.0,15.0,12.78,0.0
2017,5,1,6,15,227.5,28.0,4.55,11.5,55.0,22.03,11.64
2017,5,1,6,30,378.0,43.0,4.7,12.0,95.0,32.99,23.31
2017,5,1,6,45,471.5,53.0,4.9,13.0,148.5,38.48,28.67
2017,5,1,7,0,565.0,63.0,5.1,14.0,202.0,66.55,37.76
2017,5,1,7,15,623.0,70.0,5.2,15.0,260.0,113.5,64.77
2017,5,1,7,30,681.0,77.0,5.3,16.0,318.0,167.4,105.51
2017,5,1,7,45,720.5,82.5,5.4,17.5,376.5,222.76,152.23
2017,5,1,8,0,760.0,88.0,5.5,19.0,435.0,285.0,205.96
2017,5,1,8,15,788.0,92.0,5.65,20.0,491.5,343.25,257.08
2017,5,1,8,30,816.0,96.0,5.8,21.0,548.0,403.92,309.16
2017,5,1,8,45,836.5,99.5,5.95,22.0,601.5,462.92,358.6
2017,5,1,9,0,857.0,103.0,6.1,23.0,655.0,522.91,407.22
2017,5,1,9,15,872.0,106.0,6.05,23.5,703.5,581.95,454.0
2017,5,1,9,30,887.0,109.0,6.0,24.0,752.0,638.58,497.57
2017,5,1,9,45,898.0,111.0,6.0,25.0,795.0,691.17,535.95
2017,5,1,10,0,909.0,113.0,6.0,26.0,838.0,742.6,571.69
2017,5,1,10,15,917.5,115.0,5.9,26.5,874.5,790.77,603.5
2017,5,1,10,30,926.0,117.0,5.8,27.0,911.0,837.08,633.45
2017,5,1,10,45,931.5,118.5,5.75,27.5,939.5,878.38,659.67
2017,5,1,11,0,937.0,120.0,5.7,28.0,968.0,917.17,683.84
2017,5,1,11,15,940.5,121.0,5.65,28.5,988.5,951.01,704.37
2017,5,1,11,30,944.0,122.0,5.6,29.0,1009.0,981.88,722.7
2017,5,1,11,45,949.5,120.5,5.55,29.5,1022.5,1009.06,738.44
2017,5,1,12,0,955.0,119.0,5.5,30.0,1036.0,1033.07,752.0
2017,5,1,12,15,955.5,119.0,5.4,30.0,1039.5,1050.41,762.33
2017,5,1,12,30,956.0,119.0,5.3,30.0,1043.0,1064.21,770.41
2017,5,1,12,45,954.0,119.0,5.25,30.5,1037.5,1071.92,773.41
2017,5,1,13,0,952.0,119.0,5.2,31.0,1032.0,1075.94,774.15
2017,5,1,13,15,949.0,118.5,5.1,31.0,1018.5,1074.75,772.85
2017,5,1,13,30,946.0,118.0,5.0,31.0,1005.0,1069.84,769.3
2017,5,1,13,45,940.5,117.5,4.95,31.0,982.5,1058.77,762.36
2017,5,1,14,0,935.0,117.0,4.9,31.0,960.0,1044.12,753.27
2017,5,1,14,15,928.5,115.5,4.8,31.0,930.0,1023.98,740.31
2017,5,1,14,30,922.0,114.0,4.7,31.0,900.0,1000.5,725.31
2017,5,1,14,45,911.0,113.0,4.65,31.0,862.0,970.17,706.41
2017,5,1,15,0,900.0,112.0,4.6,31.0,824.0,937.03,685.68
2017,5,1,15,15,887.5,110.0,4.5,31.0,780.5,898.92,661.36
2017,5,1,15,30,875.0,108.0,4.4,31.0,737.0,858.53,635.4
2017,5,1,15,45,856.0,106.0,4.3,31.0,687.0,815.08,607.2
2017,5,1,16,0,837.0,104.0,4.2,31.0,637.0,765.88,574.79
2017,5,1,16,15,815.5,100.5,4.0,30.5,583.5,712.2,539.63
2017,5,1,16,30,794.0,97.0,3.8,30.0,530.0,658.03,503.18
2017,5,1,16,45,761.5,93.0,3.6,29.5,473.0,596.12,458.67
2017,5,1,17,0,729.0,89.0,3.4,29.0,416.0,536.98,414.92
2017,5,1,17,15,688.0,83.5,3.05,28.0,358.0,471.72,365.7
2017,5,1,17,30,647.0,78.0,2.7,27.0,300.0,409.32,316.95
2017,5,1,17,45,584.0,70.5,2.35,26.0,243.0,338.48,260.15
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,273.67,206.44
2017,5,1,18,15,426.5,52.0,2.05,24.0,134.5,201.54,146.81
2017,5,1,18,30,332.0,41.0,2.1,23.0,83.0,139.89,95.21
2017,5,1,18,45,189.0,25.0,2.2,22.0,46.5,72.0,35.54
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,15.52,0.0
2017,5,1,19,15,23.0,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,12.78,0.0
2017,5,2,6,15,211.5,29.0,2.65,15.5,55.0,22.42,12.04
2017,5,2,6,30,350.0,45.0,2.8,16.0,94.0,34.72,24.45
2017,5,2,6,45,437.0,56.0,2.95,17.0,146.0,41.02,30.44
2017,5,2,7,0,524.0,67.0,3.1,18.0,198.0,69.78,40.25
2017,5,2,7,15,582.0,74.5,3.3,19.0,254.0,114.76,66.22
2017,5,2,7,30,640.0,82.0,3.5,20.0,310.0,166.72,104.88
2017,5,2,7,45,679.0,88.5,3.75,21.0,367.0,220.44,149.53
2017,5,2,8,0,718.0,95.0,4.0,22.0,424.0,278.43,198.99
2017,5,2,8,15,746.5,99.5,4.05,22.5,479.5,335.14,248.01
2017,5,2,8,30,775.0,104.0,4.1,23.0,535.0,396.67,299.86
2017,5,2,8,45,794.0,108.5,4.2,24.0,587.0,453.63,346.4
2017,5,2,9,0,813.0,113.0,4.3,25.0,639.0,511.49,392.04
2017,5,2,9,15,829.0,116.0,4.35,25.5,686.5,566.89,435.06
2017,5,2,9,30,845.0,119.0,4.4,26.0,734.0,622.32,476.79
2017,5,2,9,45,853.5,123.5,4.5,27.0,775.5,674.02,513.68
2017,5,2,10,0,862.0,128.0,4.6,28.0,817.0,724.9,548.91
2017,5,2,10,15,871.5,130.0,4.6,28.5,853.0,771.79,579.51
2017,5,2,10,30,881.0,132.0,4.6,29.0,889.0,817.03,608.41
2017,5,2,10,45,883.5,136.0,4.65,29.5,916.0,856.56,633.34
2017,5,2,11,0,886.0,140.0,4.7,30.0,943.0,893.53,656.34
2017,5,2,11,15,890.5,141.0,4.7,30.5,963.5,926.7,676.27
2017,5,2,11,30,895.0,142.0,4.7,31.0,984.0,957.13,694.24
2017,5,2,11,45,900.0,141.0,4.75,31.5,997.0,983.21,709.66
2017,5,2,12,0,905.0,140.0,4.8,32.0,1010.0,1006.29,723.13
2017,5,2,12,15,905.5,140.0,4.8,32.0,1013.5,1022.86,733.52
2017,5,2,12,30,906.0,140.0,4.8,32.0,1017.0,1036.09,741.9
2017,5,2,12,45,902.5,141.5,4.85,32.5,1011.0,1043.44,745.48
2017,5,2,13,0,899.0,143.0,4.9,33.0,1005.0,1047.31,746.97
2017,5,2,13,15,895.5,142.0,4.95,33.0,991.5,1045.19,746.34
2017,5,2,13,30,892.0,141.0,5.0,33.0,978.0,1039.55,743.6
2017,5,2,13,45,884.5,141.5,5.05,33.0,955.5,1028.0,737.18
2017,5,2,14,0,877.0,142.0,5.1,33.0,933.0,1013.13,728.72
2017,5,2,14,15,680.0,239.5,5.1,33.0,841.0,922.67,670.18
2017,5,2,14,30,483.0,337.0,5.1,33.0,749.0,823.58,599.24
2017,5,2,14,45,505.5,311.5,5.1,33.0,727.0,808.63,591.45
2017,5,2,15,0,528.0,286.0,5.1,33.0,705.0,790.45,580.99
2017,5,2,15,15,667.0,208.5,5.05,32.5,708.5,818.87,606.73
2017,5,2,15,30,806.0,131.0,5.0,32.0,712.0,829.88,616.69
2017,5,2,15,45,788.5,127.5,5.0,32.0,664.0,784.02,586.54
2017,5,2,16,0,771.0,124.0,5.0,32.0,616.0,736.91,555.46
2017,5,2,16,15,747.5,119.5,4.95,31.5,563.5,685.53,521.82
2017,5,2,16,30,724.0,115.0,4.9,31.0,511.0,631.86,484.48
2017,5,2,16,45,694.5,109.0,4.85,31.0,456.0,572.91,441.18
2017,5,2,17,0,665.0,103.0,4.8,31.0,401.0,515.04,397.62
2017,5,2,17,15,622.0,96.0,4.5,30.0,345.0,450.23,348.61
2017,5,2,17,30,579.0,89.0,4.2,29.0,289.0,388.58,300.63
2017,5,2,17,45,518.5,79.5,3.9,28.0,234.5,320.22,245.98
2017,5,2,18,0,458.0,70.0,3.6,27.0,180.0,257.68,194.4
2017,5,2,18,15,366.5,57.0,3.45,26.0,130.0,186.74,135.95
2017,5,2,18,30,275.0,44.0,3.3,25.0,80.0,127.91,87.16
2017,5,2,18,45,153.5,26.5,3.15,24.0,45.0,66.98,34.23
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,13.52,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,8.85,0.0
2017,5,3,6,15,60.5,33.5,3.1,21.5,42.0,29.1,17.12
2017,5,3,6,30,121.0,58.0,3.2,22.0,75.0,46.56,33.84
2017,5,3,6,45,195.5,79.5,3.3,22.5,122.0,62.53,48.15
2017,5,3,7,0,270.0,101.0,3.4,23.0,169.0,92.05,63.39
2017,5,3,7,15,218.5,122.0,3.5,23.5,186.0,123.32,86.54
2017,5,3,7,30,167.0,143.0,3.6,24.0,203.0,151.89,111.04
2017,5,3,7,45,170.0,173.0,3.75,24.5,243.0,190.23,141.77
2017,5,3,8,0,173.0,203.0,3.9,25.0,283.0,229.26,172.93
2017,5,3,8,15,138.0,224.5,3.9,25.5,293.5,248.97,189.34
2017,5,3,8,30,103.0,246.0,3.9,26.0,304.0,267.19,203.71
2017,5,3,8,45,54.5,218.5,3.95,26.5,249.5,229.1,174.34
2017,5,3,9,0,6.0,191.0,4.0,27.0,195.0,185.66,140.21
2017,5,3,9,15,316.5,201.0,3.95,27.5,432.0,361.66,276.8
2017,5,3,9,30,627.0,211.0,3.9,28.0,669.0,576.4,436.65
2017,5,3,9,45,374.0,300.5,3.85,28.5,578.0,527.55,396.23
2017,5,3,10,0,121.0,390.0,3.8,29.0,487.0,454.5,337.41
