Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,15,400.5,310.5,3.7,29.0,652.0,594.49,444.18
2017,5,3,10,30,680.0,231.0,3.6,29.0,817.0,756.19,561.91
2017,5,3,10,45,351.0,283.0,3.55,29.5,586.5,564.41,420.03
2017,5,3,11,0,22.0,335.0,3.5,30.0,356.0,342.95,251.64
2017,5,3,11,15,87.5,409.5,3.45,30.0,492.5,476.43,349.54
2017,5,3,11,30,153.0,484.0,3.4,30.0,629.0,615.68,447.07
2017,5,3,11,45,437.5,362.0,3.4,30.5,782.0,774.15,562.41
2017,5,3,12,0,722.0,240.0,3.4,31.0,935.0,937.76,674.94
2017,5,3,12,15,723.0,240.5,3.4,31.0,938.5,953.7,683.83
2017,5,3,12,30,724.0,241.0,3.4,31.0,942.0,966.91,692.18
2017,5,3,12,45,721.0,241.5,3.4,31.5,937.0,973.31,694.86
2017,5,3,13,0,718.0,242.0,3.4,32.0,932.0,976.76,695.8
2017,5,3,13,15,714.0,240.5,3.55,32.0,919.5,974.21,695.44
2017,5,3,13,30,710.0,239.0,3.7,32.0,907.0,968.7,693.29
2017,5,3,13,45,706.5,235.0,3.85,32.0,887.0,958.18,687.98
2017,5,3,14,0,703.0,231.0,4.0,32.0,867.0,944.8,680.87
2017,5,3,14,15,694.0,228.0,4.35,32.0,839.0,924.32,670.11
2017,5,3,14,30,685.0,225.0,4.7,32.0,811.0,901.33,657.51
2017,5,3,14,45,412.5,306.5,5.05,32.0,655.0,716.98,528.67
2017,5,3,15,0,140.0,388.0,5.4,32.0,499.0,532.1,392.64
2017,5,3,15,15,301.0,329.0,5.7,31.5,551.5,615.34,460.2
2017,5,3,15,30,462.0,270.0,6.0,31.0,604.0,687.13,518.24
2017,5,3,15,45,529.0,229.5,6.35,31.0,587.0,682.64,518.68
2017,5,3,16,0,596.0,189.0,6.7,31.0,570.0,673.96,515.99
2017,5,3,16,15,375.5,216.0,6.8,30.0,449.5,507.55,392.07
2017,5,3,16,30,155.0,243.0,6.9,29.0,329.0,363.54,280.8
2017,5,3,16,45,220.0,210.0,7.0,28.5,317.5,363.17,283.39
2017,5,3,17,0,285.0,177.0,7.1,28.0,306.0,361.93,284.31
2017,5,3,17,15,348.0,150.0,6.9,27.0,286.0,352.62,278.35
2017,5,3,17,30,411.0,123.0,6.7,26.0,266.0,341.58,269.61
2017,5,3,17,45,377.5,104.0,6.55,25.5,217.0,284.22,222.37
2017,5,3,18,0,344.0,85.0,6.4,25.0,168.0,230.0,176.56
2017,5,3,18,15,265.0,67.5,6.05,24.0,121.5,166.3,123.45
2017,5,3,18,30,186.0,50.0,5.7,23.0,75.0,107.97,75.05
2017,5,3,18,45,105.5,29.5,5.35,22.5,42.5,57.92,30.8
2017,5,3,19,0,25.0,9.0,5.0,22.0,10.0,12.52,0.0
2017,5,3,19,15,12.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,12.5,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,14.74,0.0
2017,5,4,6,15,228.5,30.5,4.7,13.5,59.0,23.53,13.54
2017,5,4,6,30,366.0,46.0,5.0,14.0,99.0,35.26,25.2
2017,5,4,6,45,453.0,56.5,5.35,14.5,152.0,41.08,30.84
2017,5,4,7,0,540.0,67.0,5.7,15.0,205.0,72.6,41.72
2017,5,4,7,15,597.5,74.5,5.7,15.5,262.0,118.63,69.55
2017,5,4,7,30,655.0,82.0,5.7,16.0,319.0,171.54,110.26
2017,5,4,7,45,693.5,88.5,5.7,16.5,376.5,226.06,157.01
2017,5,4,8,0,732.0,95.0,5.7,17.0,434.0,284.76,208.73
2017,5,4,8,15,760.5,99.5,5.65,17.5,490.5,344.79,261.76
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,404.49,313.63
2017,5,4,8,45,807.5,109.5,5.55,18.5,599.5,462.84,363.2
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,522.02,411.88
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.0,577.72,456.44
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,633.36,499.55
2017,5,4,9,45,867.5,124.5,5.35,20.5,790.0,685.87,538.99
2017,5,4,10,0,878.0,128.0,5.3,21.0,832.0,737.73,576.75
2017,5,4,10,15,887.0,130.0,5.25,21.5,868.0,784.81,608.33
2017,5,4,10,30,896.0,132.0,5.2,22.0,904.0,830.15,638.18
2017,5,4,10,45,904.0,132.5,5.2,22.5,933.0,871.28,664.91
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,910.17,689.77
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,943.99,712.32
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,974.98,732.87
2017,5,4,11,45,926.0,134.0,5.25,23.5,1017.0,1001.54,749.26
2017,5,4,12,0,931.0,133.0,5.3,24.0,1030.0,1025.01,763.55
2017,5,4,12,15,931.5,133.0,5.35,24.0,1033.5,1041.87,774.98
2017,5,4,12,30,932.0,133.0,5.4,24.0,1037.0,1055.32,784.25
2017,5,4,12,45,933.0,131.0,5.5,24.5,1032.5,1063.79,789.13
2017,5,4,13,0,934.0,129.0,5.6,25.0,1028.0,1068.69,791.76
2017,5,4,13,15,931.0,128.5,5.6,25.0,1014.0,1067.47,791.26
2017,5,4,13,30,928.0,128.0,5.6,25.0,1000.0,1062.62,788.5
2017,5,4,13,45,924.5,126.0,5.7,25.5,978.5,1052.13,781.27
2017,5,4,14,0,921.0,124.0,5.8,26.0,957.0,1038.09,771.76
2017,5,4,14,15,914.5,122.5,5.85,25.5,927.5,1018.18,761.13
2017,5,4,14,30,908.0,121.0,5.9,25.0,898.0,994.99,748.26
2017,5,4,14,45,891.5,122.5,5.95,25.0,859.0,962.53,727.46
2017,5,4,15,0,875.0,124.0,6.0,25.0,820.0,927.62,704.89
2017,5,4,15,15,862.5,121.5,5.95,25.0,777.0,894.61,683.04
2017,5,4,15,30,850.0,119.0,5.9,25.0,734.0,854.37,655.97
2017,5,4,15,45,835.5,115.0,5.9,25.0,685.5,808.9,625.23
2017,5,4,16,0,821.0,111.0,5.9,25.0,637.0,761.84,593.03
2017,5,4,16,15,799.5,107.0,5.8,24.5,584.0,708.34,556.47
2017,5,4,16,30,778.0,103.0,5.7,24.0,531.0,654.39,518.36
2017,5,4,16,45,750.5,97.5,5.6,24.0,475.0,594.84,472.94
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,537.7,428.25
2017,5,4,17,15,682.5,86.0,5.2,23.5,362.0,472.5,376.56
2017,5,4,17,30,642.0,80.0,4.9,23.0,305.0,410.11,325.66
2017,5,4,17,45,583.0,72.5,4.65,22.5,248.5,341.25,268.35
2017,5,4,18,0,524.0,65.0,4.4,22.0,192.0,277.95,214.14
2017,5,4,18,15,432.0,54.0,3.95,21.0,140.5,206.31,153.32
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,144.8,100.81
2017,5,4,18,45,200.0,27.0,3.05,19.0,51.0,77.82,43.01
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,19.7,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,11.5,10.0,7.86,0.0
2017,5,5,6,0,85.0,16.0,1.7,12.0,20.0,12.52,0.0
2017,5,5,6,15,220.5,32.5,2.05,13.0,61.0,25.11,15.1
2017,5,5,6,30,356.0,49.0,2.4,14.0,102.0,38.0,27.67
2017,5,5,6,45,445.0,60.0,2.75,15.0,155.0,44.12,33.51
2017,5,5,7,0,534.0,71.0,3.1,16.0,208.0,77.0,44.94
2017,5,5,7,15,592.5,79.0,3.1,17.0,265.5,123.23,72.94
2017,5,5,7,30,651.0,87.0,3.1,18.0,323.0,176.49,113.33
2017,5,5,7,45,689.5,93.5,3.15,19.0,381.0,230.78,158.85
2017,5,5,8,0,728.0,100.0,3.2,20.0,439.0,289.26,208.87
2017,5,5,8,15,757.0,105.0,3.3,20.5,495.5,347.12,258.88
2017,5,5,8,30,786.0,110.0,3.4,21.0,552.0,409.99,311.8
2017,5,5,8,45,806.0,114.5,3.5,22.0,605.0,467.88,358.98
2017,5,5,9,0,826.0,119.0,3.6,23.0,658.0,526.76,405.27
2017,5,5,9,15,842.5,122.0,3.6,23.0,706.5,582.98,449.52
2017,5,5,9,30,859.0,125.0,3.6,23.0,755.0,639.24,492.56
2017,5,5,9,45,870.0,128.5,3.6,23.5,798.0,692.12,530.98
2017,5,5,10,0,881.0,132.0,3.6,24.0,841.0,744.33,567.79
2017,5,5,10,15,890.0,134.0,3.6,24.5,877.0,791.49,598.4
2017,5,5,10,30,899.0,136.0,3.6,25.0,913.0,836.9,627.34
2017,5,5,10,45,905.0,138.0,3.6,25.5,941.5,877.89,652.87
2017,5,5,11,0,911.0,140.0,3.6,26.0,970.0,916.49,676.51
2017,5,5,11,15,915.5,141.0,3.55,26.0,991.0,950.25,697.75
2017,5,5,11,30,920.0,142.0,3.5,26.0,1012.0,981.19,717.04
2017,5,5,11,45,924.0,142.0,3.45,26.5,1024.5,1007.74,731.94
2017,5,5,12,0,928.0,142.0,3.4,27.0,1037.0,1031.18,744.75
2017,5,5,12,15,928.5,142.0,3.35,27.0,1041.0,1048.01,754.8
2017,5,5,12,30,929.0,142.0,3.3,27.0,1045.0,1061.43,762.78
2017,5,5,12,45,928.0,141.5,3.3,27.5,1040.0,1069.41,766.3
2017,5,5,13,0,927.0,141.0,3.3,28.0,1035.0,1073.84,767.72
2017,5,5,13,15,924.0,140.5,3.25,28.0,1021.0,1072.68,766.86
2017,5,5,13,30,921.0,140.0,3.2,28.0,1007.0,1067.92,763.89
2017,5,5,13,45,916.5,138.5,3.15,28.5,985.0,1057.08,755.72
2017,5,5,14,0,912.0,137.0,3.1,29.0,963.0,1042.74,745.52
2017,5,5,14,15,905.0,135.0,3.05,29.0,933.0,1022.04,732.92
2017,5,5,14,30,898.0,133.0,3.0,29.0,903.0,998.11,718.37
2017,5,5,14,45,885.5,132.5,3.0,29.0,865.0,967.54,699.99
2017,5,5,15,0,873.0,132.0,3.0,29.0,827.0,939.53,683.28
2017,5,5,15,15,860.0,129.0,2.95,28.5,783.5,900.63,660.28
2017,5,5,15,30,847.0,126.0,2.9,28.0,740.0,859.54,635.65
2017,5,5,15,45,834.0,121.0,2.85,28.0,691.5,814.34,606.72
2017,5,5,16,0,821.0,116.0,2.8,28.0,643.0,767.44,576.33
2017,5,5,16,15,798.5,112.0,2.7,27.5,589.5,713.23,541.27
2017,5,5,16,30,776.0,108.0,2.6,27.0,536.0,658.65,504.54
2017,5,5,16,45,752.5,101.0,2.55,27.0,480.5,601.9,463.59
2017,5,5,17,0,729.0,94.0,2.5,27.0,425.0,543.77,420.51
2017,5,5,17,15,687.5,88.0,2.15,26.0,367.0,477.73,370.74
2017,5,5,17,30,646.0,82.0,1.8,25.0,309.0,414.6,321.52
2017,5,5,17,45,593.0,73.0,1.45,24.0,252.5,346.48,266.89
2017,5,5,18,0,540.0,64.0,1.1,23.0,196.0,283.29,214.41
2017,5,5,18,15,447.0,53.5,1.1,22.0,143.5,210.93,154.76
2017,5,5,18,30,354.0,43.0,1.1,21.0,91.0,148.78,102.77
2017,5,5,18,45,214.0,27.5,1.15,20.0,52.5,81.71,45.92
2017,5,5,19,0,74.0,12.0,1.2,19.0,14.0,22.82,0.0
2017,5,5,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.5,8.0,1.75,12.5,10.5,7.86,0.0
2017,5,6,6,0,109.0,16.0,1.9,13.0,21.0,12.48,0.0
2017,5,6,6,15,238.5,31.0,2.1,14.0,61.5,23.8,14.11
2017,5,6,6,30,368.0,46.0,2.3,15.0,102.0,34.84,24.84
2017,5,6,6,45,452.5,56.5,2.55,16.0,154.5,40.69,30.37
2017,5,6,7,0,537.0,67.0,2.8,17.0,207.0,74.54,42.18
2017,5,6,7,15,592.5,75.0,2.85,18.0,263.5,120.74,70.47
2017,5,6,7,30,648.0,83.0,2.9,19.0,320.0,173.56,110.66
2017,5,6,7,45,687.5,88.5,3.0,20.0,377.0,227.01,155.39
2017,5,6,8,0,727.0,94.0,3.1,21.0,434.0,284.74,204.67
2017,5,6,8,15,755.0,98.5,3.15,22.0,489.5,344.22,255.24
2017,5,6,8,30,783.0,103.0,3.2,23.0,545.0,403.34,304.35
2017,5,6,8,45,804.0,106.5,3.3,24.0,597.5,460.52,350.64
2017,5,6,9,0,825.0,110.0,3.4,25.0,650.0,518.78,396.14
2017,5,6,9,15,840.5,113.0,3.25,25.5,697.5,574.3,438.28
2017,5,6,9,30,856.0,116.0,3.1,26.0,745.0,629.75,478.81
2017,5,6,9,45,867.5,118.5,3.0,26.5,787.5,682.8,516.32
2017,5,6,10,0,879.0,121.0,2.9,27.0,830.0,733.37,550.54
2017,5,6,10,15,887.5,123.0,2.75,27.5,865.5,779.95,579.3
2017,5,6,10,30,896.0,125.0,2.6,28.0,901.0,824.76,606.17
2017,5,6,10,45,902.5,126.5,2.5,28.5,929.5,865.45,630.06
2017,5,6,11,0,909.0,128.0,2.4,29.0,958.0,903.81,651.97
2017,5,6,11,15,913.0,129.0,2.25,29.0,978.0,936.95,671.0
2017,5,6,11,30,917.0,130.0,2.1,29.0,998.0,967.26,687.91
2017,5,6,11,45,927.5,125.5,2.0,29.5,1012.5,995.34,702.31
2017,5,6,12,0,938.0,121.0,1.9,30.0,1027.0,1020.53,714.69
2017,5,6,12,15,938.5,121.0,1.8,30.0,1031.0,1037.35,723.25
2017,5,6,12,30,939.0,121.0,1.7,30.0,1035.0,1050.74,729.74
2017,5,6,12,45,937.5,121.0,1.65,30.5,1029.5,1058.63,732.23
2017,5,6,13,0,936.0,121.0,1.6,31.0,1024.0,1062.94,732.68
2017,5,6,13,15,933.0,120.5,1.6,31.0,1010.5,1061.62,732.17
2017,5,6,13,30,930.0,120.0,1.6,31.0,997.0,1056.68,729.67
2017,5,6,13,45,925.5,119.0,1.6,31.0,975.5,1046.14,723.96
2017,5,6,14,0,921.0,118.0,1.6,31.0,954.0,1032.08,716.29
2017,5,6,14,15,914.5,116.5,1.65,31.0,924.5,1012.13,705.86
2017,5,6,14,30,908.0,115.0,1.7,31.0,895.0,988.91,693.47
2017,5,6,14,45,891.5,117.5,1.75,31.0,856.5,957.5,675.94
2017,5,6,15,0,875.0,120.0,1.8,31.0,818.0,923.65,656.8
2017,5,6,15,15,863.0,117.5,1.85,31.0,775.5,886.27,635.21
2017,5,6,15,30,851.0,115.0,1.9,31.0,733.0,851.17,614.84
2017,5,6,15,45,836.0,111.5,2.0,31.0,685.0,805.85,587.88
2017,5,6,16,0,821.0,108.0,2.1,31.0,637.0,758.98,559.38
2017,5,6,16,15,800.0,104.5,2.15,30.5,584.5,706.46,527.13
2017,5,6,16,30,779.0,101.0,2.2,30.0,532.0,653.44,493.25
2017,5,6,16,45,751.0,96.0,2.25,29.5,476.5,594.14,452.46
2017,5,6,17,0,723.0,91.0,2.3,29.0,421.0,537.19,411.84
2017,5,6,17,15,683.5,85.0,2.05,28.0,364.0,472.58,363.84
2017,5,6,17,30,644.0,79.0,1.8,27.0,307.0,410.68,316.2
2017,5,6,17,45,588.0,71.5,1.55,26.5,251.0,343.04,262.03
2017,5,6,18,0,532.0,64.0,1.3,26.0,195.0,280.62,210.43
2017,5,6,18,15,443.5,53.5,1.3,25.0,143.5,210.13,152.73
2017,5,6,18,30,355.0,43.0,1.3,24.0,92.0,149.34,102.22
2017,5,6,18,45,219.5,28.0,1.35,23.0,53.5,83.85,47.46
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,25.38,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,8.85,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,14.1,0.0
2017,5,7,6,15,249.0,33.0,2.4,15.5,64.5,25.39,15.44
2017,5,7,6,30,378.0,48.0,2.4,16.0,106.0,36.59,26.28
2017,5,7,6,45,465.0,57.5,2.45,17.0,159.0,41.43,30.9
2017,5,7,7,0,552.0,67.0,2.5,18.0,212.0,76.24,42.59
2017,5,7,7,15,606.5,74.5,2.8,19.0,268.5,122.83,71.22
2017,5,7,7,30,661.0,82.0,3.1,20.0,325.0,175.91,111.68
2017,5,7,7,45,701.0,87.0,3.4,21.0,383.0,229.8,156.78
2017,5,7,8,0,741.0,92.0,3.7,22.0,441.0,288.0,206.51
2017,5,7,8,15,768.5,96.5,3.8,22.5,496.5,347.99,258.07
2017,5,7,8,30,796.0,101.0,3.9,23.0,552.0,407.65,308.39
2017,5,7,8,45,815.5,104.5,4.0,24.0,604.0,464.82,354.91
2017,5,7,9,0,835.0,108.0,4.1,25.0,656.0,522.88,400.5
2017,5,7,9,15,850.0,111.0,4.1,25.5,704.0,578.57,443.42
2017,5,7,9,30,865.0,114.0,4.1,26.0,752.0,635.62,485.91
2017,5,7,9,45,875.5,117.0,4.1,26.5,793.5,687.39,523.36
2017,5,7,10,0,886.0,120.0,4.1,27.0,835.0,738.02,558.48
2017,5,7,10,15,894.5,122.0,4.05,27.5,870.5,784.83,588.57
2017,5,7,10,30,903.0,124.0,4.0,28.0,906.0,829.85,616.94
2017,5,7,10,45,908.5,125.5,4.0,28.5,934.0,869.92,641.77
2017,5,7,11,0,914.0,127.0,4.0,29.0,962.0,907.56,664.7
2017,5,7,11,15,917.5,128.0,4.0,29.0,982.0,940.35,685.57
2017,5,7,11,30,921.0,129.0,4.0,29.0,1002.0,970.26,704.51
2017,5,7,11,45,911.5,137.0,4.05,29.5,1010.0,991.76,716.8
2017,5,7,12,0,902.0,145.0,4.1,30.0,1018.0,1009.66,726.82
2017,5,7,12,15,902.5,145.0,4.1,30.0,1021.5,1025.98,737.07
2017,5,7,12,30,903.0,145.0,4.1,30.0,1025.0,1039.03,745.29
2017,5,7,12,45,900.0,146.0,4.1,30.5,1019.0,1046.22,748.38
2017,5,7,13,0,897.0,147.0,4.1,31.0,1013.0,1049.98,749.42
2017,5,7,13,15,893.5,146.0,4.1,31.0,999.0,1047.79,748.33
2017,5,7,13,30,890.0,145.0,4.1,31.0,985.0,1042.13,745.18
2017,5,7,13,45,884.0,144.0,4.2,31.0,963.0,1030.53,738.99
2017,5,7,14,0,878.0,143.0,4.3,31.0,941.0,1015.59,730.74
2017,5,7,14,15,870.5,141.5,4.3,31.0,911.5,995.45,718.62
2017,5,7,14,30,863.0,140.0,4.3,31.0,882.0,972.23,704.58
2017,5,7,14,45,850.5,139.0,4.3,31.0,844.5,947.41,689.52
2017,5,7,15,0,838.0,138.0,4.3,31.0,807.0,914.46,669.07
2017,5,7,15,15,749.5,168.0,4.3,30.5,743.0,848.46,627.52
2017,5,7,15,30,661.0,198.0,4.3,30.0,679.0,782.1,584.64
2017,5,7,15,45,606.5,198.5,4.35,30.0,617.0,715.46,538.72
2017,5,7,16,0,552.0,199.0,4.4,30.0,555.0,648.12,491.44
2017,5,7,16,15,657.5,147.5,4.4,29.5,537.0,651.12,498.04
2017,5,7,16,30,763.0,96.0,4.4,29.0,519.0,637.29,491.75
2017,5,7,16,45,692.5,100.5,4.4,29.0,454.5,563.46,436.71
2017,5,7,17,0,622.0,105.0,4.4,29.0,390.0,493.1,383.3
2017,5,7,17,15,602.0,98.5,4.1,28.0,344.5,443.54,345.82
2017,5,7,17,30,582.0,92.0,3.8,27.0,299.0,394.78,307.48
2017,5,7,17,45,523.5,82.5,3.55,26.5,244.0,327.12,252.74
2017,5,7,18,0,465.0,73.0,3.3,26.0,189.0,264.99,201.09
2017,5,7,18,15,380.5,60.5,3.15,25.0,139.0,196.22,144.19
2017,5,7,18,30,296.0,48.0,3.0,24.0,89.0,138.64,96.1
2017,5,7,18,45,148.0,31.5,2.85,23.5,52.0,73.24,42.83
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.0,2.95,17.0,7.0,6.88,0.0
2017,5,8,6,0,0.0,14.0,3.0,17.0,14.0,13.51,0.0
2017,5,8,6,15,35.0,36.5,3.15,17.5,42.0,33.12,21.79
2017,5,8,6,30,70.0,59.0,3.3,18.0,70.0,49.83,37.48
2017,5,8,6,45,102.5,83.5,3.5,18.5,107.0,68.77,54.51
2017,5,8,7,0,135.0,108.0,3.7,19.0,144.0,97.33,71.7
2017,5,8,7,15,173.5,126.5,3.9,19.5,184.0,127.9,93.4
2017,5,8,7,30,212.0,145.0,4.1,20.0,224.0,159.49,117.18
2017,5,8,7,45,299.0,157.0,4.3,21.0,288.0,204.59,150.95
2017,5,8,8,0,386.0,169.0,4.5,22.0,352.0,256.52,191.34
2017,5,8,8,15,275.5,211.0,4.55,22.5,349.5,282.66,215.96
2017,5,8,8,30,165.0,253.0,4.6,23.0,347.0,296.12,228.32
2017,5,8,8,45,205.5,275.0,4.7,23.5,402.5,345.64,266.38
2017,5,8,9,0,246.0,297.0,4.8,24.0,458.0,397.17,305.6
2017,5,8,9,15,188.0,324.0,4.8,24.0,452.5,406.54,312.21
2017,5,8,9,30,130.0,351.0,4.8,24.0,447.0,407.68,312.02
2017,5,8,9,45,205.0,366.0,4.85,24.5,527.5,479.54,366.0
2017,5,8,10,0,280.0,381.0,4.9,25.0,608.0,556.99,423.12
2017,5,8,10,15,326.0,383.5,4.9,25.0,659.0,608.51,461.01
2017,5,8,10,30,372.0,386.0,4.9,25.0,710.0,662.87,500.65
2017,5,8,10,45,317.0,419.0,4.95,25.5,701.5,665.64,499.67
2017,5,8,11,0,262.0,452.0,5.0,26.0,693.0,663.96,495.57
2017,5,8,11,15,219.0,469.5,5.0,26.0,673.5,652.67,485.99
2017,5,8,11,30,176.0,487.0,5.0,26.0,654.0,639.21,474.82
2017,5,8,11,45,206.5,490.0,5.05,26.5,688.5,677.87,502.04
2017,5,8,12,0,237.0,493.0,5.1,27.0,723.0,717.12,529.22
2017,5,8,12,15,233.5,496.0,5.1,27.0,723.0,723.45,533.25
2017,5,8,12,30,230.0,499.0,5.1,27.0,723.0,728.73,536.75
2017,5,8,12,45,232.5,495.5,5.1,27.5,721.5,732.34,538.38
2017,5,8,13,0,235.0,492.0,5.1,28.0,720.0,734.89,539.32
2017,5,8,13,15,213.5,488.0,5.05,28.0,693.0,711.75,522.74
2017,5,8,13,30,192.0,484.0,5.0,28.0,666.0,687.64,505.57
2017,5,8,13,45,207.5,470.5,5.0,28.0,663.0,689.74,508.21
2017,5,8,14,0,223.0,457.0,5.0,28.0,660.0,690.57,509.9
2017,5,8,14,15,178.0,442.0,4.95,28.0,601.0,629.77,466.4
2017,5,8,14,30,133.0,427.0,4.9,28.0,542.0,569.56,423.06
2017,5,8,14,45,98.0,394.5,4.9,28.0,477.5,493.4,368.43
2017,5,8,15,0,63.0,362.0,4.9,28.0,413.0,426.21,319.36
2017,5,8,15,15,59.0,339.5,4.85,28.0,385.5,398.31,299.59
2017,5,8,15,30,55.0,317.0,4.8,28.0,358.0,370.38,279.55
2017,5,8,15,45,45.5,288.0,4.8,28.0,320.0,331.09,250.77
2017,5,8,16,0,36.0,259.0,4.8,28.0,282.0,292.28,222.06
2017,5,8,16,15,163.0,245.0,4.7,27.5,337.5,376.63,290.59
2017,5,8,16,30,290.0,231.0,4.6,27.0,393.0,449.48,348.82
2017,5,8,16,45,350.0,194.5,4.55,27.0,369.5,435.73,339.89
2017,5,8,17,0,410.0,158.0,4.5,27.0,346.0,421.75,330.2
2017,5,8,17,15,348.0,152.5,4.3,26.5,297.5,355.76,278.93
2017,5,8,17,30,286.0,147.0,4.1,26.0,249.0,302.16,236.5
2017,5,8,17,45,243.0,126.0,3.9,25.5,202.0,245.88,191.42
2017,5,8,18,0,200.0,105.0,3.7,25.0,155.0,193.98,149.0
2017,5,8,18,15,148.5,80.5,3.5,24.5,112.5,139.89,104.51
2017,5,8,18,30,97.0,56.0,3.3,24.0,70.0,88.18,62.1
2017,5,8,18,45,48.5,32.5,3.1,23.5,39.5,47.17,27.58
2017,5,8,19,0,0.0,9.0,2.9,23.0,9.0,8.85,0.0
2017,5,8,19,15,0.0,4.5,2.95,22.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.0,6.5,6.39,0.0
2017,5,9,6,0,0.0,13.0,3.2,18.0,13.0,12.54,0.0
2017,5,9,6,15,64.5,37.0,3.3,18.5,47.5,32.17,21.04
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,48.87,36.54
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.5,67.2,52.95
2017,5,9,7,0,223.0,111.0,3.6,20.0,171.0,100.98,71.72
2017,5,9,7,15,111.5,92.5,3.75,20.5,122.5,94.46,68.16
2017,5,9,7,30,0.0,74.0,3.9,21.0,74.0,71.44,53.67
2017,5,9,7,45,0.0,66.5,4.05,21.5,66.5,64.28,47.51
2017,5,9,8,0,0.0,59.0,4.2,22.0,59.0,57.02,41.29
2017,5,9,8,15,0.0,83.0,4.25,22.5,83.0,80.28,59.93
2017,5,9,8,30,0.0,107.0,4.3,23.0,107.0,103.2,77.98
2017,5,9,8,45,0.0,121.5,4.4,24.0,121.5,117.07,88.4
2017,5,9,9,0,0.0,136.0,4.5,25.0,136.0,130.97,98.7
2017,5,9,9,15,0.0,77.0,4.5,25.5,77.0,74.53,53.78
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,17.41,8.24
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,18.38,8.97
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,19.35,9.68
2017,5,9,10,15,2.5,92.5,4.6,27.0,94.5,91.48,66.31
2017,5,9,10,30,5.0,165.0,4.6,27.0,169.0,163.51,121.8
2017,5,9,10,45,7.0,185.0,4.65,27.5,191.5,184.78,137.58
2017,5,9,11,0,9.0,205.0,4.7,28.0,214.0,206.24,153.44
2017,5,9,11,15,18.0,288.0,4.75,28.0,305.0,295.13,220.0
2017,5,9,11,30,27.0,371.0,4.8,28.0,396.0,387.32,287.54
2017,5,9,11,45,14.0,255.0,4.85,28.0,268.5,261.0,194.01
2017,5,9,12,0,1.0,139.0,4.9,28.0,141.0,136.01,99.47
2017,5,9,12,15,11.0,244.0,5.0,28.0,255.5,248.44,184.93
2017,5,9,12,30,21.0,349.0,5.1,28.0,370.0,362.05,269.04
2017,5,9,12,45,11.0,242.0,5.2,28.0,253.0,247.19,183.73
2017,5,9,13,0,1.0,135.0,5.3,28.0,136.0,132.38,96.77
2017,5,9,13,15,9.5,224.5,5.35,28.0,233.5,228.85,170.47
2017,5,9,13,30,18.0,314.0,5.4,28.0,331.0,326.26,243.33
2017,5,9,13,45,34.0,361.5,5.5,28.0,393.0,397.32,296.23
2017,5,9,14,0,50.0,409.0,5.6,28.0,455.0,462.76,344.56
2017,5,9,14,15,29.5,310.0,5.6,28.0,337.0,340.72,254.95
2017,5,9,14,30,9.0,211.0,5.6,28.0,219.0,215.09,160.69
2017,5,9,14,45,5.0,177.5,5.7,28.0,182.5,178.0,132.72
2017,5,9,15,0,1.0,144.0,5.8,28.0,146.0,141.15,104.54
2017,5,9,15,15,2.0,156.5,5.8,27.5,159.0,154.41,115.3
2017,5,9,15,30,3.0,169.0,5.8,27.0,172.0,167.73,126.15
2017,5,9,15,45,1.5,117.0,5.85,27.0,118.5,114.86,85.24
2017,5,9,16,0,0.0,65.0,5.9,27.0,65.0,62.88,44.46
2017,5,9,16,15,0.0,64.0,5.85,26.5,64.0,61.9,43.95
2017,5,9,16,30,0.0,63.0,5.8,26.0,63.0,60.91,43.43
2017,5,9,16,45,8.5,114.0,5.8,26.0,118.0,116.54,88.34
2017,5,9,17,0,17.0,165.0,5.8,26.0,173.0,173.91,134.37
2017,5,9,17,15,10.5,143.5,5.65,25.5,148.5,148.16,114.34
2017,5,9,17,30,4.0,122.0,5.5,25.0,124.0,123.04,94.6
2017,5,9,17,45,87.5,116.0,5.35,25.0,139.0,162.21,126.24
2017,5,9,18,0,171.0,110.0,5.2,25.0,154.0,184.7,142.41
2017,5,9,18,15,125.0,82.0,5.0,24.5,109.5,130.42,97.62
2017,5,9,18,30,79.0,54.0,4.8,24.0,65.0,80.83,56.89
2017,5,9,18,45,39.5,30.0,4.6,24.0,35.5,41.97,24.28
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.9,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.5,20.0,1.5,1.47,0.0
2017,5,10,6,0,0.0,3.0,3.6,20.0,3.0,2.89,0.0
2017,5,10,6,15,0.0,11.0,3.7,20.0,11.0,10.6,3.14
2017,5,10,6,30,0.0,19.0,3.8,20.0,19.0,18.32,10.17
2017,5,10,6,45,0.0,29.5,3.95,20.5,29.5,28.47,19.2
2017,5,10,7,0,0.0,40.0,4.1,21.0,40.0,38.62,26.59
2017,5,10,7,15,0.0,51.0,4.35,21.5,51.0,49.27,35.37
2017,5,10,7,30,0.0,62.0,4.6,22.0,62.0,59.92,43.99
2017,5,10,7,45,0.0,74.0,4.9,23.0,74.0,71.55,53.15
2017,5,10,8,0,0.0,86.0,5.2,24.0,86.0,83.11,62.08
2017,5,10,8,15,0.0,97.5,5.35,24.5,97.5,94.09,70.53
2017,5,10,8,30,0.0,109.0,5.5,25.0,109.0,105.09,78.89
2017,5,10,8,45,0.0,119.5,5.65,25.5,119.5,115.18,86.44
2017,5,10,9,0,0.0,130.0,5.8,26.0,130.0,125.29,93.93
2017,5,10,9,15,0.5,139.5,5.8,26.0,140.0,134.75,101.07
2017,5,10,9,30,1.0,149.0,5.8,26.0,150.0,144.28,108.24
2017,5,10,9,45,2.5,156.5,5.85,26.5,158.5,152.64,114.29
2017,5,10,10,0,4.0,164.0,5.9,27.0,167.0,161.14,120.43
2017,5,10,10,15,5.5,170.0,5.85,27.5,174.5,168.35,125.55
2017,5,10,10,30,7.0,176.0,5.8,28.0,182.0,175.67,130.75
2017,5,10,10,45,10.0,206.0,5.8,28.5,215.5,207.49,154.55
2017,5,10,11,0,13.0,236.0,5.8,29.0,249.0,239.61,178.29
2017,5,10,11,15,13.0,241.5,5.75,29.0,254.5,245.64,182.59
2017,5,10,11,30,13.0,247.0,5.7,29.0,260.0,251.64,186.92
2017,5,10,11,45,32.5,346.0,5.7,29.5,378.0,369.88,274.26
2017,5,10,12,0,52.0,445.0,5.7,30.0,496.0,488.5,359.25
2017,5,10,12,15,39.5,414.0,5.65,30.0,453.0,448.03,329.49
2017,5,10,12,30,27.0,383.0,5.6,30.0,410.0,406.63,299.32
2017,5,10,12,45,15.5,269.0,5.6,30.0,285.0,278.24,205.51
2017,5,10,13,0,4.0,155.0,5.6,30.0,160.0,154.95,113.21
2017,5,10,13,15,23.5,286.0,5.55,30.0,309.0,308.71,228.89
2017,5,10,13,30,43.0,417.0,5.5,30.0,458.0,462.38,340.69
2017,5,10,13,45,28.5,341.0,5.5,30.0,367.5,370.76,274.06
2017,5,10,14,0,14.0,265.0,5.5,30.0,277.0,273.71,202.74
2017,5,10,14,15,14.5,271.5,5.5,30.0,284.5,280.73,208.35
2017,5,10,14,30,15.0,278.0,5.5,30.0,292.0,287.75,213.83
2017,5,10,14,45,16.0,276.0,5.55,30.0,290.0,286.68,213.43
2017,5,10,15,0,17.0,274.0,5.6,30.0,288.0,285.56,213.05
2017,5,10,15,15,14.5,252.5,5.6,29.5,264.5,261.56,195.85
2017,5,10,15,30,12.0,231.0,5.6,29.0,241.0,237.63,178.57
2017,5,10,15,45,8.0,204.0,5.65,29.0,210.5,207.04,155.64
2017,5,10,16,0,4.0,177.0,5.7,29.0,180.0,176.72,132.72
2017,5,10,16,15,13.5,191.5,5.7,28.5,199.5,198.64,150.68
2017,5,10,16,30,23.0,206.0,5.7,28.0,219.0,220.22,168.4
2017,5,10,16,45,30.5,192.5,5.75,27.5,208.0,216.27,166.39
2017,5,10,17,0,38.0,179.0,5.8,27.0,197.0,206.07,159.39
2017,5,10,17,15,29.0,157.0,5.7,26.5,169.5,176.88,136.9
2017,5,10,17,30,20.0,135.0,5.6,26.0,142.0,144.58,111.58
2017,5,10,17,45,12.0,111.0,5.5,26.0,115.0,115.99,88.67
2017,5,10,18,0,4.0,87.0,5.4,26.0,88.0,88.18,66.11
2017,5,10,18,15,2.0,63.5,5.2,25.5,64.0,63.63,45.98
2017,5,10,18,30,0.0,40.0,5.0,25.0,40.0,39.13,25.72
2017,5,10,18,45,0.0,22.5,4.8,24.5,22.5,21.72,10.65
2017,5,10,19,0,0.0,5.0,4.6,24.0,5.0,4.82,0.0
2017,5,10,19,15,0.0,2.5,4.5,23.5,2.5,2.46,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,8.5,7.86,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,17.0,14.64,0.0
2017,5,11,6,15,83.5,41.0,0.7,21.5,53.5,35.3,23.58
2017,5,11,6,30,141.0,66.0,0.7,22.0,90.0,52.57,39.32
2017,5,11,6,45,191.5,90.5,0.75,22.5,135.5,70.42,55.06
2017,5,11,7,0,242.0,115.0,0.8,23.0,181.0,105.96,73.87
2017,5,11,7,15,291.0,134.0,0.75,23.0,231.0,144.67,100.1
2017,5,11,7,30,340.0,153.0,0.7,23.0,281.0,189.09,133.07
2017,5,11,7,45,170.0,122.5,0.7,23.5,186.5,146.94,107.11
2017,5,11,8,0,0.0,92.0,0.7,24.0,92.0,88.74,66.27
2017,5,11,8,15,0.0,117.5,0.75,24.0,117.5,112.82,85.29
2017,5,11,8,30,0.0,143.0,0.8,24.0,143.0,136.95,103.88
2017,5,11,8,45,2.0,161.0,0.85,24.0,162.5,155.09,117.58
2017,5,11,9,0,4.0,179.0,0.9,24.0,182.0,173.5,131.41
2017,5,11,9,15,2.0,157.0,1.05,24.5,158.5,152.2,114.43
2017,5,11,9,30,0.0,135.0,1.2,25.0,135.0,130.32,97.12
2017,5,11,9,45,1.5,146.5,1.35,25.5,147.5,142.42,106.15
2017,5,11,10,0,3.0,158.0,1.5,26.0,160.0,154.69,115.17
2017,5,11,10,15,6.5,190.5,1.6,26.5,196.0,188.76,140.69
2017,5,11,10,30,10.0,223.0,1.7,27.0,232.0,223.21,166.07
2017,5,11,10,45,5.0,177.5,1.85,27.5,182.5,175.89,129.96
2017,5,11,11,0,0.0,132.0,2.0,28.0,133.0,127.92,93.25
2017,5,11,11,15,7.0,199.0,2.1,28.0,206.5,199.14,147.26
2017,5,11,11,30,14.0,266.0,2.2,28.0,280.0,271.01,200.48
2017,5,11,11,45,11.5,226.5,2.3,28.5,238.0,230.88,170.25
2017,5,11,12,0,9.0,187.0,2.4,29.0,196.0,190.43,139.94
2017,5,11,12,15,10.5,206.0,2.4,29.0,216.5,210.77,155.18
2017,5,11,12,30,12.0,225.0,2.4,29.0,237.0,231.17,170.28
2017,5,11,12,45,39.5,344.0,2.4,29.5,382.5,381.28,279.64
2017,5,11,13,0,67.0,463.0,2.4,30.0,528.0,530.64,383.34
2017,5,11,13,15,38.0,328.5,2.3,30.0,365.5,366.17,267.15
2017,5,11,13,30,9.0,194.0,2.2,30.0,203.0,198.35,145.02
2017,5,11,13,45,21.5,286.5,2.15,30.5,307.0,308.12,225.89
2017,5,11,14,0,34.0,379.0,2.1,31.0,411.0,415.75,301.88
2017,5,11,14,15,22.5,305.0,2.0,30.5,325.5,328.65,240.11
2017,5,11,14,30,11.0,231.0,1.9,30.0,240.0,236.88,174.07
2017,5,11,14,45,5.5,182.5,1.85,30.0,187.0,183.41,134.73
2017,5,11,15,0,0.0,134.0,1.8,30.0,134.0,130.37,94.9
2017,5,11,15,15,0.5,143.0,1.75,29.5,143.5,139.71,102.52
2017,5,11,15,30,1.0,152.0,1.7,29.0,153.0,149.09,110.12
2017,5,11,15,45,1.5,159.5,1.65,29.0,160.5,157.05,116.46
2017,5,11,16,0,2.0,167.0,1.6,29.0,168.0,165.09,122.91
2017,5,11,16,15,1.0,139.5,1.5,28.5,140.0,136.91,101.84
2017,5,11,16,30,0.0,112.0,1.4,28.0,112.0,108.88,80.62
2017,5,11,16,45,0.0,124.5,1.35,28.0,124.5,121.61,90.93
2017,5,11,17,0,0.0,137.0,1.3,28.0,137.0,134.76,101.52
2017,5,11,17,15,0.0,117.5,1.15,27.5,117.5,115.4,86.82
2017,5,11,17,30,0.0,98.0,1.0,27.0,98.0,96.03,71.9
2017,5,11,17,45,103.5,105.0,0.9,26.5,131.5,156.85,120.4
2017,5,11,18,0,207.0,112.0,0.8,26.0,165.0,204.62,155.59
2017,5,11,18,15,148.5,87.0,0.7,25.5,120.0,143.84,106.59
2017,5,11,18,30,90.0,62.0,0.6,25.0,75.0,93.26,66.0
2017,5,11,18,45,47.5,35.5,0.55,25.0,42.5,50.28,30.58
2017,5,11,19,0,5.0,9.0,0.5,25.0,10.0,9.52,0.0
2017,5,11,19,15,2.5,4.5,0.5,24.5,5.0,4.42,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,71.0,10.5,3.5,15.5,14.5,10.32,0.0
2017,5,12,6,0,142.0,21.0,3.7,16.0,29.0,16.37,1.44
2017,5,12,6,15,261.5,35.5,4.05,16.5,71.0,27.12,17.27
2017,5,12,6,30,381.0,50.0,4.4,17.0,113.0,37.6,27.16
2017,5,12,6,45,460.0,60.0,4.75,17.5,165.0,42.86,32.13
2017,5,12,7,0,539.0,70.0,5.1,18.0,217.0,82.67,46.7
2017,5,12,7,15,592.0,77.0,5.15,18.5,272.5,128.06,76.04
2017,5,12,7,30,645.0,84.0,5.2,19.0,328.0,179.71,116.48
2017,5,12,7,45,684.0,89.5,5.3,20.0,384.5,232.85,161.56
2017,5,12,8,0,723.0,95.0,5.4,21.0,441.0,290.16,211.0
2017,5,12,8,15,750.0,99.5,5.35,21.5,496.0,348.88,261.9
2017,5,12,8,30,777.0,104.0,5.3,22.0,551.0,407.11,311.46
2017,5,12,8,45,798.5,107.0,5.3,22.5,603.0,463.45,358.41
2017,5,12,9,0,820.0,110.0,5.3,23.0,655.0,520.91,404.84
2017,5,12,9,15,835.0,113.0,5.25,23.5,702.0,575.55,447.64
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,631.6,490.1
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.5,682.56,527.78
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,732.49,563.19
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,778.46,593.69
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,822.67,622.54
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,861.98,647.62
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,898.92,670.81
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,931.5,690.81
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,961.3,708.81
2017,5,12,11,45,916.0,127.0,5.2,28.5,1009.0,987.11,724.05
2017,5,12,12,0,923.0,124.0,5.2,29.0,1022.0,1009.98,737.29
2017,5,12,12,15,923.5,124.5,5.2,29.0,1025.5,1026.85,748.13
2017,5,12,12,30,924.0,125.0,5.2,29.0,1029.0,1040.39,756.89
2017,5,12,12,45,922.0,125.0,5.2,29.5,1024.0,1047.56,760.01
2017,5,12,13,0,920.0,125.0,5.2,30.0,1019.0,1051.22,761.0
2017,5,12,13,15,917.5,124.5,5.2,30.0,1005.5,1050.37,760.75
2017,5,12,13,30,915.0,124.0,5.2,30.0,992.0,1045.97,758.34
2017,5,12,13,45,910.0,123.5,5.25,30.0,970.5,1035.57,752.54
2017,5,12,14,0,905.0,123.0,5.3,30.0,949.0,1021.75,744.61
2017,5,12,14,15,899.0,121.5,5.25,30.0,920.5,1002.6,732.51
2017,5,12,14,30,893.0,120.0,5.2,30.0,892.0,980.25,718.4
2017,5,12,14,45,886.0,117.0,5.2,30.0,857.0,952.33,700.98
2017,5,12,15,0,879.0,114.0,5.2,30.0,822.0,921.53,681.62
2017,5,12,15,15,868.0,112.0,5.15,30.0,780.0,885.57,658.39
2017,5,12,15,30,857.0,110.0,5.1,30.0,738.0,847.34,633.52
2017,5,12,15,45,841.0,107.5,5.05,30.0,690.5,806.57,606.76
2017,5,12,16,0,825.0,105.0,5.0,30.0,643.0,760.04,575.75
2017,5,12,16,15,805.0,101.5,4.85,29.5,591.0,708.3,541.39
2017,5,12,16,30,785.0,98.0,4.7,29.0,539.0,655.99,505.9
2017,5,12,16,45,757.0,94.0,4.6,29.0,484.0,597.71,462.83
2017,5,12,17,0,729.0,90.0,4.5,29.0,429.0,541.6,420.32
2017,5,12,17,15,691.0,84.5,4.05,28.0,372.5,478.21,372.31
2017,5,12,17,30,653.0,79.0,3.6,27.0,316.0,417.35,324.68
2017,5,12,17,45,597.5,72.0,3.2,26.5,260.5,350.03,270.08
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,287.83,218.13
2017,5,12,18,15,457.5,55.0,2.5,25.0,153.5,218.39,160.47
2017,5,12,18,30,373.0,45.0,2.2,24.0,102.0,158.1,109.85
2017,5,12,18,45,241.5,31.0,1.9,23.0,61.5,93.33,57.03
2017,5,12,19,0,110.0,17.0,1.6,22.0,21.0,37.96,0.0
2017,5,12,19,15,55.0,8.5,1.6,21.5,10.5,14.02,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,11.0,1.1,15.5,15.5,10.81,0.0
2017,5,13,6,0,143.0,22.0,1.2,16.0,31.0,17.16,2.84
2017,5,13,6,15,264.5,36.5,1.3,16.5,73.5,27.88,18.02
2017,5,13,6,30,386.0,51.0,1.4,17.0,116.0,38.4,27.92
2017,5,13,6,45,465.0,61.5,1.5,18.0,168.5,44.07,33.17
2017,5,13,7,0,544.0,72.0,1.6,19.0,221.0,85.51,48.4
2017,5,13,7,15,597.0,79.0,1.6,19.5,277.0,131.19,77.79
2017,5,13,7,30,650.0,86.0,1.6,20.0,333.0,183.15,117.95
2017,5,13,7,45,687.5,92.0,1.6,21.0,389.5,236.66,162.49
2017,5,13,8,0,725.0,98.0,1.6,22.0,446.0,294.18,210.81
2017,5,13,8,15,752.5,102.5,1.6,22.5,501.0,353.26,260.39
2017,5,13,8,30,780.0,107.0,1.6,23.0,556.0,411.8,308.37
2017,5,13,8,45,800.5,110.5,1.65,24.0,608.0,468.27,352.89
2017,5,13,9,0,821.0,114.0,1.7,25.0,660.0,525.76,396.51
2017,5,13,9,15,836.0,117.0,1.75,25.5,707.5,580.41,437.32
2017,5,13,9,30,851.0,120.0,1.8,26.0,755.0,634.95,476.75
2017,5,13,9,45,863.0,122.0,1.9,26.5,796.5,687.25,513.71
2017,5,13,10,0,875.0,124.0,2.0,27.0,838.0,737.1,547.63
2017,5,13,10,15,884.0,126.0,2.0,27.5,873.5,783.48,576.44
2017,5,13,10,30,893.0,128.0,2.0,28.0,909.0,828.15,603.65
2017,5,13,10,45,900.0,129.0,2.05,28.5,937.0,868.3,627.94
2017,5,13,11,0,907.0,130.0,2.1,29.0,965.0,906.16,650.53
