Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,15,911.5,131.0,2.1,29.0,985.5,939.33,670.77
2017,5,13,11,30,916.0,132.0,2.1,29.0,1006.0,969.73,689.2
2017,5,13,11,45,922.0,130.0,2.1,29.5,1019.0,995.72,703.42
2017,5,13,12,0,928.0,128.0,2.1,30.0,1032.0,1018.71,715.74
2017,5,13,12,15,929.0,128.5,2.05,30.0,1035.5,1036.15,725.51
2017,5,13,12,30,930.0,129.0,2.0,30.0,1039.0,1050.25,733.31
2017,5,13,12,45,930.0,127.5,2.0,30.5,1034.5,1057.99,736.47
2017,5,13,13,0,930.0,126.0,2.0,31.0,1030.0,1062.22,737.67
2017,5,13,13,15,927.5,125.5,2.0,31.0,1017.0,1061.38,737.44
2017,5,13,13,30,925.0,125.0,2.0,31.0,1004.0,1056.96,735.21
2017,5,13,13,45,921.5,123.5,2.0,31.5,982.5,1046.99,728.27
2017,5,13,14,0,918.0,122.0,2.0,32.0,961.0,1033.51,719.39
2017,5,13,14,15,912.0,120.5,2.0,32.0,932.0,1014.18,708.51
2017,5,13,14,30,906.0,119.0,2.0,32.0,903.0,991.62,695.73
2017,5,13,14,45,888.0,121.5,2.05,32.0,864.5,958.97,677.25
2017,5,13,15,0,870.0,124.0,2.1,32.0,826.0,924.0,657.21
2017,5,13,15,15,858.5,121.5,2.1,31.5,783.5,887.41,636.76
2017,5,13,15,30,847.0,119.0,2.1,31.0,741.0,853.07,617.54
2017,5,13,15,45,832.5,115.5,2.15,31.0,693.5,808.53,590.48
2017,5,13,16,0,818.0,112.0,2.2,31.0,646.0,762.44,562.01
2017,5,13,16,15,797.5,108.0,2.25,30.5,594.0,710.1,529.83
2017,5,13,16,30,777.0,104.0,2.3,30.0,542.0,657.25,496.06
2017,5,13,16,45,750.5,99.0,2.4,30.0,487.0,599.24,455.52
2017,5,13,17,0,724.0,94.0,2.5,30.0,432.0,543.42,415.17
2017,5,13,17,15,686.0,88.0,2.3,29.0,375.5,479.73,368.32
2017,5,13,17,30,648.0,82.0,2.1,28.0,319.0,418.58,321.69
2017,5,13,17,45,594.5,74.5,1.9,27.0,263.5,351.84,269.18
2017,5,13,18,0,541.0,67.0,1.7,26.0,208.0,290.0,218.76
2017,5,13,18,15,458.5,56.5,1.65,25.0,156.0,220.69,161.84
2017,5,13,18,30,376.0,46.0,1.6,24.0,104.0,160.28,111.44
2017,5,13,18,45,248.5,31.5,1.6,23.0,63.5,95.55,58.82
2017,5,13,19,0,121.0,17.0,1.6,22.0,23.0,39.93,0.0
2017,5,13,19,15,60.5,8.5,1.7,21.5,11.5,14.64,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,15.5,15.5,11.3,0.0
2017,5,14,6,0,128.0,23.0,1.9,16.0,31.0,17.95,4.11
2017,5,14,6,15,239.5,38.5,1.9,16.5,72.5,29.46,19.4
2017,5,14,6,30,351.0,54.0,1.9,17.0,114.0,40.36,29.64
2017,5,14,6,45,429.5,65.0,1.9,18.0,165.5,47.1,35.83
2017,5,14,7,0,508.0,76.0,1.9,19.0,217.0,87.73,51.17
2017,5,14,7,15,560.5,84.5,2.35,20.0,272.0,132.56,80.33
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,183.62,119.74
2017,5,14,7,45,653.5,98.5,3.25,22.5,383.0,235.22,162.43
2017,5,14,8,0,694.0,104.0,3.7,24.0,439.0,291.21,209.34
2017,5,14,8,15,722.0,109.0,3.75,24.5,493.5,346.51,256.33
2017,5,14,8,30,750.0,114.0,3.8,25.0,548.0,404.25,304.26
2017,5,14,8,45,771.5,118.0,3.85,26.0,599.0,462.52,350.67
2017,5,14,9,0,793.0,122.0,3.9,27.0,650.0,519.42,394.54
2017,5,14,9,15,808.5,125.0,3.85,27.5,696.5,572.9,435.07
2017,5,14,9,30,824.0,128.0,3.8,28.0,743.0,626.37,474.31
2017,5,14,9,45,836.5,130.5,3.75,28.5,784.5,677.11,510.41
2017,5,14,10,0,849.0,133.0,3.7,29.0,826.0,727.03,544.81
2017,5,14,10,15,858.0,135.0,3.65,29.5,860.5,772.75,573.83
2017,5,14,10,30,867.0,137.0,3.6,30.0,895.0,816.38,600.97
2017,5,14,10,45,873.5,138.5,3.55,30.5,923.0,855.63,624.75
2017,5,14,11,0,880.0,140.0,3.5,31.0,951.0,892.64,646.75
2017,5,14,11,15,884.0,141.0,3.45,31.5,970.5,924.55,665.14
2017,5,14,11,30,888.0,142.0,3.4,32.0,990.0,953.74,681.62
2017,5,14,11,45,889.0,143.5,3.4,32.5,1001.5,977.76,695.01
2017,5,14,12,0,890.0,145.0,3.4,33.0,1013.0,998.72,706.44
2017,5,14,12,15,890.5,145.0,3.35,33.0,1016.0,1014.63,715.8
2017,5,14,12,30,891.0,145.0,3.3,33.0,1019.0,1027.35,723.25
2017,5,14,12,45,889.5,145.0,3.3,33.0,1014.0,1034.83,727.91
2017,5,14,13,0,888.0,145.0,3.3,33.0,1009.0,1038.97,730.63
2017,5,14,13,15,885.0,144.5,3.3,33.0,996.0,1037.73,730.14
2017,5,14,13,30,882.0,144.0,3.3,33.0,983.0,1033.07,727.67
2017,5,14,13,45,877.0,142.5,3.3,33.5,961.5,1022.03,719.87
2017,5,14,14,0,872.0,141.0,3.3,34.0,940.0,1007.69,710.16
2017,5,14,14,15,865.0,139.5,3.3,34.0,911.0,988.18,698.78
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,965.64,685.54
2017,5,14,14,45,852.5,133.5,3.3,34.0,847.5,938.48,669.39
2017,5,14,15,0,847.0,129.0,3.3,34.0,813.0,913.45,654.62
2017,5,14,15,15,834.5,126.5,3.3,33.5,771.0,876.49,633.33
2017,5,14,15,30,822.0,124.0,3.3,33.0,729.0,837.43,610.45
2017,5,14,15,45,807.0,120.5,3.35,33.0,682.0,793.39,582.96
2017,5,14,16,0,792.0,117.0,3.4,33.0,635.0,747.91,554.12
2017,5,14,16,15,771.0,113.0,3.35,32.5,583.5,696.3,521.28
2017,5,14,16,30,750.0,109.0,3.3,32.0,532.0,644.27,486.78
2017,5,14,16,45,723.0,103.5,3.3,32.0,478.0,588.31,446.83
2017,5,14,17,0,696.0,98.0,3.3,32.0,424.0,531.48,405.21
2017,5,14,17,15,658.0,92.0,3.05,31.0,368.5,469.21,359.31
2017,5,14,17,30,620.0,86.0,2.8,30.0,313.0,409.5,313.76
2017,5,14,17,45,567.0,77.5,2.55,29.5,258.5,343.37,261.31
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,282.13,211.23
2017,5,14,18,15,434.0,58.5,2.15,28.0,153.5,215.08,156.51
2017,5,14,18,30,354.0,48.0,2.0,27.0,103.0,156.65,108.17
2017,5,14,18,45,234.0,33.0,1.9,26.0,63.0,93.43,57.35
2017,5,14,19,0,114.0,18.0,1.8,25.0,23.0,40.2,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,11.5,14.82,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.0,2.4,17.5,17.0,11.8,0.0
2017,5,15,6,0,146.0,24.0,2.7,18.0,34.0,18.74,5.22
2017,5,15,6,15,261.5,39.0,2.95,18.5,76.5,29.82,19.55
2017,5,15,6,30,377.0,54.0,3.2,19.0,119.0,40.98,29.92
2017,5,15,6,45,459.0,63.5,3.45,20.0,171.0,46.24,34.77
2017,5,15,7,0,541.0,73.0,3.7,21.0,223.0,87.65,49.42
2017,5,15,7,15,591.5,80.0,3.8,21.5,278.0,132.9,78.88
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,184.11,118.72
2017,5,15,7,45,680.5,92.0,4.0,23.0,389.0,236.48,162.52
2017,5,15,8,0,719.0,97.0,4.1,24.0,445.0,292.95,210.38
2017,5,15,8,15,520.5,167.0,4.1,24.5,434.5,328.95,246.09
2017,5,15,8,30,322.0,237.0,4.1,25.0,424.0,344.16,261.72
2017,5,15,8,45,363.0,251.5,4.15,25.5,480.0,395.95,301.67
2017,5,15,9,0,404.0,266.0,4.2,26.0,536.0,451.65,343.87
2017,5,15,9,15,619.5,192.5,4.2,26.5,640.0,527.39,402.5
2017,5,15,9,30,835.0,119.0,4.2,27.0,744.0,625.04,476.73
2017,5,15,9,45,844.0,122.5,4.25,28.0,783.5,675.91,512.25
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,724.09,544.71
2017,5,15,10,15,861.0,128.0,4.25,29.5,857.0,768.7,573.28
2017,5,15,10,30,869.0,130.0,4.2,30.0,891.0,811.58,600.23
2017,5,15,10,45,874.0,132.0,4.2,30.5,917.5,850.06,624.03
2017,5,15,11,0,879.0,134.0,4.2,31.0,944.0,886.21,646.02
2017,5,15,11,15,882.5,135.0,4.2,31.0,963.0,917.57,665.99
2017,5,15,11,30,886.0,136.0,4.2,31.0,982.0,946.21,684.14
2017,5,15,11,45,896.5,130.5,4.2,31.5,995.5,972.3,699.19
2017,5,15,12,0,907.0,125.0,4.2,32.0,1009.0,995.64,712.41
2017,5,15,12,15,907.0,125.0,4.2,32.0,1012.0,1011.21,722.1
2017,5,15,12,30,907.0,125.0,4.2,32.0,1015.0,1023.5,729.83
2017,5,15,12,45,905.5,124.0,4.2,32.5,1009.5,1029.99,732.48
2017,5,15,13,0,904.0,123.0,4.2,33.0,1004.0,1033.06,733.09
2017,5,15,13,15,901.0,122.5,4.25,33.0,990.5,1031.66,732.8
2017,5,15,13,30,898.0,122.0,4.3,33.0,977.0,1026.81,730.45
2017,5,15,13,45,565.0,290.5,4.35,33.5,824.0,873.08,627.58
2017,5,15,14,0,232.0,459.0,4.4,34.0,671.0,700.42,501.42
2017,5,15,14,15,283.5,433.0,4.4,34.0,684.0,728.98,523.79
2017,5,15,14,30,335.0,407.0,4.4,34.0,697.0,747.43,538.45
2017,5,15,14,45,248.5,401.5,4.45,34.0,612.0,655.37,474.51
2017,5,15,15,0,162.0,396.0,4.5,34.0,527.0,558.73,406.57
2017,5,15,15,15,457.0,272.5,4.55,33.5,615.5,699.01,515.5
2017,5,15,15,30,752.0,149.0,4.6,33.0,704.0,804.78,595.03
2017,5,15,15,45,733.5,145.5,4.65,33.0,657.5,762.94,567.27
2017,5,15,16,0,715.0,142.0,4.7,33.0,611.0,717.51,537.68
2017,5,15,16,15,692.0,137.0,4.7,32.5,561.0,666.44,503.85
2017,5,15,16,30,669.0,132.0,4.7,32.0,511.0,615.33,468.61
2017,5,15,16,45,637.0,126.0,4.75,32.0,458.0,557.6,426.78
2017,5,15,17,0,605.0,120.0,4.8,32.0,405.0,501.27,384.94
2017,5,15,17,15,565.5,112.0,4.65,31.5,351.0,440.45,339.0
2017,5,15,17,30,526.0,104.0,4.5,31.0,297.0,382.45,293.97
2017,5,15,17,45,469.5,93.5,4.4,30.5,244.5,315.6,241.09
2017,5,15,18,0,413.0,83.0,4.3,30.0,192.0,256.66,193.12
2017,5,15,18,15,338.0,69.0,4.15,29.0,144.0,193.61,141.78
2017,5,15,18,30,263.0,55.0,4.0,28.0,96.0,138.85,96.84
2017,5,15,18,45,131.5,38.0,3.85,27.5,58.5,73.82,46.04
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,20.86,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,10.32,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,9.83,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,18.08,5.3
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,39.64,27.57
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,60.23,46.15
2017,5,16,6,45,68.0,60.0,4.75,21.5,72.0,52.23,39.72
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,45.4,32.08
2017,5,16,7,15,7.5,91.5,5.15,22.5,94.5,87.58,66.4
2017,5,16,7,30,15.0,136.0,5.3,23.0,142.0,129.5,99.85
2017,5,16,7,45,22.0,159.0,5.45,23.5,169.0,153.82,118.71
2017,5,16,8,0,29.0,182.0,5.6,24.0,196.0,175.77,135.52
2017,5,16,8,15,14.5,169.0,5.65,24.5,176.0,165.32,126.96
2017,5,16,8,30,0.0,156.0,5.7,25.0,156.0,149.05,113.65
2017,5,16,8,45,15.5,208.0,5.8,25.5,218.5,204.89,156.76
2017,5,16,9,0,31.0,260.0,5.9,26.0,281.0,259.58,198.3
2017,5,16,9,15,21.0,243.0,5.9,26.0,257.5,243.69,185.55
2017,5,16,9,30,11.0,226.0,5.9,26.0,234.0,223.34,169.41
2017,5,16,9,45,8.0,197.0,5.9,26.5,203.5,194.86,146.88
2017,5,16,10,0,5.0,168.0,5.9,27.0,173.0,165.67,123.87
2017,5,16,10,15,6.0,174.5,5.9,27.5,180.5,173.03,129.11
2017,5,16,10,30,7.0,181.0,5.9,28.0,188.0,180.47,134.38
2017,5,16,10,45,7.0,178.0,5.95,28.5,185.0,178.01,132.07
2017,5,16,11,0,7.0,175.0,6.0,29.0,182.0,175.5,129.78
2017,5,16,11,15,3.5,151.0,6.0,29.0,154.5,149.51,109.79
2017,5,16,11,30,0.0,127.0,6.0,29.0,127.0,123.21,89.53
2017,5,16,11,45,4.0,152.0,6.0,29.5,156.0,151.34,110.89
2017,5,16,12,0,8.0,177.0,6.0,30.0,185.0,179.71,132.2
2017,5,16,12,15,9.0,176.5,6.05,30.0,185.5,180.47,132.78
2017,5,16,12,30,10.0,176.0,6.1,30.0,186.0,181.21,133.39
2017,5,16,12,45,10.5,198.5,6.15,30.0,209.0,203.93,150.5
2017,5,16,13,0,11.0,221.0,6.2,30.0,232.0,226.7,167.58
2017,5,16,13,15,16.5,283.5,6.25,30.0,299.5,294.07,217.91
2017,5,16,13,30,22.0,346.0,6.3,30.0,367.0,361.95,268.02
2017,5,16,13,45,23.5,348.5,6.35,30.5,370.5,366.22,270.77
2017,5,16,14,0,25.0,351.0,6.4,31.0,374.0,377.61,278.86
2017,5,16,14,15,339.0,299.0,6.5,31.0,594.0,650.52,487.63
2017,5,16,14,30,653.0,247.0,6.6,31.0,814.0,892.98,665.24
2017,5,16,14,45,432.5,320.0,6.7,31.0,689.5,748.29,558.29
2017,5,16,15,0,212.0,393.0,6.8,31.0,565.0,600.75,447.88
2017,5,16,15,15,212.5,371.0,6.8,30.5,536.0,573.2,430.35
2017,5,16,15,30,213.0,349.0,6.8,30.0,507.0,544.79,411.65
2017,5,16,15,45,163.0,325.0,6.85,30.0,441.0,472.4,358.21
2017,5,16,16,0,113.0,301.0,6.9,30.0,375.0,396.09,301.2
2017,5,16,16,15,57.5,233.0,6.85,29.5,271.0,279.35,213.08
2017,5,16,16,30,2.0,165.0,6.8,29.0,167.0,163.48,123.26
2017,5,16,16,45,1.0,140.0,6.8,29.0,141.0,137.82,103.69
2017,5,16,17,0,0.0,115.0,6.8,29.0,115.0,112.27,83.93
2017,5,16,17,15,0.0,99.5,6.65,28.5,99.5,96.97,72.25
2017,5,16,17,30,0.0,84.0,6.5,28.0,84.0,81.68,60.37
2017,5,16,17,45,149.5,93.0,6.4,27.5,133.0,168.3,130.13
2017,5,16,18,0,299.0,102.0,6.3,27.0,182.0,229.16,175.9
2017,5,16,18,15,231.5,82.5,6.1,26.5,135.5,169.55,126.59
2017,5,16,18,30,164.0,63.0,5.9,26.0,89.0,117.39,83.64
2017,5,16,18,45,96.5,40.0,5.75,25.5,53.5,68.6,43.88
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,22.67,0.0
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,9.9,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,5.3,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,7.71,0.79
2017,5,17,7,15,0.0,18.5,1.0,22.5,18.5,17.85,9.23
2017,5,17,7,30,0.0,29.0,1.0,23.0,29.0,27.99,17.56
2017,5,17,7,45,0.0,40.5,1.05,23.5,40.5,39.12,26.56
2017,5,17,8,0,0.0,52.0,1.1,24.0,52.0,50.25,35.43
2017,5,17,8,15,0.0,83.5,1.25,24.5,83.5,80.77,59.72
2017,5,17,8,30,0.0,115.0,1.4,25.0,115.0,110.77,83.09
2017,5,17,8,45,0.0,108.5,1.55,25.5,108.5,104.77,77.88
2017,5,17,9,0,0.0,102.0,1.7,26.0,102.0,98.65,72.71
2017,5,17,9,15,1.0,131.0,1.65,26.5,132.0,126.95,94.36
2017,5,17,9,30,2.0,160.0,1.6,27.0,162.0,155.37,115.7
2017,5,17,9,45,19.0,248.5,1.6,28.0,264.0,250.91,186.99
2017,5,17,10,0,36.0,337.0,1.6,29.0,366.0,346.31,255.25
2017,5,17,10,15,35.5,349.5,1.45,29.5,379.5,360.77,263.89
2017,5,17,10,30,35.0,362.0,1.3,30.0,393.0,375.15,272.7
2017,5,17,10,45,31.5,362.5,1.2,30.5,391.0,375.55,271.66
2017,5,17,11,0,28.0,363.0,1.1,31.0,389.0,375.54,270.43
2017,5,17,11,15,108.5,427.0,0.95,31.0,530.5,512.84,366.0
2017,5,17,11,30,189.0,491.0,0.8,31.0,672.0,653.97,458.07
2017,5,17,11,45,171.5,497.5,0.65,31.5,663.5,651.25,451.62
2017,5,17,12,0,154.0,504.0,0.5,32.0,655.0,647.21,445.75
2017,5,17,12,15,139.5,503.5,0.5,32.0,641.0,637.99,439.45
2017,5,17,12,30,125.0,503.0,0.5,32.0,627.0,627.7,432.55
2017,5,17,12,45,223.5,488.5,0.55,32.5,707.5,715.0,490.68
2017,5,17,13,0,322.0,474.0,0.6,33.0,788.0,807.79,549.41
2017,5,17,13,15,327.0,464.5,0.7,33.0,780.0,806.12,549.29
2017,5,17,13,30,332.0,455.0,0.8,33.0,772.0,802.87,549.37
2017,5,17,13,45,591.5,300.5,0.95,33.5,850.0,909.12,624.61
2017,5,17,14,0,851.0,146.0,1.1,34.0,928.0,991.97,677.08
2017,5,17,14,15,843.5,144.5,1.25,34.0,899.5,972.38,667.54
2017,5,17,14,30,836.0,143.0,1.4,34.0,871.0,955.37,660.59
2017,5,17,14,45,823.5,142.5,1.55,34.0,834.5,926.3,645.95
2017,5,17,15,0,811.0,142.0,1.7,34.0,798.0,894.81,629.53
2017,5,17,15,15,797.0,139.0,1.85,33.5,756.5,857.15,610.03
2017,5,17,15,30,783.0,136.0,2.0,33.0,715.0,817.58,588.74
2017,5,17,15,45,759.0,135.5,2.15,33.0,667.0,770.87,560.92
2017,5,17,16,0,735.0,135.0,2.3,33.0,619.0,725.75,533.54
2017,5,17,16,15,527.0,183.5,2.4,32.5,516.5,591.85,440.95
2017,5,17,16,30,319.0,232.0,2.5,32.0,414.0,470.54,353.11
2017,5,17,16,45,468.5,174.5,2.7,31.5,412.0,497.96,377.89
2017,5,17,17,0,618.0,117.0,2.9,31.0,410.0,506.45,387.15
2017,5,17,17,15,577.0,109.5,2.95,30.5,356.0,444.75,341.22
2017,5,17,17,30,536.0,102.0,3.0,30.0,302.0,386.02,296.33
2017,5,17,17,45,470.5,94.0,3.15,29.5,248.5,317.2,242.49
2017,5,17,18,0,405.0,86.0,3.3,29.0,195.0,257.41,194.25
2017,5,17,18,15,327.0,72.5,3.35,28.0,147.0,194.27,143.07
2017,5,17,18,30,249.0,59.0,3.4,27.0,99.0,139.75,98.48
2017,5,17,18,45,146.5,39.5,3.45,26.5,61.0,78.87,50.0
2017,5,17,19,0,44.0,20.0,3.5,26.0,23.0,28.57,1.7
2017,5,17,19,15,22.0,10.0,3.65,25.5,11.5,12.2,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,22.5,15.5,12.78,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,21.72,8.51
2017,5,18,6,15,157.0,46.5,3.7,23.0,70.5,37.86,25.95
2017,5,18,6,30,244.0,67.0,3.9,23.0,110.0,50.56,37.6
2017,5,18,6,45,308.0,84.0,4.15,23.5,158.0,63.73,49.26
2017,5,18,7,0,372.0,101.0,4.4,24.0,206.0,102.39,65.89
2017,5,18,7,15,186.0,96.0,4.6,24.5,148.5,104.2,71.73
2017,5,18,7,30,0.0,91.0,4.8,25.0,91.0,87.13,65.45
2017,5,18,7,45,1.0,121.5,5.0,25.5,122.0,115.69,88.0
2017,5,18,8,0,2.0,152.0,5.2,26.0,153.0,144.47,110.33
2017,5,18,8,15,44.0,203.0,5.3,26.5,228.5,203.02,154.98
2017,5,18,8,30,86.0,254.0,5.4,27.0,304.0,269.1,205.12
2017,5,18,8,45,44.5,214.0,5.5,28.0,240.5,221.24,167.62
2017,5,18,9,0,3.0,174.0,5.6,29.0,177.0,168.33,125.9
2017,5,18,9,15,3.0,170.5,5.6,29.0,173.5,165.54,123.48
2017,5,18,9,30,3.0,167.0,5.6,29.0,170.0,162.63,120.96
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,189.59,141.08
2017,5,18,10,0,10.0,218.0,5.8,30.0,226.0,216.93,161.27
2017,5,18,10,15,33.5,308.5,5.85,30.5,337.5,320.62,238.5
2017,5,18,10,30,57.0,399.0,5.9,31.0,449.0,427.44,315.92
2017,5,18,10,45,83.5,430.0,5.95,31.5,506.0,482.72,355.19
2017,5,18,11,0,110.0,461.0,6.0,32.0,563.0,539.97,395.44
2017,5,18,11,15,408.5,354.0,6.0,32.0,743.5,711.47,525.31
2017,5,18,11,30,707.0,247.0,6.0,32.0,924.0,894.77,658.16
2017,5,18,11,45,358.0,218.0,6.05,32.5,561.5,557.02,416.4
2017,5,18,12,0,9.0,189.0,6.1,33.0,199.0,192.35,139.61
2017,5,18,12,15,54.0,341.5,6.1,33.0,395.5,389.5,285.73
2017,5,18,12,30,99.0,494.0,6.1,33.0,592.0,588.33,426.82
2017,5,18,12,45,150.5,498.0,6.15,33.0,645.5,651.63,472.13
2017,5,18,13,0,202.0,502.0,6.2,33.0,699.0,710.43,514.38
2017,5,18,13,15,450.0,375.5,6.2,33.0,807.0,844.07,614.79
2017,5,18,13,30,698.0,249.0,6.2,33.0,915.0,965.68,703.63
2017,5,18,13,45,503.0,345.5,6.2,33.0,820.0,866.36,631.36
2017,5,18,14,0,308.0,442.0,6.2,33.0,725.0,764.15,555.78
2017,5,18,14,15,227.5,438.5,6.2,33.0,644.0,672.61,491.35
2017,5,18,14,30,147.0,435.0,6.2,33.0,563.0,589.73,431.64
2017,5,18,14,45,211.5,409.0,6.2,33.0,585.0,620.82,456.77
2017,5,18,15,0,276.0,383.0,6.2,33.0,607.0,655.54,483.85
2017,5,18,15,15,177.0,360.5,6.25,32.5,501.5,530.67,394.36
2017,5,18,15,30,78.0,338.0,6.3,32.0,396.0,411.14,306.53
2017,5,18,15,45,126.0,321.5,6.35,32.0,408.0,438.4,329.07
2017,5,18,16,0,174.0,305.0,6.4,32.0,420.0,454.43,343.0
2017,5,18,16,15,158.5,279.5,6.4,31.5,378.0,409.83,311.14
2017,5,18,16,30,143.0,254.0,6.4,31.0,336.0,366.0,279.47
2017,5,18,16,45,287.5,216.0,6.4,31.0,360.0,419.18,323.11
2017,5,18,17,0,432.0,178.0,6.4,31.0,384.0,457.49,354.04
2017,5,18,17,15,390.5,164.0,6.3,30.5,332.5,392.8,304.68
2017,5,18,17,30,349.0,150.0,6.2,30.0,281.0,337.55,261.64
2017,5,18,17,45,297.5,132.0,6.15,29.5,231.0,277.3,213.88
2017,5,18,18,0,246.0,114.0,6.1,29.0,181.0,222.27,169.43
2017,5,18,18,15,184.5,91.5,5.95,28.5,135.0,164.3,122.35
2017,5,18,18,30,123.0,69.0,5.8,28.0,89.0,110.06,78.43
2017,5,18,18,45,68.0,42.5,5.65,27.5,53.0,62.47,40.11
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,17.85,0.31
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,8.57,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.5,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,17.0,12.0,4.6,22.5,13.0,11.8,0.0
2017,5,19,6,0,34.0,24.0,4.6,23.0,26.0,21.38,8.71
2017,5,19,6,15,95.0,49.0,4.75,23.0,64.0,41.63,29.12
2017,5,19,6,30,156.0,74.0,4.9,23.0,102.0,58.47,44.35
2017,5,19,6,45,78.0,51.0,5.1,23.5,65.0,45.56,33.67
2017,5,19,7,0,0.0,28.0,5.3,24.0,28.0,27.02,16.67
2017,5,19,7,15,0.0,35.0,5.45,24.5,35.0,33.79,22.19
2017,5,19,7,30,0.0,42.0,5.6,25.0,42.0,40.56,27.61
2017,5,19,7,45,19.5,116.0,5.8,25.5,126.0,113.18,85.45
2017,5,19,8,0,39.0,190.0,6.0,26.0,210.0,185.66,142.08
2017,5,19,8,15,176.5,215.5,6.05,26.5,317.5,257.6,195.68
2017,5,19,8,30,314.0,241.0,6.1,27.0,425.0,345.12,262.2
2017,5,19,8,45,279.0,272.5,6.15,28.0,446.5,376.31,285.9
2017,5,19,9,0,244.0,304.0,6.2,29.0,468.0,403.7,305.71
2017,5,19,9,15,464.0,246.5,6.25,29.5,585.5,489.7,372.04
2017,5,19,9,30,684.0,189.0,6.3,30.0,703.0,596.94,453.74
2017,5,19,9,45,704.0,190.0,6.35,30.5,744.0,645.09,488.79
2017,5,19,10,0,724.0,191.0,6.4,31.0,785.0,693.43,523.41
2017,5,19,10,15,479.0,312.5,6.4,31.5,712.5,656.63,490.42
2017,5,19,10,30,234.0,434.0,6.4,32.0,640.0,599.57,442.06
2017,5,19,10,45,181.5,450.0,6.45,32.5,613.0,582.61,427.68
2017,5,19,11,0,129.0,466.0,6.5,33.0,586.0,561.6,410.17
2017,5,19,11,15,229.5,462.5,6.5,33.0,680.5,654.28,478.11
2017,5,19,11,30,330.0,459.0,6.5,33.0,775.0,753.35,549.02
2017,5,19,11,45,301.0,474.5,6.5,33.5,765.5,752.23,545.62
2017,5,19,12,0,272.0,490.0,6.5,34.0,756.0,749.0,541.14
2017,5,19,12,15,287.0,487.5,6.45,34.0,769.5,769.03,555.09
2017,5,19,12,30,302.0,485.0,6.4,34.0,783.0,788.28,568.42
2017,5,19,12,45,332.5,467.5,6.4,34.5,793.5,806.88,581.01
2017,5,19,13,0,363.0,450.0,6.4,35.0,804.0,824.18,592.7
2017,5,19,13,15,561.5,328.5,6.35,35.0,868.5,908.24,656.34
2017,5,19,13,30,760.0,207.0,6.3,35.0,933.0,980.35,707.68
2017,5,19,13,45,390.5,268.5,6.25,35.0,641.5,675.14,495.45
2017,5,19,14,0,21.0,330.0,6.2,35.0,350.0,345.29,250.31
2017,5,19,14,15,101.0,383.0,6.15,34.5,472.0,492.03,359.56
2017,5,19,14,30,181.0,436.0,6.1,34.0,594.0,623.03,454.59
2017,5,19,14,45,234.5,408.0,6.1,34.0,604.0,641.08,469.4
2017,5,19,15,0,288.0,380.0,6.1,34.0,614.0,663.15,487.21
2017,5,19,15,15,463.5,291.5,6.05,33.5,645.5,724.36,537.32
2017,5,19,15,30,639.0,203.0,6.0,33.0,677.0,769.25,575.51
2017,5,19,15,45,612.0,200.5,6.0,33.0,630.5,722.83,543.07
2017,5,19,16,0,585.0,198.0,6.0,33.0,584.0,676.29,510.49
2017,5,19,16,15,445.0,217.0,5.9,32.5,497.5,567.36,430.88
2017,5,19,16,30,305.0,236.0,5.8,32.0,411.0,465.22,354.65
2017,5,19,16,45,343.5,203.5,5.7,31.5,382.0,441.96,339.56
2017,5,19,17,0,382.0,171.0,5.6,31.0,353.0,420.28,324.65
2017,5,19,17,15,337.0,160.5,5.45,30.5,306.5,359.72,278.44
2017,5,19,17,30,292.0,150.0,5.3,30.0,260.0,309.29,239.16
2017,5,19,17,45,259.0,129.0,5.15,29.5,214.5,256.96,197.78
2017,5,19,18,0,226.0,108.0,5.0,29.0,169.0,207.82,158.07
2017,5,19,18,15,175.5,86.0,4.8,28.5,127.0,155.06,115.14
2017,5,19,18,30,125.0,64.0,4.6,28.0,85.0,107.75,76.58
2017,5,19,18,45,62.5,42.0,4.45,27.5,52.5,60.53,38.94
2017,5,19,19,0,0.0,20.0,4.3,27.0,20.0,19.56,2.29
2017,5,19,19,15,0.0,10.0,4.15,26.5,10.0,9.83,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,7.0,1.65,22.5,7.0,6.88,0.0
2017,5,20,6,0,0.0,14.0,1.7,23.0,14.0,13.5,3.66
2017,5,20,6,15,0.0,32.5,1.75,23.0,32.5,31.24,20.54
2017,5,20,6,30,0.0,51.0,1.8,23.0,51.0,48.16,35.61
2017,5,20,6,45,1.0,73.5,1.9,23.0,74.0,68.22,53.22
2017,5,20,7,0,2.0,96.0,2.0,23.0,97.0,89.11,67.68
2017,5,20,7,15,1.0,76.5,2.1,23.0,77.0,73.54,54.95
2017,5,20,7,30,0.0,57.0,2.2,23.0,57.0,55.08,39.78
2017,5,20,7,45,0.0,42.5,2.3,23.5,42.5,41.05,28.1
2017,5,20,8,0,0.0,28.0,2.4,24.0,28.0,27.04,16.5
2017,5,20,8,15,0.0,34.0,2.6,24.0,34.0,32.85,21.14
2017,5,20,8,30,0.0,40.0,2.8,24.0,40.0,38.66,25.75
2017,5,20,8,45,0.0,49.5,3.0,24.5,49.5,47.86,32.99
2017,5,20,9,0,0.0,59.0,3.2,25.0,59.0,57.08,40.15
2017,5,20,9,15,0.0,56.0,3.3,25.5,56.0,54.19,37.64
2017,5,20,9,30,0.0,53.0,3.4,26.0,53.0,51.29,35.16
2017,5,20,9,45,2.5,111.5,3.5,26.5,114.0,109.53,80.68
2017,5,20,10,0,5.0,170.0,3.6,27.0,175.0,167.58,125.06
2017,5,20,10,15,2.5,144.5,3.1,27.0,147.0,141.59,104.73
2017,5,20,10,30,0.0,119.0,2.6,27.0,119.0,115.22,84.22
2017,5,20,10,45,0.0,125.0,2.1,27.5,125.0,121.07,88.4
2017,5,20,11,0,0.0,131.0,1.6,28.0,131.0,126.94,92.49
2017,5,20,11,15,3.0,148.5,1.55,28.0,152.0,146.63,107.42
2017,5,20,11,30,6.0,166.0,1.5,28.0,173.0,166.54,122.4
2017,5,20,11,45,10.0,218.5,1.45,28.5,229.0,221.61,163.04
2017,5,20,12,0,14.0,271.0,1.4,29.0,285.0,277.09,202.98
2017,5,20,12,15,18.0,314.0,1.4,29.0,332.0,323.68,236.28
2017,5,20,12,30,22.0,357.0,1.4,29.0,379.0,370.6,269.39
2017,5,20,12,45,126.0,427.5,1.4,29.0,551.0,555.98,400.93
2017,5,20,13,0,230.0,498.0,1.4,29.0,723.0,734.09,519.87
2017,5,20,13,15,145.0,471.5,1.4,28.5,613.0,624.32,445.07
2017,5,20,13,30,60.0,445.0,1.4,28.0,503.0,507.03,365.06
2017,5,20,13,45,38.0,367.0,1.4,28.0,403.5,406.03,295.69
2017,5,20,14,0,16.0,289.0,1.4,28.0,304.0,299.37,219.83
2017,5,20,14,15,13.5,262.5,1.7,28.0,275.5,270.55,199.9
2017,5,20,14,30,11.0,236.0,2.0,28.0,247.0,241.71,179.22
2017,5,20,14,45,109.0,315.5,2.4,28.0,405.5,427.21,319.08
2017,5,20,15,0,207.0,395.0,2.8,28.0,564.0,597.86,442.58
2017,5,20,15,15,167.0,373.5,3.35,27.5,505.0,535.43,399.65
2017,5,20,15,30,127.0,352.0,3.9,27.0,446.0,474.7,357.63
2017,5,20,15,45,143.5,329.0,4.5,26.5,429.0,460.45,350.41
2017,5,20,16,0,160.0,306.0,5.1,26.0,412.0,444.49,341.7
2017,5,20,16,15,302.0,255.5,5.2,25.5,435.5,496.33,386.05
2017,5,20,16,30,444.0,205.0,5.3,25.0,459.0,535.05,419.66
2017,5,20,16,45,392.5,206.0,5.45,24.5,414.5,476.51,375.67
2017,5,20,17,0,341.0,207.0,5.6,24.0,370.0,428.77,339.23
2017,5,20,17,15,303.5,188.5,5.35,23.5,320.0,371.96,295.03
2017,5,20,17,30,266.0,170.0,5.1,23.0,270.0,318.4,252.58
2017,5,20,17,45,223.0,146.5,4.85,22.5,221.5,260.39,205.85
2017,5,20,18,0,180.0,123.0,4.6,22.0,173.0,202.91,158.82
2017,5,20,18,15,133.5,95.5,4.2,21.5,128.0,148.39,113.7
2017,5,20,18,30,87.0,68.0,3.8,21.0,83.0,98.71,72.54
2017,5,20,18,45,52.5,42.0,3.45,20.5,50.0,58.2,38.76
2017,5,20,19,0,18.0,16.0,3.1,20.0,17.0,19.85,3.26
2017,5,20,19,15,9.0,8.0,2.9,19.5,8.5,8.87,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,3.45,18.0,4.0,3.93,0.0
2017,5,21,6,0,0.0,8.0,3.6,18.0,8.0,7.71,0.0
2017,5,21,6,15,0.0,24.0,3.7,18.0,24.0,23.16,14.15
2017,5,21,6,30,0.0,40.0,3.8,18.0,40.0,38.64,28.11
2017,5,21,6,45,0.0,61.0,3.9,18.5,61.0,57.91,45.25
2017,5,21,7,0,0.0,82.0,4.0,19.0,82.0,77.27,59.1
2017,5,21,7,15,0.5,105.0,4.2,19.0,105.5,98.63,76.73
2017,5,21,7,30,1.0,128.0,4.4,19.0,129.0,120.26,94.31
2017,5,21,7,45,7.0,149.0,4.6,19.5,153.0,141.68,111.07
2017,5,21,8,0,13.0,170.0,4.8,20.0,177.0,163.89,128.31
2017,5,21,8,15,6.5,126.5,4.9,20.0,130.0,123.55,95.51
2017,5,21,8,30,0.0,83.0,5.0,20.0,83.0,80.3,60.23
2017,5,21,8,45,0.0,113.0,5.15,20.5,113.0,109.04,83.15
2017,5,21,9,0,0.0,143.0,5.3,21.0,143.0,137.6,105.55
2017,5,21,9,15,5.5,186.0,5.25,21.0,190.0,181.57,140.15
2017,5,21,9,30,11.0,229.0,5.2,21.0,237.0,226.15,174.8
2017,5,21,9,45,9.0,211.0,5.2,21.5,218.0,208.8,160.51
2017,5,21,10,0,7.0,193.0,5.2,22.0,199.0,190.97,146.01
2017,5,21,10,15,7.5,201.0,5.1,22.0,207.5,199.53,152.45
2017,5,21,10,30,8.0,209.0,5.0,22.0,216.0,208.14,158.89
2017,5,21,10,45,56.5,334.5,4.95,22.5,386.5,369.23,282.49
2017,5,21,11,0,105.0,460.0,4.9,23.0,557.0,534.45,403.96
2017,5,21,11,15,105.5,470.0,4.8,23.0,569.5,549.84,413.98
2017,5,21,11,30,106.0,480.0,4.7,23.0,582.0,564.98,424.33
2017,5,21,11,45,81.5,467.5,4.65,23.0,547.0,534.35,401.13
2017,5,21,12,0,57.0,455.0,4.6,23.0,512.0,502.13,376.85
2017,5,21,12,15,135.5,480.0,4.6,23.0,614.0,610.16,457.41
2017,5,21,12,30,214.0,505.0,4.6,23.0,716.0,716.96,534.75
2017,5,21,12,45,127.0,464.5,4.7,23.0,590.0,594.05,445.24
2017,5,21,13,0,40.0,424.0,4.8,23.0,464.0,462.99,348.13
2017,5,21,13,15,61.5,445.0,4.85,22.5,505.0,507.25,382.63
2017,5,21,13,30,83.0,466.0,4.9,22.0,546.0,551.47,416.45
2017,5,21,13,45,81.5,454.5,4.95,22.0,532.0,539.02,407.69
2017,5,21,14,0,80.0,443.0,5.0,22.0,518.0,526.16,398.86
2017,5,21,14,15,81.0,429.5,4.9,21.5,503.0,513.3,390.6
2017,5,21,14,30,82.0,416.0,4.8,21.0,488.0,500.02,382.03
2017,5,21,14,45,91.0,402.0,4.75,21.0,479.0,493.28,377.98
2017,5,21,15,0,100.0,388.0,4.7,21.0,470.0,485.76,373.36
2017,5,21,15,15,66.5,342.0,4.65,20.5,395.5,406.23,314.12
2017,5,21,15,30,33.0,296.0,4.6,20.0,321.0,328.35,255.05
2017,5,21,15,45,16.5,201.5,4.6,20.0,214.0,211.19,164.31
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,103.78,78.75
2017,5,21,16,15,0.0,101.5,4.6,19.5,101.5,98.38,74.87
2017,5,21,16,30,0.0,96.0,4.6,19.0,96.0,92.99,70.89
2017,5,21,16,45,0.0,77.5,4.6,19.0,77.5,74.95,56.38
2017,5,21,17,0,0.0,59.0,4.6,19.0,59.0,57.02,41.8
2017,5,21,17,15,0.0,51.0,4.3,18.5,51.0,49.27,35.61
2017,5,21,17,30,0.0,43.0,4.0,18.0,43.0,41.53,29.33
2017,5,21,17,45,0.0,34.5,3.75,18.0,34.5,33.3,22.48
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,25.09,15.56
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,17.84,9.4
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,10.6,3.2
2017,5,21,18,45,0.0,6.0,3.5,17.0,6.0,5.78,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.96,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.49,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,12.5,3.2,15.0,14.5,12.29,0.0
2017,5,22,6,0,42.0,25.0,3.1,15.0,29.0,22.27,10.76
2017,5,22,6,15,101.5,50.0,3.1,15.0,67.0,42.51,31.06
2017,5,22,6,30,161.0,75.0,3.1,15.0,105.0,59.22,46.57
2017,5,22,6,45,80.5,53.5,3.1,15.5,68.5,47.92,34.46
2017,5,22,7,0,0.0,32.0,3.1,16.0,32.0,30.89,20.65
2017,5,22,7,15,0.0,39.0,3.1,16.5,39.0,37.66,26.32
2017,5,22,7,30,0.0,46.0,3.1,17.0,46.0,44.43,31.88
2017,5,22,7,45,0.0,70.0,3.15,17.5,70.0,67.67,51.08
2017,5,22,8,0,0.0,94.0,3.2,18.0,94.0,90.66,69.72
2017,5,22,8,15,10.5,153.0,3.35,18.0,159.5,149.41,117.15
2017,5,22,8,30,21.0,212.0,3.5,18.0,225.0,208.96,164.39
2017,5,22,8,45,10.5,158.5,3.65,18.5,165.0,156.74,122.02
2017,5,22,9,0,0.0,105.0,3.8,19.0,105.0,101.51,77.17
2017,5,22,9,15,9.0,184.0,3.95,19.5,191.0,181.67,140.91
2017,5,22,9,30,18.0,263.0,4.1,20.0,277.0,262.33,203.33
2017,5,22,9,45,17.5,272.0,4.35,20.5,286.5,272.03,209.97
2017,5,22,10,0,17.0,281.0,4.6,21.0,296.0,281.63,216.69
2017,5,22,10,15,20.0,303.5,4.6,21.0,321.5,306.59,235.47
2017,5,22,10,30,23.0,326.0,4.6,21.0,347.0,331.85,254.35
2017,5,22,10,45,19.0,305.0,4.7,21.5,322.5,309.97,236.94
2017,5,22,11,0,15.0,284.0,4.8,22.0,298.0,287.5,219.23
2017,5,22,11,15,16.0,295.5,4.9,22.0,310.5,300.41,228.98
2017,5,22,11,30,17.0,307.0,5.0,22.0,323.0,313.37,238.7
2017,5,22,11,45,16.0,296.5,5.1,22.5,312.5,303.1,230.39
2017,5,22,12,0,15.0,286.0,5.2,23.0,302.0,292.66,222.04
2017,5,22,12,15,10.5,223.5,5.0,23.0,234.5,227.79,172.53
2017,5,22,12,30,6.0,161.0,4.8,23.0,167.0,162.58,122.29
2017,5,22,12,45,8.5,186.5,4.6,23.5,195.0,190.15,143.43
2017,5,22,13,0,11.0,212.0,4.4,24.0,223.0,217.81,164.31
2017,5,22,13,15,13.5,254.5,4.05,24.0,268.0,262.3,197.99
2017,5,22,13,30,16.0,297.0,3.7,24.0,313.0,307.03,231.43
2017,5,22,13,45,17.5,308.5,3.4,24.5,325.5,320.13,240.61
2017,5,22,14,0,19.0,320.0,3.1,25.0,338.0,333.22,249.8
2017,5,22,14,15,15.0,276.5,3.0,25.0,290.5,285.92,214.79
2017,5,22,14,30,11.0,233.0,2.9,25.0,243.0,238.7,179.61
2017,5,22,14,45,9.0,210.0,2.85,25.0,218.0,213.87,161.1
2017,5,22,15,0,7.0,187.0,2.8,25.0,193.0,189.09,142.44
2017,5,22,15,15,4.5,170.5,2.8,25.0,174.5,170.4,128.32
2017,5,22,15,30,2.0,154.0,2.8,25.0,156.0,151.85,114.19
2017,5,22,15,45,1.0,140.0,2.8,25.0,141.0,137.16,103.04
2017,5,22,16,0,0.0,126.0,2.8,25.0,126.0,122.54,91.88
2017,5,22,16,15,0.5,143.5,2.8,24.5,144.0,140.42,106.47
2017,5,22,16,30,1.0,161.0,2.8,24.0,162.0,158.59,121.34
2017,5,22,16,45,4.0,159.5,2.8,24.0,162.0,159.42,122.49
2017,5,22,17,0,7.0,158.0,2.8,24.0,162.0,160.13,123.55
2017,5,22,17,15,3.5,139.0,2.65,23.5,141.0,139.05,107.33
2017,5,22,17,30,0.0,120.0,2.5,23.0,120.0,118.32,91.17
2017,5,22,17,45,239.5,98.5,2.4,23.0,164.5,214.96,169.15
2017,5,22,18,0,479.0,77.0,2.3,23.0,209.0,280.19,216.25
2017,5,22,18,15,405.5,65.5,2.0,22.0,160.0,214.32,161.04
2017,5,22,18,30,332.0,54.0,1.7,21.0,111.0,158.46,113.88
2017,5,22,18,45,225.5,38.5,1.45,20.5,71.0,98.99,65.19
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,48.91,17.96
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,18.06,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,60.5,14.0,0.5,16.5,19.0,13.76,0.0
2017,5,23,6,0,121.0,28.0,0.5,17.0,38.0,21.76,10.54
2017,5,23,6,15,212.5,45.5,0.65,17.5,78.5,34.72,24.18
2017,5,23,6,30,304.0,63.0,0.8,18.0,119.0,47.02,35.48
2017,5,23,6,45,152.0,58.0,1.0,18.5,86.0,48.39,33.85
2017,5,23,7,0,0.0,53.0,1.2,19.0,53.0,51.21,37.4
2017,5,23,7,15,0.5,90.0,1.3,19.5,90.5,85.58,65.75
2017,5,23,7,30,1.0,127.0,1.4,20.0,128.0,119.43,93.01
2017,5,23,7,45,74.0,169.0,1.55,21.0,206.0,171.83,131.9
2017,5,23,8,0,147.0,211.0,1.7,22.0,284.0,232.45,177.32
2017,5,23,8,15,94.5,223.5,1.7,22.5,272.5,238.73,183.04
2017,5,23,8,30,42.0,236.0,1.7,23.0,261.0,235.61,180.69
2017,5,23,8,45,31.5,240.0,1.75,23.5,259.5,238.51,182.3
2017,5,23,9,0,21.0,244.0,1.8,24.0,258.0,242.67,184.69
2017,5,23,9,15,13.5,217.0,1.8,24.0,226.0,215.2,163.32
2017,5,23,9,30,6.0,190.0,1.8,24.0,194.0,186.28,140.81
2017,5,23,9,45,5.0,176.5,1.8,24.5,180.0,173.35,130.41
2017,5,23,10,0,4.0,163.0,1.8,25.0,166.0,160.16,119.82
