Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,15,8.0,203.5,1.85,25.5,210.5,202.29,151.56
2017,5,23,10,30,12.0,244.0,1.9,26.0,255.0,244.83,182.95
2017,5,23,10,45,402.0,212.0,1.95,26.5,584.5,538.53,407.27
2017,5,23,11,0,792.0,180.0,2.0,27.0,914.0,857.03,625.74
2017,5,23,11,15,796.5,181.0,2.1,27.0,933.0,887.24,642.72
2017,5,23,11,30,801.0,182.0,2.2,27.0,952.0,915.1,660.96
2017,5,23,11,45,534.5,336.5,2.3,27.0,853.0,838.44,606.77
2017,5,23,12,0,268.0,491.0,2.4,27.0,754.0,745.31,536.99
2017,5,23,12,15,237.5,499.0,2.45,27.0,733.0,728.1,525.51
2017,5,23,12,30,207.0,507.0,2.5,27.0,712.0,711.69,513.88
2017,5,23,12,45,244.5,496.5,2.65,27.5,737.0,742.98,536.08
2017,5,23,13,0,282.0,486.0,2.8,28.0,762.0,778.62,560.62
2017,5,23,13,15,536.5,336.5,3.0,28.0,853.0,890.52,645.08
2017,5,23,13,30,791.0,187.0,3.2,28.0,944.0,990.68,715.48
2017,5,23,13,45,439.0,318.0,3.4,28.0,737.0,773.81,567.21
2017,5,23,14,0,87.0,449.0,3.6,28.0,530.0,539.04,395.0
2017,5,23,14,15,116.5,442.5,4.05,27.5,547.5,568.36,419.93
2017,5,23,14,30,146.0,436.0,4.5,27.0,565.0,589.13,437.83
2017,5,23,14,45,73.0,278.5,5.0,26.5,343.0,348.05,263.69
2017,5,23,15,0,0.0,121.0,5.5,26.0,121.0,117.57,86.77
2017,5,23,15,15,0.0,123.5,5.95,25.0,123.5,120.01,89.42
2017,5,23,15,30,0.0,126.0,6.4,24.0,126.0,122.47,91.95
2017,5,23,15,45,5.5,168.5,6.85,23.5,172.5,169.15,129.48
2017,5,23,16,0,11.0,211.0,7.3,23.0,219.0,216.22,167.38
2017,5,23,16,15,5.5,159.0,7.2,22.0,163.0,159.61,123.37
2017,5,23,16,30,0.0,107.0,7.1,21.0,107.0,103.85,79.16
2017,5,23,16,45,219.0,134.0,7.05,20.5,240.0,286.54,232.31
2017,5,23,17,0,438.0,161.0,7.0,20.0,373.0,444.06,360.4
2017,5,23,17,15,407.0,147.5,6.6,19.5,325.0,390.78,317.13
2017,5,23,17,30,376.0,134.0,6.2,19.0,277.0,339.82,275.33
2017,5,23,17,45,357.5,114.0,5.8,18.5,232.5,290.13,233.73
2017,5,23,18,0,339.0,94.0,5.4,18.0,188.0,241.87,192.22
2017,5,23,18,15,318.5,76.0,5.15,17.5,148.5,196.7,152.31
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,153.57,113.35
2017,5,23,18,45,207.0,41.0,4.7,17.0,70.5,97.81,66.18
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,49.85,20.28
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,18.46,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.5,3.7,12.5,21.5,14.25,0.0
2017,5,24,6,0,172.0,29.0,3.9,13.0,43.0,22.57,11.54
2017,5,24,6,15,284.0,43.0,3.85,13.5,87.0,32.66,22.79
2017,5,24,6,30,396.0,57.0,3.8,14.0,131.0,42.73,32.26
2017,5,24,6,45,466.5,68.0,3.75,15.0,183.0,54.57,36.88
2017,5,24,7,0,537.0,79.0,3.7,16.0,235.0,97.3,57.31
2017,5,24,7,15,588.5,86.5,3.8,17.0,290.5,142.85,88.46
2017,5,24,7,30,640.0,94.0,3.9,18.0,346.0,194.44,129.42
2017,5,24,7,45,678.5,99.0,4.05,19.5,402.5,246.48,173.33
2017,5,24,8,0,717.0,104.0,4.2,21.0,459.0,302.61,221.0
2017,5,24,8,15,743.5,109.0,4.25,21.5,513.0,358.31,268.93
2017,5,24,8,30,770.0,114.0,4.3,22.0,567.0,418.79,319.53
2017,5,24,8,45,792.5,116.5,4.4,23.0,618.5,474.23,364.48
2017,5,24,9,0,815.0,119.0,4.5,24.0,670.0,530.9,408.93
2017,5,24,9,15,830.0,122.0,4.45,24.5,716.5,584.73,450.26
2017,5,24,9,30,845.0,125.0,4.4,25.0,763.0,638.47,490.23
2017,5,24,9,45,858.5,126.5,4.4,25.5,805.0,690.55,528.0
2017,5,24,10,0,872.0,128.0,4.4,26.0,847.0,740.33,562.74
2017,5,24,10,15,880.5,130.0,4.35,26.0,881.5,785.75,593.27
2017,5,24,10,30,889.0,132.0,4.3,26.0,916.0,829.45,622.29
2017,5,24,10,45,898.5,131.5,4.3,26.5,944.5,869.71,647.6
2017,5,24,11,0,908.0,131.0,4.3,27.0,973.0,907.87,671.21
2017,5,24,11,15,911.5,132.0,4.25,27.0,992.5,939.85,691.56
2017,5,24,11,30,915.0,133.0,4.2,27.0,1012.0,969.03,709.98
2017,5,24,11,45,926.5,127.0,4.2,27.5,1026.5,996.07,725.8
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,1020.33,739.73
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,1036.77,749.77
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,1049.9,757.77
2017,5,24,12,45,940.5,119.0,4.05,28.5,1044.0,1058.67,761.55
2017,5,24,13,0,942.0,117.0,4.0,29.0,1040.0,1063.98,763.22
2017,5,24,13,15,939.0,116.5,3.9,29.0,1026.5,1062.73,762.01
2017,5,24,13,30,936.0,116.0,3.8,29.0,1013.0,1057.9,758.67
2017,5,24,13,45,934.0,113.5,3.75,29.5,992.5,1048.49,751.39
2017,5,24,14,0,932.0,111.0,3.7,30.0,972.0,1035.54,742.02
2017,5,24,14,15,926.0,109.5,3.6,30.0,943.0,1016.26,729.88
2017,5,24,14,30,920.0,108.0,3.5,30.0,914.0,993.73,715.78
2017,5,24,14,45,911.0,107.0,3.45,30.0,878.5,965.83,698.6
2017,5,24,15,0,902.0,106.0,3.4,30.0,843.0,935.1,679.61
2017,5,24,15,15,891.5,103.5,3.2,29.5,801.0,898.84,657.32
2017,5,24,15,30,881.0,101.0,3.0,29.0,759.0,860.23,633.35
2017,5,24,15,45,868.5,98.0,2.9,29.0,712.5,817.33,605.68
2017,5,24,16,0,856.0,95.0,2.8,29.0,666.0,772.66,576.63
2017,5,24,16,15,837.5,92.0,2.6,28.5,614.5,725.41,546.06
2017,5,24,16,30,819.0,89.0,2.4,28.0,563.0,673.84,512.03
2017,5,24,16,45,795.5,85.0,2.2,28.0,508.5,617.45,471.68
2017,5,24,17,0,772.0,81.0,2.0,28.0,454.0,561.35,430.03
2017,5,24,17,15,739.0,76.5,1.7,27.5,398.5,500.04,383.85
2017,5,24,17,30,706.0,72.0,1.4,27.0,343.0,440.59,337.69
2017,5,24,17,45,658.0,66.5,1.1,27.0,287.0,376.54,286.13
2017,5,24,18,0,610.0,61.0,0.8,27.0,231.0,315.7,235.81
2017,5,24,18,15,537.0,53.0,0.7,26.0,178.5,248.13,181.02
2017,5,24,18,30,464.0,45.0,0.6,25.0,126.0,188.22,131.26
2017,5,24,18,45,343.0,34.0,0.55,24.5,82.5,122.21,78.17
2017,5,24,19,0,222.0,23.0,0.5,24.0,39.0,67.82,28.2
2017,5,24,19,15,111.0,11.5,0.65,23.0,19.5,24.17,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,13.27,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,21.17,10.4
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,28.47,18.79
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,35.25,25.18
2017,5,25,6,45,540.0,56.5,5.35,18.5,189.5,45.59,27.96
2017,5,25,7,0,610.0,64.0,5.5,19.0,242.0,89.54,47.5
2017,5,25,7,15,656.0,69.5,5.85,20.0,297.0,136.94,79.81
2017,5,25,7,30,702.0,75.0,6.2,21.0,352.0,192.42,124.25
2017,5,25,7,45,733.0,80.0,6.6,22.0,407.5,245.9,170.32
2017,5,25,8,0,764.0,85.0,7.0,23.0,463.0,302.56,219.69
2017,5,25,8,15,787.0,88.5,7.05,23.5,516.0,357.94,268.2
2017,5,25,8,30,810.0,92.0,7.1,24.0,569.0,415.09,317.17
2017,5,25,8,45,824.0,96.5,7.2,25.0,618.0,470.47,362.95
2017,5,25,9,0,838.0,101.0,7.3,26.0,667.0,528.64,409.27
2017,5,25,9,15,850.5,103.5,7.25,26.5,712.5,581.31,450.74
2017,5,25,9,30,863.0,106.0,7.2,27.0,758.0,633.55,490.69
2017,5,25,9,45,868.5,110.5,7.2,27.5,796.5,682.32,527.0
2017,5,25,10,0,874.0,115.0,7.2,28.0,835.0,729.57,560.39
2017,5,25,10,15,881.5,116.5,7.15,28.5,869.0,773.76,589.93
2017,5,25,10,30,889.0,118.0,7.1,29.0,903.0,816.16,617.82
2017,5,25,10,45,891.5,121.5,7.05,29.5,929.0,854.33,642.38
2017,5,25,11,0,894.0,125.0,7.0,30.0,955.0,889.99,664.94
2017,5,25,11,15,898.0,126.0,6.9,30.5,974.5,921.95,684.51
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,951.19,702.03
2017,5,25,11,45,901.5,129.0,6.75,31.5,1005.0,974.32,715.51
2017,5,25,12,0,901.0,131.0,6.7,32.0,1016.0,994.32,726.87
2017,5,25,12,15,901.5,131.5,6.6,32.0,1019.5,1010.7,737.05
2017,5,25,12,30,902.0,132.0,6.5,32.0,1023.0,1023.92,745.18
2017,5,25,12,45,900.0,132.0,6.4,32.5,1018.0,1030.95,747.72
2017,5,25,13,0,898.0,132.0,6.3,33.0,1013.0,1034.66,748.16
2017,5,25,13,15,895.0,131.5,6.2,33.0,1000.0,1033.49,747.07
2017,5,25,13,30,892.0,131.0,6.1,33.0,987.0,1028.91,743.88
2017,5,25,13,45,887.0,130.0,6.0,33.5,966.0,1018.47,735.42
2017,5,25,14,0,882.0,129.0,5.9,34.0,945.0,1004.73,724.96
2017,5,25,14,15,875.5,127.5,5.8,34.0,916.5,985.82,712.75
2017,5,25,14,30,869.0,126.0,5.7,34.0,888.0,963.85,698.64
2017,5,25,14,45,855.5,126.5,5.6,34.0,852.0,934.51,679.71
2017,5,25,15,0,842.0,127.0,5.5,34.0,816.0,902.77,659.22
2017,5,25,15,15,830.0,124.5,5.4,34.0,775.0,871.61,639.12
2017,5,25,15,30,818.0,122.0,5.3,34.0,734.0,833.58,614.32
2017,5,25,15,45,802.5,119.0,5.25,34.0,688.0,790.28,586.06
2017,5,25,16,0,787.0,116.0,5.2,34.0,642.0,745.61,556.61
2017,5,25,16,15,766.5,112.0,5.05,33.5,591.5,695.03,523.43
2017,5,25,16,30,746.0,108.0,4.9,33.0,541.0,644.02,488.96
2017,5,25,16,45,719.0,103.5,4.8,33.0,488.0,589.55,449.29
2017,5,25,17,0,692.0,99.0,4.7,33.0,435.0,534.39,408.28
2017,5,25,17,15,656.0,93.5,4.45,32.0,381.0,474.24,363.85
2017,5,25,17,30,620.0,88.0,4.2,31.0,327.0,416.4,319.79
2017,5,25,17,45,568.5,80.5,4.0,30.5,273.0,352.06,268.84
2017,5,25,18,0,517.0,73.0,3.8,30.0,219.0,292.34,220.16
2017,5,25,18,15,443.5,63.5,3.65,29.0,169.0,227.94,167.55
2017,5,25,18,30,370.0,54.0,3.5,28.0,119.0,170.14,119.64
2017,5,25,18,45,259.0,39.5,3.35,27.0,77.5,108.25,70.13
2017,5,25,19,0,148.0,25.0,3.2,26.0,36.0,57.09,25.02
2017,5,25,19,15,74.0,12.5,3.45,25.5,18.0,20.94,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,9.5,3.25,22.5,9.5,9.34,0.0
2017,5,26,6,0,0.0,19.0,3.5,23.0,19.0,18.34,8.07
2017,5,26,6,15,0.0,40.5,3.7,23.5,40.5,38.19,26.42
2017,5,26,6,30,0.0,62.0,3.9,24.0,62.0,57.34,43.32
2017,5,26,6,45,14.0,84.0,4.15,24.5,88.0,77.06,57.31
2017,5,26,7,0,28.0,106.0,4.4,25.0,114.0,96.3,72.1
2017,5,26,7,15,33.0,130.0,4.5,25.5,141.5,120.64,91.07
2017,5,26,7,30,38.0,154.0,4.6,26.0,169.0,145.87,110.64
2017,5,26,7,45,26.0,162.5,4.7,26.5,173.5,154.89,117.82
2017,5,26,8,0,14.0,171.0,4.8,27.0,178.0,165.16,125.72
2017,5,26,8,15,7.0,163.0,4.8,27.0,166.5,157.33,119.35
2017,5,26,8,30,0.0,155.0,4.8,27.0,155.0,148.15,111.85
2017,5,26,8,45,6.5,189.0,4.8,27.5,193.5,183.24,138.47
2017,5,26,9,0,13.0,223.0,4.8,28.0,232.0,219.14,165.31
2017,5,26,9,15,21.0,258.5,4.75,28.5,274.0,258.08,194.09
2017,5,26,9,30,29.0,294.0,4.7,29.0,316.0,295.47,221.3
2017,5,26,9,45,31.0,309.0,4.7,29.5,334.0,313.5,233.78
2017,5,26,10,0,33.0,324.0,4.7,30.0,352.0,331.72,246.34
2017,5,26,10,15,34.0,336.5,4.6,30.0,366.5,347.02,257.07
2017,5,26,10,30,35.0,349.0,4.5,30.0,381.0,362.37,267.8
2017,5,26,10,45,36.0,359.5,4.45,30.5,393.0,375.89,276.68
2017,5,26,11,0,37.0,370.0,4.4,31.0,405.0,389.44,285.54
2017,5,26,11,15,34.5,369.5,4.3,31.5,402.5,389.29,284.44
2017,5,26,11,30,32.0,369.0,4.2,32.0,400.0,388.84,283.2
2017,5,26,11,45,33.0,374.5,4.15,32.5,407.0,397.28,288.48
2017,5,26,12,0,34.0,380.0,4.1,33.0,414.0,405.7,293.71
2017,5,26,12,15,34.0,381.5,4.0,33.0,415.5,409.12,295.95
2017,5,26,12,30,34.0,383.0,3.9,33.0,417.0,412.37,298.12
2017,5,26,12,45,30.5,384.5,3.8,33.5,415.0,411.92,296.96
2017,5,26,13,0,27.0,386.0,3.7,34.0,413.0,411.22,295.67
2017,5,26,13,15,120.0,437.0,3.6,34.0,553.0,563.31,404.3
2017,5,26,13,30,213.0,488.0,3.5,34.0,693.0,709.83,504.65
2017,5,26,13,45,241.5,471.0,3.45,34.0,698.5,721.25,512.67
2017,5,26,14,0,270.0,454.0,3.4,34.0,704.0,737.79,524.76
2017,5,26,14,15,534.0,304.0,3.35,34.0,779.0,843.74,604.06
2017,5,26,14,30,798.0,154.0,3.3,34.0,854.0,930.59,663.83
2017,5,26,14,45,786.0,152.5,3.3,34.0,820.0,902.08,645.74
2017,5,26,15,0,774.0,151.0,3.3,34.0,786.0,871.26,626.98
2017,5,26,15,15,559.0,238.5,3.3,34.0,684.5,752.92,547.56
2017,5,26,15,30,344.0,326.0,3.3,34.0,583.0,638.3,465.08
2017,5,26,15,45,424.5,275.0,3.3,34.0,572.5,645.92,474.21
2017,5,26,16,0,505.0,224.0,3.3,34.0,562.0,639.8,473.14
2017,5,26,16,15,500.5,206.5,3.3,33.5,519.5,598.06,445.81
2017,5,26,16,30,496.0,189.0,3.3,33.0,477.0,555.23,417.23
2017,5,26,16,45,536.0,159.0,3.3,33.0,443.5,527.11,398.44
2017,5,26,17,0,576.0,129.0,3.3,33.0,410.0,496.88,377.18
2017,5,26,17,15,538.0,120.5,3.1,32.5,358.0,437.95,333.43
2017,5,26,17,30,500.0,112.0,2.9,32.0,306.0,379.43,288.98
2017,5,26,17,45,437.5,103.5,2.75,31.5,253.5,315.7,239.46
2017,5,26,18,0,375.0,95.0,2.6,31.0,201.0,258.02,193.57
2017,5,26,18,15,309.5,79.5,2.5,30.0,154.0,198.19,145.75
2017,5,26,18,30,244.0,64.0,2.4,29.0,107.0,145.42,103.01
2017,5,26,18,45,159.0,44.0,2.3,28.5,68.5,87.3,56.94
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,40.84,17.85
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,16.17,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,14.25,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,24.15,12.47
2017,5,27,6,15,149.0,50.5,3.9,24.0,74.0,40.94,28.68
2017,5,27,6,30,221.0,72.0,4.1,24.0,113.0,57.09,43.12
2017,5,27,6,45,279.5,89.5,4.35,24.5,160.0,74.23,52.55
2017,5,27,7,0,338.0,107.0,4.6,25.0,207.0,107.55,70.3
2017,5,27,7,15,169.0,95.5,4.7,25.5,145.5,102.86,71.02
2017,5,27,7,30,0.0,84.0,4.8,26.0,84.0,80.81,60.05
2017,5,27,7,45,55.0,147.5,4.95,26.5,175.0,149.26,112.55
2017,5,27,8,0,110.0,211.0,5.1,27.0,266.0,221.53,167.63
2017,5,27,8,15,127.0,237.5,5.1,27.5,307.5,259.13,196.28
2017,5,27,8,30,144.0,264.0,5.1,28.0,349.0,298.73,226.22
2017,5,27,8,45,146.5,288.5,5.2,28.5,382.0,331.77,250.92
2017,5,27,9,0,149.0,313.0,5.3,29.0,415.0,365.05,275.38
2017,5,27,9,15,144.5,337.0,5.25,29.5,441.0,394.11,296.08
2017,5,27,9,30,140.0,361.0,5.2,30.0,467.0,422.65,315.98
2017,5,27,9,45,148.5,375.5,5.2,30.5,493.5,450.68,335.54
2017,5,27,10,0,157.0,390.0,5.2,31.0,520.0,479.19,355.22
2017,5,27,10,15,103.0,381.0,5.15,31.5,468.0,439.52,324.37
2017,5,27,10,30,49.0,372.0,5.1,32.0,416.0,395.08,289.98
2017,5,27,10,45,45.5,387.5,5.05,32.5,429.5,410.31,299.89
2017,5,27,11,0,42.0,403.0,5.0,33.0,443.0,425.29,309.38
2017,5,27,11,15,47.0,407.0,4.95,33.0,452.5,436.52,317.19
2017,5,27,11,30,52.0,411.0,4.9,33.0,462.0,447.89,325.12
2017,5,27,11,45,76.0,451.5,4.85,33.5,526.5,512.89,370.37
2017,5,27,12,0,100.0,492.0,4.8,34.0,591.0,579.2,415.48
2017,5,27,12,15,71.0,463.5,4.75,34.0,534.5,526.4,377.87
2017,5,27,12,30,42.0,435.0,4.7,34.0,478.0,472.04,339.25
2017,5,27,12,45,101.0,470.0,4.7,34.0,570.0,567.88,407.9
2017,5,27,13,0,160.0,505.0,4.7,34.0,662.0,669.89,478.75
2017,5,27,13,15,129.0,491.0,4.65,34.0,617.0,627.04,448.38
2017,5,27,13,30,98.0,477.0,4.6,34.0,572.0,577.07,413.67
2017,5,27,13,45,400.5,354.0,4.6,34.5,727.0,771.62,556.08
2017,5,27,14,0,703.0,231.0,4.6,35.0,882.0,942.68,674.62
2017,5,27,14,15,694.5,228.0,4.55,35.0,855.0,923.1,661.29
2017,5,27,14,30,686.0,225.0,4.5,35.0,828.0,901.07,647.63
2017,5,27,14,45,706.0,203.0,4.5,35.0,802.0,883.53,637.19
2017,5,27,15,0,726.0,181.0,4.5,35.0,776.0,862.2,624.26
2017,5,27,15,15,712.0,177.0,4.4,34.5,736.0,826.24,602.43
2017,5,27,15,30,698.0,173.0,4.3,34.0,696.0,788.63,579.37
2017,5,27,15,45,679.0,168.5,4.25,34.0,651.0,745.0,550.96
2017,5,27,16,0,660.0,164.0,4.2,34.0,606.0,700.55,521.15
2017,5,27,16,15,636.5,158.0,4.1,33.5,557.5,650.64,487.58
2017,5,27,16,30,613.0,152.0,4.0,33.0,509.0,600.84,453.36
2017,5,27,16,45,572.5,148.0,3.95,33.0,456.5,542.4,411.14
2017,5,27,17,0,532.0,144.0,3.9,33.0,404.0,483.68,367.93
2017,5,27,17,15,493.5,134.5,3.6,32.5,352.5,425.92,324.89
2017,5,27,17,30,455.0,125.0,3.3,32.0,301.0,371.07,282.99
2017,5,27,17,45,369.5,118.5,3.05,31.5,247.0,301.37,228.93
2017,5,27,18,0,284.0,112.0,2.8,31.0,193.0,236.24,177.75
2017,5,27,18,15,226.5,92.0,2.75,30.0,148.0,179.83,133.0
2017,5,27,18,30,169.0,72.0,2.7,29.0,103.0,129.63,92.71
2017,5,27,18,45,84.5,47.0,2.7,28.5,62.5,70.96,46.88
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,21.39,8.25
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,13.76,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,24.78,13.17
2017,5,28,6,15,123.0,51.5,1.35,23.5,71.5,41.68,29.41
2017,5,28,6,30,187.0,75.0,1.3,24.0,110.0,59.25,44.97
2017,5,28,6,45,182.5,93.0,1.3,24.5,136.5,75.63,54.47
2017,5,28,7,0,178.0,111.0,1.3,25.0,163.0,103.35,72.33
2017,5,28,7,15,173.0,135.5,1.4,25.0,195.0,139.49,100.09
2017,5,28,7,30,168.0,160.0,1.5,25.0,227.0,171.46,125.67
2017,5,28,7,45,218.0,180.5,1.6,25.5,280.5,209.61,154.27
2017,5,28,8,0,268.0,201.0,1.7,26.0,334.0,257.12,190.54
2017,5,28,8,15,333.0,212.0,1.65,26.5,396.5,307.37,228.56
2017,5,28,8,30,398.0,223.0,1.6,27.0,459.0,361.68,269.51
2017,5,28,8,45,293.5,268.0,1.55,27.5,450.0,379.24,283.08
2017,5,28,9,0,189.0,313.0,1.5,28.0,441.0,385.68,286.95
2017,5,28,9,15,205.0,335.0,1.4,28.0,483.0,426.62,316.21
2017,5,28,9,30,221.0,357.0,1.3,28.0,525.0,468.91,345.65
2017,5,28,9,45,264.0,369.0,1.2,28.5,580.0,519.42,379.98
2017,5,28,10,0,307.0,381.0,1.1,29.0,635.0,575.4,417.07
2017,5,28,10,15,328.0,381.0,1.05,29.0,662.5,606.79,437.75
2017,5,28,10,30,349.0,381.0,1.0,29.0,690.0,638.9,458.82
2017,5,28,10,45,246.0,425.0,0.95,29.5,646.0,610.83,435.54
2017,5,28,11,0,143.0,469.0,0.9,30.0,602.0,575.27,407.51
2017,5,28,11,15,170.5,480.0,0.9,30.0,642.0,617.31,435.99
2017,5,28,11,30,198.0,491.0,0.9,30.0,682.0,660.48,464.17
2017,5,28,11,45,257.5,484.5,0.9,30.0,736.0,719.25,503.08
2017,5,28,12,0,317.0,478.0,0.9,30.0,790.0,778.41,541.45
2017,5,28,12,15,354.0,444.0,0.9,30.0,793.5,789.39,549.23
2017,5,28,12,30,391.0,410.0,0.9,30.0,797.0,802.7,559.02
2017,5,28,12,45,214.5,415.5,0.95,30.5,627.5,635.35,447.15
2017,5,28,13,0,38.0,421.0,1.0,31.0,458.0,457.36,323.93
2017,5,28,13,15,68.5,449.0,1.05,31.0,515.5,517.65,367.3
2017,5,28,13,30,99.0,477.0,1.1,31.0,573.0,577.96,408.35
2017,5,28,13,45,152.5,471.5,1.2,31.0,615.5,633.01,446.92
2017,5,28,14,0,206.0,466.0,1.3,31.0,658.0,680.17,480.13
2017,5,28,14,15,143.0,441.5,1.35,31.0,573.0,592.41,421.13
2017,5,28,14,30,80.0,417.0,1.4,31.0,488.0,498.48,357.38
2017,5,28,14,45,102.5,407.5,1.5,31.0,494.5,509.12,367.1
2017,5,28,15,0,125.0,398.0,1.6,31.0,501.0,525.74,380.15
2017,5,28,15,15,167.5,376.5,1.6,31.0,507.0,538.33,390.85
2017,5,28,15,30,210.0,355.0,1.6,31.0,513.0,547.76,399.36
2017,5,28,15,45,105.0,247.5,1.65,31.0,326.5,342.27,253.77
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,136.39,99.58
2017,5,28,16,15,0.0,78.0,1.7,31.0,78.0,75.47,53.45
2017,5,28,16,30,0.0,16.0,1.7,31.0,16.0,15.45,6.59
2017,5,28,16,45,0.0,51.0,1.7,31.0,51.0,49.29,33.43
2017,5,28,17,0,0.0,86.0,1.7,31.0,86.0,83.21,60.22
2017,5,28,17,15,0.0,75.0,1.55,30.5,75.0,72.52,52.11
2017,5,28,17,30,0.0,64.0,1.4,30.0,64.0,61.86,43.96
2017,5,28,17,45,0.0,53.0,1.25,29.5,53.0,51.2,35.66
2017,5,28,18,0,0.0,42.0,1.1,29.0,42.0,40.56,27.2
2017,5,28,18,15,0.0,32.0,1.0,28.5,32.0,30.89,19.38
2017,5,28,18,30,0.0,22.0,0.9,28.0,22.0,21.22,11.44
2017,5,28,18,45,0.0,14.0,0.85,27.5,14.0,13.5,5.0
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.78,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.95,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.88,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,13.5,4.77
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,30.9,20.71
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,47.56,35.66
2017,5,29,6,45,0.0,71.0,3.6,20.0,71.0,66.52,49.82
2017,5,29,7,0,0.0,92.0,3.7,20.0,92.0,85.95,66.03
2017,5,29,7,15,0.0,98.5,3.75,20.0,98.5,93.08,71.83
2017,5,29,7,30,0.0,105.0,3.8,20.0,105.0,99.87,77.21
2017,5,29,7,45,3.5,134.0,3.85,20.0,136.0,127.63,99.46
2017,5,29,8,0,7.0,163.0,3.9,20.0,167.0,155.94,121.88
2017,5,29,8,15,10.5,182.0,3.8,20.0,188.0,175.81,137.3
2017,5,29,8,30,14.0,201.0,3.7,20.0,209.0,196.13,152.97
2017,5,29,8,45,14.0,213.5,3.65,20.0,222.5,209.29,162.9
2017,5,29,9,0,14.0,226.0,3.6,20.0,236.0,222.41,172.74
2017,5,29,9,15,19.5,255.0,3.35,20.5,270.0,253.95,196.45
2017,5,29,9,30,25.0,284.0,3.1,21.0,304.0,286.15,220.24
2017,5,29,9,45,40.5,325.5,2.9,21.5,358.5,334.89,256.36
2017,5,29,10,0,56.0,367.0,2.7,22.0,413.0,387.75,294.74
2017,5,29,10,15,62.5,389.0,2.45,22.5,442.5,417.32,314.99
2017,5,29,10,30,69.0,411.0,2.2,23.0,472.0,447.45,335.31
2017,5,29,10,45,109.0,440.0,2.0,23.5,540.0,512.31,380.99
2017,5,29,11,0,149.0,469.0,1.8,24.0,608.0,580.27,427.24
2017,5,29,11,15,165.5,480.5,1.75,24.0,637.5,613.2,449.33
2017,5,29,11,30,182.0,492.0,1.7,24.0,667.0,646.65,471.79
2017,5,29,11,45,215.5,493.5,1.7,24.5,703.5,686.67,498.47
2017,5,29,12,0,249.0,495.0,1.7,25.0,740.0,727.38,525.18
2017,5,29,12,15,343.5,468.5,1.7,25.0,807.5,803.13,577.67
2017,5,29,12,30,438.0,442.0,1.7,25.0,875.0,880.06,629.54
2017,5,29,12,45,415.5,438.5,1.7,25.0,848.5,858.36,614.51
2017,5,29,13,0,393.0,435.0,1.7,25.0,822.0,837.07,600.69
2017,5,29,13,15,265.5,461.5,1.55,25.0,722.0,739.09,531.75
2017,5,29,13,30,138.0,488.0,1.4,25.0,622.0,634.38,457.6
2017,5,29,13,45,299.5,438.0,1.3,25.5,718.5,750.98,540.2
2017,5,29,14,0,461.0,388.0,1.2,26.0,815.0,863.06,614.28
2017,5,29,14,15,328.5,412.5,1.05,26.0,712.5,749.3,535.06
2017,5,29,14,30,196.0,437.0,0.9,26.0,610.0,637.14,457.51
2017,5,29,14,45,448.0,319.0,0.8,26.0,693.5,760.68,547.77
2017,5,29,15,0,700.0,201.0,0.7,26.0,777.0,859.76,615.08
2017,5,29,15,15,685.5,196.5,0.6,26.0,737.0,823.64,590.22
2017,5,29,15,30,671.0,192.0,0.5,26.0,697.0,785.97,566.14
2017,5,29,15,45,656.5,185.0,0.45,26.0,653.0,744.37,539.74
2017,5,29,16,0,642.0,178.0,0.4,26.0,609.0,701.68,512.15
2017,5,29,16,15,618.0,171.5,0.5,26.0,560.5,651.61,481.02
2017,5,29,16,30,594.0,165.0,0.6,26.0,512.0,601.71,448.98
2017,5,29,16,45,563.0,157.0,0.7,26.0,461.0,543.45,409.89
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,489.68,372.52
2017,5,29,17,15,492.0,139.0,0.8,25.5,358.0,430.56,329.88
2017,5,29,17,30,452.0,129.0,0.8,25.0,306.0,374.49,288.1
2017,5,29,17,45,393.5,117.5,0.85,25.0,254.5,311.77,239.6
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,254.7,194.24
2017,5,29,18,15,268.0,89.5,0.95,24.5,156.0,191.65,143.78
2017,5,29,18,30,201.0,73.0,1.0,24.0,109.0,140.19,101.93
2017,5,29,18,45,122.0,50.5,1.05,23.5,70.0,86.49,58.97
2017,5,29,19,0,43.0,28.0,1.1,23.0,31.0,38.45,19.44
2017,5,29,19,15,21.5,14.0,1.25,22.5,15.5,16.38,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.0,18.0,15.73,0.0
2017,5,30,6,0,49.0,32.0,0.6,20.0,36.0,27.88,16.02
2017,5,30,6,15,118.5,55.5,0.55,20.5,75.5,44.68,32.41
2017,5,30,6,30,188.0,79.0,0.5,21.0,115.0,62.15,48.05
2017,5,30,6,45,260.0,96.0,0.45,22.0,163.0,79.15,56.97
2017,5,30,7,0,332.0,113.0,0.4,23.0,211.0,116.07,77.51
2017,5,30,7,15,383.5,126.5,0.65,23.5,262.5,152.01,101.48
2017,5,30,7,30,435.0,140.0,0.9,24.0,314.0,197.47,135.79
2017,5,30,7,45,480.5,149.0,1.15,24.5,366.5,243.41,172.3
2017,5,30,8,0,526.0,158.0,1.4,25.0,419.0,294.26,213.3
2017,5,30,8,15,557.0,166.0,1.5,25.5,470.5,343.8,253.29
2017,5,30,8,30,588.0,174.0,1.6,26.0,522.0,396.25,294.81
2017,5,30,8,45,618.5,177.5,1.75,26.5,571.5,446.77,334.22
2017,5,30,9,0,649.0,181.0,1.9,27.0,621.0,499.71,374.5
2017,5,30,9,15,667.5,186.0,1.95,27.0,665.5,549.33,411.84
2017,5,30,9,30,686.0,191.0,2.0,27.0,710.0,599.58,448.76
2017,5,30,9,45,705.5,192.0,2.15,27.5,751.0,647.15,482.67
2017,5,30,10,0,725.0,193.0,2.3,28.0,792.0,694.89,515.99
2017,5,30,10,15,468.0,315.0,2.35,28.0,708.0,649.21,478.89
2017,5,30,10,30,211.0,437.0,2.4,28.0,624.0,582.93,426.46
2017,5,30,10,45,489.5,318.5,2.5,28.5,769.0,710.76,521.92
2017,5,30,11,0,768.0,200.0,2.6,29.0,914.0,853.88,621.6
2017,5,30,11,15,773.0,201.5,2.65,29.0,933.5,884.29,640.16
2017,5,30,11,30,778.0,203.0,2.7,29.0,953.0,912.49,658.19
2017,5,30,11,45,534.5,343.5,2.75,29.0,861.5,843.49,608.24
2017,5,30,12,0,291.0,484.0,2.8,29.0,770.0,758.93,544.64
2017,5,30,12,15,359.5,461.5,2.8,29.0,816.5,811.57,582.22
2017,5,30,12,30,428.0,439.0,2.8,29.0,863.0,867.02,620.17
2017,5,30,12,45,289.0,471.5,2.85,29.0,757.5,765.28,549.21
2017,5,30,13,0,150.0,504.0,2.9,29.0,652.0,658.41,473.93
2017,5,30,13,15,140.0,495.5,2.9,29.0,632.0,642.2,463.54
2017,5,30,13,30,130.0,487.0,2.9,29.0,612.0,625.22,452.07
2017,5,30,13,45,81.5,433.5,2.9,29.0,511.5,516.53,376.35
2017,5,30,14,0,33.0,380.0,2.9,29.0,411.0,414.2,303.42
2017,5,30,14,15,17.5,262.0,2.85,28.5,278.5,273.76,202.64
2017,5,30,14,30,2.0,144.0,2.8,28.0,146.0,142.08,104.31
2017,5,30,14,45,2.0,145.0,2.8,28.0,147.0,143.02,105.39
2017,5,30,15,0,2.0,146.0,2.8,28.0,148.0,143.96,106.3
2017,5,30,15,15,3.0,157.5,2.75,28.0,160.0,156.16,115.87
2017,5,30,15,30,4.0,169.0,2.7,28.0,172.0,168.38,125.48
2017,5,30,15,45,2.0,154.5,2.7,28.0,156.0,152.31,113.38
2017,5,30,16,0,0.0,140.0,2.7,28.0,140.0,136.37,101.36
2017,5,30,16,15,0.0,106.0,2.6,28.0,106.0,102.8,75.59
2017,5,30,16,30,0.0,72.0,2.5,28.0,72.0,69.64,49.8
2017,5,30,16,45,4.0,117.0,2.4,28.0,119.0,116.49,87.05
2017,5,30,17,0,8.0,162.0,2.3,28.0,166.0,164.6,124.95
2017,5,30,17,15,4.0,143.0,1.95,27.0,145.0,143.19,108.86
2017,5,30,17,30,0.0,124.0,1.6,26.0,124.0,122.16,92.92
2017,5,30,17,45,0.0,103.5,1.3,25.5,103.5,101.8,77.07
2017,5,30,18,0,0.0,83.0,1.0,25.0,83.0,81.43,60.88
2017,5,30,18,15,0.0,64.0,0.95,24.5,64.0,62.56,45.59
2017,5,30,18,30,0.0,45.0,0.9,24.0,45.0,43.66,29.97
2017,5,30,18,45,0.0,29.5,0.85,23.5,29.5,28.49,17.19
2017,5,30,19,0,0.0,14.0,0.8,23.0,14.0,13.5,3.86
2017,5,30,19,15,0.0,7.0,0.8,23.0,7.0,6.88,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.5,0.45,20.5,13.5,13.27,0.0
2017,5,31,6,0,0.0,27.0,0.4,21.0,27.0,25.64,14.31
2017,5,31,6,15,27.0,49.5,0.45,21.5,55.0,44.33,32.0
2017,5,31,6,30,54.0,72.0,0.5,22.0,83.0,62.98,48.56
2017,5,31,6,45,90.0,92.5,0.6,22.5,117.0,78.15,57.78
2017,5,31,7,0,126.0,113.0,0.7,23.0,151.0,105.26,76.2
2017,5,31,7,15,142.5,137.0,0.85,23.5,188.0,136.88,99.72
2017,5,31,7,30,159.0,161.0,1.0,24.0,225.0,170.68,125.67
2017,5,31,7,45,92.5,172.5,1.15,24.5,211.0,179.48,135.1
2017,5,31,8,0,26.0,184.0,1.3,25.0,197.0,180.3,137.35
2017,5,31,8,15,175.5,212.5,1.45,25.0,315.0,255.1,192.59
2017,5,31,8,30,325.0,241.0,1.6,25.0,433.0,349.98,263.57
2017,5,31,8,45,210.5,274.0,1.75,25.5,402.5,348.72,263.19
2017,5,31,9,0,96.0,307.0,1.9,26.0,372.0,334.83,252.2
2017,5,31,9,15,78.0,320.0,1.95,26.0,375.5,343.37,258.18
2017,5,31,9,30,60.0,333.0,2.0,26.0,379.0,349.93,262.38
2017,5,31,9,45,54.5,346.0,2.1,26.5,389.5,362.91,270.95
2017,5,31,10,0,49.0,359.0,2.2,27.0,400.0,375.28,278.95
2017,5,31,10,15,60.0,386.0,2.15,27.0,438.5,412.51,305.47
2017,5,31,10,30,71.0,413.0,2.1,27.0,477.0,450.74,332.27
2017,5,31,10,45,50.5,393.0,2.1,27.5,439.5,419.38,308.34
2017,5,31,11,0,30.0,373.0,2.1,28.0,402.0,386.0,283.25
2017,5,31,11,15,58.0,422.5,2.05,28.0,478.5,460.91,336.87
2017,5,31,11,30,86.0,472.0,2.0,28.0,555.0,537.82,390.18
2017,5,31,11,45,122.0,488.5,2.0,28.0,608.0,593.85,428.93
2017,5,31,12,0,158.0,505.0,2.0,28.0,661.0,649.71,467.17
2017,5,31,12,15,212.5,500.0,1.95,28.0,710.5,703.31,503.96
2017,5,31,12,30,267.0,495.0,1.9,28.0,760.0,761.08,542.86
2017,5,31,12,45,225.5,499.5,1.85,28.0,723.0,725.7,517.66
2017,5,31,13,0,184.0,504.0,1.8,28.0,686.0,692.28,494.33
2017,5,31,13,15,110.5,456.0,1.8,28.0,565.0,572.44,412.56
2017,5,31,13,30,37.0,408.0,1.8,28.0,444.0,445.27,323.42
2017,5,31,13,45,39.5,405.0,1.85,28.0,442.5,445.53,324.82
2017,5,31,14,0,42.0,402.0,1.9,28.0,441.0,445.56,325.38
2017,5,31,14,15,36.0,376.0,1.9,27.5,409.0,413.4,303.52
2017,5,31,14,30,30.0,350.0,1.9,27.0,377.0,381.13,281.46
2017,5,31,14,45,21.5,300.5,1.95,27.0,319.5,315.86,234.66
2017,5,31,15,0,13.0,251.0,2.0,27.0,262.0,258.26,192.65
2017,5,31,15,15,10.0,226.0,2.0,27.0,234.5,230.47,172.36
2017,5,31,15,30,7.0,201.0,2.0,27.0,207.0,202.82,151.88
2017,5,31,15,45,7.0,200.0,2.0,27.0,205.5,201.8,151.55
2017,5,31,16,0,7.0,199.0,2.0,27.0,204.0,200.83,151.21
2017,5,31,16,15,185.0,214.5,1.9,26.5,323.5,359.96,277.03
2017,5,31,16,30,363.0,230.0,1.8,26.0,443.0,500.16,383.05
2017,5,31,16,45,239.0,220.0,1.7,26.0,355.0,392.66,301.42
2017,5,31,17,0,115.0,210.0,1.6,26.0,267.0,290.35,223.35
2017,5,31,17,15,99.0,188.0,1.4,25.5,233.0,248.15,191.86
2017,5,31,17,30,83.0,166.0,1.2,25.0,199.0,212.76,164.8
2017,5,31,17,45,72.0,141.0,1.05,25.0,166.5,177.86,137.4
2017,5,31,18,0,61.0,116.0,0.9,25.0,134.0,143.96,110.31
2017,5,31,18,15,43.5,92.0,0.85,24.5,103.0,109.94,82.98
2017,5,31,18,30,26.0,68.0,0.8,24.0,72.0,77.67,56.71
2017,5,31,18,45,13.0,45.0,0.8,23.5,47.0,49.28,33.35
2017,5,31,19,0,0.0,22.0,0.8,23.0,22.0,21.24,9.51
2017,5,31,19,15,0.0,11.0,0.9,23.0,11.0,10.81,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.0,15.24,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,46.0,24.04,13.09
2017,6,1,6,15,279.0,44.0,1.4,21.0,88.5,33.25,22.67
2017,6,1,6,30,382.0,57.0,1.5,21.0,131.0,42.16,30.89
2017,6,1,6,45,457.5,65.5,1.65,21.5,181.5,53.76,34.06
2017,6,1,7,0,533.0,74.0,1.8,22.0,232.0,94.13,52.97
2017,6,1,7,15,580.5,80.5,1.85,22.5,285.0,137.96,82.69
2017,6,1,7,30,628.0,87.0,1.9,23.0,338.0,187.28,121.33
2017,6,1,7,45,369.0,149.5,1.95,23.5,302.5,216.67,156.4
2017,6,1,8,0,110.0,212.0,2.0,24.0,267.0,222.33,168.97
2017,6,1,8,15,80.5,227.5,2.0,24.5,270.0,237.21,180.84
2017,6,1,8,30,51.0,243.0,2.0,25.0,273.0,245.3,186.8
2017,6,1,8,45,91.5,278.0,2.0,26.0,338.0,299.74,226.83
2017,6,1,9,0,132.0,313.0,2.0,27.0,403.0,355.96,267.37
2017,6,1,9,15,158.5,337.0,2.0,27.0,452.0,401.68,300.64
2017,6,1,9,30,185.0,361.0,2.0,27.0,501.0,449.93,335.37
2017,6,1,9,45,101.5,323.5,2.05,27.5,401.5,371.75,276.96
2017,6,1,10,0,18.0,286.0,2.1,28.0,302.0,286.9,212.74
2017,6,1,10,15,30.5,333.0,2.15,28.0,360.5,340.81,252.39
2017,6,1,10,30,43.0,380.0,2.2,28.0,419.0,397.58,293.03
2017,6,1,10,45,79.0,421.5,2.25,28.5,495.0,469.8,344.06
2017,6,1,11,0,115.0,463.0,2.3,29.0,571.0,545.03,395.98
2017,6,1,11,15,171.5,474.5,2.35,29.0,639.0,612.31,443.21
2017,6,1,11,30,228.0,486.0,2.4,29.0,707.0,682.38,491.64
2017,6,1,11,45,302.5,464.5,2.45,29.5,760.5,741.14,531.8
2017,6,1,12,0,377.0,443.0,2.5,30.0,814.0,800.66,571.91
2017,6,1,12,15,334.5,465.5,2.5,30.0,796.0,790.73,563.42
2017,6,1,12,30,292.0,488.0,2.5,30.0,778.0,778.58,554.01
2017,6,1,12,45,271.5,491.5,2.55,30.5,760.0,767.46,545.46
2017,6,1,13,0,251.0,495.0,2.6,31.0,742.0,754.85,535.95
2017,6,1,13,15,571.0,305.0,2.6,31.0,857.5,891.53,636.9
2017,6,1,13,30,891.0,115.0,2.6,31.0,973.0,1010.92,714.6
2017,6,1,13,45,582.5,284.5,2.65,31.0,841.0,881.9,630.35
2017,6,1,14,0,274.0,454.0,2.7,31.0,709.0,740.86,529.01
2017,6,1,14,15,572.0,282.5,2.7,31.0,794.0,859.27,619.03
2017,6,1,14,30,870.0,111.0,2.7,31.0,879.0,949.54,679.65
2017,6,1,14,45,843.5,120.0,2.75,31.0,841.0,917.14,659.39
2017,6,1,15,0,817.0,129.0,2.8,31.0,803.0,887.75,642.02
2017,6,1,15,15,805.5,126.5,2.8,31.0,763.0,853.28,620.82
2017,6,1,15,30,794.0,124.0,2.8,31.0,723.0,816.76,598.14
2017,6,1,15,45,499.5,217.0,2.8,31.0,586.0,646.99,480.58
2017,6,1,16,0,205.0,310.0,2.8,31.0,449.0,483.41,359.39
2017,6,1,16,15,251.5,277.5,2.8,30.5,435.0,482.83,362.52
2017,6,1,16,30,298.0,245.0,2.8,30.0,421.0,470.82,356.47
2017,6,1,16,45,255.0,226.0,2.8,30.0,366.5,409.67,311.67
2017,6,1,17,0,212.0,207.0,2.8,30.0,312.0,346.19,264.58
2017,6,1,17,15,203.5,183.0,2.7,29.5,274.0,306.26,235.22
2017,6,1,17,30,195.0,159.0,2.6,29.0,236.0,266.76,205.35
2017,6,1,17,45,335.5,120.0,2.55,28.5,228.5,288.83,222.21
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,287.53,218.36
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,223.78,166.07
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,169.52,120.99
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,110.5,73.7
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,63.26,34.74
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,23.38,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.65,21.5,10.5,10.32,0.0
2017,6,2,6,0,0.0,21.0,1.8,22.0,21.0,20.27,10.14
2017,6,2,6,15,0.0,40.5,1.85,22.0,40.5,38.34,26.86
2017,6,2,6,30,0.0,60.0,1.9,22.0,60.0,55.91,42.53
2017,6,2,6,45,7.0,81.5,2.0,22.5,83.5,75.23,56.35
2017,6,2,7,0,14.0,103.0,2.1,23.0,107.0,96.15,72.98
2017,6,2,7,15,120.5,129.5,2.15,23.0,177.0,128.22,94.2
2017,6,2,7,30,227.0,156.0,2.2,23.0,247.0,175.61,127.91
2017,6,2,7,45,228.0,181.5,2.25,23.5,284.0,212.86,158.05
2017,6,2,8,0,229.0,207.0,2.3,24.0,321.0,250.38,188.18
