Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,15,184.5,235.5,2.3,24.5,334.0,277.77,210.6
2017,6,2,8,30,140.0,264.0,2.3,25.0,347.0,296.86,225.56
2017,6,2,8,45,244.5,273.5,2.35,25.5,433.5,360.92,273.46
2017,6,2,9,0,349.0,283.0,2.4,26.0,520.0,438.67,331.16
2017,6,2,9,15,278.5,321.0,2.4,26.5,518.0,452.87,340.29
2017,6,2,9,30,208.0,359.0,2.4,27.0,516.0,462.18,345.22
2017,6,2,9,45,203.0,380.5,2.4,27.5,541.0,490.68,364.55
2017,6,2,10,0,198.0,402.0,2.4,28.0,566.0,518.45,382.87
2017,6,2,10,15,336.5,378.0,2.35,28.0,670.0,609.46,449.15
2017,6,2,10,30,475.0,354.0,2.3,28.0,774.0,711.31,520.95
2017,6,2,10,45,327.5,412.0,2.25,28.5,706.0,664.76,483.41
2017,6,2,11,0,180.0,470.0,2.2,29.0,638.0,607.16,438.78
2017,6,2,11,15,190.5,480.0,2.1,29.5,661.5,634.24,456.12
2017,6,2,11,30,201.0,490.0,2.0,30.0,685.0,661.4,472.66
2017,6,2,11,45,313.5,462.5,1.95,30.5,770.0,749.28,532.41
2017,6,2,12,0,426.0,435.0,1.9,31.0,855.0,840.98,592.32
2017,6,2,12,15,615.0,306.5,1.85,31.0,915.5,908.79,640.73
2017,6,2,12,30,804.0,178.0,1.8,31.0,976.0,975.54,683.04
2017,6,2,12,45,801.5,179.0,1.75,31.0,971.5,983.0,686.36
2017,6,2,13,0,799.0,180.0,1.7,31.0,967.0,987.45,688.54
2017,6,2,13,15,796.0,179.0,1.7,31.0,954.5,986.32,688.08
2017,6,2,13,30,793.0,178.0,1.7,31.0,942.0,982.11,685.88
2017,6,2,13,45,607.5,286.0,1.75,31.0,864.0,908.12,639.43
2017,6,2,14,0,422.0,394.0,1.8,31.0,786.0,830.21,585.38
2017,6,2,14,15,423.5,379.0,1.8,31.0,763.0,812.43,575.59
2017,6,2,14,30,425.0,364.0,1.8,31.0,740.0,792.75,563.99
2017,6,2,14,45,314.5,382.5,1.85,31.0,655.0,695.1,498.37
2017,6,2,15,0,204.0,401.0,1.9,31.0,570.0,600.37,433.36
2017,6,2,15,15,140.0,372.0,1.95,30.5,485.5,509.02,371.46
2017,6,2,15,30,76.0,343.0,2.0,30.0,401.0,413.63,304.6
2017,6,2,15,45,185.5,319.0,2.1,30.0,448.0,483.47,359.08
2017,6,2,16,0,295.0,295.0,2.2,30.0,495.0,544.68,405.7
2017,6,2,16,15,469.0,218.5,2.2,29.5,508.0,588.6,442.25
2017,6,2,16,30,643.0,142.0,2.2,29.0,521.0,613.14,464.52
2017,6,2,16,45,612.5,136.5,2.2,29.0,470.5,558.55,425.24
2017,6,2,17,0,582.0,131.0,2.2,29.0,420.0,505.22,386.43
2017,6,2,17,15,545.0,123.0,2.1,28.5,368.0,447.17,343.57
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,389.36,299.7
2017,6,2,17,45,456.0,105.0,1.9,28.0,265.0,328.22,251.54
2017,6,2,18,0,404.0,95.0,1.8,28.0,214.0,271.94,206.11
2017,6,2,18,15,338.0,81.5,1.8,27.5,166.5,212.17,157.84
2017,6,2,18,30,272.0,68.0,1.8,27.0,119.0,159.44,114.64
2017,6,2,18,45,188.0,49.5,1.85,26.5,79.5,101.15,67.97
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,55.74,30.73
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,21.81,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.25,21.5,11.5,11.3,0.0
2017,6,3,6,0,0.0,23.0,1.4,22.0,23.0,22.21,11.7
2017,6,3,6,15,4.5,44.0,1.45,22.5,45.0,41.25,29.26
2017,6,3,6,30,9.0,65.0,1.5,23.0,67.0,59.92,45.77
2017,6,3,6,45,22.0,87.0,1.6,23.5,93.0,76.93,57.32
2017,6,3,7,0,35.0,109.0,1.7,24.0,119.0,99.35,74.49
2017,6,3,7,15,195.0,124.0,1.75,24.5,200.0,129.52,91.47
2017,6,3,7,30,355.0,139.0,1.8,25.0,281.0,181.67,126.55
2017,6,3,7,45,178.0,145.0,1.85,25.5,216.5,170.06,124.81
2017,6,3,8,0,1.0,151.0,1.9,26.0,152.0,143.36,108.85
2017,6,3,8,15,16.0,189.0,1.9,26.5,199.0,184.06,139.67
2017,6,3,8,30,31.0,227.0,1.9,27.0,246.0,223.09,168.66
2017,6,3,8,45,78.0,270.0,1.95,27.5,322.0,286.37,215.53
2017,6,3,9,0,125.0,313.0,2.0,28.0,398.0,352.18,263.54
2017,6,3,9,15,84.0,314.5,2.0,28.0,373.0,341.67,255.0
2017,6,3,9,30,43.0,316.0,2.0,28.0,348.0,323.86,241.03
2017,6,3,9,45,102.0,360.0,2.0,28.5,442.5,406.97,301.44
2017,6,3,10,0,161.0,404.0,2.0,29.0,537.0,494.03,362.72
2017,6,3,10,15,186.0,421.0,1.95,29.0,581.0,537.81,392.7
2017,6,3,10,30,211.0,438.0,1.9,29.0,625.0,583.25,423.64
2017,6,3,10,45,218.0,451.5,1.85,29.5,650.0,612.04,441.59
2017,6,3,11,0,225.0,465.0,1.8,30.0,675.0,640.79,459.32
2017,6,3,11,15,335.5,442.5,1.75,30.0,763.0,727.24,518.94
2017,6,3,11,30,446.0,420.0,1.7,30.0,851.0,819.19,580.08
2017,6,3,11,45,447.0,429.5,1.65,30.5,866.0,843.07,592.46
2017,6,3,12,0,448.0,439.0,1.6,31.0,881.0,865.58,604.43
2017,6,3,12,15,339.5,471.5,1.55,31.0,807.0,801.06,559.87
2017,6,3,12,30,231.0,504.0,1.5,31.0,733.0,730.48,511.53
2017,6,3,12,45,301.0,475.0,1.45,31.0,772.0,779.94,545.85
2017,6,3,13,0,371.0,446.0,1.4,31.0,811.0,825.2,575.99
2017,6,3,13,15,340.5,455.5,1.3,31.0,788.0,807.3,562.41
2017,6,3,13,30,310.0,465.0,1.2,31.0,765.0,788.04,548.63
2017,6,3,13,45,294.0,459.0,1.2,31.0,738.5,766.32,535.11
2017,6,3,14,0,278.0,453.0,1.2,31.0,712.0,743.52,520.89
2017,6,3,14,15,228.5,446.5,1.15,31.0,655.0,680.01,479.04
2017,6,3,14,30,179.0,440.0,1.1,31.0,598.0,623.6,441.47
2017,6,3,14,45,325.5,377.5,1.1,31.0,651.5,700.11,497.56
2017,6,3,15,0,472.0,315.0,1.1,31.0,705.0,768.4,545.91
2017,6,3,15,15,422.5,318.5,1.1,30.5,655.0,716.07,512.0
2017,6,3,15,30,373.0,322.0,1.1,30.0,605.0,658.89,475.59
2017,6,3,15,45,355.0,304.0,1.1,30.0,559.5,613.44,446.37
2017,6,3,16,0,337.0,286.0,1.1,30.0,514.0,568.06,416.56
2017,6,3,16,15,325.0,267.0,1.05,29.5,474.0,526.39,389.36
2017,6,3,16,30,313.0,248.0,1.0,29.0,434.0,484.75,361.57
2017,6,3,16,45,228.0,230.0,0.95,29.0,359.0,390.43,293.57
2017,6,3,17,0,143.0,212.0,0.9,29.0,284.0,309.61,233.99
2017,6,3,17,15,129.5,189.5,0.85,28.5,248.5,271.9,206.84
2017,6,3,17,30,116.0,167.0,0.8,28.0,213.0,235.27,179.62
2017,6,3,17,45,102.5,142.5,0.75,28.0,179.0,197.6,150.66
2017,6,3,18,0,89.0,118.0,0.7,28.0,145.0,161.16,122.05
2017,6,3,18,15,68.5,94.5,0.65,27.5,112.5,121.37,90.55
2017,6,3,18,30,48.0,71.0,0.6,27.0,80.0,87.37,63.2
2017,6,3,18,45,24.0,48.5,0.55,26.5,53.0,55.71,37.7
2017,6,3,19,0,0.0,26.0,0.5,26.0,26.0,25.46,12.88
2017,6,3,19,15,0.0,13.0,0.5,25.5,13.0,12.78,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.5,16.0,1.75,21.5,20.5,15.73,0.0
2017,6,4,6,0,105.0,32.0,2.0,22.0,41.0,26.53,15.09
2017,6,4,6,15,184.0,51.0,2.1,22.0,81.0,41.36,29.41
2017,6,4,6,30,263.0,70.0,2.2,22.0,121.0,52.25,39.4
2017,6,4,6,45,131.5,67.5,2.35,22.5,93.0,56.27,39.43
2017,6,4,7,0,0.0,65.0,2.5,23.0,65.0,62.56,46.07
2017,6,4,7,15,0.0,68.5,2.6,23.5,68.5,66.22,48.91
2017,6,4,7,30,0.0,72.0,2.7,24.0,72.0,69.61,51.43
2017,6,4,7,45,56.0,142.0,2.8,24.5,170.0,144.82,109.65
2017,6,4,8,0,112.0,212.0,2.9,25.0,268.0,222.82,169.23
2017,6,4,8,15,131.0,238.5,2.95,25.5,310.5,261.15,198.32
2017,6,4,8,30,150.0,265.0,3.0,26.0,353.0,301.68,228.88
2017,6,4,8,45,81.5,245.0,3.1,26.5,293.5,265.9,201.67
2017,6,4,9,0,13.0,225.0,3.2,27.0,234.0,220.9,166.64
2017,6,4,9,15,55.5,289.0,3.15,27.0,331.0,302.52,228.35
2017,6,4,9,30,98.0,353.0,3.1,27.0,428.0,391.15,293.75
2017,6,4,9,45,195.0,369.0,3.1,27.5,527.0,474.72,354.96
2017,6,4,10,0,292.0,385.0,3.1,28.0,626.0,567.28,421.34
2017,6,4,10,15,154.5,338.0,3.05,28.0,466.5,437.26,325.76
2017,6,4,10,30,17.0,291.0,3.0,28.0,307.0,293.49,217.56
2017,6,4,10,45,28.0,344.0,2.95,28.0,370.0,354.04,262.2
2017,6,4,11,0,39.0,397.0,2.9,28.0,433.0,416.41,306.79
2017,6,4,11,15,40.0,407.5,2.8,28.0,445.5,430.2,315.97
2017,6,4,11,30,41.0,418.0,2.7,28.0,458.0,444.01,325.34
2017,6,4,11,45,444.5,281.5,2.65,28.5,719.0,697.6,514.64
2017,6,4,12,0,848.0,145.0,2.6,29.0,980.0,954.31,685.39
2017,6,4,12,15,849.0,145.0,2.55,29.0,984.0,970.0,692.46
2017,6,4,12,30,850.0,145.0,2.5,29.0,988.0,982.79,699.93
2017,6,4,12,45,851.5,143.5,2.45,29.0,984.5,991.7,705.03
2017,6,4,13,0,853.0,142.0,2.4,29.0,981.0,997.56,708.31
2017,6,4,13,15,581.5,304.0,2.3,29.0,873.0,900.51,643.44
2017,6,4,13,30,310.0,466.0,2.2,29.0,765.0,788.91,561.7
2017,6,4,13,45,249.5,468.0,2.15,29.0,705.5,731.16,522.98
2017,6,4,14,0,189.0,470.0,2.1,29.0,646.0,666.77,478.93
2017,6,4,14,15,232.0,447.5,2.0,28.5,657.5,684.36,493.7
2017,6,4,14,30,275.0,425.0,1.9,28.0,669.0,706.57,510.78
2017,6,4,14,45,143.5,336.0,1.85,28.0,463.0,479.76,353.27
2017,6,4,15,0,12.0,247.0,1.8,28.0,257.0,253.29,187.39
2017,6,4,15,15,6.0,158.0,1.75,28.0,163.0,159.29,117.88
2017,6,4,15,30,0.0,69.0,1.7,28.0,69.0,66.8,46.87
2017,6,4,15,45,0.0,54.0,1.65,28.0,54.0,52.25,35.68
2017,6,4,16,0,0.0,39.0,1.6,28.0,39.0,37.71,24.32
2017,6,4,16,15,0.0,92.0,1.5,28.0,92.0,89.05,64.87
2017,6,4,16,30,0.0,145.0,1.4,28.0,145.0,141.61,105.91
2017,6,4,16,45,17.5,168.0,1.35,28.0,177.0,176.66,133.62
2017,6,4,17,0,35.0,191.0,1.3,28.0,209.0,215.69,164.12
2017,6,4,17,15,31.5,169.0,1.2,27.5,184.0,189.69,144.67
2017,6,4,17,30,28.0,147.0,1.1,27.0,159.0,163.95,125.29
2017,6,4,17,45,22.0,125.5,1.0,27.0,134.0,134.62,102.45
2017,6,4,18,0,16.0,104.0,0.9,27.0,109.0,109.65,82.71
2017,6,4,18,15,8.0,83.0,0.85,26.5,85.5,85.09,63.14
2017,6,4,18,30,0.0,62.0,0.8,26.0,62.0,61.32,43.92
2017,6,4,18,45,0.0,42.0,0.75,25.5,42.0,41.31,27.32
2017,6,4,19,0,0.0,22.0,0.7,25.0,22.0,21.24,10.01
2017,6,4,19,15,0.0,11.0,0.7,24.5,11.0,10.81,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,14.74,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,23.16,12.62
2017,6,5,6,15,280.0,43.5,2.75,20.5,88.0,32.8,22.34
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,41.92,30.68
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,53.29,33.63
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,92.41,52.0
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,135.75,81.41
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,184.43,119.44
2017,6,5,7,45,653.5,90.5,3.35,25.0,386.5,233.53,160.21
2017,6,5,8,0,693.0,94.0,3.5,26.0,440.0,286.77,204.85
2017,6,5,8,15,717.5,98.5,3.5,26.5,491.0,342.0,251.27
2017,6,5,8,30,742.0,103.0,3.5,27.0,542.0,396.49,296.17
2017,6,5,8,45,763.0,105.0,3.55,27.5,591.0,448.83,338.39
2017,6,5,9,0,784.0,107.0,3.6,28.0,640.0,502.28,380.21
2017,6,5,9,15,798.0,110.0,3.55,28.5,684.0,553.54,418.97
2017,6,5,9,30,812.0,113.0,3.5,29.0,728.0,606.53,457.67
2017,6,5,9,45,823.0,115.0,3.5,29.5,767.5,654.02,491.52
2017,6,5,10,0,834.0,117.0,3.5,30.0,807.0,700.58,523.36
2017,6,5,10,15,842.0,119.0,3.45,30.0,840.0,743.76,551.84
2017,6,5,10,30,850.0,121.0,3.4,30.0,873.0,785.34,578.91
2017,6,5,10,45,552.5,290.5,3.4,30.5,785.5,734.56,538.15
2017,6,5,11,0,255.0,460.0,3.4,31.0,698.0,661.31,478.11
2017,6,5,11,15,158.5,456.0,3.4,31.0,605.0,582.52,421.86
2017,6,5,11,30,62.0,452.0,3.4,31.0,512.0,496.04,358.98
2017,6,5,11,45,243.5,445.0,3.45,31.0,684.5,666.16,482.48
2017,6,5,12,0,425.0,438.0,3.5,31.0,857.0,842.1,603.85
2017,6,5,12,15,356.0,464.5,3.5,31.0,816.5,809.77,579.2
2017,6,5,12,30,287.0,491.0,3.5,31.0,776.0,775.8,554.65
2017,6,5,12,45,323.0,472.0,3.5,31.5,791.0,798.44,570.12
2017,6,5,13,0,359.0,453.0,3.5,32.0,806.0,819.9,584.37
2017,6,5,13,15,282.5,472.0,3.5,31.5,748.0,765.59,547.35
2017,6,5,13,30,206.0,491.0,3.5,31.0,690.0,704.53,505.71
2017,6,5,13,45,331.5,442.5,3.5,31.0,755.0,786.46,565.56
2017,6,5,14,0,457.0,394.0,3.5,31.0,820.0,864.35,620.85
2017,6,5,14,15,394.0,402.0,3.45,30.5,761.5,801.41,578.69
2017,6,5,14,30,331.0,410.0,3.4,30.0,703.0,744.4,540.62
2017,6,5,14,45,179.0,364.0,3.4,30.0,521.5,542.0,398.94
2017,6,5,15,0,27.0,318.0,3.4,30.0,340.0,345.29,254.76
2017,6,5,15,15,13.5,190.0,3.35,29.5,201.0,197.62,146.68
2017,6,5,15,30,0.0,62.0,3.3,29.0,62.0,60.02,41.41
2017,6,5,15,45,0.0,39.0,3.3,29.0,39.0,37.73,24.12
2017,6,5,16,0,0.0,16.0,3.3,29.0,16.0,15.47,6.61
2017,6,5,16,15,0.0,37.5,3.2,28.5,37.5,36.25,23.2
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,57.05,39.87
2017,6,5,16,45,0.0,57.5,3.05,28.0,57.5,55.59,38.84
2017,6,5,17,0,0.0,56.0,3.0,28.0,56.0,54.12,37.83
2017,6,5,17,15,0.0,49.0,2.8,27.5,49.0,47.34,32.62
2017,6,5,17,30,0.0,42.0,2.6,27.0,42.0,40.56,27.34
2017,6,5,17,45,0.0,35.5,2.45,26.5,35.5,34.27,22.38
2017,6,5,18,0,0.0,29.0,2.3,26.0,29.0,27.99,17.32
2017,6,5,18,15,0.0,22.5,2.05,25.5,22.5,21.7,12.18
2017,6,5,18,30,0.0,16.0,1.8,25.0,16.0,15.43,6.96
2017,6,5,18,45,0.0,10.5,1.6,24.5,10.5,10.12,2.49
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.82,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.46,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,15.24,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,23.98,13.22
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.4,23.59
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,44.27,32.56
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,57.08,36.78
2017,6,6,7,0,506.0,79.0,3.5,23.0,229.0,96.56,55.74
2017,6,6,7,15,553.0,86.5,3.6,23.5,281.5,139.47,84.9
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,187.83,122.76
2017,6,6,7,45,638.0,99.0,3.85,25.0,387.5,237.05,163.57
2017,6,6,8,0,676.0,104.0,4.0,26.0,441.0,290.29,208.12
2017,6,6,8,15,701.5,108.5,4.05,26.5,492.5,342.43,252.15
2017,6,6,8,30,727.0,113.0,4.1,27.0,544.0,396.71,296.94
2017,6,6,8,45,512.5,204.0,4.2,27.5,521.0,420.34,317.49
2017,6,6,9,0,298.0,295.0,4.3,28.0,498.0,422.38,318.69
2017,6,6,9,15,548.5,211.0,4.35,28.0,615.0,503.63,382.21
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,609.45,463.54
2017,6,6,9,45,810.0,130.0,4.45,28.5,772.0,657.72,498.21
2017,6,6,10,0,821.0,133.0,4.5,29.0,812.0,705.16,531.66
2017,6,6,10,15,830.0,135.0,4.55,29.0,845.5,749.33,561.71
2017,6,6,10,30,839.0,137.0,4.6,29.0,879.0,791.28,589.99
2017,6,6,10,45,539.5,299.5,4.7,29.5,782.5,732.08,542.76
2017,6,6,11,0,240.0,462.0,4.8,30.0,686.0,650.25,476.07
2017,6,6,11,15,205.5,477.0,4.85,30.0,672.0,644.0,470.93
2017,6,6,11,30,171.0,492.0,4.9,30.0,658.0,635.29,463.68
2017,6,6,11,45,103.5,454.5,5.0,30.5,556.0,540.58,395.05
2017,6,6,12,0,36.0,417.0,5.1,31.0,454.0,443.23,323.51
2017,6,6,12,15,447.0,284.5,5.1,31.0,728.0,723.62,535.62
2017,6,6,12,30,858.0,152.0,5.1,31.0,1002.0,996.9,722.92
2017,6,6,12,45,863.0,147.0,5.2,31.5,1000.0,1006.09,726.52
2017,6,6,13,0,868.0,142.0,5.3,32.0,998.0,1012.19,729.84
2017,6,6,13,15,865.0,141.5,5.3,32.0,985.5,1011.46,729.61
2017,6,6,13,30,862.0,141.0,5.3,32.0,973.0,1007.48,727.41
2017,6,6,13,45,862.5,136.5,5.35,32.0,954.5,999.71,723.22
2017,6,6,14,0,863.0,132.0,5.4,32.0,936.0,988.63,716.96
2017,6,6,14,15,856.5,130.5,5.35,32.0,909.0,970.51,705.48
2017,6,6,14,30,850.0,129.0,5.3,32.0,882.0,949.43,692.14
2017,6,6,14,45,491.5,266.0,5.3,32.0,697.5,746.32,551.66
2017,6,6,15,0,133.0,403.0,5.3,32.0,513.0,537.62,395.14
2017,6,6,15,15,476.0,259.0,5.2,31.5,625.0,701.89,524.42
2017,6,6,15,30,819.0,115.0,5.1,31.0,737.0,829.69,618.76
2017,6,6,15,45,808.5,110.5,5.1,31.0,693.5,789.39,591.6
2017,6,6,16,0,798.0,106.0,5.1,31.0,650.0,747.34,563.87
2017,6,6,16,15,780.0,103.0,5.0,30.5,601.5,699.79,532.62
2017,6,6,16,30,762.0,100.0,4.9,30.0,553.0,651.55,500.42
2017,6,6,16,45,740.0,95.5,4.85,30.0,501.5,598.63,461.91
2017,6,6,17,0,718.0,91.0,4.8,30.0,450.0,545.94,422.49
2017,6,6,17,15,686.0,86.0,4.5,29.5,397.0,488.65,378.8
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,432.12,334.77
2017,6,6,17,45,609.0,75.0,3.95,29.0,291.5,370.63,285.19
2017,6,6,18,0,564.0,69.0,3.7,29.0,239.0,312.96,237.43
2017,6,6,18,15,499.0,61.0,3.25,28.0,188.5,250.18,185.73
2017,6,6,18,30,434.0,53.0,2.8,27.0,138.0,194.03,138.56
2017,6,6,18,45,333.0,41.5,2.35,26.5,94.5,132.42,88.21
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,81.52,46.23
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,32.52,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,15.0,1.2,20.5,25.0,14.74,0.0
2017,6,7,6,0,224.0,30.0,1.3,21.0,50.0,23.16,12.62
2017,6,7,6,15,325.5,42.0,1.35,21.5,93.5,31.69,21.33
2017,6,7,6,30,427.0,54.0,1.4,22.0,137.0,39.25,28.27
2017,6,7,6,45,457.5,65.5,1.5,23.0,179.5,53.76,33.76
2017,6,7,7,0,488.0,77.0,1.6,24.0,222.0,93.38,53.52
2017,6,7,7,15,505.5,92.0,1.55,25.0,269.5,138.12,85.07
2017,6,7,7,30,523.0,107.0,1.5,26.0,317.0,184.95,121.93
2017,6,7,7,45,622.5,100.0,1.5,27.0,385.0,233.97,159.28
2017,6,7,8,0,722.0,93.0,1.5,28.0,453.0,296.85,208.48
2017,6,7,8,15,746.0,97.0,1.65,28.5,505.5,350.23,252.73
2017,6,7,8,30,770.0,101.0,1.8,29.0,558.0,405.56,297.51
2017,6,7,8,45,787.5,105.0,1.95,29.5,607.0,459.55,340.18
2017,6,7,9,0,805.0,109.0,2.1,30.0,656.0,514.28,382.11
2017,6,7,9,15,819.0,112.0,2.2,30.5,701.0,566.57,420.92
2017,6,7,9,30,833.0,115.0,2.3,31.0,746.0,620.55,459.7
2017,6,7,9,45,843.0,117.5,2.4,31.5,785.5,668.8,493.52
2017,6,7,10,0,853.0,120.0,2.5,32.0,825.0,716.0,525.35
2017,6,7,10,15,861.0,122.0,2.6,32.0,858.5,759.98,554.26
2017,6,7,10,30,869.0,124.0,2.7,32.0,892.0,802.31,581.87
2017,6,7,10,45,875.0,125.0,2.8,32.5,919.0,840.2,605.16
2017,6,7,11,0,881.0,126.0,2.9,33.0,946.0,875.9,626.84
2017,6,7,11,15,593.5,296.0,2.95,33.0,854.0,814.39,583.4
2017,6,7,11,30,306.0,466.0,3.0,33.0,762.0,734.11,521.66
2017,6,7,11,45,600.5,297.0,3.05,33.5,886.0,856.88,611.46
2017,6,7,12,0,895.0,128.0,3.1,34.0,1010.0,982.05,691.53
2017,6,7,12,15,895.5,128.5,3.1,34.0,1013.5,998.49,700.66
2017,6,7,12,30,896.0,129.0,3.1,34.0,1017.0,1011.86,708.82
2017,6,7,12,45,893.5,129.5,3.15,34.0,1012.5,1019.15,713.7
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,1023.21,716.73
2017,6,7,13,15,888.0,129.5,3.2,34.0,995.5,1022.47,716.52
2017,6,7,13,30,885.0,129.0,3.2,34.0,983.0,1018.39,714.37
2017,6,7,13,45,878.5,129.0,3.2,34.0,962.5,1008.02,708.42
2017,6,7,14,0,872.0,129.0,3.2,34.0,942.0,994.44,700.6
2017,6,7,14,15,865.5,127.5,3.2,34.0,914.5,976.24,689.96
2017,6,7,14,30,859.0,126.0,3.2,34.0,887.0,955.03,677.5
2017,6,7,14,45,833.0,134.0,3.25,34.0,849.0,922.54,658.14
2017,6,7,15,0,807.0,142.0,3.3,34.0,811.0,893.34,640.89
2017,6,7,15,15,794.5,139.5,3.3,33.5,771.0,858.56,620.82
2017,6,7,15,30,782.0,137.0,3.3,33.0,731.0,821.81,599.24
2017,6,7,15,45,765.5,133.5,3.35,33.0,686.0,778.97,572.34
2017,6,7,16,0,749.0,130.0,3.4,33.0,641.0,734.9,544.27
2017,6,7,16,15,728.5,126.0,3.35,32.5,592.0,688.16,514.62
2017,6,7,16,30,708.0,122.0,3.3,32.0,543.0,639.2,481.94
2017,6,7,16,45,682.0,116.5,3.25,32.0,492.0,584.91,443.27
2017,6,7,17,0,656.0,111.0,3.2,32.0,441.0,531.33,404.23
2017,6,7,17,15,621.0,104.5,2.95,31.5,388.0,472.59,360.71
2017,6,7,17,30,586.0,98.0,2.7,31.0,335.0,416.06,317.67
2017,6,7,17,45,541.0,89.5,2.45,30.5,283.0,355.29,270.29
2017,6,7,18,0,496.0,81.0,2.2,30.0,231.0,298.4,224.64
2017,6,7,18,15,430.0,70.5,2.0,29.0,181.5,236.15,174.53
2017,6,7,18,30,364.0,60.0,1.8,28.0,132.0,179.5,128.08
2017,6,7,18,45,271.5,46.0,1.6,27.0,90.5,121.53,81.49
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,74.07,42.93
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,30.31,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,16.5,1.95,21.5,22.0,16.22,0.0
2017,6,8,6,0,125.0,33.0,2.3,22.0,44.0,27.31,15.8
2017,6,8,6,15,207.5,50.5,2.4,22.5,84.0,38.45,26.91
2017,6,8,6,30,290.0,68.0,2.5,23.0,124.0,50.62,37.84
2017,6,8,6,45,357.0,81.0,2.65,23.5,172.0,65.11,44.1
2017,6,8,7,0,424.0,94.0,2.8,24.0,220.0,103.32,63.93
2017,6,8,7,15,472.0,104.0,2.75,24.5,271.0,144.29,91.76
2017,6,8,7,30,520.0,114.0,2.7,25.0,322.0,190.67,127.4
2017,6,8,7,45,555.0,122.5,2.65,26.0,373.5,237.54,165.41
2017,6,8,8,0,590.0,131.0,2.6,27.0,425.0,288.29,206.81
2017,6,8,8,15,617.5,137.5,2.4,27.5,475.5,338.15,247.54
2017,6,8,8,30,645.0,144.0,2.2,28.0,526.0,390.52,289.17
2017,6,8,8,45,663.0,151.0,2.0,28.5,573.5,441.21,328.29
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,492.93,366.64
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,542.56,403.03
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,592.62,438.43
2017,6,8,9,45,723.5,173.5,1.4,29.5,747.0,639.1,469.44
2017,6,8,10,0,732.0,180.0,1.3,30.0,785.0,684.79,498.77
2017,6,8,10,15,742.5,183.0,1.25,30.5,818.5,727.67,525.79
2017,6,8,10,30,753.0,186.0,1.2,31.0,852.0,769.74,551.14
2017,6,8,10,45,761.0,188.0,1.2,31.5,879.0,806.82,572.66
2017,6,8,11,0,769.0,190.0,1.2,32.0,906.0,842.24,592.88
2017,6,8,11,15,774.5,191.5,1.2,32.0,926.0,873.11,611.26
2017,6,8,11,30,780.0,193.0,1.2,32.0,946.0,901.83,628.26
2017,6,8,11,45,781.5,195.0,1.2,32.5,957.5,924.99,640.5
2017,6,8,12,0,783.0,197.0,1.2,33.0,969.0,945.58,651.18
2017,6,8,12,15,784.0,197.5,1.2,33.0,973.0,961.6,660.46
2017,6,8,12,30,785.0,198.0,1.2,33.0,977.0,974.92,668.22
2017,6,8,12,45,493.5,351.0,1.25,33.0,840.5,850.56,587.92
2017,6,8,13,0,202.0,504.0,1.3,33.0,704.0,709.18,490.96
2017,6,8,13,15,250.0,486.5,1.35,33.0,731.0,747.27,518.72
2017,6,8,13,30,298.0,469.0,1.4,33.0,758.0,779.44,541.05
2017,6,8,13,45,537.5,327.0,1.5,33.0,834.0,878.86,612.94
2017,6,8,14,0,777.0,185.0,1.6,33.0,910.0,963.65,669.96
2017,6,8,14,15,769.5,183.0,1.65,33.0,883.5,945.44,659.17
2017,6,8,14,30,762.0,181.0,1.7,33.0,857.0,924.53,647.82
2017,6,8,14,45,493.5,290.5,1.8,33.0,722.0,773.71,549.91
2017,6,8,15,0,225.0,400.0,1.9,33.0,587.0,618.26,441.81
2017,6,8,15,15,484.0,276.5,1.95,32.5,652.5,727.39,525.81
2017,6,8,15,30,743.0,153.0,2.0,32.0,718.0,805.5,583.58
2017,6,8,15,45,730.5,147.5,2.05,32.0,675.0,767.56,559.54
2017,6,8,16,0,718.0,142.0,2.1,32.0,632.0,725.74,533.59
2017,6,8,16,15,697.5,137.0,2.1,31.5,584.0,677.3,503.26
2017,6,8,16,30,677.0,132.0,2.1,31.0,536.0,628.56,471.03
2017,6,8,16,45,654.5,125.0,2.15,31.0,486.0,576.34,434.79
2017,6,8,17,0,632.0,118.0,2.2,31.0,436.0,524.56,397.84
2017,6,8,17,15,597.0,111.0,2.1,30.5,384.0,466.43,355.38
2017,6,8,17,30,562.0,104.0,2.0,30.0,332.0,410.52,313.33
2017,6,8,17,45,519.0,95.0,1.9,30.0,281.0,351.34,267.03
2017,6,8,18,0,476.0,86.0,1.8,30.0,230.0,293.85,220.91
2017,6,8,18,15,411.5,74.5,1.7,29.0,181.0,232.56,171.88
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,178.02,127.32
2017,6,8,18,45,258.5,48.0,1.5,27.5,91.0,120.82,81.25
2017,6,8,19,0,170.0,33.0,1.4,27.0,50.0,73.65,43.0
2017,6,8,19,15,85.0,16.5,1.5,26.5,25.0,30.42,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.0,3.25,21.5,4.0,3.93,0.0
2017,6,9,6,0,0.0,8.0,3.5,22.0,8.0,7.71,0.4
2017,6,9,6,15,0.0,16.5,3.7,22.5,16.5,15.91,7.84
2017,6,9,6,30,0.0,25.0,3.9,23.0,25.0,24.12,15.13
2017,6,9,6,45,0.0,35.0,4.1,23.5,35.0,33.79,22.26
2017,6,9,7,0,0.0,45.0,4.3,24.0,45.0,43.46,30.22
2017,6,9,7,15,10.0,94.0,4.35,24.5,98.0,90.44,68.01
2017,6,9,7,30,20.0,143.0,4.4,25.0,151.0,136.88,104.61
2017,6,9,7,45,18.5,159.5,4.5,25.5,168.0,153.76,117.59
2017,6,9,8,0,17.0,176.0,4.6,26.0,185.0,170.44,130.24
2017,6,9,8,15,12.0,180.0,4.55,26.0,186.5,174.46,133.1
2017,6,9,8,30,7.0,184.0,4.5,26.0,188.0,177.66,135.24
2017,6,9,8,45,6.5,187.0,4.5,26.5,191.5,181.3,137.4
2017,6,9,9,0,6.0,190.0,4.5,27.0,195.0,184.75,139.4
2017,6,9,9,15,10.0,219.0,4.45,27.0,227.0,214.92,162.19
2017,6,9,9,30,14.0,248.0,4.4,27.0,259.0,245.6,185.12
2017,6,9,9,45,16.0,260.0,4.4,27.5,273.0,259.48,194.83
2017,6,9,10,0,18.0,272.0,4.4,28.0,287.0,273.52,204.63
2017,6,9,10,15,16.5,275.5,4.35,28.0,290.0,277.05,206.86
2017,6,9,10,30,15.0,279.0,4.3,28.0,293.0,280.38,208.98
2017,6,9,10,45,46.5,362.0,4.25,28.5,406.0,386.07,286.72
2017,6,9,11,0,78.0,445.0,4.2,29.0,519.0,495.15,364.34
2017,6,9,11,15,184.0,458.0,4.15,29.0,635.0,606.39,445.12
2017,6,9,11,30,290.0,471.0,4.1,29.0,751.0,723.9,528.09
2017,6,9,11,45,521.0,341.0,4.05,29.0,851.5,825.69,604.2
2017,6,9,12,0,752.0,211.0,4.0,29.0,952.0,929.18,677.04
2017,6,9,12,15,522.5,349.5,3.9,29.0,865.5,860.35,625.17
2017,6,9,12,30,293.0,488.0,3.8,29.0,779.0,777.99,561.71
2017,6,9,12,45,175.5,473.5,3.75,29.5,648.0,648.73,470.29
2017,6,9,13,0,58.0,459.0,3.7,30.0,517.0,514.78,373.38
2017,6,9,13,15,175.0,465.5,3.55,30.0,635.5,645.69,468.49
2017,6,9,13,30,292.0,472.0,3.4,30.0,754.0,776.38,559.03
2017,6,9,13,45,288.0,462.5,3.25,30.0,736.0,763.25,549.17
2017,6,9,14,0,284.0,453.0,3.1,30.0,718.0,748.85,539.43
2017,6,9,14,15,200.0,444.5,2.95,30.0,629.0,649.85,470.44
2017,6,9,14,30,116.0,436.0,2.8,30.0,540.0,558.89,405.97
2017,6,9,14,45,401.0,320.0,2.7,30.0,656.5,717.66,525.24
2017,6,9,15,0,686.0,204.0,2.6,30.0,773.0,851.26,620.62
2017,6,9,15,15,386.0,277.5,2.55,29.5,594.5,641.8,473.64
2017,6,9,15,30,86.0,351.0,2.5,29.0,416.0,430.36,318.43
2017,6,9,15,45,202.5,322.0,2.5,29.0,463.5,500.69,374.05
2017,6,9,16,0,319.0,293.0,2.5,29.0,511.0,561.93,420.84
2017,6,9,16,15,449.5,232.0,2.4,28.5,514.0,589.63,444.66
2017,6,9,16,30,580.0,171.0,2.3,28.0,517.0,601.57,457.0
2017,6,9,16,45,554.0,161.5,2.2,28.0,468.0,545.94,416.73
2017,6,9,17,0,528.0,152.0,2.1,28.0,419.0,494.21,378.82
2017,6,9,17,15,491.5,142.5,1.95,27.5,368.5,437.82,337.08
2017,6,9,17,30,455.0,133.0,1.8,27.0,318.0,384.07,296.24
2017,6,9,17,45,410.5,120.0,1.65,27.0,268.0,325.81,250.46
2017,6,9,18,0,366.0,107.0,1.5,27.0,218.0,271.62,206.9
2017,6,9,18,15,305.0,91.0,1.45,26.5,171.0,212.71,159.57
2017,6,9,18,30,244.0,75.0,1.4,26.0,124.0,156.88,114.16
2017,6,9,18,45,171.5,55.0,1.4,25.5,84.5,104.31,71.8
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,59.69,35.76
2017,6,9,19,15,49.5,17.5,1.45,24.5,22.5,25.73,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.5,3.4,20.5,20.5,16.22,0.0
2017,6,10,6,0,90.0,33.0,3.5,21.0,41.0,27.3,15.87
2017,6,10,6,15,166.5,53.0,3.65,21.5,80.5,42.85,30.74
2017,6,10,6,30,243.0,73.0,3.8,22.0,120.0,57.84,44.19
2017,6,10,6,45,311.5,87.5,4.0,22.5,167.5,69.41,48.43
2017,6,10,7,0,380.0,102.0,4.2,23.0,215.0,106.43,68.4
2017,6,10,7,15,429.0,113.5,4.2,23.5,266.0,146.32,95.72
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,191.77,130.69
2017,6,10,7,45,335.5,167.5,4.25,24.5,312.0,226.5,165.22
2017,6,10,8,0,193.0,210.0,4.3,25.0,307.0,244.9,184.77
2017,6,10,8,15,237.0,229.5,4.25,25.5,361.5,287.12,217.29
2017,6,10,8,30,281.0,249.0,4.2,26.0,416.0,337.58,255.99
2017,6,10,8,45,258.0,278.0,4.2,27.0,441.5,369.98,280.23
2017,6,10,9,0,235.0,307.0,4.2,28.0,467.0,402.71,303.72
2017,6,10,9,15,172.0,331.0,4.15,28.5,452.5,402.96,302.72
2017,6,10,9,30,109.0,355.0,4.1,29.0,438.0,399.18,298.15
2017,6,10,9,45,130.5,379.0,4.05,29.5,483.0,440.41,327.48
2017,6,10,10,0,152.0,403.0,4.0,30.0,528.0,485.84,359.23
2017,6,10,10,15,162.5,411.0,4.0,30.0,550.5,510.06,376.25
2017,6,10,10,30,173.0,419.0,4.0,30.0,573.0,534.68,393.54
2017,6,10,10,45,217.5,438.0,4.0,30.5,637.0,597.8,437.52
2017,6,10,11,0,262.0,457.0,4.0,31.0,701.0,663.42,482.26
2017,6,10,11,15,530.0,318.0,4.0,31.5,825.0,779.42,568.2
2017,6,10,11,30,798.0,179.0,4.0,32.0,949.0,904.09,653.41
2017,6,10,11,45,800.5,180.0,4.05,32.5,960.5,927.62,666.52
2017,6,10,12,0,803.0,181.0,4.1,33.0,972.0,948.56,678.58
2017,6,10,12,15,564.5,328.5,4.1,33.0,885.5,880.29,630.34
2017,6,10,12,30,326.0,476.0,4.1,33.0,799.0,798.4,568.34
2017,6,10,12,45,565.0,328.0,4.15,33.5,886.5,898.32,642.17
2017,6,10,13,0,804.0,180.0,4.2,34.0,974.0,990.93,703.76
2017,6,10,13,15,801.5,179.5,4.2,34.0,962.5,991.12,703.51
2017,6,10,13,30,799.0,179.0,4.2,34.0,951.0,988.23,702.03
2017,6,10,13,45,506.5,323.5,4.25,34.0,809.5,844.33,604.81
2017,6,10,14,0,214.0,468.0,4.3,34.0,668.0,688.86,492.43
2017,6,10,14,15,493.5,320.5,4.3,34.0,763.5,820.48,591.7
2017,6,10,14,30,773.0,173.0,4.3,34.0,859.0,927.01,666.76
2017,6,10,14,45,770.5,166.0,4.3,34.0,828.0,902.92,651.22
2017,6,10,15,0,768.0,159.0,4.3,34.0,797.0,876.11,634.73
2017,6,10,15,15,755.5,156.0,4.3,33.5,758.0,842.0,614.61
2017,6,10,15,30,743.0,153.0,4.3,33.0,719.0,806.04,593.04
2017,6,10,15,45,482.5,232.5,4.3,33.0,592.0,650.79,483.35
2017,6,10,16,0,222.0,312.0,4.3,33.0,465.0,499.16,370.69
2017,6,10,16,15,227.5,286.5,4.25,32.5,433.0,468.56,351.0
2017,6,10,16,30,233.0,261.0,4.2,32.0,401.0,436.81,329.63
2017,6,10,16,45,413.5,196.5,4.2,32.0,416.5,490.32,373.01
2017,6,10,17,0,594.0,132.0,4.2,32.0,432.0,516.87,395.12
2017,6,10,17,15,558.0,124.0,4.05,31.5,380.5,458.88,351.81
2017,6,10,17,30,522.0,116.0,3.9,31.0,329.0,400.86,307.7
2017,6,10,17,45,472.5,106.5,3.75,30.5,277.5,340.55,260.64
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,284.74,215.95
2017,6,10,18,15,357.5,84.0,3.4,29.5,178.0,224.28,166.97
2017,6,10,18,30,292.0,71.0,3.2,29.0,130.0,170.7,123.03
2017,6,10,18,45,208.5,54.0,3.05,28.5,89.5,115.54,78.73
2017,6,10,19,0,125.0,37.0,2.9,28.0,49.0,67.08,40.02
2017,6,10,19,15,62.5,18.5,3.05,27.5,24.5,28.68,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,17.0,3.35,21.5,23.0,16.71,0.0
2017,6,11,6,0,131.0,34.0,3.5,22.0,46.0,28.09,16.39
2017,6,11,6,15,227.0,50.0,3.7,22.5,87.5,38.06,26.56
2017,6,11,6,30,323.0,66.0,3.9,23.0,129.0,49.03,36.48
2017,6,11,6,45,399.0,76.0,4.15,23.5,178.5,61.4,40.86
2017,6,11,7,0,475.0,86.0,4.4,24.0,228.0,99.97,59.56
2017,6,11,7,15,525.0,94.5,4.45,24.5,280.0,142.11,87.94
2017,6,11,7,30,575.0,103.0,4.5,25.0,332.0,190.11,125.1
2017,6,11,7,45,423.5,151.5,4.6,25.5,334.0,230.31,164.86
2017,6,11,8,0,272.0,200.0,4.7,26.0,336.0,256.33,191.26
2017,6,11,8,15,496.5,159.0,4.65,26.5,440.5,314.1,233.74
2017,6,11,8,30,721.0,118.0,4.6,27.0,545.0,397.02,297.58
2017,6,11,8,45,464.5,214.0,4.55,27.5,498.5,405.77,306.91
2017,6,11,9,0,208.0,310.0,4.5,28.0,452.0,391.33,295.3
2017,6,11,9,15,508.0,216.5,4.45,28.5,593.5,484.29,367.14
2017,6,11,9,30,808.0,123.0,4.4,29.0,735.0,609.17,461.62
2017,6,11,9,45,823.0,123.5,4.35,29.5,775.5,658.09,496.42
2017,6,11,10,0,838.0,124.0,4.3,30.0,816.0,707.45,530.71
2017,6,11,10,15,846.5,126.0,4.25,30.5,850.0,751.21,558.74
2017,6,11,10,30,855.0,128.0,4.2,31.0,884.0,793.4,585.29
2017,6,11,10,45,863.5,127.5,4.2,31.5,911.5,831.48,608.87
2017,6,11,11,0,872.0,127.0,4.2,32.0,939.0,867.58,630.88
2017,6,11,11,15,876.0,128.0,4.15,32.0,959.0,898.95,650.64
2017,6,11,11,30,880.0,129.0,4.1,32.0,979.0,927.73,668.61
2017,6,11,11,45,882.5,130.0,4.1,32.5,991.0,952.39,682.73
2017,6,11,12,0,885.0,131.0,4.1,33.0,1003.0,974.16,694.95
2017,6,11,12,15,885.5,131.0,4.1,33.0,1007.0,990.09,704.86
2017,6,11,12,30,886.0,131.0,4.1,33.0,1011.0,1002.98,712.95
2017,6,11,12,45,885.5,131.0,4.1,33.5,1007.5,1011.84,717.09
2017,6,11,13,0,885.0,131.0,4.1,34.0,1004.0,1017.54,719.33
2017,6,11,13,15,882.5,130.5,4.1,34.0,992.0,1017.47,719.53
2017,6,11,13,30,880.0,130.0,4.1,34.0,980.0,1014.09,717.77
2017,6,11,13,45,875.5,129.0,4.1,34.5,960.5,1004.92,711.0
2017,6,11,14,0,871.0,128.0,4.1,35.0,941.0,992.52,702.33
2017,6,11,14,15,865.0,126.5,4.05,35.0,914.5,975.0,691.68
2017,6,11,14,30,859.0,125.0,4.0,35.0,888.0,954.47,679.21
2017,6,11,14,45,850.0,123.5,4.0,35.0,854.5,928.25,663.39
2017,6,11,15,0,841.0,122.0,4.0,35.0,821.0,899.42,645.88
2017,6,11,15,15,830.0,119.5,3.95,34.5,782.0,865.35,625.92
2017,6,11,15,30,819.0,117.0,3.9,34.0,743.0,833.32,607.18
2017,6,11,15,45,804.0,114.5,3.9,34.0,698.0,791.71,580.78
2017,6,11,16,0,789.0,112.0,3.9,34.0,653.0,748.66,553.19
2017,6,11,16,15,770.5,109.0,3.85,33.5,604.5,701.26,523.17
2017,6,11,16,30,752.0,106.0,3.8,33.0,556.0,653.22,492.18
2017,6,11,16,45,726.0,102.0,3.8,33.0,504.5,598.77,453.53
2017,6,11,17,0,700.0,98.0,3.8,33.0,453.0,546.15,415.2
2017,6,11,17,15,667.0,93.0,3.6,32.5,399.5,488.15,372.34
2017,6,11,17,30,634.0,88.0,3.4,32.0,346.0,432.08,329.7
2017,6,11,17,45,587.0,81.5,3.2,31.5,293.5,370.07,281.38
2017,6,11,18,0,540.0,75.0,3.0,31.0,241.0,312.07,234.82
2017,6,11,18,15,475.0,66.5,2.65,30.0,191.0,249.81,184.42
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,194.13,138.42
2017,6,11,18,45,312.0,45.5,2.0,28.5,97.5,132.0,88.28
2017,6,11,19,0,214.0,33.0,1.7,28.0,54.0,82.46,48.42
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.0,33.93,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,16.0,2.4,21.5,25.0,15.73,0.0
2017,6,12,6,0,201.0,32.0,2.7,22.0,50.0,24.82,13.82
2017,6,12,6,15,303.5,44.5,2.85,22.5,93.0,33.61,22.81
2017,6,12,6,30,406.0,57.0,3.0,23.0,136.0,42.05,30.52
2017,6,12,6,45,481.5,64.5,3.15,24.0,187.0,52.48,32.78
2017,6,12,7,0,557.0,72.0,3.3,25.0,238.0,92.98,50.79
2017,6,12,7,15,603.5,78.5,3.3,25.5,291.0,137.69,80.67
2017,6,12,7,30,650.0,85.0,3.3,26.0,344.0,187.73,119.57
2017,6,12,7,45,692.0,87.0,3.3,26.5,399.0,237.93,161.19
2017,6,12,8,0,734.0,89.0,3.3,27.0,454.0,295.1,209.04
2017,6,12,8,15,534.0,163.5,3.25,27.5,444.5,330.96,243.91
2017,6,12,8,30,334.0,238.0,3.2,28.0,435.0,349.23,261.45
