Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,45,581.0,168.0,3.2,28.5,547.0,417.52,313.25
2017,6,12,9,0,828.0,98.0,3.2,29.0,659.0,516.48,388.25
2017,6,12,9,15,841.5,100.5,3.15,29.5,704.5,568.75,427.22
2017,6,12,9,30,855.0,103.0,3.1,30.0,750.0,620.76,464.91
2017,6,12,9,45,559.5,246.5,3.1,30.5,679.0,597.67,443.44
2017,6,12,10,0,264.0,390.0,3.1,31.0,608.0,550.53,403.39
2017,6,12,10,15,579.5,248.5,3.1,31.0,753.5,666.21,491.76
2017,6,12,10,30,895.0,107.0,3.1,31.0,899.0,804.53,588.63
2017,6,12,10,45,902.0,107.5,3.15,31.5,926.5,843.7,611.99
2017,6,12,11,0,909.0,108.0,3.2,32.0,954.0,880.68,634.37
2017,6,12,11,15,913.0,109.0,3.2,32.5,974.0,913.12,653.29
2017,6,12,11,30,917.0,110.0,3.2,33.0,994.0,942.86,670.33
2017,6,12,11,45,911.5,115.5,3.25,33.5,1004.0,965.22,682.93
2017,6,12,12,0,906.0,121.0,3.3,34.0,1014.0,984.28,693.48
2017,6,12,12,15,906.5,121.0,3.35,34.0,1018.0,1000.54,703.76
2017,6,12,12,30,907.0,121.0,3.4,34.0,1022.0,1013.69,712.18
2017,6,12,12,45,531.5,313.5,3.45,34.5,841.0,850.21,603.3
2017,6,12,13,0,156.0,506.0,3.5,35.0,660.0,664.8,468.5
2017,6,12,13,15,529.0,312.5,3.55,35.0,826.0,855.38,608.61
2017,6,12,13,30,902.0,119.0,3.6,35.0,992.0,1024.99,719.73
2017,6,12,13,45,898.5,117.5,3.65,35.0,972.5,1016.15,713.71
2017,6,12,14,0,895.0,116.0,3.7,35.0,953.0,1003.98,707.06
2017,6,12,14,15,889.5,115.0,3.7,35.0,926.5,987.12,697.22
2017,6,12,14,30,884.0,114.0,3.7,35.0,900.0,967.16,685.5
2017,6,12,14,45,860.5,121.0,3.7,35.0,862.5,935.68,666.43
2017,6,12,15,0,837.0,128.0,3.7,35.0,825.0,902.23,646.09
2017,6,12,15,15,826.0,126.0,3.7,35.0,785.5,873.38,628.66
2017,6,12,15,30,815.0,124.0,3.7,35.0,746.0,837.71,606.62
2017,6,12,15,45,801.0,121.0,3.75,35.0,701.5,796.56,581.0
2017,6,12,16,0,787.0,118.0,3.8,35.0,657.0,753.91,554.08
2017,6,12,16,15,768.0,114.0,3.8,34.5,608.5,705.18,523.52
2017,6,12,16,30,749.0,110.0,3.8,34.0,560.0,655.84,491.87
2017,6,12,16,45,724.0,106.0,3.85,34.0,508.0,603.55,455.02
2017,6,12,17,0,699.0,102.0,3.9,34.0,456.0,550.42,416.65
2017,6,12,17,15,665.5,96.5,3.7,33.5,403.0,491.63,373.45
2017,6,12,17,30,632.0,91.0,3.5,33.0,350.0,434.8,330.48
2017,6,12,17,45,586.5,84.0,3.35,32.5,297.0,373.03,282.62
2017,6,12,18,0,541.0,77.0,3.2,32.0,244.0,315.1,236.36
2017,6,12,18,15,476.0,68.0,2.95,31.0,193.5,252.19,185.72
2017,6,12,18,30,411.0,59.0,2.7,30.0,143.0,195.87,139.41
2017,6,12,18,45,315.5,46.5,2.5,29.0,99.5,134.27,89.93
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,84.93,50.26
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,35.08,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.5,16.0,2.7,23.5,24.0,15.73,0.0
2017,6,13,6,0,175.0,32.0,3.0,24.0,48.0,24.81,13.65
2017,6,13,6,15,274.5,46.0,3.25,24.5,90.0,34.82,23.61
2017,6,13,6,30,374.0,60.0,3.5,25.0,132.0,44.3,32.14
2017,6,13,6,45,187.0,34.0,3.75,25.5,70.0,26.39,14.2
2017,6,13,7,0,0.0,8.0,4.0,26.0,8.0,7.71,0.68
2017,6,13,7,15,53.0,84.5,4.0,26.5,106.0,85.66,61.81
2017,6,13,7,30,106.0,161.0,4.0,27.0,204.0,160.22,118.82
2017,6,13,7,45,122.0,186.5,4.05,27.5,242.5,194.02,144.75
2017,6,13,8,0,138.0,212.0,4.1,28.0,281.0,229.84,172.24
2017,6,13,8,15,453.0,155.5,4.1,28.5,417.0,295.12,217.81
2017,6,13,8,30,768.0,99.0,4.1,29.0,553.0,400.53,297.03
2017,6,13,8,45,789.0,101.0,4.1,29.5,602.5,454.07,339.9
2017,6,13,9,0,810.0,103.0,4.1,30.0,652.0,508.7,382.44
2017,6,13,9,15,542.0,224.0,4.1,30.5,602.5,509.53,381.57
2017,6,13,9,30,274.0,345.0,4.1,31.0,553.0,485.93,360.49
2017,6,13,9,45,568.5,227.0,4.15,31.5,687.5,584.84,436.38
2017,6,13,10,0,863.0,109.0,4.2,32.0,822.0,710.11,528.42
2017,6,13,10,15,565.5,267.0,4.25,32.5,742.0,672.69,495.23
2017,6,13,10,30,268.0,425.0,4.3,33.0,662.0,613.05,445.18
2017,6,13,10,45,581.5,268.0,4.35,33.5,802.5,733.79,536.36
2017,6,13,11,0,895.0,111.0,4.4,34.0,943.0,871.19,629.6
2017,6,13,11,15,898.5,112.0,4.45,34.0,962.5,902.8,649.21
2017,6,13,11,30,902.0,113.0,4.5,34.0,982.0,931.73,667.68
2017,6,13,11,45,884.5,127.0,4.6,34.5,989.0,950.73,678.54
2017,6,13,12,0,867.0,141.0,4.7,35.0,996.0,965.96,687.05
2017,6,13,12,15,867.5,141.5,4.75,35.0,1000.0,982.18,697.46
2017,6,13,12,30,868.0,142.0,4.8,35.0,1004.0,995.45,706.08
2017,6,13,12,45,871.5,138.5,4.85,35.5,1001.0,1004.86,710.95
2017,6,13,13,0,875.0,135.0,4.9,36.0,998.0,1011.19,713.96
2017,6,13,13,15,872.0,134.0,4.95,36.0,986.0,1010.23,713.97
2017,6,13,13,30,869.0,133.0,5.0,36.0,974.0,1005.99,712.03
2017,6,13,13,45,870.0,128.5,5.05,36.0,956.0,998.94,708.42
2017,6,13,14,0,871.0,124.0,5.1,36.0,938.0,988.55,702.76
2017,6,13,14,15,594.5,269.5,5.1,36.0,818.0,867.84,623.16
2017,6,13,14,30,318.0,415.0,5.1,36.0,698.0,736.96,527.81
2017,6,13,14,45,587.5,262.0,5.15,36.0,760.0,834.37,603.79
2017,6,13,15,0,857.0,109.0,5.2,36.0,822.0,900.93,650.77
2017,6,13,15,15,846.5,107.0,5.2,35.5,783.0,867.42,630.63
2017,6,13,15,30,836.0,105.0,5.2,35.0,744.0,831.7,609.36
2017,6,13,15,45,821.5,103.0,5.2,35.0,699.5,790.7,583.0
2017,6,13,16,0,807.0,101.0,5.2,35.0,655.0,751.74,557.84
2017,6,13,16,15,531.0,180.0,5.2,34.5,533.5,596.72,448.19
2017,6,13,16,30,255.0,259.0,5.2,34.0,412.0,456.8,342.86
2017,6,13,16,45,485.0,175.0,5.2,34.0,433.5,515.89,391.6
2017,6,13,17,0,715.0,91.0,5.2,34.0,455.0,547.69,418.2
2017,6,13,17,15,683.5,86.5,5.1,33.5,402.0,491.42,376.04
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,435.89,333.55
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,372.89,284.22
2017,6,13,18,0,546.0,74.0,4.9,32.0,242.0,314.46,237.13
2017,6,13,18,15,480.5,66.0,4.75,31.0,192.5,252.16,186.53
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,196.47,140.38
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,132.8,89.12
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,82.75,49.3
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,34.56,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,17.0,3.7,24.0,22.0,16.71,0.0
2017,6,14,6,0,114.0,34.0,3.8,24.0,44.0,28.08,16.15
2017,6,14,6,15,205.0,50.5,4.05,24.5,84.0,38.48,26.66
2017,6,14,6,30,296.0,67.0,4.3,25.0,124.0,49.86,36.85
2017,6,14,6,45,148.0,69.0,4.55,25.5,97.5,57.16,39.73
2017,6,14,7,0,0.0,71.0,4.8,26.0,71.0,67.88,49.81
2017,6,14,7,15,268.0,90.0,4.85,26.5,197.0,105.63,68.82
2017,6,14,7,30,536.0,109.0,4.9,27.0,323.0,187.42,123.55
2017,6,14,7,45,382.5,157.5,5.0,28.0,321.5,224.86,160.34
2017,6,14,8,0,229.0,206.0,5.1,29.0,320.0,248.09,183.78
2017,6,14,8,15,278.5,222.5,5.1,29.5,376.5,295.03,219.7
2017,6,14,8,30,328.0,239.0,5.1,30.0,433.0,347.19,259.49
2017,6,14,8,45,322.0,264.0,5.15,30.5,468.5,386.34,289.39
2017,6,14,9,0,316.0,289.0,5.2,31.0,504.0,424.66,317.87
2017,6,14,9,15,542.0,213.5,5.2,31.0,611.5,499.65,376.09
2017,6,14,9,30,768.0,138.0,5.2,31.0,719.0,597.33,450.89
2017,6,14,9,45,512.0,264.5,5.2,31.5,660.5,582.29,435.19
2017,6,14,10,0,256.0,391.0,5.2,32.0,602.0,545.42,402.51
2017,6,14,10,15,249.0,410.5,5.2,32.5,623.5,571.8,419.98
2017,6,14,10,30,242.0,430.0,5.2,33.0,645.0,597.16,436.22
2017,6,14,10,45,540.0,286.0,5.2,33.5,783.5,717.25,527.03
2017,6,14,11,0,838.0,142.0,5.2,34.0,922.0,851.49,620.46
2017,6,14,11,15,468.0,309.5,5.2,34.0,747.0,715.48,521.8
2017,6,14,11,30,98.0,477.0,5.2,34.0,572.0,552.21,397.35
2017,6,14,11,45,169.0,487.0,5.2,34.5,652.5,634.35,455.66
2017,6,14,12,0,240.0,497.0,5.2,35.0,733.0,718.0,512.94
2017,6,14,12,15,142.5,469.5,5.15,35.0,610.0,603.29,431.97
2017,6,14,12,30,45.0,442.0,5.1,35.0,487.0,480.69,344.33
2017,6,14,12,45,33.0,396.0,5.1,35.5,429.0,424.83,304.8
2017,6,14,13,0,21.0,350.0,5.1,36.0,371.0,363.37,260.8
2017,6,14,13,15,18.5,324.5,5.1,36.0,343.0,336.1,241.66
2017,6,14,13,30,16.0,299.0,5.1,36.0,315.0,308.64,222.2
2017,6,14,13,45,87.5,385.5,5.1,36.5,468.0,472.67,340.31
2017,6,14,14,0,159.0,472.0,5.1,37.0,621.0,638.6,454.72
2017,6,14,14,15,114.5,443.0,5.05,37.0,549.0,564.98,403.08
2017,6,14,14,30,70.0,414.0,5.0,37.0,477.0,484.86,347.14
2017,6,14,14,45,157.5,406.0,5.0,37.0,540.0,565.38,406.6
2017,6,14,15,0,245.0,398.0,5.0,37.0,603.0,641.55,461.61
2017,6,14,15,15,135.5,344.0,4.95,36.5,457.0,475.45,345.32
2017,6,14,15,30,26.0,290.0,4.9,36.0,311.0,315.06,229.18
2017,6,14,15,45,363.0,221.5,4.85,36.0,472.5,541.48,402.43
2017,6,14,16,0,700.0,153.0,4.8,36.0,634.0,725.43,536.85
2017,6,14,16,15,373.5,198.5,4.7,35.5,453.5,498.56,372.34
2017,6,14,16,30,47.0,244.0,4.6,35.0,273.0,281.28,208.12
2017,6,14,16,45,83.5,231.0,4.55,35.0,276.0,290.82,217.09
2017,6,14,17,0,120.0,218.0,4.5,35.0,279.0,302.37,226.8
2017,6,14,17,15,332.5,165.0,4.3,34.5,308.0,367.1,278.6
2017,6,14,17,30,545.0,112.0,4.1,34.0,337.0,412.8,313.54
2017,6,14,17,45,504.5,101.5,3.9,33.5,286.0,351.72,266.15
2017,6,14,18,0,464.0,91.0,3.7,33.0,235.0,296.78,222.5
2017,6,14,18,15,399.0,79.5,3.4,32.0,186.0,235.69,173.75
2017,6,14,18,30,334.0,68.0,3.1,31.0,137.0,181.39,129.65
2017,6,14,18,45,252.5,52.5,2.8,30.5,95.5,125.66,84.84
2017,6,14,19,0,171.0,37.0,2.5,30.0,54.0,79.12,47.58
2017,6,14,19,15,85.5,18.5,2.65,29.5,27.0,33.67,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,9.0,3.55,23.5,9.0,8.85,0.0
2017,6,15,6,0,0.0,18.0,3.7,24.0,18.0,17.37,7.83
2017,6,15,6,15,0.0,35.5,3.9,24.5,35.5,34.11,23.0
2017,6,15,6,30,0.0,53.0,4.1,25.0,53.0,50.15,37.1
2017,6,15,6,45,0.0,74.5,4.3,25.5,74.5,69.43,51.05
2017,6,15,7,0,0.0,96.0,4.5,26.0,96.0,89.29,67.14
2017,6,15,7,15,81.5,128.0,4.6,26.5,160.5,125.03,92.19
2017,6,15,7,30,163.0,160.0,4.7,27.0,225.0,169.62,124.05
2017,6,15,7,45,180.0,184.5,4.8,27.5,266.0,206.04,152.42
2017,6,15,8,0,197.0,209.0,4.9,28.0,307.0,244.53,182.44
2017,6,15,8,15,294.5,216.0,4.95,28.5,380.5,294.86,220.13
2017,6,15,8,30,392.0,223.0,5.0,29.0,454.0,358.96,268.88
2017,6,15,8,45,313.0,264.0,5.05,30.0,459.0,381.97,286.58
2017,6,15,9,0,234.0,305.0,5.1,31.0,464.0,399.55,298.74
2017,6,15,9,15,280.0,318.5,5.0,31.5,521.0,449.04,334.86
2017,6,15,9,30,326.0,332.0,4.9,32.0,578.0,505.48,375.35
2017,6,15,9,45,222.5,364.5,4.85,32.5,537.0,487.02,359.41
2017,6,15,10,0,119.0,397.0,4.8,33.0,496.0,456.58,334.45
2017,6,15,10,15,452.5,280.5,4.7,33.0,677.5,601.3,444.92
2017,6,15,10,30,786.0,164.0,4.6,33.0,859.0,771.89,568.15
2017,6,15,10,45,503.0,314.0,4.55,33.5,764.0,713.06,519.61
2017,6,15,11,0,220.0,464.0,4.5,34.0,669.0,633.53,455.59
2017,6,15,11,15,263.5,464.5,4.4,34.5,715.0,682.02,488.62
2017,6,15,11,30,307.0,465.0,4.3,35.0,761.0,732.39,521.79
2017,6,15,11,45,565.5,316.0,4.25,35.5,870.0,841.44,600.95
2017,6,15,12,0,824.0,167.0,4.2,36.0,979.0,953.47,674.5
2017,6,15,12,15,825.0,167.5,4.15,36.0,983.5,970.21,684.0
2017,6,15,12,30,826.0,168.0,4.1,36.0,988.0,984.12,692.39
2017,6,15,12,45,827.5,166.0,4.1,36.5,985.5,993.15,696.6
2017,6,15,13,0,829.0,164.0,4.1,37.0,983.0,999.13,699.0
2017,6,15,13,15,826.5,163.0,4.1,37.0,971.5,998.99,699.13
2017,6,15,13,30,824.0,162.0,4.1,37.0,960.0,995.66,697.41
2017,6,15,13,45,821.5,159.5,4.1,37.0,942.0,987.65,692.86
2017,6,15,14,0,819.0,157.0,4.1,37.0,924.0,976.51,686.46
2017,6,15,14,15,812.5,155.5,4.1,37.0,898.0,959.45,676.4
2017,6,15,14,30,806.0,154.0,4.1,37.0,872.0,939.54,664.62
2017,6,15,14,45,816.5,140.5,4.1,37.0,844.0,920.26,653.29
2017,6,15,15,0,827.0,127.0,4.1,37.0,816.0,892.79,636.69
2017,6,15,15,15,816.0,124.5,4.1,37.0,777.5,863.76,619.08
2017,6,15,15,30,805.0,122.0,4.1,37.0,739.0,827.98,596.93
2017,6,15,15,45,791.5,119.0,4.1,37.0,695.5,787.69,571.65
2017,6,15,16,0,778.0,116.0,4.1,37.0,652.0,745.88,545.12
2017,6,15,16,15,759.5,112.5,4.05,36.5,604.0,698.5,515.38
2017,6,15,16,30,741.0,109.0,4.0,36.0,556.0,650.49,484.67
2017,6,15,16,45,717.0,104.5,4.0,36.0,505.0,598.68,448.25
2017,6,15,17,0,693.0,100.0,4.0,36.0,454.0,546.0,410.36
2017,6,15,17,15,660.5,95.0,3.8,35.5,401.5,488.64,368.51
2017,6,15,17,30,628.0,90.0,3.6,35.0,349.0,433.15,326.84
2017,6,15,17,45,582.5,83.5,3.45,34.5,296.5,372.09,279.9
2017,6,15,18,0,537.0,77.0,3.3,34.0,244.0,314.87,234.56
2017,6,15,18,15,473.0,68.0,2.95,33.0,194.0,252.42,184.67
2017,6,15,18,30,409.0,59.0,2.6,32.0,144.0,196.45,138.99
2017,6,15,18,45,312.5,47.0,2.3,31.0,100.5,134.91,89.99
2017,6,15,19,0,216.0,35.0,2.0,30.0,57.0,85.81,51.09
2017,6,15,19,15,108.0,17.5,2.15,29.5,28.5,35.88,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,16.5,3.9,23.5,22.5,16.22,0.0
2017,6,16,6,0,139.0,33.0,4.1,24.0,45.0,25.67,14.21
2017,6,16,6,15,234.5,48.0,4.2,24.0,85.5,36.47,25.02
2017,6,16,6,30,330.0,63.0,4.3,24.0,126.0,46.7,34.32
2017,6,16,6,45,406.0,72.5,4.4,24.5,175.5,57.62,38.24
2017,6,16,7,0,482.0,82.0,4.5,25.0,225.0,95.47,55.74
2017,6,16,7,15,531.0,90.0,4.5,25.5,277.0,137.31,83.53
2017,6,16,7,30,580.0,98.0,4.5,26.0,329.0,184.83,120.1
2017,6,16,7,45,625.0,101.0,4.5,27.0,383.0,232.48,158.93
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,284.96,202.3
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.5,336.69,245.69
2017,6,16,8,30,722.0,113.0,4.4,29.0,540.0,390.64,289.93
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,445.96,334.12
2017,6,16,9,0,765.0,120.0,4.4,30.0,637.0,499.89,376.08
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.0,550.7,414.48
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,601.57,451.76
2017,6,16,9,45,807.5,128.0,4.3,32.0,766.5,649.68,485.16
2017,6,16,10,0,820.0,130.0,4.3,33.0,806.0,697.11,517.04
2017,6,16,10,15,829.0,132.0,4.2,33.0,840.0,741.45,546.37
2017,6,16,10,30,838.0,134.0,4.1,33.0,874.0,783.45,573.56
2017,6,16,10,45,845.0,135.5,4.1,33.5,901.5,821.68,597.09
2017,6,16,11,0,852.0,137.0,4.1,34.0,929.0,857.91,619.02
2017,6,16,11,15,856.5,138.0,4.1,34.5,949.5,889.28,637.56
2017,6,16,11,30,861.0,139.0,4.1,35.0,970.0,918.16,654.35
2017,6,16,11,45,876.0,131.0,4.1,35.5,986.0,945.65,670.13
2017,6,16,12,0,891.0,123.0,4.1,36.0,1002.0,970.73,684.29
2017,6,16,12,15,892.0,123.5,4.05,36.0,1006.5,987.87,694.54
2017,6,16,12,30,893.0,124.0,4.0,36.0,1011.0,1001.98,702.98
2017,6,16,12,45,893.0,123.0,4.0,36.5,1008.0,1010.58,706.86
2017,6,16,13,0,893.0,122.0,4.0,37.0,1005.0,1015.99,708.87
2017,6,16,13,15,891.0,121.5,4.0,37.0,993.5,1016.6,709.47
2017,6,16,13,30,889.0,121.0,4.0,37.0,982.0,1013.88,708.14
2017,6,16,13,45,886.0,120.0,4.0,37.0,963.5,1006.32,703.91
2017,6,16,14,0,883.0,119.0,4.0,37.0,945.0,995.48,697.75
2017,6,16,14,15,877.0,117.5,3.95,37.0,918.5,977.99,687.2
2017,6,16,14,30,871.0,116.0,3.9,37.0,892.0,957.45,674.84
2017,6,16,14,45,850.5,121.5,3.9,37.0,855.5,927.66,656.89
2017,6,16,15,0,830.0,127.0,3.9,37.0,819.0,895.79,637.6
2017,6,16,15,15,819.0,124.5,3.9,37.0,780.5,866.72,620.06
2017,6,16,15,30,808.0,122.0,3.9,37.0,742.0,830.89,597.97
2017,6,16,15,45,793.5,119.0,3.9,37.0,697.5,789.71,572.19
2017,6,16,16,0,779.0,116.0,3.9,37.0,653.0,747.07,545.19
2017,6,16,16,15,760.5,112.5,3.9,36.5,605.0,699.69,515.7
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,651.66,485.21
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,599.71,448.72
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,546.96,410.82
2017,6,16,17,15,660.0,95.5,3.7,35.5,402.5,489.4,368.89
2017,6,16,17,30,628.0,90.0,3.5,35.0,350.0,433.64,327.1
2017,6,16,17,45,582.5,83.5,3.3,34.5,297.0,372.57,280.14
2017,6,16,18,0,537.0,77.0,3.1,34.0,244.0,315.33,234.81
2017,6,16,18,15,473.5,68.0,2.85,33.0,194.5,253.03,185.14
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,197.14,139.59
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,135.81,90.52
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,86.77,51.58
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,36.33,0.64
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.25,24.0,21.0,16.71,0.0
2017,6,17,6,0,95.0,34.0,4.4,24.0,42.0,28.06,16.01
2017,6,17,6,15,180.5,52.5,4.55,24.5,82.0,42.48,29.97
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,53.15,39.63
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.5,64.17,44.02
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,101.03,61.8
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.5,142.02,89.04
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,188.51,124.44
2017,6,17,7,45,585.0,114.5,5.15,27.5,378.5,234.55,161.66
2017,6,17,8,0,637.0,117.0,5.2,28.0,433.0,286.34,204.43
2017,6,17,8,15,664.0,122.0,5.2,28.5,484.0,337.05,246.94
2017,6,17,8,30,691.0,127.0,5.2,29.0,535.0,390.16,290.56
2017,6,17,8,45,720.0,128.0,5.2,29.5,585.0,442.7,332.82
2017,6,17,9,0,749.0,129.0,5.2,30.0,635.0,499.55,377.14
2017,6,17,9,15,764.5,132.5,5.15,30.5,679.5,550.33,415.72
2017,6,17,9,30,780.0,136.0,5.1,31.0,724.0,601.25,453.28
2017,6,17,9,45,794.5,137.0,5.1,31.5,764.5,649.08,487.78
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,696.45,521.07
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,739.61,549.35
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,781.33,575.68
2017,6,17,10,45,834.0,143.0,5.0,33.5,899.0,819.25,599.3
2017,6,17,11,0,842.0,144.0,5.0,34.0,926.0,855.55,621.57
2017,6,17,11,15,846.0,145.0,5.0,34.0,945.5,886.23,641.24
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,914.43,659.23
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,935.88,671.36
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,951.23,679.54
2017,6,17,12,15,812.5,177.0,4.95,35.0,981.0,966.93,689.1
2017,6,17,12,30,813.0,177.0,4.9,35.0,985.0,979.83,696.89
2017,6,17,12,45,813.5,175.5,4.9,35.5,982.0,988.38,700.87
2017,6,17,13,0,814.0,174.0,4.9,36.0,979.0,993.94,703.04
2017,6,17,13,15,811.0,173.5,4.85,36.0,967.5,993.93,702.86
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,990.79,700.84
2017,6,17,13,45,805.0,170.0,4.8,36.0,937.0,982.02,695.73
2017,6,17,14,0,802.0,167.0,4.8,36.0,918.0,970.18,688.78
2017,6,17,14,15,795.0,165.5,4.75,36.0,892.0,952.98,678.27
2017,6,17,14,30,788.0,164.0,4.7,36.0,866.0,932.99,666.02
2017,6,17,14,45,788.5,155.5,4.7,36.0,836.0,910.12,652.16
2017,6,17,15,0,789.0,147.0,4.7,36.0,806.0,884.32,636.4
2017,6,17,15,15,777.0,144.5,4.65,35.5,767.5,850.89,616.66
2017,6,17,15,30,765.0,142.0,4.6,35.0,729.0,815.5,595.45
2017,6,17,15,45,752.5,137.0,4.6,35.0,686.0,775.33,569.76
2017,6,17,16,0,740.0,132.0,4.6,35.0,643.0,733.65,542.82
2017,6,17,16,15,720.5,128.0,4.5,35.0,595.5,688.32,512.78
2017,6,17,16,30,701.0,124.0,4.4,35.0,548.0,640.67,479.96
2017,6,17,16,45,649.0,125.5,4.3,35.0,490.5,577.08,434.25
2017,6,17,17,0,597.0,127.0,4.2,35.0,433.0,516.43,389.85
2017,6,17,17,15,559.0,121.5,4.0,34.5,382.5,459.82,348.33
2017,6,17,17,30,521.0,116.0,3.8,34.0,332.0,403.2,305.78
2017,6,17,17,45,487.0,103.5,3.6,33.5,282.0,346.85,262.39
2017,6,17,18,0,453.0,91.0,3.4,33.0,232.0,293.34,219.95
2017,6,17,18,15,395.5,79.0,3.3,32.5,184.5,234.9,173.01
2017,6,17,18,30,338.0,67.0,3.2,32.0,137.0,182.41,130.07
2017,6,17,18,45,254.5,52.0,3.1,31.5,96.0,126.26,85.14
2017,6,17,19,0,171.0,37.0,3.0,31.0,55.0,79.5,48.05
2017,6,17,19,15,85.5,18.5,3.15,30.5,27.5,34.12,1.57
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,17.0,4.35,24.0,21.5,16.71,0.0
2017,6,18,6,0,113.0,34.0,4.5,24.0,43.0,28.06,15.95
2017,6,18,6,15,205.0,51.0,4.65,24.5,84.0,38.97,27.03
2017,6,18,6,30,297.0,68.0,4.8,25.0,125.0,50.75,37.59
2017,6,18,6,45,245.5,88.5,4.95,25.5,145.5,72.18,51.46
2017,6,18,7,0,194.0,109.0,5.1,26.0,166.0,101.79,70.62
2017,6,18,7,15,380.0,106.5,5.15,26.5,247.0,132.28,85.55
2017,6,18,7,30,566.0,104.0,5.2,27.0,328.0,186.82,121.8
2017,6,18,7,45,614.0,106.5,5.3,27.5,382.5,233.82,160.15
2017,6,18,8,0,662.0,109.0,5.4,28.0,437.0,286.05,203.66
2017,6,18,8,15,688.5,114.0,5.35,28.5,488.5,337.94,247.31
2017,6,18,8,30,715.0,119.0,5.3,29.0,540.0,392.13,291.94
2017,6,18,8,45,741.0,120.5,5.25,29.5,590.0,447.44,336.33
2017,6,18,9,0,767.0,122.0,5.2,30.0,640.0,501.68,378.77
2017,6,18,9,15,782.0,125.0,5.1,30.5,684.5,552.6,417.43
2017,6,18,9,30,797.0,128.0,5.0,31.0,729.0,603.58,454.92
2017,6,18,9,45,810.0,129.5,4.9,32.0,769.0,651.67,488.22
2017,6,18,10,0,823.0,131.0,4.8,33.0,809.0,699.12,519.92
2017,6,18,10,15,831.5,133.0,4.7,33.0,842.5,743.25,549.2
2017,6,18,10,30,840.0,135.0,4.6,33.0,876.0,785.0,576.34
2017,6,18,10,45,846.5,136.5,4.5,33.5,903.0,822.96,599.47
2017,6,18,11,0,853.0,138.0,4.4,34.0,930.0,858.87,620.92
2017,6,18,11,15,857.0,139.0,4.3,34.5,950.0,889.9,638.87
2017,6,18,11,30,861.0,140.0,4.2,35.0,970.0,918.41,655.0
2017,6,18,11,45,867.0,138.0,4.15,35.5,983.0,943.31,668.89
2017,6,18,12,0,873.0,136.0,4.1,36.0,996.0,965.51,680.98
2017,6,18,12,15,646.5,289.5,4.1,36.0,928.0,918.86,649.79
2017,6,18,12,30,420.0,443.0,4.1,36.0,860.0,856.87,602.01
2017,6,18,12,45,425.0,442.0,4.15,36.5,863.0,870.48,610.27
2017,6,18,13,0,430.0,441.0,4.2,37.0,866.0,880.21,615.63
2017,6,18,13,15,647.5,288.5,4.25,37.0,920.0,949.49,668.47
2017,6,18,13,30,865.0,136.0,4.3,37.0,974.0,1004.87,704.65
2017,6,18,13,45,645.0,266.5,4.35,37.0,884.5,924.86,653.65
2017,6,18,14,0,425.0,397.0,4.4,37.0,795.0,835.35,589.25
2017,6,18,14,15,430.5,381.0,4.4,37.0,774.5,820.89,581.28
2017,6,18,14,30,436.0,365.0,4.4,37.0,754.0,804.38,571.55
2017,6,18,14,45,409.5,360.5,4.45,37.0,715.0,767.51,547.56
2017,6,18,15,0,383.0,356.0,4.5,37.0,676.0,724.13,519.23
2017,6,18,15,15,433.0,317.0,4.5,36.5,662.5,725.28,523.74
2017,6,18,15,30,483.0,278.0,4.5,36.0,649.0,715.69,520.89
2017,6,18,15,45,493.0,255.0,4.5,36.0,614.5,684.64,501.12
2017,6,18,16,0,503.0,232.0,4.5,36.0,580.0,651.21,479.54
2017,6,18,16,15,512.0,210.0,4.5,35.5,541.5,615.7,457.06
2017,6,18,16,30,521.0,188.0,4.5,35.0,503.0,577.93,432.44
2017,6,18,16,45,535.0,164.5,4.55,35.0,463.0,539.68,406.14
2017,6,18,17,0,549.0,141.0,4.6,35.0,423.0,501.68,379.2
2017,6,18,17,15,455.5,142.5,4.55,34.5,358.5,420.42,319.05
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,350.19,265.99
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,294.75,223.63
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,247.33,186.28
2017,6,18,18,15,263.0,92.5,4.15,32.0,163.5,197.29,146.43
2017,6,18,18,30,224.0,74.0,3.9,31.0,122.0,151.25,109.06
2017,6,18,18,45,164.0,56.0,3.7,30.5,85.5,104.58,71.49
2017,6,18,19,0,104.0,38.0,3.5,30.0,49.0,64.54,39.51
2017,6,18,19,15,52.0,19.0,3.45,29.5,24.5,28.48,1.51
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.5,2.6,24.5,21.5,16.22,0.0
2017,6,19,6,0,108.0,33.0,2.8,25.0,43.0,27.29,15.22
2017,6,19,6,15,197.0,51.0,2.95,25.0,83.0,38.99,26.99
2017,6,19,6,30,286.0,69.0,3.1,25.0,123.0,51.59,38.3
2017,6,19,6,45,222.0,90.0,3.3,25.5,140.0,72.8,52.24
2017,6,19,7,0,158.0,111.0,3.5,26.0,157.0,104.77,74.22
2017,6,19,7,15,244.5,125.5,3.45,26.5,214.0,135.07,93.31
2017,6,19,7,30,331.0,140.0,3.4,27.0,271.0,179.11,124.66
2017,6,19,7,45,253.5,174.5,3.4,27.5,284.0,210.78,153.31
2017,6,19,8,0,176.0,209.0,3.4,28.0,297.0,237.65,177.04
2017,6,19,8,15,88.0,180.5,3.15,28.5,224.5,195.14,146.26
2017,6,19,8,30,0.0,152.0,2.9,29.0,152.0,145.28,108.43
2017,6,19,8,45,11.5,200.0,2.65,29.5,208.0,195.43,146.2
2017,6,19,9,0,23.0,248.0,2.4,30.0,264.0,246.86,183.97
2017,6,19,9,15,14.0,216.0,2.2,30.5,226.0,214.21,158.59
2017,6,19,9,30,5.0,184.0,2.0,31.0,188.0,179.81,132.11
2017,6,19,9,45,6.0,188.5,1.8,31.5,194.0,185.25,135.64
2017,6,19,10,0,7.0,193.0,1.6,32.0,200.0,190.76,139.1
2017,6,19,10,15,12.0,241.5,1.4,32.0,252.5,241.24,175.79
2017,6,19,10,30,17.0,290.0,1.2,32.0,305.0,292.24,211.88
2017,6,19,10,45,24.0,332.0,1.05,32.5,354.0,338.71,243.58
2017,6,19,11,0,31.0,374.0,0.9,33.0,403.0,386.82,275.54
2017,6,19,11,15,27.5,369.0,0.85,33.0,395.5,381.33,270.95
2017,6,19,11,30,24.0,364.0,0.8,33.0,388.0,374.26,265.65
2017,6,19,11,45,24.0,366.5,0.75,33.5,390.5,377.96,267.35
2017,6,19,12,0,24.0,369.0,0.7,34.0,393.0,381.57,268.92
2017,6,19,12,15,18.0,302.0,0.95,34.0,320.5,311.38,221.39
2017,6,19,12,30,12.0,235.0,1.2,34.0,248.0,240.61,172.17
2017,6,19,12,45,27.5,334.0,1.45,34.5,362.0,357.45,255.08
2017,6,19,13,0,43.0,433.0,1.7,35.0,476.0,473.19,333.91
2017,6,19,13,15,58.5,449.0,1.75,35.0,506.5,506.26,356.27
2017,6,19,13,30,74.0,465.0,1.8,35.0,537.0,539.25,378.95
2017,6,19,13,45,120.5,469.0,1.9,35.0,583.5,596.86,419.21
2017,6,19,14,0,167.0,473.0,2.0,35.0,630.0,647.39,454.33
2017,6,19,14,15,218.0,451.5,2.05,34.5,650.0,674.39,475.16
2017,6,19,14,30,269.0,430.0,2.1,34.0,670.0,705.73,498.9
2017,6,19,14,45,353.5,380.5,2.15,34.0,683.5,729.76,518.33
2017,6,19,15,0,438.0,331.0,2.2,34.0,697.0,755.08,538.43
2017,6,19,15,15,596.0,237.0,2.25,34.0,710.0,789.74,567.11
2017,6,19,15,30,754.0,143.0,2.3,34.0,723.0,807.76,581.74
2017,6,19,15,45,743.0,137.5,2.35,34.0,680.5,768.72,557.51
2017,6,19,16,0,732.0,132.0,2.4,34.0,638.0,728.11,532.36
2017,6,19,16,15,712.5,128.0,2.4,33.5,591.0,683.13,504.65
2017,6,19,16,30,693.0,124.0,2.4,33.0,544.0,635.84,473.98
2017,6,19,16,45,672.0,117.5,2.45,33.0,494.5,584.68,438.64
2017,6,19,17,0,651.0,111.0,2.5,33.0,445.0,533.77,402.52
2017,6,19,17,15,618.0,105.0,2.45,32.5,393.5,477.02,361.51
2017,6,19,17,30,585.0,99.0,2.4,32.0,342.0,422.23,320.7
2017,6,19,17,45,544.0,90.5,2.35,31.5,291.0,363.25,275.49
2017,6,19,18,0,503.0,82.0,2.3,31.0,240.0,307.68,231.51
2017,6,19,18,15,440.0,72.5,2.15,30.5,191.5,246.7,182.38
2017,6,19,18,30,377.0,63.0,2.0,30.0,143.0,190.74,136.5
2017,6,19,18,45,289.5,50.0,1.85,29.5,100.5,133.42,90.31
2017,6,19,19,0,202.0,37.0,1.7,29.0,58.0,85.95,52.37
2017,6,19,19,15,101.0,18.5,1.8,28.5,29.0,36.64,4.03
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,22.5,14.74,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,45.0,23.24,12.14
2017,6,20,6,15,282.5,42.5,2.4,24.5,86.5,32.09,21.28
2017,6,20,6,30,382.0,55.0,2.5,25.0,128.0,40.46,28.87
2017,6,20,6,45,454.0,63.5,2.65,26.0,177.0,48.86,36.17
2017,6,20,7,0,526.0,72.0,2.8,27.0,226.0,87.98,48.1
2017,6,20,7,15,573.0,79.0,2.85,27.5,278.5,131.11,76.11
2017,6,20,7,30,620.0,86.0,2.9,28.0,331.0,179.63,113.1
2017,6,20,7,45,655.0,91.0,3.0,29.0,384.0,228.82,153.2
2017,6,20,8,0,690.0,96.0,3.1,30.0,437.0,281.67,196.8
2017,6,20,8,15,715.5,100.0,3.2,30.5,488.5,336.42,242.12
2017,6,20,8,30,741.0,104.0,3.3,31.0,540.0,390.44,286.07
2017,6,20,8,45,535.5,194.0,3.4,31.5,523.5,417.18,308.89
2017,6,20,9,0,330.0,284.0,3.5,32.0,507.0,425.79,315.25
2017,6,20,9,15,254.0,320.5,3.55,32.0,499.0,435.16,321.89
2017,6,20,9,30,178.0,357.0,3.6,32.0,491.0,439.32,323.83
2017,6,20,9,45,259.0,362.0,3.7,32.5,569.0,505.51,371.6
2017,6,20,10,0,340.0,367.0,3.8,33.0,647.0,580.79,424.84
2017,6,20,10,15,289.5,398.0,3.85,33.5,644.0,589.03,428.1
2017,6,20,10,30,239.0,429.0,3.9,34.0,641.0,593.89,429.01
2017,6,20,10,45,280.0,433.0,4.0,34.5,688.5,641.72,461.73
2017,6,20,11,0,321.0,437.0,4.1,35.0,736.0,692.72,495.97
2017,6,20,11,15,269.5,461.5,4.1,35.0,716.0,683.58,487.79
2017,6,20,11,30,218.0,486.0,4.1,35.0,696.0,670.23,476.99
2017,6,20,11,45,548.5,308.0,4.15,35.5,846.0,816.65,584.58
2017,6,20,12,0,879.0,130.0,4.2,36.0,996.0,964.95,682.03
2017,6,20,12,15,880.0,130.5,4.2,36.0,1001.0,982.08,691.75
2017,6,20,12,30,881.0,131.0,4.2,36.0,1006.0,996.23,700.53
2017,6,20,12,45,881.0,130.0,4.2,36.5,1003.0,1004.94,704.51
2017,6,20,13,0,881.0,129.0,4.2,37.0,1000.0,1010.53,706.64
2017,6,20,13,15,878.5,128.5,4.2,37.0,988.5,1010.86,707.07
2017,6,20,13,30,876.0,128.0,4.2,37.0,977.0,1007.91,705.57
2017,6,20,13,45,871.5,127.5,4.25,37.0,958.0,999.68,701.16
2017,6,20,14,0,867.0,127.0,4.3,37.0,939.0,988.24,694.85
2017,6,20,14,15,546.5,283.0,4.35,37.0,790.0,833.88,593.59
2017,6,20,14,30,226.0,439.0,4.4,37.0,641.0,667.1,473.8
2017,6,20,14,45,157.0,416.5,4.45,37.0,554.5,575.91,411.71
2017,6,20,15,0,88.0,394.0,4.5,37.0,468.0,479.77,344.45
2017,6,20,15,15,451.5,255.5,4.5,36.5,606.0,678.37,495.05
2017,6,20,15,30,815.0,117.0,4.5,36.0,744.0,832.95,605.27
2017,6,20,15,45,476.5,218.5,4.5,36.0,580.0,633.18,465.82
2017,6,20,16,0,138.0,320.0,4.5,36.0,416.0,441.97,323.61
2017,6,20,16,15,232.0,284.0,4.45,35.5,430.5,470.28,348.44
2017,6,20,16,30,326.0,248.0,4.4,35.0,445.0,496.62,370.67
2017,6,20,16,45,516.5,172.0,4.35,35.0,452.5,535.98,403.1
2017,6,20,17,0,707.0,96.0,4.3,35.0,460.0,552.75,417.99
2017,6,20,17,15,676.0,91.0,4.15,34.5,407.5,495.61,375.9
2017,6,20,17,30,645.0,86.0,4.0,34.0,355.0,440.15,334.12
2017,6,20,17,45,602.0,80.0,3.9,33.5,302.5,379.89,287.56
2017,6,20,18,0,559.0,74.0,3.8,33.0,250.0,323.17,242.33
2017,6,20,18,15,497.5,65.5,3.4,32.0,200.0,260.81,192.11
2017,6,20,18,30,436.0,57.0,3.0,31.0,150.0,204.63,145.83
2017,6,20,18,45,343.0,46.0,2.7,30.5,106.0,144.23,96.9
2017,6,20,19,0,250.0,35.0,2.4,30.0,62.0,93.46,56.22
2017,6,20,19,15,125.0,17.5,2.4,29.5,31.0,39.13,5.19
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.0,2.05,22.5,23.5,13.76,0.0
2017,6,21,6,0,218.0,28.0,2.4,23.0,47.0,21.61,10.89
2017,6,21,6,15,320.5,40.0,2.45,23.5,89.5,30.11,19.7
2017,6,21,6,30,423.0,52.0,2.5,24.0,132.0,37.77,26.69
2017,6,21,6,45,495.0,60.0,2.55,25.0,183.0,45.75,33.67
2017,6,21,7,0,567.0,68.0,2.6,26.0,234.0,86.71,46.03
2017,6,21,7,15,613.0,74.0,2.75,26.5,287.0,131.15,74.81
2017,6,21,7,30,659.0,80.0,2.9,27.0,340.0,180.85,112.94
2017,6,21,7,45,695.0,84.0,3.05,28.0,394.5,231.56,154.59
2017,6,21,8,0,731.0,88.0,3.2,29.0,449.0,288.61,201.85
2017,6,21,8,15,755.0,92.0,3.25,29.5,501.5,342.2,246.76
2017,6,21,8,30,779.0,96.0,3.3,30.0,554.0,397.75,292.23
2017,6,21,8,45,585.0,181.5,3.4,30.5,542.5,427.89,317.88
2017,6,21,9,0,391.0,267.0,3.5,31.0,531.0,441.33,328.11
2017,6,21,9,15,619.5,186.5,3.6,31.5,637.5,514.95,384.21
2017,6,21,9,30,848.0,106.0,3.7,32.0,744.0,614.28,458.26
2017,6,21,9,45,859.0,108.0,3.8,32.5,785.0,663.46,493.11
2017,6,21,10,0,870.0,110.0,3.9,33.0,826.0,711.7,526.12
2017,6,21,10,15,878.5,111.5,4.0,33.5,860.5,756.44,554.79
2017,6,21,10,30,887.0,113.0,4.1,34.0,895.0,799.57,582.04
2017,6,21,10,45,893.5,114.0,4.25,34.5,923.0,838.77,606.57
2017,6,21,11,0,900.0,115.0,4.4,35.0,951.0,875.81,629.48
2017,6,21,11,15,904.5,116.0,4.45,35.0,971.5,908.74,650.45
2017,6,21,11,30,909.0,117.0,4.5,35.0,992.0,939.04,669.68
2017,6,21,11,45,910.5,118.0,4.6,35.5,1005.0,963.78,684.15
2017,6,21,12,0,912.0,119.0,4.7,36.0,1018.0,985.52,696.69
2017,6,21,12,15,913.0,119.5,4.75,36.0,1023.0,1003.21,707.9
2017,6,21,12,30,914.0,120.0,4.8,36.0,1028.0,1017.8,717.24
2017,6,21,12,45,915.0,119.0,4.85,36.5,1025.0,1027.79,722.3
2017,6,21,13,0,916.0,118.0,4.9,37.0,1022.0,1034.54,725.5
2017,6,21,13,15,913.5,117.5,4.9,37.0,1011.0,1034.92,725.96
2017,6,21,13,30,911.0,117.0,4.9,37.0,1000.0,1031.88,724.41
2017,6,21,13,45,908.0,115.5,4.9,37.0,981.5,1023.93,719.9
2017,6,21,14,0,905.0,114.0,4.9,37.0,963.0,1012.6,713.37
2017,6,21,14,15,899.5,113.0,4.85,36.5,936.5,996.04,704.75
2017,6,21,14,30,894.0,112.0,4.8,36.0,910.0,976.34,694.17
2017,6,21,14,45,884.5,111.5,4.8,36.0,876.5,950.38,678.5
2017,6,21,15,0,875.0,111.0,4.8,36.0,843.0,921.73,661.09
2017,6,21,15,15,865.0,109.0,4.75,35.5,804.0,888.53,641.69
2017,6,21,15,30,855.0,107.0,4.7,35.0,765.0,853.02,620.73
2017,6,21,15,45,843.0,104.0,4.7,35.0,721.0,812.7,595.2
2017,6,21,16,0,831.0,101.0,4.7,35.0,677.0,770.61,568.21
2017,6,21,16,15,601.5,169.0,4.7,34.5,570.0,643.93,480.98
2017,6,21,16,30,372.0,237.0,4.7,34.0,463.0,517.9,388.35
2017,6,21,16,45,242.5,228.5,4.7,34.0,371.0,406.53,306.13
2017,6,21,17,0,113.0,220.0,4.7,34.0,279.0,300.57,226.08
2017,6,21,17,15,392.0,149.0,4.6,33.5,318.5,391.75,299.15
2017,6,21,17,30,671.0,78.0,4.5,33.0,358.0,445.5,340.65
2017,6,21,17,45,618.5,76.0,4.4,32.5,305.5,383.82,292.2
2017,6,21,18,0,566.0,74.0,4.3,32.0,253.0,326.56,246.22
2017,6,21,18,15,508.5,65.0,4.0,31.0,202.5,264.73,196.1
2017,6,21,18,30,451.0,56.0,3.7,30.0,152.0,208.64,149.49
2017,6,21,18,45,363.0,45.0,3.45,29.5,108.0,148.63,100.31
2017,6,21,19,0,275.0,34.0,3.2,29.0,64.0,98.4,59.43
2017,6,21,19,15,137.5,17.0,3.15,28.5,32.0,40.55,6.23
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
