Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,13.5,2.95,22.5,14.0,13.27,0.0
2017,6,22,6,0,11.0,27.0,3.1,23.0,28.0,25.13,13.47
2017,6,22,6,15,36.5,47.0,3.05,23.5,53.0,42.37,29.96
2017,6,22,6,30,62.0,67.0,3.0,24.0,78.0,56.49,42.61
2017,6,22,6,45,76.5,89.0,3.0,25.0,108.0,74.37,58.04
2017,6,22,7,0,91.0,111.0,3.0,26.0,138.0,99.93,72.63
2017,6,22,7,15,93.5,134.5,2.95,26.5,167.0,127.16,93.28
2017,6,22,7,30,96.0,158.0,2.9,27.0,196.0,158.56,117.68
2017,6,22,7,45,188.5,177.0,2.9,28.0,265.0,200.66,147.12
2017,6,22,8,0,281.0,196.0,2.9,29.0,334.0,253.07,185.35
2017,6,22,8,15,204.0,228.0,2.85,29.5,334.0,275.48,204.63
2017,6,22,8,30,127.0,260.0,2.8,30.0,334.0,285.92,213.37
2017,6,22,8,45,95.0,275.0,2.75,30.5,333.5,297.0,221.28
2017,6,22,9,0,63.0,290.0,2.7,31.0,333.0,301.29,223.6
2017,6,22,9,15,448.0,196.0,2.7,31.5,531.0,428.31,319.93
2017,6,22,9,30,833.0,102.0,2.7,32.0,729.0,600.91,446.54
2017,6,22,9,45,845.0,103.5,2.7,32.5,769.0,649.58,479.9
2017,6,22,10,0,857.0,105.0,2.7,33.0,809.0,697.42,511.87
2017,6,22,10,15,865.0,106.5,2.75,33.5,843.0,741.26,539.42
2017,6,22,10,30,873.0,108.0,2.8,34.0,877.0,783.47,565.54
2017,6,22,10,45,595.5,275.5,2.85,34.5,808.0,749.19,537.72
2017,6,22,11,0,318.0,443.0,2.9,35.0,739.0,695.45,492.92
2017,6,22,11,15,608.0,276.0,2.95,35.0,856.5,803.61,573.65
2017,6,22,11,30,898.0,109.0,3.0,35.0,974.0,921.07,650.57
2017,6,22,11,45,883.0,122.0,3.05,35.5,982.0,941.75,661.35
2017,6,22,12,0,868.0,135.0,3.1,36.0,990.0,958.79,670.6
2017,6,22,12,15,869.0,135.5,3.05,36.0,995.0,975.84,680.59
2017,6,22,12,30,870.0,136.0,3.0,36.0,1000.0,989.95,688.78
2017,6,22,12,45,872.0,134.0,3.0,36.5,998.0,999.69,693.29
2017,6,22,13,0,874.0,132.0,3.0,37.0,996.0,1006.36,696.01
2017,6,22,13,15,872.5,131.5,2.9,37.0,985.5,1007.79,696.27
2017,6,22,13,30,871.0,131.0,2.8,37.0,975.0,1005.96,694.65
2017,6,22,13,45,869.0,128.5,2.7,37.5,957.0,998.35,688.17
2017,6,22,14,0,867.0,126.0,2.6,38.0,939.0,987.48,679.84
2017,6,22,14,15,861.5,125.0,2.5,38.0,913.5,971.51,669.96
2017,6,22,14,30,856.0,124.0,2.4,38.0,888.0,952.53,658.34
2017,6,22,14,45,850.0,121.0,2.3,38.0,856.5,928.12,643.44
2017,6,22,15,0,844.0,118.0,2.2,38.0,825.0,900.94,626.91
2017,6,22,15,15,834.0,116.0,2.05,38.0,786.5,868.63,606.74
2017,6,22,15,30,824.0,114.0,1.9,38.0,748.0,834.1,585.17
2017,6,22,15,45,810.5,111.0,1.75,38.0,704.5,797.5,562.23
2017,6,22,16,0,797.0,108.0,1.6,38.0,661.0,755.22,535.54
2017,6,22,16,15,780.0,105.0,1.45,37.5,613.0,708.96,507.15
2017,6,22,16,30,763.0,102.0,1.3,37.0,565.0,661.88,477.83
2017,6,22,16,45,739.5,98.0,1.2,37.0,514.0,608.81,442.35
2017,6,22,17,0,716.0,94.0,1.1,37.0,463.0,556.04,405.79
2017,6,22,17,15,527.5,121.5,1.0,36.5,377.0,443.69,326.08
2017,6,22,17,30,339.0,149.0,0.9,36.0,291.0,339.15,250.38
2017,6,22,17,45,319.0,130.0,0.8,35.5,248.0,292.26,216.13
2017,6,22,18,0,299.0,111.0,0.7,35.0,205.0,246.96,181.7
2017,6,22,18,15,266.5,92.0,0.7,34.0,164.0,198.82,144.71
2017,6,22,18,30,234.0,73.0,0.7,33.0,123.0,153.93,109.22
2017,6,22,18,45,182.0,55.0,0.75,32.5,87.0,108.53,73.2
2017,6,22,19,0,130.0,37.0,0.8,32.0,51.0,68.83,41.63
2017,6,22,19,15,65.0,18.5,0.85,31.5,25.5,30.1,4.22
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.5,13.5,3.55,24.5,13.5,13.27,0.0
2017,6,23,6,0,1.0,27.0,3.8,25.0,27.0,25.56,13.54
2017,6,23,6,15,30.5,49.0,3.95,25.5,54.5,43.81,30.85
2017,6,23,6,30,60.0,71.0,4.1,26.0,82.0,62.07,46.93
2017,6,23,6,45,102.5,90.5,4.3,26.5,117.0,75.44,58.59
2017,6,23,7,0,145.0,110.0,4.5,27.0,152.0,102.44,72.65
2017,6,23,7,15,323.0,113.0,4.55,27.5,232.5,129.13,85.07
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,183.65,121.12
2017,6,23,7,45,553.5,119.0,4.65,29.0,366.5,228.34,156.4
2017,6,23,8,0,606.0,122.0,4.7,30.0,420.0,278.69,197.03
2017,6,23,8,15,634.0,128.0,4.65,30.5,471.0,328.84,238.42
2017,6,23,8,30,662.0,134.0,4.6,31.0,522.0,381.55,281.03
2017,6,23,8,45,688.5,136.5,4.6,32.0,571.0,432.73,321.01
2017,6,23,9,0,715.0,139.0,4.6,33.0,620.0,485.78,361.13
2017,6,23,9,15,731.5,142.5,4.45,33.5,664.0,535.78,398.35
2017,6,23,9,30,748.0,146.0,4.3,34.0,708.0,587.93,435.9
2017,6,23,9,45,762.0,148.0,4.2,35.0,748.0,634.99,467.98
2017,6,23,10,0,776.0,150.0,4.1,36.0,788.0,681.65,498.71
2017,6,23,10,15,785.5,152.5,3.9,36.5,821.5,724.82,526.54
2017,6,23,10,30,795.0,155.0,3.7,37.0,855.0,766.75,551.76
2017,6,23,10,45,802.5,156.5,3.55,37.5,882.0,804.65,574.0
2017,6,23,11,0,810.0,158.0,3.4,38.0,909.0,840.75,594.67
2017,6,23,11,15,814.5,159.0,3.2,38.0,928.5,871.75,612.7
2017,6,23,11,30,819.0,160.0,3.0,38.0,948.0,900.44,629.0
2017,6,23,11,45,802.0,174.5,2.9,38.5,955.0,919.78,638.54
2017,6,23,12,0,785.0,189.0,2.8,39.0,962.0,935.72,645.97
2017,6,23,12,15,786.0,189.0,2.75,39.0,966.5,951.75,655.19
2017,6,23,12,30,787.0,189.0,2.7,39.0,971.0,965.09,662.78
2017,6,23,12,45,784.5,190.0,2.65,39.5,967.5,973.21,665.85
2017,6,23,13,0,782.0,191.0,2.6,40.0,964.0,978.45,667.26
2017,6,23,13,15,779.0,190.0,2.6,40.0,953.0,978.23,667.32
2017,6,23,13,30,776.0,189.0,2.6,40.0,942.0,975.0,665.7
2017,6,23,13,45,767.5,190.0,2.65,40.0,922.5,965.31,660.69
2017,6,23,14,0,759.0,191.0,2.7,40.0,903.0,952.79,654.06
2017,6,23,14,15,751.5,188.5,2.75,40.0,877.5,934.96,644.24
2017,6,23,14,30,744.0,186.0,2.8,40.0,852.0,914.48,632.81
2017,6,23,14,45,716.5,194.0,2.9,40.0,816.0,887.03,617.35
2017,6,23,15,0,689.0,202.0,3.0,40.0,780.0,854.74,598.72
2017,6,23,15,15,675.5,198.0,3.05,39.5,742.0,821.25,580.09
2017,6,23,15,30,662.0,194.0,3.1,39.0,704.0,786.14,560.15
2017,6,23,15,45,637.5,192.5,3.2,39.0,660.0,743.12,533.11
2017,6,23,16,0,613.0,191.0,3.3,39.0,616.0,699.66,505.12
2017,6,23,16,15,590.5,184.5,3.35,38.5,570.0,652.42,475.01
2017,6,23,16,30,568.0,178.0,3.4,38.0,524.0,602.47,442.36
2017,6,23,16,45,533.5,172.5,3.45,38.0,474.0,548.92,405.24
2017,6,23,17,0,499.0,167.0,3.5,38.0,424.0,497.12,368.55
2017,6,23,17,15,463.0,156.0,3.5,37.5,374.0,440.72,328.45
2017,6,23,17,30,427.0,145.0,3.5,37.0,324.0,386.89,289.13
2017,6,23,17,45,379.5,132.0,3.55,36.5,274.0,328.34,245.3
2017,6,23,18,0,332.0,119.0,3.6,36.0,224.0,269.9,200.54
2017,6,23,18,15,275.0,101.5,3.45,35.5,177.5,212.62,155.76
2017,6,23,18,30,218.0,84.0,3.3,35.0,131.0,161.35,115.16
2017,6,23,18,45,153.0,62.5,3.2,34.5,91.0,109.69,74.64
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,65.09,40.05
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,28.09,4.2
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,24.5,6.5,6.39,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,12.54,3.72
2017,6,24,6,15,0.0,27.5,1.85,25.0,27.5,26.55,16.56
2017,6,24,6,30,0.0,42.0,1.9,25.0,42.0,40.57,28.94
2017,6,24,6,45,0.0,60.5,1.95,25.5,60.5,57.55,43.64
2017,6,24,7,0,0.0,79.0,2.0,26.0,79.0,74.71,55.31
2017,6,24,7,15,0.0,77.0,2.25,26.5,77.0,73.88,54.47
2017,6,24,7,30,0.0,75.0,2.5,27.0,75.0,72.48,53.1
2017,6,24,7,45,0.0,51.0,2.8,28.0,51.0,49.27,34.11
2017,6,24,8,0,0.0,27.0,3.1,29.0,27.0,26.07,15.29
2017,6,24,8,15,3.0,103.5,3.15,29.5,105.5,100.78,74.18
2017,6,24,8,30,6.0,180.0,3.2,30.0,184.0,173.37,129.75
2017,6,24,8,45,15.0,214.5,3.25,30.5,224.5,210.19,156.92
2017,6,24,9,0,24.0,249.0,3.3,31.0,265.0,248.11,184.6
2017,6,24,9,15,57.5,297.0,2.95,31.0,339.5,309.59,229.72
2017,6,24,9,30,91.0,345.0,2.6,31.0,414.0,377.83,278.78
2017,6,24,9,45,48.5,265.5,2.3,31.5,302.5,283.48,208.63
2017,6,24,10,0,6.0,186.0,2.0,32.0,191.0,183.36,133.57
2017,6,24,10,15,11.0,237.0,1.75,32.0,247.0,236.15,172.4
2017,6,24,10,30,16.0,288.0,1.5,32.0,303.0,289.47,210.36
2017,6,24,10,45,30.0,345.5,1.25,32.5,373.5,356.26,256.56
2017,6,24,11,0,44.0,403.0,1.0,33.0,444.0,425.29,302.47
2017,6,24,11,15,63.0,434.5,1.2,33.0,494.5,475.2,336.93
2017,6,24,11,30,82.0,466.0,1.4,33.0,545.0,526.39,372.11
2017,6,24,11,45,69.0,460.0,1.65,33.0,527.0,512.48,362.95
2017,6,24,12,0,56.0,454.0,1.9,33.0,509.0,497.63,353.36
2017,6,24,12,15,57.0,457.5,2.15,32.5,514.0,504.89,359.82
2017,6,24,12,30,58.0,461.0,2.4,32.0,519.0,511.95,366.05
2017,6,24,12,45,129.5,482.5,2.7,32.0,611.0,610.96,436.58
2017,6,24,13,0,201.0,504.0,3.0,32.0,703.0,706.99,503.49
2017,6,24,13,15,210.0,496.5,3.25,31.5,702.5,711.21,508.28
2017,6,24,13,30,219.0,489.0,3.5,31.0,702.0,714.41,512.99
2017,6,24,13,45,230.0,477.0,3.8,30.5,696.5,713.93,515.55
2017,6,24,14,0,241.0,465.0,4.1,30.0,691.0,712.23,517.28
2017,6,24,14,15,253.5,448.0,4.15,29.5,680.0,712.12,519.38
2017,6,24,14,30,266.0,431.0,4.2,29.0,669.0,704.17,516.27
2017,6,24,14,45,204.0,419.5,4.3,29.0,598.0,623.35,459.55
2017,6,24,15,0,142.0,408.0,4.4,29.0,527.0,551.12,407.99
2017,6,24,15,15,157.5,387.5,4.3,28.5,514.0,540.95,403.03
2017,6,24,15,30,173.0,367.0,4.2,28.0,501.0,529.27,396.7
2017,6,24,15,45,215.0,339.0,4.15,28.0,495.5,530.04,399.45
2017,6,24,16,0,257.0,311.0,4.1,28.0,490.0,533.91,404.19
2017,6,24,16,15,292.5,279.5,4.05,27.5,469.0,518.26,395.42
2017,6,24,16,30,328.0,248.0,4.0,27.0,448.0,498.83,383.65
2017,6,24,16,45,249.5,234.5,3.95,27.0,378.5,418.1,322.78
2017,6,24,17,0,171.0,221.0,3.9,27.0,309.0,338.14,261.71
2017,6,24,17,15,85.5,160.0,3.9,26.5,204.0,216.08,167.52
2017,6,24,17,30,0.0,99.0,3.9,26.0,99.0,96.4,72.36
2017,6,24,17,45,0.0,84.0,3.9,26.0,84.0,81.63,60.8
2017,6,24,18,0,0.0,69.0,3.9,26.0,69.0,66.87,48.97
2017,6,24,18,15,0.0,55.0,3.85,25.5,55.0,53.15,37.88
2017,6,24,18,30,0.0,41.0,3.8,25.0,41.0,39.6,26.72
2017,6,24,18,45,0.0,28.5,3.75,25.0,28.5,27.51,16.58
2017,6,24,19,0,0.0,16.0,3.7,25.0,16.0,15.43,6.38
2017,6,24,19,15,0.0,8.0,3.65,25.0,8.0,7.71,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,14.5,3.45,21.5,20.0,14.25,0.0
2017,6,25,6,0,124.0,29.0,3.5,22.0,40.0,22.5,11.22
2017,6,25,6,15,216.5,44.5,3.5,22.0,79.0,33.82,22.91
2017,6,25,6,30,309.0,60.0,3.5,22.0,118.0,44.56,32.72
2017,6,25,6,45,392.0,68.5,3.5,22.5,166.5,51.13,38.67
2017,6,25,7,0,475.0,77.0,3.5,23.0,215.0,86.86,50.39
2017,6,25,7,15,271.0,115.0,3.4,23.0,197.5,128.27,88.11
2017,6,25,7,30,67.0,153.0,3.3,23.0,180.0,149.1,113.23
2017,6,25,7,45,37.5,156.5,3.25,23.5,172.0,151.68,116.1
2017,6,25,8,0,8.0,160.0,3.2,24.0,164.0,153.18,117.68
2017,6,25,8,15,23.0,194.5,3.2,24.5,207.5,190.85,146.41
2017,6,25,8,30,38.0,229.0,3.2,25.0,251.0,226.62,173.32
2017,6,25,8,45,97.5,268.5,3.2,25.5,332.5,292.13,222.58
2017,6,25,9,0,157.0,308.0,3.2,26.0,414.0,361.3,274.03
2017,6,25,9,15,83.5,265.0,3.2,26.5,321.5,295.09,223.36
2017,6,25,9,30,10.0,222.0,3.2,27.0,229.0,218.55,164.07
2017,6,25,9,45,27.0,284.5,3.25,27.5,306.0,287.04,215.29
2017,6,25,10,0,44.0,347.0,3.3,28.0,383.0,359.23,267.8
2017,6,25,10,15,436.5,237.5,3.25,28.0,620.0,546.48,412.82
2017,6,25,10,30,829.0,128.0,3.2,28.0,857.0,766.65,571.33
2017,6,25,10,45,597.5,270.5,3.2,28.5,805.0,745.16,550.11
2017,6,25,11,0,366.0,413.0,3.2,29.0,753.0,707.22,515.93
2017,6,25,11,15,611.5,271.0,3.15,29.0,853.5,801.13,587.27
2017,6,25,11,30,857.0,129.0,3.1,29.0,954.0,902.11,654.91
2017,6,25,11,45,631.0,279.5,3.05,29.5,891.5,863.85,625.7
2017,6,25,12,0,405.0,430.0,3.0,30.0,829.0,810.05,580.95
2017,6,25,12,15,326.5,464.0,2.95,30.0,787.0,777.5,556.97
2017,6,25,12,30,248.0,498.0,2.9,30.0,745.0,738.7,528.53
2017,6,25,12,45,202.0,501.5,2.85,30.5,702.0,701.73,501.55
2017,6,25,13,0,156.0,505.0,2.8,31.0,659.0,663.08,473.34
2017,6,25,13,15,476.5,340.0,2.75,31.0,803.5,829.89,595.74
2017,6,25,13,30,797.0,175.0,2.7,31.0,948.0,981.99,697.58
2017,6,25,13,45,436.5,310.5,2.7,31.0,733.0,761.43,548.53
2017,6,25,14,0,76.0,446.0,2.7,31.0,518.0,523.37,376.65
2017,6,25,14,15,159.0,441.0,2.7,31.0,585.0,606.27,438.04
2017,6,25,14,30,242.0,436.0,2.7,31.0,652.0,686.4,494.71
2017,6,25,14,45,471.5,317.0,2.7,31.0,718.5,782.19,566.74
2017,6,25,15,0,701.0,198.0,2.7,31.0,785.0,862.08,625.1
2017,6,25,15,15,687.5,194.0,2.7,31.0,747.5,828.32,603.3
2017,6,25,15,30,674.0,190.0,2.7,31.0,710.0,792.91,581.16
2017,6,25,15,45,663.0,182.0,2.7,31.0,668.5,753.95,556.44
2017,6,25,16,0,652.0,174.0,2.7,31.0,627.0,713.59,529.92
2017,6,25,16,15,630.5,168.0,2.65,30.5,580.0,666.2,498.66
2017,6,25,16,30,609.0,162.0,2.6,30.0,533.0,618.68,466.65
2017,6,25,16,45,583.5,154.0,2.6,30.0,484.0,566.52,429.85
2017,6,25,17,0,558.0,146.0,2.6,30.0,435.0,512.35,390.83
2017,6,25,17,15,523.0,137.5,2.45,29.5,384.5,456.37,349.72
2017,6,25,17,30,488.0,129.0,2.3,29.0,334.0,402.75,309.32
2017,6,25,17,45,439.0,118.5,2.15,28.5,283.0,342.97,263.2
2017,6,25,18,0,390.0,108.0,2.0,28.0,232.0,287.63,219.4
2017,6,25,18,15,331.0,93.5,1.8,27.5,184.5,229.06,172.31
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,176.63,129.47
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,118.75,82.85
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,72.54,45.98
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,32.13,6.56
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,8.5,1.7,22.5,8.5,8.36,0.0
2017,6,26,6,0,0.0,17.0,1.9,23.0,17.0,16.4,6.53
2017,6,26,6,15,0.0,34.0,1.95,23.0,34.0,32.65,21.82
2017,6,26,6,30,0.0,51.0,2.0,23.0,51.0,48.27,35.75
2017,6,26,6,45,0.0,71.0,2.1,23.5,71.0,66.24,51.44
2017,6,26,7,0,0.0,91.0,2.2,24.0,91.0,84.8,63.99
2017,6,26,7,15,4.0,111.0,2.15,24.5,113.0,104.04,79.17
2017,6,26,7,30,8.0,131.0,2.1,25.0,135.0,123.87,94.5
2017,6,26,7,45,12.0,151.0,2.1,26.0,157.0,144.27,109.8
2017,6,26,8,0,16.0,171.0,2.1,27.0,179.0,165.21,125.26
2017,6,26,8,15,59.0,212.5,2.05,27.5,246.5,215.18,162.39
2017,6,26,8,30,102.0,254.0,2.0,28.0,314.0,273.5,205.49
2017,6,26,8,45,64.5,253.5,2.0,28.5,293.0,264.03,197.91
2017,6,26,9,0,27.0,253.0,2.0,29.0,272.0,250.0,186.65
2017,6,26,9,15,31.0,276.5,2.0,29.5,299.0,276.37,205.48
2017,6,26,9,30,35.0,300.0,2.0,30.0,326.0,303.25,224.32
2017,6,26,9,45,425.5,211.0,2.05,30.5,559.0,472.64,353.16
2017,6,26,10,0,816.0,122.0,2.1,31.0,792.0,682.58,504.02
2017,6,26,10,15,575.0,262.0,2.15,31.0,744.0,670.31,489.08
2017,6,26,10,30,334.0,402.0,2.2,31.0,696.0,640.33,462.55
2017,6,26,10,45,307.5,424.5,2.3,31.5,702.0,655.03,471.17
2017,6,26,11,0,281.0,447.0,2.4,32.0,708.0,667.23,477.63
2017,6,26,11,15,262.0,463.0,2.45,32.0,710.5,677.56,483.78
2017,6,26,11,30,243.0,479.0,2.5,32.0,713.0,685.48,488.32
2017,6,26,11,45,326.0,454.5,2.6,32.0,773.0,748.83,533.04
2017,6,26,12,0,409.0,430.0,2.7,32.0,833.0,813.74,577.91
2017,6,26,12,15,337.5,462.0,2.75,32.0,796.0,786.1,557.35
2017,6,26,12,30,266.0,494.0,2.8,32.0,759.0,755.4,535.24
2017,6,26,12,45,249.5,496.5,2.85,32.5,744.0,747.5,528.98
2017,6,26,13,0,233.0,499.0,2.9,33.0,729.0,733.88,518.92
2017,6,26,13,15,335.0,460.0,2.95,32.5,787.0,804.42,570.14
2017,6,26,13,30,437.0,421.0,3.0,32.0,845.0,873.2,619.16
2017,6,26,13,45,353.0,439.5,3.05,32.0,778.0,804.06,572.05
2017,6,26,14,0,269.0,458.0,3.1,32.0,711.0,739.06,527.72
2017,6,26,14,15,529.5,306.5,3.1,32.0,786.5,842.2,606.13
2017,6,26,14,30,790.0,155.0,3.1,32.0,862.0,927.36,665.3
2017,6,26,14,45,765.0,163.0,3.15,32.0,826.5,897.94,646.77
2017,6,26,15,0,740.0,171.0,3.2,32.0,791.0,866.75,627.88
2017,6,26,15,15,380.0,223.5,3.25,31.5,541.5,582.13,432.18
2017,6,26,15,30,20.0,276.0,3.3,31.0,292.0,289.23,213.33
2017,6,26,15,45,94.0,299.0,3.35,31.0,365.5,380.86,284.16
2017,6,26,16,0,168.0,322.0,3.4,31.0,439.0,468.35,349.53
2017,6,26,16,15,247.5,285.0,3.35,30.5,443.5,490.38,368.62
2017,6,26,16,30,327.0,248.0,3.3,30.0,448.0,498.51,377.75
2017,6,26,16,45,268.5,233.0,3.3,30.0,387.5,429.6,326.94
2017,6,26,17,0,210.0,218.0,3.3,30.0,327.0,359.58,274.79
2017,6,26,17,15,105.0,159.5,3.1,29.5,214.0,226.95,173.85
2017,6,26,17,30,0.0,101.0,2.9,29.0,101.0,98.4,72.97
2017,6,26,17,45,0.0,85.5,2.75,28.5,85.5,83.13,61.32
2017,6,26,18,0,0.0,70.0,2.6,28.0,70.0,67.87,49.33
2017,6,26,18,15,0.0,55.5,2.45,27.5,55.5,53.63,37.94
2017,6,26,18,30,0.0,41.0,2.3,27.0,41.0,39.6,26.49
2017,6,26,18,45,0.0,29.0,2.2,26.5,29.0,27.99,16.85
2017,6,26,19,0,0.0,17.0,2.1,26.0,17.0,16.4,7.12
2017,6,26,19,15,0.0,8.5,2.1,25.5,8.5,8.19,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.2,22.5,8.5,8.36,0.0
2017,6,27,6,0,0.0,17.0,1.4,23.0,17.0,16.4,6.42
2017,6,27,6,15,0.0,33.0,1.4,23.0,33.0,31.76,21.07
2017,6,27,6,30,0.0,49.0,1.4,23.0,49.0,46.56,34.3
2017,6,27,6,45,0.0,68.5,1.45,23.5,68.5,64.16,49.65
2017,6,27,7,0,0.0,88.0,1.5,24.0,88.0,82.26,61.9
2017,6,27,7,15,28.0,119.5,1.55,24.0,130.5,110.77,83.71
2017,6,27,7,30,56.0,151.0,1.6,24.0,173.0,145.36,109.98
2017,6,27,7,45,93.5,178.5,1.65,24.5,222.0,182.51,137.67
2017,6,27,8,0,131.0,206.0,1.7,25.0,271.0,220.72,166.31
2017,6,27,8,15,120.0,230.5,1.8,25.5,295.0,247.81,187.39
2017,6,27,8,30,109.0,255.0,1.9,26.0,319.0,277.0,209.51
2017,6,27,8,45,107.5,279.0,2.0,27.0,346.5,305.52,230.08
2017,6,27,9,0,106.0,303.0,2.1,28.0,374.0,333.9,250.05
2017,6,27,9,15,93.0,321.5,2.2,28.0,387.0,350.87,262.2
2017,6,27,9,30,80.0,340.0,2.3,28.0,400.0,366.44,273.12
2017,6,27,9,45,128.5,368.5,2.45,28.5,471.5,427.52,317.36
2017,6,27,10,0,177.0,397.0,2.6,29.0,543.0,495.38,365.58
2017,6,27,10,15,195.5,414.0,2.7,29.0,581.0,534.74,393.23
2017,6,27,10,30,214.0,431.0,2.8,29.0,619.0,575.24,421.59
2017,6,27,10,45,114.5,358.5,2.9,29.5,459.5,437.01,321.75
2017,6,27,11,0,15.0,286.0,3.0,30.0,300.0,288.83,211.96
2017,6,27,11,15,83.0,387.0,3.05,30.0,467.0,447.04,328.06
2017,6,27,11,30,151.0,488.0,3.1,30.0,634.0,610.84,442.56
2017,6,27,11,45,495.5,317.0,3.2,30.5,803.5,774.82,563.81
2017,6,27,12,0,840.0,146.0,3.3,31.0,973.0,941.61,676.13
2017,6,27,12,15,841.0,146.5,3.35,31.0,978.0,958.45,685.82
2017,6,27,12,30,842.0,147.0,3.4,31.0,983.0,972.46,694.94
2017,6,27,12,45,526.0,325.0,3.5,31.5,846.5,854.65,613.72
2017,6,27,13,0,210.0,503.0,3.6,32.0,710.0,714.93,509.89
2017,6,27,13,15,523.5,324.0,3.65,32.0,833.5,860.85,619.36
2017,6,27,13,30,837.0,145.0,3.7,32.0,957.0,986.17,704.36
2017,6,27,13,45,834.5,143.0,3.75,32.0,939.5,979.07,699.62
2017,6,27,14,0,832.0,141.0,3.8,32.0,922.0,968.82,693.96
2017,6,27,14,15,826.0,139.5,3.85,32.0,896.5,952.59,684.52
2017,6,27,14,30,820.0,138.0,3.9,32.0,871.0,933.47,673.27
2017,6,27,14,45,811.5,136.0,3.95,32.0,839.0,908.71,658.35
2017,6,27,15,0,803.0,134.0,4.0,32.0,807.0,886.27,644.97
2017,6,27,15,15,792.0,131.5,4.0,31.5,769.5,853.66,625.79
2017,6,27,15,30,781.0,129.0,4.0,31.0,732.0,818.98,605.08
2017,6,27,15,45,409.5,204.0,4.0,31.0,519.0,563.85,424.29
2017,6,27,16,0,38.0,279.0,4.0,31.0,306.0,312.98,232.95
2017,6,27,16,15,26.5,244.0,4.0,30.5,262.5,266.95,200.08
2017,6,27,16,30,15.0,209.0,4.0,30.0,219.0,216.78,162.96
2017,6,27,16,45,81.0,215.5,4.0,29.5,259.0,273.16,208.49
2017,6,27,17,0,147.0,222.0,4.0,29.0,299.0,324.48,249.35
2017,6,27,17,15,294.0,176.5,3.9,28.5,308.0,360.09,279.25
2017,6,27,17,30,441.0,131.0,3.8,28.0,317.0,380.6,296.1
2017,6,27,17,45,416.5,115.0,3.7,28.0,270.5,329.03,254.94
2017,6,27,18,0,392.0,99.0,3.6,28.0,224.0,279.36,214.49
2017,6,27,18,15,402.0,79.5,3.3,27.5,186.5,240.84,181.65
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,202.43,147.46
2017,6,27,18,45,328.5,48.0,2.75,26.5,106.0,143.07,98.44
2017,6,27,19,0,245.0,36.0,2.5,26.0,63.0,94.78,58.87
2017,6,27,19,15,122.5,18.0,2.45,25.5,31.5,40.24,9.23
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,13.76,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.76,10.26
2017,6,28,6,15,268.0,41.0,1.6,22.5,81.0,31.09,20.53
2017,6,28,6,30,371.0,54.0,1.7,23.0,121.0,40.1,28.76
2017,6,28,6,45,185.5,61.5,1.8,23.5,95.0,49.29,36.91
2017,6,28,7,0,0.0,69.0,1.9,24.0,69.0,65.93,48.63
2017,6,28,7,15,0.0,62.5,1.9,24.5,62.5,60.4,43.98
2017,6,28,7,30,0.0,56.0,1.9,25.0,56.0,54.11,38.66
2017,6,28,7,45,25.0,124.5,1.95,25.5,137.0,121.38,91.55
2017,6,28,8,0,50.0,193.0,2.0,26.0,218.0,190.14,144.37
2017,6,28,8,15,143.5,221.5,2.05,26.5,303.0,248.08,186.78
2017,6,28,8,30,237.0,250.0,2.1,27.0,388.0,316.62,237.61
2017,6,28,8,45,504.0,181.0,2.2,27.5,508.0,387.76,290.64
2017,6,28,9,0,771.0,112.0,2.3,28.0,628.0,488.34,366.58
2017,6,28,9,15,423.0,224.5,2.35,28.5,510.5,438.14,328.71
2017,6,28,9,30,75.0,337.0,2.4,29.0,393.0,360.65,267.56
2017,6,28,9,45,101.0,366.0,2.5,29.5,446.0,409.44,302.72
2017,6,28,10,0,127.0,395.0,2.6,30.0,499.0,458.83,337.35
2017,6,28,10,15,73.0,350.5,2.7,30.5,411.0,387.18,284.42
2017,6,28,10,30,19.0,306.0,2.8,31.0,323.0,308.86,226.17
2017,6,28,10,45,73.5,384.0,2.9,31.5,452.0,427.88,312.35
2017,6,28,11,0,128.0,462.0,3.0,32.0,581.0,552.13,398.7
2017,6,28,11,15,76.0,411.5,3.05,32.0,482.5,464.38,336.02
2017,6,28,11,30,24.0,361.0,3.1,32.0,384.0,371.21,269.03
2017,6,28,11,45,457.5,239.5,3.15,32.5,689.5,663.77,487.17
2017,6,28,12,0,891.0,118.0,3.2,33.0,995.0,963.05,684.62
2017,6,28,12,15,622.5,287.5,3.2,33.0,901.5,892.17,635.29
2017,6,28,12,30,354.0,457.0,3.2,33.0,808.0,805.08,569.78
2017,6,28,12,45,624.0,287.0,3.25,33.5,904.0,913.52,649.35
2017,6,28,13,0,894.0,117.0,3.3,34.0,1000.0,1011.37,710.86
2017,6,28,13,15,456.0,217.0,3.3,34.0,667.5,686.0,496.95
2017,6,28,13,30,18.0,317.0,3.3,34.0,335.0,328.42,236.02
2017,6,28,13,45,450.0,215.5,3.35,34.0,638.5,679.51,497.11
2017,6,28,14,0,882.0,114.0,3.4,34.0,942.0,990.99,702.24
2017,6,28,14,15,876.5,113.0,3.35,34.0,916.5,975.01,689.99
2017,6,28,14,30,871.0,112.0,3.3,34.0,891.0,955.96,678.47
2017,6,28,14,45,559.5,256.5,3.3,34.0,750.0,804.97,579.34
2017,6,28,15,0,248.0,401.0,3.3,34.0,609.0,648.46,466.21
2017,6,28,15,15,486.5,283.0,3.25,33.5,667.5,739.76,538.06
2017,6,28,15,30,725.0,165.0,3.2,33.0,726.0,811.47,592.2
2017,6,28,15,45,709.0,161.0,3.2,33.0,682.5,770.96,565.81
2017,6,28,16,0,693.0,157.0,3.2,33.0,639.0,729.28,539.13
2017,6,28,16,15,672.5,152.0,3.15,32.5,592.0,682.2,508.63
2017,6,28,16,30,652.0,147.0,3.1,32.0,545.0,634.8,476.85
2017,6,28,16,45,626.5,140.5,3.1,32.0,495.0,582.41,439.96
2017,6,28,17,0,601.0,134.0,3.1,32.0,445.0,530.69,402.73
2017,6,28,17,15,566.5,126.5,2.95,31.5,394.0,473.67,361.08
2017,6,28,17,30,532.0,119.0,2.8,31.0,343.0,416.3,318.12
2017,6,28,17,45,484.5,109.5,2.7,31.0,291.5,355.98,271.24
2017,6,28,18,0,437.0,100.0,2.6,31.0,240.0,299.89,226.55
2017,6,28,18,15,376.5,87.5,2.35,30.0,191.5,240.25,179.11
2017,6,28,18,30,316.0,75.0,2.1,29.0,143.0,186.87,135.79
2017,6,28,18,45,238.0,58.0,1.85,28.5,101.0,130.58,90.38
2017,6,28,19,0,160.0,41.0,1.6,28.0,59.0,80.17,50.23
2017,6,28,19,15,80.0,20.5,1.75,27.5,29.5,35.0,7.95
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,2.2,23.5,19.0,14.25,0.0
2017,6,29,6,0,115.0,29.0,2.5,24.0,38.0,24.12,11.63
2017,6,29,6,15,209.5,45.5,2.6,24.5,77.5,34.79,23.37
2017,6,29,6,30,304.0,62.0,2.7,25.0,117.0,46.33,33.76
2017,6,29,6,45,387.5,71.5,2.85,25.5,166.0,51.76,38.68
2017,6,29,7,0,471.0,81.0,3.0,26.0,215.0,88.23,51.6
2017,6,29,7,15,521.5,89.0,3.05,26.5,267.0,129.03,77.18
2017,6,29,7,30,572.0,97.0,3.1,27.0,319.0,175.74,112.1
2017,6,29,7,45,619.0,100.0,3.15,28.0,373.5,222.94,149.87
2017,6,29,8,0,666.0,103.0,3.2,29.0,428.0,275.26,192.61
2017,6,29,8,15,693.0,108.0,3.2,29.5,479.5,327.41,235.99
2017,6,29,8,30,720.0,113.0,3.2,30.0,531.0,381.94,280.36
2017,6,29,8,45,746.5,114.0,3.25,30.5,581.5,437.15,324.21
2017,6,29,9,0,773.0,115.0,3.3,31.0,632.0,491.47,366.26
2017,6,29,9,15,506.0,230.5,3.3,31.5,578.5,488.91,363.34
2017,6,29,9,30,239.0,346.0,3.3,32.0,525.0,464.61,342.16
2017,6,29,9,45,537.5,233.5,3.35,32.5,665.0,564.81,418.27
2017,6,29,10,0,836.0,121.0,3.4,33.0,805.0,693.9,512.68
2017,6,29,10,15,582.0,265.0,3.45,33.0,751.0,677.19,495.18
2017,6,29,10,30,328.0,409.0,3.5,33.0,697.0,641.6,464.25
2017,6,29,10,45,599.5,266.5,3.55,33.5,813.5,741.81,539.24
2017,6,29,11,0,871.0,124.0,3.6,34.0,930.0,856.57,616.5
2017,6,29,11,15,875.0,125.0,3.65,34.0,950.5,888.56,636.3
2017,6,29,11,30,879.0,126.0,3.7,34.0,971.0,917.99,654.95
2017,6,29,11,45,885.5,124.0,3.75,34.5,985.0,944.19,670.13
2017,6,29,12,0,892.0,122.0,3.8,35.0,999.0,967.67,683.55
2017,6,29,12,15,892.5,122.0,3.8,35.0,1004.0,984.45,693.84
2017,6,29,12,30,893.0,122.0,3.8,35.0,1009.0,998.17,702.31
2017,6,29,12,45,892.5,122.0,3.85,35.5,1006.0,1007.83,707.17
2017,6,29,13,0,892.0,122.0,3.9,36.0,1003.0,1014.32,710.15
2017,6,29,13,15,890.0,121.5,3.9,36.0,992.5,1015.55,711.12
2017,6,29,13,30,888.0,121.0,3.9,36.0,982.0,1013.44,710.14
2017,6,29,13,45,883.5,120.0,3.95,36.0,963.5,1005.0,705.63
2017,6,29,14,0,879.0,119.0,4.0,36.0,945.0,993.3,699.18
2017,6,29,14,15,873.5,118.0,4.0,36.0,919.5,977.43,689.89
2017,6,29,14,30,868.0,117.0,4.0,36.0,894.0,958.49,678.73
2017,6,29,14,45,587.0,252.0,4.05,36.0,769.0,826.49,592.7
2017,6,29,15,0,306.0,387.0,4.1,36.0,644.0,687.27,492.58
2017,6,29,15,15,569.5,248.0,4.1,36.0,698.0,779.75,564.57
2017,6,29,15,30,833.0,109.0,4.1,36.0,752.0,839.15,607.12
2017,6,29,15,45,818.5,107.0,4.1,36.0,708.0,798.73,581.12
2017,6,29,16,0,804.0,105.0,4.1,36.0,664.0,760.42,556.95
2017,6,29,16,15,786.5,102.0,4.1,35.5,616.5,713.62,527.76
2017,6,29,16,30,769.0,99.0,4.1,35.0,569.0,666.0,497.51
2017,6,29,16,45,745.0,95.5,4.1,35.0,517.5,612.9,460.95
2017,6,29,17,0,721.0,92.0,4.1,35.0,466.0,560.12,422.94
2017,6,29,17,15,690.5,87.5,4.0,34.5,413.5,504.13,382.18
2017,6,29,17,30,660.0,83.0,3.9,34.0,361.0,448.69,340.63
2017,6,29,17,45,615.0,78.0,3.8,33.5,308.0,387.64,293.59
2017,6,29,18,0,570.0,73.0,3.7,33.0,255.0,330.27,247.98
2017,6,29,18,15,508.5,65.0,3.4,32.0,204.5,267.53,197.58
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,210.92,151.0
2017,6,29,18,45,348.0,47.0,2.85,30.5,109.0,148.8,100.77
2017,6,29,19,0,249.0,37.0,2.6,30.0,64.0,97.02,59.48
2017,6,29,19,15,124.5,18.5,2.8,29.5,32.0,41.28,9.69
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.5,14.5,4.35,25.0,19.0,14.25,0.0
2017,6,30,6,0,125.0,29.0,4.6,25.0,38.0,22.65,10.29
2017,6,30,6,15,228.0,44.0,4.75,25.5,78.0,33.6,22.23
2017,6,30,6,30,331.0,59.0,4.9,26.0,118.0,43.98,31.6
2017,6,30,6,45,178.5,80.0,5.1,26.5,113.0,62.82,47.88
2017,6,30,7,0,26.0,101.0,5.3,27.0,108.0,91.19,67.61
2017,6,30,7,15,41.0,125.0,5.35,27.5,139.5,116.28,86.63
2017,6,30,7,30,56.0,149.0,5.4,28.0,171.0,143.41,107.19
2017,6,30,7,45,155.5,172.5,5.45,28.5,245.5,187.69,138.31
2017,6,30,8,0,255.0,196.0,5.5,29.0,320.0,243.31,179.33
2017,6,30,8,15,330.5,205.0,5.5,29.5,384.5,293.38,217.47
2017,6,30,8,30,406.0,214.0,5.5,30.0,449.0,348.37,259.74
2017,6,30,8,45,278.0,260.0,5.55,30.5,427.5,358.6,268.93
2017,6,30,9,0,150.0,306.0,5.6,31.0,406.0,355.24,266.02
2017,6,30,9,15,480.5,211.0,5.6,31.5,564.0,456.85,344.24
2017,6,30,9,30,811.0,116.0,5.6,32.0,722.0,593.77,447.95
2017,6,30,9,45,821.0,119.0,5.6,32.5,761.5,643.73,483.86
2017,6,30,10,0,831.0,122.0,5.6,33.0,801.0,690.84,517.15
2017,6,30,10,15,839.5,123.5,5.55,33.5,835.0,734.31,545.56
2017,6,30,10,30,848.0,125.0,5.5,34.0,869.0,776.28,572.22
2017,6,30,10,45,434.5,227.0,5.45,34.5,608.5,571.17,423.02
2017,6,30,11,0,21.0,329.0,5.4,35.0,348.0,335.11,242.34
2017,6,30,11,15,37.5,383.0,5.35,35.0,418.5,403.28,291.62
2017,6,30,11,30,54.0,437.0,5.3,35.0,489.0,472.89,340.56
2017,6,30,11,45,90.5,467.5,5.3,35.5,556.5,539.56,386.91
2017,6,30,12,0,127.0,498.0,5.3,36.0,624.0,610.23,435.14
2017,6,30,12,15,486.5,324.5,5.25,36.0,807.5,797.68,573.95
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,979.98,697.22
2017,6,30,12,45,595.0,305.5,5.2,36.5,895.5,902.82,642.48
2017,6,30,13,0,344.0,460.0,5.2,37.0,800.0,809.92,571.86
2017,6,30,13,15,588.0,307.0,5.15,37.0,881.0,908.19,645.41
2017,6,30,13,30,832.0,154.0,5.1,37.0,962.0,990.32,700.27
2017,6,30,13,45,545.0,308.0,5.1,37.0,833.5,867.3,617.27
2017,6,30,14,0,258.0,462.0,5.1,37.0,705.0,732.59,519.16
2017,6,30,14,15,205.0,453.5,5.1,36.5,643.5,664.31,474.09
2017,6,30,14,30,152.0,445.0,5.1,36.0,582.0,602.9,432.41
2017,6,30,14,45,148.0,427.5,5.1,36.0,556.5,579.43,417.1
2017,6,30,15,0,144.0,410.0,5.1,36.0,531.0,555.45,401.23
2017,6,30,15,15,410.5,299.5,5.1,35.5,622.0,689.38,504.19
2017,6,30,15,30,677.0,189.0,5.1,35.0,713.0,796.01,585.22
2017,6,30,15,45,653.5,187.5,5.2,35.0,669.0,753.44,556.97
2017,6,30,16,0,630.0,186.0,5.3,35.0,625.0,710.3,528.02
2017,6,30,16,15,607.0,180.0,5.3,34.5,578.0,662.61,496.18
2017,6,30,16,30,584.0,174.0,5.3,34.0,531.0,614.92,463.67
2017,6,30,16,45,555.0,166.5,5.35,34.0,481.5,559.29,423.93
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,507.79,386.31
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,450.97,344.45
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,396.85,303.61
2017,6,30,17,45,406.5,128.0,5.3,32.5,280.5,338.86,258.92
2017,6,30,18,0,363.0,115.0,5.3,32.0,231.0,284.76,216.19
2017,6,30,18,15,298.5,100.0,5.1,31.5,183.5,220.98,165.26
2017,6,30,18,30,234.0,85.0,4.9,31.0,136.0,168.53,122.83
2017,6,30,18,45,165.5,65.0,4.75,30.5,95.5,116.49,81.12
2017,6,30,19,0,97.0,45.0,4.6,30.0,55.0,72.03,45.94
2017,6,30,19,15,48.5,22.5,4.45,29.5,27.5,31.27,7.07
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,13.27,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,24.82,11.56
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,43.8,30.64
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,63.14,47.71
2017,7,1,6,45,96.5,91.0,2.95,26.5,111.5,74.56,57.77
2017,7,1,7,0,56.0,105.0,3.0,27.0,121.0,95.72,70.26
2017,7,1,7,15,70.0,129.0,3.0,27.0,153.0,122.49,90.42
2017,7,1,7,30,84.0,153.0,3.0,27.0,185.0,151.18,112.37
2017,7,1,7,45,146.5,176.5,3.0,27.5,243.5,188.7,139.44
2017,7,1,8,0,209.0,200.0,3.0,28.0,302.0,237.01,175.44
2017,7,1,8,15,290.0,210.5,3.05,28.5,369.0,284.08,210.6
2017,7,1,8,30,371.0,221.0,3.1,29.0,436.0,343.33,255.35
2017,7,1,8,45,329.5,254.5,3.2,29.5,458.5,376.48,281.04
2017,7,1,9,0,288.0,288.0,3.3,30.0,481.0,405.15,302.33
2017,7,1,9,15,479.0,237.0,3.4,30.5,583.5,479.14,358.04
2017,7,1,9,30,670.0,186.0,3.5,31.0,686.0,571.89,426.93
2017,7,1,9,45,497.0,276.5,3.65,31.5,659.0,577.33,427.65
2017,7,1,10,0,324.0,367.0,3.8,32.0,632.0,567.08,416.38
2017,7,1,10,15,528.5,280.5,3.9,32.0,734.5,652.27,481.0
2017,7,1,10,30,733.0,194.0,4.0,32.0,837.0,751.8,554.29
2017,7,1,10,45,744.0,195.0,4.1,32.5,865.5,790.66,578.98
2017,7,1,11,0,755.0,196.0,4.2,33.0,894.0,827.64,602.14
2017,7,1,11,15,533.5,327.5,4.25,33.0,826.5,786.2,569.05
2017,7,1,11,30,312.0,459.0,4.3,33.0,759.0,728.89,523.45
2017,7,1,11,45,372.5,445.5,4.4,33.5,808.5,782.82,560.64
2017,7,1,12,0,433.0,432.0,4.5,34.0,858.0,839.28,598.41
2017,7,1,12,15,462.5,430.0,4.55,34.0,887.0,877.03,623.66
2017,7,1,12,30,492.0,428.0,4.6,34.0,916.0,914.01,648.37
2017,7,1,12,45,614.5,329.5,4.65,34.5,938.0,945.41,672.38
2017,7,1,13,0,737.0,231.0,4.7,35.0,960.0,977.25,694.28
2017,7,1,13,15,520.5,349.5,4.7,35.0,862.0,883.67,628.82
2017,7,1,13,30,304.0,468.0,4.7,35.0,764.0,783.83,556.32
2017,7,1,13,45,513.5,346.5,4.7,35.5,834.0,875.18,623.64
2017,7,1,14,0,723.0,225.0,4.7,36.0,904.0,957.09,680.5
2017,7,1,14,15,715.0,222.5,4.7,36.0,878.5,939.57,669.33
2017,7,1,14,30,707.0,220.0,4.7,36.0,853.0,919.5,657.18
2017,7,1,14,45,699.0,215.5,4.7,36.0,822.0,894.93,642.13
2017,7,1,15,0,691.0,211.0,4.7,36.0,791.0,868.08,625.6
2017,7,1,15,15,677.0,207.0,4.65,35.5,753.0,834.26,605.46
2017,7,1,15,30,663.0,203.0,4.6,35.0,715.0,798.82,584.02
2017,7,1,15,45,649.0,196.0,4.6,35.0,673.0,758.86,557.8
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,717.73,530.42
2017,7,1,16,15,612.0,183.0,4.5,34.5,583.5,669.83,498.56
2017,7,1,16,30,589.0,177.0,4.4,34.0,536.0,621.92,466.06
2017,7,1,16,45,566.5,166.5,4.3,34.0,487.5,567.36,427.4
2017,7,1,17,0,544.0,156.0,4.2,34.0,439.0,516.21,390.39
2017,7,1,17,15,506.0,147.0,3.9,33.5,387.5,458.52,348.06
2017,7,1,17,30,468.0,138.0,3.6,33.0,336.0,403.49,306.76
2017,7,1,17,45,428.0,125.0,3.3,32.5,286.0,346.24,262.86
2017,7,1,18,0,388.0,112.0,3.0,32.0,236.0,292.49,220.61
2017,7,1,18,15,321.5,98.0,2.75,31.0,187.5,231.55,172.63
2017,7,1,18,30,255.0,84.0,2.5,30.0,139.0,174.24,126.88
2017,7,1,18,45,180.5,64.5,2.25,29.5,98.0,119.96,83.53
2017,7,1,19,0,106.0,45.0,2.0,29.0,57.0,73.95,47.25
2017,7,1,19,15,53.0,22.5,2.2,28.5,28.5,33.34,7.95
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
