Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,13.76,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,24.52,11.13
2017,7,2,6,15,128.5,48.5,2.8,24.5,69.5,39.37,27.07
2017,7,2,6,30,210.0,69.0,3.0,25.0,107.0,54.86,40.91
2017,7,2,6,45,288.5,83.0,3.2,25.5,153.5,60.93,46.45
2017,7,2,7,0,367.0,97.0,3.4,26.0,200.0,94.07,59.97
2017,7,2,7,15,421.0,107.5,3.55,26.5,250.5,132.06,83.89
2017,7,2,7,30,475.0,118.0,3.7,27.0,301.0,176.16,116.33
2017,7,2,7,45,340.5,159.0,3.85,27.5,300.5,213.78,152.49
2017,7,2,8,0,206.0,200.0,4.0,28.0,300.0,235.91,174.95
2017,7,2,8,15,200.0,226.0,4.0,28.5,332.5,270.14,201.95
2017,7,2,8,30,194.0,252.0,4.0,29.0,365.0,303.77,227.82
2017,7,2,8,45,448.0,196.5,4.05,29.5,486.5,374.81,280.88
2017,7,2,9,0,702.0,141.0,4.1,30.0,608.0,475.76,357.33
2017,7,2,9,15,515.5,232.5,4.1,30.0,588.5,494.7,371.06
2017,7,2,9,30,329.0,324.0,4.1,30.0,569.0,495.62,369.8
2017,7,2,9,45,326.0,345.5,4.1,30.5,600.0,531.29,394.63
2017,7,2,10,0,323.0,367.0,4.1,31.0,631.0,566.18,418.23
2017,7,2,10,15,559.5,259.0,4.1,31.5,740.0,654.13,484.71
2017,7,2,10,30,796.0,151.0,4.1,32.0,849.0,759.83,560.5
2017,7,2,10,45,627.0,266.5,4.15,32.5,827.0,763.22,557.76
2017,7,2,11,0,458.0,382.0,4.2,33.0,805.0,754.24,545.21
2017,7,2,11,15,449.0,396.5,4.15,33.0,819.5,777.43,560.06
2017,7,2,11,30,440.0,411.0,4.1,33.0,834.0,798.83,573.4
2017,7,2,11,45,650.0,273.0,4.1,33.5,907.0,874.09,628.98
2017,7,2,12,0,860.0,135.0,4.1,34.0,980.0,949.31,676.75
2017,7,2,12,15,861.0,135.5,4.05,34.0,985.5,966.69,686.95
2017,7,2,12,30,862.0,136.0,4.0,34.0,991.0,981.15,695.71
2017,7,2,12,45,861.0,136.0,4.0,34.0,988.5,990.21,701.41
2017,7,2,13,0,860.0,136.0,4.0,34.0,986.0,996.23,705.3
2017,7,2,13,15,857.5,135.5,3.95,34.0,975.5,997.09,705.75
2017,7,2,13,30,855.0,135.0,3.9,34.0,965.0,994.74,704.29
2017,7,2,13,45,850.5,134.5,3.85,34.5,947.0,987.18,698.21
2017,7,2,14,0,846.0,134.0,3.8,35.0,929.0,976.47,690.29
2017,7,2,14,15,840.0,133.0,3.7,35.0,903.5,960.7,680.41
2017,7,2,14,30,834.0,132.0,3.6,35.0,878.0,941.99,668.76
2017,7,2,14,45,813.0,137.5,3.55,35.0,843.0,918.08,654.14
2017,7,2,15,0,792.0,143.0,3.5,35.0,808.0,887.14,635.01
2017,7,2,15,15,780.5,140.5,3.4,35.0,770.5,854.51,614.5
2017,7,2,15,30,769.0,138.0,3.3,35.0,733.0,819.84,592.6
2017,7,2,15,45,757.0,133.5,3.25,35.0,690.5,780.81,567.94
2017,7,2,16,0,745.0,129.0,3.2,35.0,648.0,740.2,542.04
2017,7,2,16,15,726.0,125.0,3.05,34.5,601.0,693.43,512.33
2017,7,2,16,30,707.0,121.0,2.9,34.0,554.0,647.8,482.6
2017,7,2,16,45,682.5,116.5,2.75,34.0,503.5,595.9,445.95
2017,7,2,17,0,658.0,112.0,2.6,34.0,453.0,544.48,408.93
2017,7,2,17,15,625.0,106.0,2.3,33.5,401.5,487.27,367.24
2017,7,2,17,30,592.0,100.0,2.0,33.0,350.0,431.97,325.89
2017,7,2,17,45,548.0,92.5,1.75,32.5,298.0,371.98,280.1
2017,7,2,18,0,504.0,85.0,1.5,32.0,246.0,315.65,235.88
2017,7,2,18,15,440.0,75.5,1.55,31.5,197.0,251.82,185.54
2017,7,2,18,30,376.0,66.0,1.6,31.0,148.0,196.95,141.09
2017,7,2,18,45,284.5,53.0,1.65,30.5,104.5,137.89,93.98
2017,7,2,19,0,193.0,40.0,1.7,30.0,61.0,89.14,55.47
2017,7,2,19,15,96.5,20.0,2.0,29.5,30.5,38.93,9.32
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,14.0,3.7,24.5,17.5,13.76,0.0
2017,7,3,6,0,101.0,28.0,3.9,25.0,35.0,23.3,9.91
2017,7,3,6,15,202.0,44.0,4.0,25.0,74.0,33.72,22.3
2017,7,3,6,30,303.0,60.0,4.1,25.0,113.0,44.92,32.5
2017,7,3,6,45,397.0,68.0,4.25,25.5,163.0,49.25,36.51
2017,7,3,7,0,491.0,76.0,4.4,26.0,213.0,82.58,47.19
2017,7,3,7,15,542.0,83.5,4.45,26.5,265.5,124.0,72.58
2017,7,3,7,30,593.0,91.0,4.5,27.0,318.0,171.39,107.88
2017,7,3,7,45,309.0,134.0,4.6,27.5,253.5,185.46,131.61
2017,7,3,8,0,25.0,177.0,4.7,28.0,189.0,172.7,130.84
2017,7,3,8,15,386.5,139.5,4.7,28.5,361.0,250.8,184.63
2017,7,3,8,30,748.0,102.0,4.7,29.0,533.0,382.76,283.2
2017,7,3,8,45,775.5,102.0,4.7,29.5,584.5,436.32,326.49
2017,7,3,9,0,803.0,102.0,4.7,30.0,636.0,491.75,370.19
2017,7,3,9,15,817.5,104.5,4.7,30.5,681.0,543.94,410.22
2017,7,3,9,30,832.0,107.0,4.7,31.0,726.0,598.17,450.43
2017,7,3,9,45,846.5,107.0,4.7,32.0,767.5,647.38,485.03
2017,7,3,10,0,861.0,107.0,4.7,33.0,809.0,696.0,517.88
2017,7,3,10,15,869.0,108.5,4.65,33.0,843.5,740.43,547.28
2017,7,3,10,30,877.0,110.0,4.6,33.0,878.0,783.26,575.39
2017,7,3,10,45,884.0,110.5,4.55,33.5,906.5,822.52,599.57
2017,7,3,11,0,891.0,111.0,4.5,34.0,935.0,859.7,622.05
2017,7,3,11,15,895.0,112.0,4.45,34.5,955.0,892.46,641.35
2017,7,3,11,30,899.0,113.0,4.4,35.0,975.0,922.61,658.77
2017,7,3,11,45,883.0,126.0,4.35,35.5,982.5,942.97,669.75
2017,7,3,12,0,867.0,139.0,4.3,36.0,990.0,959.63,678.37
2017,7,3,12,15,867.5,139.0,4.2,36.0,995.0,976.24,688.13
2017,7,3,12,30,868.0,139.0,4.1,36.0,1000.0,989.89,696.04
2017,7,3,12,45,866.0,139.0,4.0,36.5,996.5,998.08,699.1
2017,7,3,13,0,864.0,139.0,3.9,37.0,993.0,1003.2,700.33
2017,7,3,13,15,861.0,138.5,3.85,37.0,982.0,1003.64,700.49
2017,7,3,13,30,858.0,138.0,3.8,37.0,971.0,1000.85,698.77
2017,7,3,13,45,852.0,138.0,3.75,37.0,951.5,992.34,693.61
2017,7,3,14,0,846.0,138.0,3.7,37.0,932.0,980.69,686.61
2017,7,3,14,15,839.0,136.5,3.65,37.0,906.5,963.5,676.23
2017,7,3,14,30,832.0,135.0,3.6,37.0,881.0,943.38,664.1
2017,7,3,14,45,822.5,134.0,3.6,37.0,848.0,918.63,649.37
2017,7,3,15,0,813.0,133.0,3.6,37.0,815.0,896.2,636.16
2017,7,3,15,15,568.0,237.5,3.6,36.5,703.5,768.76,553.21
2017,7,3,15,30,323.0,342.0,3.6,36.0,592.0,640.74,462.5
2017,7,3,15,45,539.0,233.5,3.65,36.0,621.5,704.17,513.63
2017,7,3,16,0,755.0,125.0,3.7,36.0,651.0,744.28,545.06
2017,7,3,16,15,736.0,121.5,3.7,35.5,603.5,697.66,515.52
2017,7,3,16,30,717.0,118.0,3.7,35.0,556.0,652.06,486.44
2017,7,3,16,45,688.5,115.0,3.75,35.0,505.0,598.65,449.06
2017,7,3,17,0,660.0,112.0,3.8,35.0,454.0,546.06,411.39
2017,7,3,17,15,626.5,106.0,3.75,34.5,402.0,488.45,369.73
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,432.78,328.29
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,371.56,281.43
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,314.36,236.33
2017,7,3,18,15,435.0,76.5,3.5,32.0,196.5,251.24,186.16
2017,7,3,18,30,372.0,67.0,3.4,31.0,147.0,196.93,141.9
2017,7,3,18,45,280.0,53.5,3.3,30.5,104.0,137.38,94.02
2017,7,3,19,0,188.0,40.0,3.2,30.0,61.0,88.2,55.01
2017,7,3,19,15,94.0,20.0,3.4,29.5,30.5,38.59,9.11
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,37.5,12.5,3.5,24.5,15.5,12.29,0.0
2017,7,4,6,0,75.0,25.0,3.6,25.0,31.0,20.94,8.01
2017,7,4,6,15,153.0,42.5,3.75,25.0,66.0,34.81,23.17
2017,7,4,6,30,231.0,60.0,3.9,25.0,101.0,44.93,32.49
2017,7,4,6,45,294.0,74.5,4.1,25.5,145.0,54.31,40.81
2017,7,4,7,0,357.0,89.0,4.3,26.0,189.0,86.11,54.16
2017,7,4,7,15,394.5,103.0,4.35,26.5,235.5,124.44,79.01
2017,7,4,7,30,432.0,117.0,4.4,27.0,282.0,167.11,110.98
2017,7,4,7,45,411.0,143.0,4.5,28.0,319.5,211.34,147.97
2017,7,4,8,0,390.0,169.0,4.6,29.0,357.0,253.37,183.1
2017,7,4,8,15,442.0,176.5,4.6,29.5,413.0,301.28,220.93
2017,7,4,8,30,494.0,184.0,4.6,30.0,469.0,354.57,262.75
2017,7,4,8,45,624.5,150.0,4.65,30.5,543.0,409.97,305.87
2017,7,4,9,0,755.0,116.0,4.7,31.0,617.0,480.22,360.13
2017,7,4,9,15,770.5,119.0,4.65,31.5,662.0,531.06,398.76
2017,7,4,9,30,786.0,122.0,4.6,32.0,707.0,582.09,436.38
2017,7,4,9,45,798.5,124.5,4.55,32.5,747.5,630.65,471.2
2017,7,4,10,0,811.0,127.0,4.5,33.0,788.0,678.62,504.65
2017,7,4,10,15,820.5,129.0,4.45,33.0,822.5,723.63,535.24
2017,7,4,10,30,830.0,131.0,4.4,33.0,857.0,766.28,563.27
2017,7,4,10,45,836.5,132.5,4.4,33.5,885.0,804.47,586.99
2017,7,4,11,0,843.0,134.0,4.4,34.0,913.0,840.68,609.12
2017,7,4,11,15,848.0,135.5,4.35,34.0,934.0,873.42,629.82
2017,7,4,11,30,853.0,137.0,4.3,34.0,955.0,903.75,648.84
2017,7,4,11,45,856.5,137.0,4.3,34.5,968.5,928.73,663.17
2017,7,4,12,0,860.0,137.0,4.3,35.0,982.0,950.97,675.7
2017,7,4,12,15,861.5,137.0,4.3,35.0,987.5,968.46,686.59
2017,7,4,12,30,863.0,137.0,4.3,35.0,993.0,983.03,695.71
2017,7,4,12,45,862.5,137.0,4.3,35.5,990.5,992.69,700.33
2017,7,4,13,0,862.0,137.0,4.3,36.0,988.0,999.3,703.13
2017,7,4,13,15,860.0,136.5,4.3,36.0,977.5,1000.76,704.25
2017,7,4,13,30,858.0,136.0,4.3,36.0,967.0,998.98,703.46
2017,7,4,13,45,854.0,134.5,4.3,36.0,949.5,990.98,698.85
2017,7,4,14,0,850.0,133.0,4.3,36.0,932.0,979.79,692.35
2017,7,4,14,15,844.0,131.5,4.3,36.0,906.5,963.53,682.71
2017,7,4,14,30,838.0,130.0,4.3,36.0,881.0,944.29,671.25
2017,7,4,14,45,829.5,128.0,4.3,36.0,848.5,919.32,656.14
2017,7,4,15,0,821.0,126.0,4.3,36.0,816.0,891.74,639.35
2017,7,4,15,15,810.0,124.0,4.3,35.5,778.0,864.01,623.72
2017,7,4,15,30,799.0,122.0,4.3,35.0,740.0,829.45,603.41
2017,7,4,15,45,784.5,119.0,4.35,35.0,696.5,788.96,577.87
2017,7,4,16,0,770.0,116.0,4.4,35.0,653.0,746.98,551.07
2017,7,4,16,15,751.5,113.0,4.4,34.5,605.5,700.72,521.9
2017,7,4,16,30,733.0,110.0,4.4,34.0,558.0,653.78,491.74
2017,7,4,16,45,708.5,106.0,4.4,34.0,507.5,602.66,455.7
2017,7,4,17,0,684.0,102.0,4.4,34.0,457.0,550.62,417.96
2017,7,4,17,15,652.0,96.5,4.35,33.5,405.0,493.3,376.1
2017,7,4,17,30,620.0,91.0,4.3,33.0,353.0,437.75,334.32
2017,7,4,17,45,575.5,84.5,4.25,33.0,300.5,377.17,286.89
2017,7,4,18,0,531.0,78.0,4.2,33.0,248.0,320.28,241.13
2017,7,4,18,15,469.0,69.5,4.05,32.0,198.5,258.7,191.76
2017,7,4,18,30,407.0,61.0,3.9,31.0,149.0,203.32,146.3
2017,7,4,18,45,316.0,49.0,3.75,30.5,105.5,142.01,96.65
2017,7,4,19,0,225.0,37.0,3.6,30.0,62.0,92.6,57.07
2017,7,4,19,15,112.5,18.5,3.55,29.5,31.0,39.73,9.01
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,13.0,3.0,24.5,16.5,12.78,0.0
2017,7,5,6,0,98.0,26.0,3.1,25.0,33.0,21.72,8.15
2017,7,5,6,15,197.5,42.0,3.2,25.0,71.5,32.16,20.95
2017,7,5,6,30,297.0,58.0,3.3,25.0,110.0,43.41,31.19
2017,7,5,6,45,155.5,77.0,3.45,25.5,105.0,60.64,46.19
2017,7,5,7,0,14.0,96.0,3.6,26.0,100.0,89.15,66.59
2017,7,5,7,15,242.0,102.5,3.6,26.5,194.0,111.76,75.08
2017,7,5,7,30,470.0,109.0,3.6,27.0,288.0,166.11,108.54
2017,7,5,7,45,567.5,104.5,3.65,27.5,354.0,211.58,142.81
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,268.19,187.73
2017,7,5,8,15,427.0,175.5,3.7,28.5,390.0,294.96,216.72
2017,7,5,8,30,189.0,251.0,3.7,29.0,360.0,300.33,225.02
2017,7,5,8,45,160.5,276.5,3.7,29.5,375.0,322.72,241.93
2017,7,5,9,0,132.0,302.0,3.7,30.0,390.0,342.08,255.8
2017,7,5,9,15,470.5,209.0,3.6,30.5,553.5,447.66,336.12
2017,7,5,9,30,809.0,116.0,3.5,31.0,717.0,589.61,441.8
2017,7,5,9,45,824.5,116.0,3.45,31.5,758.5,640.44,477.48
2017,7,5,10,0,840.0,116.0,3.4,32.0,800.0,688.89,510.98
2017,7,5,10,15,849.0,118.0,3.2,32.0,835.0,733.76,539.99
2017,7,5,10,30,858.0,120.0,3.0,32.0,870.0,777.16,567.25
2017,7,5,10,45,866.0,120.5,2.8,32.5,898.5,816.67,590.17
2017,7,5,11,0,874.0,121.0,2.6,33.0,927.0,854.21,611.22
2017,7,5,11,15,878.5,121.5,2.45,33.5,948.0,886.54,628.75
2017,7,5,11,30,883.0,122.0,2.3,34.0,969.0,916.33,644.33
2017,7,5,11,45,868.0,135.0,2.15,34.5,977.0,937.32,654.08
2017,7,5,12,0,853.0,148.0,2.0,35.0,985.0,954.7,661.46
2017,7,5,12,15,854.0,148.5,1.95,35.0,990.5,972.15,671.24
2017,7,5,12,30,855.0,149.0,1.9,35.0,996.0,986.71,679.27
2017,7,5,12,45,856.5,147.0,1.85,35.5,994.0,996.45,683.03
2017,7,5,13,0,858.0,145.0,1.8,36.0,992.0,1003.18,685.07
2017,7,5,13,15,855.5,144.5,1.85,36.0,981.5,1004.23,686.47
2017,7,5,13,30,853.0,144.0,1.9,36.0,971.0,1002.05,686.09
2017,7,5,13,45,850.5,142.0,2.0,36.5,953.5,995.17,682.15
2017,7,5,14,0,848.0,140.0,2.1,37.0,936.0,985.07,676.34
2017,7,5,14,15,841.5,138.5,2.15,37.0,910.5,968.42,667.49
2017,7,5,14,30,835.0,137.0,2.2,37.0,885.0,948.8,656.88
2017,7,5,14,45,825.0,136.0,2.3,37.0,852.5,923.57,643.25
2017,7,5,15,0,815.0,135.0,2.4,37.0,820.0,900.75,631.05
2017,7,5,15,15,803.5,132.5,2.4,36.5,781.5,867.55,612.63
2017,7,5,15,30,792.0,130.0,2.4,36.0,743.0,832.23,592.72
2017,7,5,15,45,777.5,127.0,2.45,36.0,699.5,791.98,568.48
2017,7,5,16,0,763.0,124.0,2.5,36.0,656.0,750.25,542.96
2017,7,5,16,15,744.0,120.5,2.5,35.5,608.0,703.33,514.37
2017,7,5,16,30,725.0,117.0,2.5,35.0,560.0,657.38,485.81
2017,7,5,16,45,698.5,113.0,2.55,35.0,509.0,603.86,449.18
2017,7,5,17,0,672.0,109.0,2.6,35.0,458.0,550.98,412.03
2017,7,5,17,15,639.0,103.5,2.45,34.5,405.5,493.6,370.84
2017,7,5,17,30,606.0,98.0,2.3,34.0,353.0,438.09,329.84
2017,7,5,17,45,557.5,91.5,2.15,34.0,300.5,376.22,282.35
2017,7,5,18,0,509.0,85.0,2.0,34.0,248.0,318.44,236.83
2017,7,5,18,15,446.5,75.0,1.8,33.0,198.0,256.17,187.9
2017,7,5,18,30,384.0,65.0,1.6,32.0,148.0,198.86,141.85
2017,7,5,18,45,293.0,52.0,1.4,31.5,104.5,139.38,94.43
2017,7,5,19,0,202.0,39.0,1.2,31.0,61.0,90.16,55.6
2017,7,5,19,15,101.0,19.5,1.35,30.5,30.5,39.13,8.69
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,12.5,1.65,24.5,16.5,12.29,0.0
2017,7,6,6,0,124.0,25.0,1.9,25.0,33.0,19.5,6.36
2017,7,6,6,15,229.0,39.5,1.95,25.0,72.0,30.16,19.28
2017,7,6,6,30,334.0,54.0,2.0,25.0,111.0,40.27,28.54
2017,7,6,6,45,418.0,62.5,2.05,25.5,160.0,44.72,32.65
2017,7,6,7,0,502.0,71.0,2.1,26.0,209.0,76.85,42.87
2017,7,6,7,15,263.0,104.0,2.0,26.5,177.5,114.85,76.64
2017,7,6,7,30,24.0,137.0,1.9,27.0,146.0,131.13,98.83
2017,7,6,7,45,357.5,113.5,1.85,27.5,283.5,173.49,119.95
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,265.89,184.23
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.0,321.0,229.55
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,375.56,273.47
2017,7,6,8,45,764.0,101.0,1.4,29.5,574.5,428.25,314.78
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,482.26,355.49
2017,7,6,9,15,541.0,216.5,1.1,30.5,587.0,492.51,360.88
2017,7,6,9,30,296.0,330.0,0.9,31.0,550.0,480.42,348.13
2017,7,6,9,45,567.5,221.5,0.7,31.5,672.5,570.07,412.2
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,684.91,489.41
2017,7,6,10,15,445.0,249.0,0.5,32.5,612.5,560.61,399.47
2017,7,6,10,30,51.0,385.0,0.5,33.0,430.0,406.76,286.82
2017,7,6,10,45,460.5,251.5,0.55,33.5,675.0,614.29,436.97
2017,7,6,11,0,870.0,118.0,0.6,34.0,920.0,847.7,585.41
2017,7,6,11,15,874.5,118.5,0.75,34.0,941.0,879.94,603.89
2017,7,6,11,30,879.0,119.0,0.9,34.0,962.0,909.66,623.47
2017,7,6,11,45,870.0,128.0,1.1,34.5,972.0,932.35,638.29
2017,7,6,12,0,861.0,137.0,1.3,35.0,982.0,951.71,651.05
2017,7,6,12,15,862.0,137.0,1.4,35.0,987.5,968.83,662.36
2017,7,6,12,30,863.0,137.0,1.5,35.0,993.0,983.0,671.99
2017,7,6,12,45,861.5,137.5,1.65,35.5,990.0,992.24,678.02
2017,7,6,13,0,860.0,138.0,1.8,36.0,987.0,998.41,682.25
2017,7,6,13,15,857.5,137.5,1.85,36.0,976.5,999.44,683.64
2017,7,6,13,30,855.0,137.0,1.9,36.0,966.0,997.25,683.24
2017,7,6,13,45,850.5,136.5,2.0,36.0,948.0,989.83,680.38
2017,7,6,14,0,846.0,136.0,2.1,36.0,930.0,979.26,675.67
2017,7,6,14,15,839.5,134.5,2.15,35.5,904.5,962.62,668.14
2017,7,6,14,30,833.0,133.0,2.2,35.0,879.0,943.04,658.82
2017,7,6,14,45,825.0,131.0,2.3,35.0,847.0,918.7,645.59
2017,7,6,15,0,817.0,129.0,2.4,35.0,815.0,891.73,630.61
2017,7,6,15,15,806.0,126.5,2.45,35.0,777.0,863.7,614.43
2017,7,6,15,30,795.0,124.0,2.5,35.0,739.0,828.74,593.64
2017,7,6,15,45,781.0,121.5,2.55,35.0,696.0,789.34,569.75
2017,7,6,16,0,767.0,119.0,2.6,35.0,653.0,748.43,544.57
2017,7,6,16,15,748.5,115.5,2.65,34.5,605.5,701.73,516.17
2017,7,6,16,30,730.0,112.0,2.7,34.0,558.0,654.37,486.71
2017,7,6,16,45,371.5,145.0,2.75,34.0,371.5,413.57,311.8
2017,7,6,17,0,13.0,178.0,2.8,34.0,185.0,183.9,135.9
2017,7,6,17,15,10.0,159.0,2.75,33.5,164.0,162.75,120.93
2017,7,6,17,30,7.0,140.0,2.7,33.0,143.0,141.88,105.52
2017,7,6,17,45,3.5,120.0,2.65,32.5,121.5,120.02,89.07
2017,7,6,18,0,0.0,100.0,2.6,32.0,100.0,98.5,72.58
2017,7,6,18,15,0.0,80.0,2.3,31.5,80.0,78.64,57.05
2017,7,6,18,30,0.0,60.0,2.0,31.0,60.0,58.74,41.16
2017,7,6,18,45,0.0,42.5,1.75,30.5,42.5,41.37,27.04
2017,7,6,19,0,0.0,25.0,1.5,30.0,25.0,24.14,12.84
2017,7,6,19,15,0.0,12.5,1.5,29.5,12.5,12.06,0.0
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.5,12.0,1.5,23.5,16.0,11.8,0.0
2017,7,7,6,0,125.0,24.0,1.7,24.0,32.0,18.7,5.5
2017,7,7,6,15,229.0,38.0,1.75,24.5,70.5,28.98,18.32
2017,7,7,6,30,333.0,52.0,1.8,25.0,109.0,38.72,27.22
2017,7,7,6,45,412.5,61.0,1.85,25.5,157.5,43.47,31.57
2017,7,7,7,0,492.0,70.0,1.9,26.0,206.0,74.86,41.78
2017,7,7,7,15,542.5,77.5,1.75,26.5,257.5,116.19,66.37
2017,7,7,7,30,593.0,85.0,1.6,27.0,309.0,163.39,100.95
2017,7,7,7,45,633.5,89.0,1.5,27.5,362.0,211.07,139.21
2017,7,7,8,0,674.0,93.0,1.4,28.0,415.0,263.1,181.94
2017,7,7,8,15,554.5,147.5,1.15,28.5,433.0,311.84,224.53
2017,7,7,8,30,435.0,202.0,0.9,29.0,451.0,346.23,253.05
2017,7,7,8,45,366.5,242.5,0.7,29.5,465.5,380.4,278.41
2017,7,7,9,0,298.0,283.0,0.5,30.0,480.0,404.14,294.31
2017,7,7,9,15,549.5,198.0,0.65,30.0,593.5,479.65,350.96
2017,7,7,9,30,801.0,113.0,0.8,30.0,707.0,580.91,425.32
2017,7,7,9,45,813.5,115.0,1.0,30.5,747.5,631.39,460.86
2017,7,7,10,0,826.0,117.0,1.2,31.0,788.0,679.22,494.34
2017,7,7,10,15,581.5,257.0,1.4,31.5,739.5,666.84,481.21
2017,7,7,10,30,337.0,397.0,1.6,32.0,691.0,636.11,454.82
2017,7,7,10,45,597.0,260.5,1.8,32.5,802.5,732.13,526.19
2017,7,7,11,0,857.0,124.0,2.0,33.0,914.0,842.14,599.64
2017,7,7,11,15,861.5,125.0,2.1,33.0,934.5,874.53,619.61
2017,7,7,11,30,866.0,126.0,2.2,33.0,955.0,904.43,638.68
2017,7,7,11,45,863.5,130.0,2.35,33.5,967.0,928.1,652.95
2017,7,7,12,0,861.0,134.0,2.5,34.0,979.0,948.75,665.36
2017,7,7,12,15,862.0,134.5,2.55,34.0,984.5,966.38,676.43
2017,7,7,12,30,863.0,135.0,2.6,34.0,990.0,981.07,685.77
2017,7,7,12,45,863.0,134.5,2.65,34.0,988.0,990.85,692.17
2017,7,7,13,0,863.0,134.0,2.7,34.0,986.0,997.56,696.81
2017,7,7,13,15,860.5,133.5,2.7,34.0,975.5,998.6,697.63
2017,7,7,13,30,858.0,133.0,2.7,34.0,965.0,996.41,696.6
2017,7,7,13,45,854.5,132.0,2.75,34.0,947.5,989.48,693.18
2017,7,7,14,0,851.0,131.0,2.8,34.0,930.0,979.35,687.9
2017,7,7,14,15,845.0,129.5,2.8,34.0,904.5,963.13,678.48
2017,7,7,14,30,839.0,128.0,2.8,34.0,879.0,943.93,667.28
2017,7,7,14,45,819.0,133.0,2.8,34.0,844.5,915.35,650.16
2017,7,7,15,0,799.0,138.0,2.8,34.0,810.0,889.75,634.97
2017,7,7,15,15,640.0,209.0,2.8,34.0,731.0,804.89,580.92
2017,7,7,15,30,481.0,280.0,2.8,34.0,652.0,720.36,521.55
2017,7,7,15,45,615.5,203.0,2.8,34.0,650.5,739.92,540.09
2017,7,7,16,0,750.0,126.0,2.8,34.0,649.0,742.59,544.29
2017,7,7,16,15,731.5,122.0,2.8,33.5,601.5,696.0,515.1
2017,7,7,16,30,713.0,118.0,2.8,33.0,554.0,650.41,486.19
2017,7,7,16,45,690.5,113.0,2.8,33.0,504.0,599.0,450.36
2017,7,7,17,0,668.0,108.0,2.8,33.0,454.0,547.89,413.88
2017,7,7,17,15,479.5,133.0,2.65,32.5,367.5,429.44,326.15
2017,7,7,17,30,291.0,158.0,2.5,32.0,281.0,326.15,247.99
2017,7,7,17,45,274.5,137.0,2.4,32.0,239.5,281.11,213.53
2017,7,7,18,0,258.0,116.0,2.3,32.0,198.0,237.33,179.01
2017,7,7,18,15,227.5,96.0,2.1,31.0,158.5,190.79,142.23
2017,7,7,18,30,197.0,76.0,1.9,30.0,119.0,147.32,107.08
2017,7,7,18,45,153.5,57.0,1.7,29.5,84.5,104.73,72.45
2017,7,7,19,0,110.0,38.0,1.5,29.0,50.0,66.88,41.66
2017,7,7,19,15,55.0,19.0,1.6,28.5,25.0,29.73,5.26
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,11.3,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,17.9,4.55
2017,7,8,6,15,239.0,37.0,2.3,24.5,70.5,28.21,17.64
2017,7,8,6,30,344.0,51.0,2.4,25.0,109.0,37.97,26.57
2017,7,8,6,45,420.0,60.0,2.55,26.0,157.0,42.68,30.82
2017,7,8,7,0,496.0,69.0,2.7,27.0,205.0,73.53,40.67
2017,7,8,7,15,545.5,76.0,2.65,27.5,256.5,114.52,64.78
2017,7,8,7,30,595.0,83.0,2.6,28.0,308.0,161.27,98.98
2017,7,8,7,45,634.5,87.5,2.55,28.5,361.0,209.26,137.61
2017,7,8,8,0,674.0,92.0,2.5,29.0,414.0,261.51,180.8
2017,7,8,8,15,700.5,96.5,2.35,29.5,465.0,313.49,224.0
2017,7,8,8,30,727.0,101.0,2.2,30.0,516.0,370.21,269.8
2017,7,8,8,45,748.0,104.0,2.1,30.5,565.5,422.62,311.26
2017,7,8,9,0,769.0,107.0,2.0,31.0,615.0,476.28,352.2
2017,7,8,9,15,784.0,110.0,1.85,31.5,660.0,527.66,389.86
2017,7,8,9,30,799.0,113.0,1.7,32.0,705.0,579.16,426.06
2017,7,8,9,45,810.5,115.5,1.55,32.5,745.0,629.4,459.84
2017,7,8,10,0,822.0,118.0,1.4,33.0,785.0,676.92,490.44
2017,7,8,10,15,830.5,120.0,1.3,33.0,819.5,720.81,517.66
2017,7,8,10,30,839.0,122.0,1.2,33.0,854.0,763.24,542.95
2017,7,8,10,45,845.0,124.0,1.15,33.5,881.5,801.99,564.78
2017,7,8,11,0,851.0,126.0,1.1,34.0,909.0,838.7,584.94
2017,7,8,11,15,855.5,127.0,1.1,34.0,930.0,870.96,603.91
2017,7,8,11,30,860.0,128.0,1.1,34.0,951.0,900.74,621.31
2017,7,8,11,45,865.0,127.0,1.15,34.5,965.0,926.49,635.65
2017,7,8,12,0,870.0,126.0,1.2,35.0,979.0,949.52,648.35
2017,7,8,12,15,871.0,126.0,1.2,35.0,984.5,966.84,658.25
2017,7,8,12,30,872.0,126.0,1.2,35.0,990.0,981.18,666.48
2017,7,8,12,45,870.0,127.0,1.2,35.0,987.5,990.51,671.85
2017,7,8,13,0,868.0,128.0,1.2,35.0,985.0,996.73,675.53
2017,7,8,13,15,551.5,307.0,1.15,35.0,849.5,872.52,597.5
2017,7,8,13,30,235.0,486.0,1.1,35.0,714.0,728.14,498.34
2017,7,8,13,45,544.0,306.5,1.1,35.0,821.0,865.87,596.22
2017,7,8,14,0,853.0,127.0,1.1,35.0,928.0,977.47,665.54
2017,7,8,14,15,637.5,248.0,1.1,35.0,837.5,891.48,612.94
2017,7,8,14,30,422.0,369.0,1.1,35.0,747.0,797.87,549.83
2017,7,8,14,45,441.5,346.5,1.15,35.0,729.0,786.58,545.83
2017,7,8,15,0,461.0,324.0,1.2,35.0,711.0,772.59,539.23
2017,7,8,15,15,636.0,218.5,1.2,35.0,725.5,811.4,570.21
2017,7,8,15,30,811.0,113.0,1.2,35.0,740.0,827.21,581.29
2017,7,8,15,45,797.5,110.5,1.25,35.0,697.0,791.87,560.62
2017,7,8,16,0,784.0,108.0,1.3,35.0,654.0,750.77,536.46
2017,7,8,16,15,767.0,104.5,1.3,34.5,607.0,704.56,509.15
2017,7,8,16,30,750.0,101.0,1.3,34.0,560.0,657.51,480.74
2017,7,8,16,45,728.0,97.0,1.35,34.0,509.5,605.97,447.18
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,554.57,411.96
2017,7,8,17,15,676.0,88.0,1.3,33.5,407.0,498.95,372.58
2017,7,8,17,30,646.0,83.0,1.2,33.0,355.0,443.78,332.32
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,384.28,287.34
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,328.04,243.34
2017,7,8,18,15,505.5,63.0,1.05,32.0,201.0,266.04,194.51
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,209.99,149.09
2017,7,8,18,45,358.5,44.5,0.8,30.5,107.5,150.13,100.91
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,100.01,60.64
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,41.53,7.78
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.0,2.65,24.5,15.0,10.81,0.0
2017,7,9,6,0,119.0,22.0,2.8,25.0,30.0,17.1,3.54
2017,7,9,6,15,220.5,37.0,2.8,25.5,68.0,28.24,17.53
2017,7,9,6,30,322.0,52.0,2.8,26.0,106.0,38.81,27.13
2017,7,9,6,45,394.0,62.5,2.8,26.5,153.0,45.3,32.96
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,75.1,42.99
2017,7,9,7,15,517.0,81.0,2.8,27.5,251.0,115.32,66.65
2017,7,9,7,30,568.0,89.0,2.8,28.0,302.0,161.52,100.28
2017,7,9,7,45,607.0,94.5,2.8,28.5,354.5,208.73,138.16
2017,7,9,8,0,646.0,100.0,2.8,29.0,407.0,260.17,180.59
2017,7,9,8,15,673.5,104.5,2.65,29.5,458.0,310.97,222.77
2017,7,9,8,30,701.0,109.0,2.5,30.0,509.0,364.25,266.02
2017,7,9,8,45,724.5,112.0,2.4,30.5,558.5,419.03,309.25
2017,7,9,9,0,748.0,115.0,2.3,31.0,608.0,472.73,350.34
2017,7,9,9,15,764.0,118.0,2.15,31.0,653.0,523.65,388.67
2017,7,9,9,30,780.0,121.0,2.0,31.0,698.0,574.82,425.89
2017,7,9,9,45,794.0,122.5,1.95,31.5,738.5,623.32,459.6
2017,7,9,10,0,808.0,124.0,1.9,32.0,779.0,671.36,491.92
2017,7,9,10,15,817.5,126.0,1.85,32.5,813.5,716.51,520.28
2017,7,9,10,30,827.0,128.0,1.8,33.0,848.0,759.26,545.86
2017,7,9,10,45,834.0,129.5,1.8,33.5,876.5,797.97,568.77
2017,7,9,11,0,841.0,131.0,1.8,34.0,905.0,834.74,590.15
2017,7,9,11,15,845.5,132.0,1.8,34.0,926.0,866.75,609.5
2017,7,9,11,30,850.0,133.0,1.8,34.0,947.0,896.32,627.27
2017,7,9,11,45,854.0,133.0,1.85,34.5,960.5,921.91,641.72
2017,7,9,12,0,858.0,133.0,1.9,35.0,974.0,944.79,654.49
2017,7,9,12,15,859.0,133.5,1.9,35.0,980.0,962.46,664.9
2017,7,9,12,30,860.0,134.0,1.9,35.0,986.0,977.19,673.61
2017,7,9,12,45,858.5,135.0,1.95,35.0,983.5,986.98,680.0
2017,7,9,13,0,857.0,136.0,2.0,35.0,981.0,993.7,684.67
2017,7,9,13,15,855.0,135.5,1.95,35.0,971.0,995.3,685.23
2017,7,9,13,30,853.0,135.0,1.9,35.0,961.0,993.69,683.97
2017,7,9,13,45,848.0,134.5,1.9,35.0,943.5,985.85,679.67
2017,7,9,14,0,843.0,134.0,1.9,35.0,926.0,974.86,673.61
2017,7,9,14,15,837.5,132.5,1.85,35.0,901.0,959.29,664.29
2017,7,9,14,30,832.0,131.0,1.8,35.0,876.0,940.74,653.26
2017,7,9,14,45,822.0,130.5,1.75,35.0,843.5,916.11,638.55
2017,7,9,15,0,812.0,130.0,1.7,35.0,811.0,888.95,622.34
2017,7,9,15,15,525.0,245.5,1.6,35.0,678.5,737.55,523.57
2017,7,9,15,30,238.0,361.0,1.5,35.0,546.0,580.9,413.43
2017,7,9,15,45,497.5,241.0,1.45,35.0,597.5,678.85,487.62
2017,7,9,16,0,757.0,121.0,1.4,35.0,649.0,743.41,533.73
2017,7,9,16,15,738.5,117.5,1.3,34.5,601.5,697.07,504.28
2017,7,9,16,30,720.0,114.0,1.2,34.0,554.0,650.07,474.98
2017,7,9,16,45,692.5,111.0,1.2,34.0,503.5,598.66,440.47
2017,7,9,17,0,665.0,108.0,1.2,34.0,453.0,546.44,404.48
2017,7,9,17,15,633.0,102.0,1.15,33.5,401.0,489.36,364.56
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,434.07,324.63
2017,7,9,17,45,555.0,89.5,1.05,32.5,297.0,373.57,279.52
2017,7,9,18,0,509.0,83.0,1.0,32.0,245.0,316.92,235.85
2017,7,9,18,15,447.5,73.0,1.05,31.5,195.5,254.93,187.23
2017,7,9,18,30,386.0,63.0,1.1,31.0,146.0,197.69,141.14
2017,7,9,18,45,299.0,50.0,1.15,30.5,103.0,139.05,94.29
2017,7,9,19,0,212.0,37.0,1.2,30.0,60.0,90.25,55.42
2017,7,9,19,15,106.0,18.5,1.3,29.5,30.0,38.72,6.71
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.0,10.81,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,30.0,17.14,3.02
2017,7,10,6,15,244.0,35.5,2.8,24.5,68.5,27.07,16.62
2017,7,10,6,30,350.0,49.0,3.0,25.0,107.0,36.6,25.37
2017,7,10,6,45,426.5,58.0,3.25,25.5,155.5,41.1,29.53
2017,7,10,7,0,503.0,67.0,3.5,26.0,204.0,70.81,38.98
2017,7,10,7,15,553.5,74.0,3.6,26.5,255.5,112.23,63.09
2017,7,10,7,30,604.0,81.0,3.7,27.0,307.0,159.54,97.73
2017,7,10,7,45,643.0,85.5,3.8,28.0,360.5,207.92,136.72
2017,7,10,8,0,682.0,90.0,3.9,29.0,414.0,260.49,180.26
2017,7,10,8,15,708.5,94.5,3.9,29.5,465.5,315.5,226.33
2017,7,10,8,30,735.0,99.0,3.9,30.0,517.0,370.07,271.34
2017,7,10,8,45,757.0,101.5,3.95,31.0,567.0,422.94,313.51
2017,7,10,9,0,779.0,104.0,4.0,32.0,617.0,477.16,355.29
2017,7,10,9,15,794.5,107.0,3.95,32.5,662.5,529.38,394.85
2017,7,10,9,30,810.0,110.0,3.9,33.0,708.0,581.76,433.26
2017,7,10,9,45,822.5,111.5,3.9,33.5,749.0,632.36,469.33
2017,7,10,10,0,835.0,113.0,3.9,34.0,790.0,680.25,502.58
2017,7,10,10,15,844.0,115.0,3.85,34.5,824.5,725.13,531.26
2017,7,10,10,30,853.0,117.0,3.8,35.0,859.0,768.56,558.23
2017,7,10,10,45,860.0,118.0,3.75,35.5,887.5,807.78,581.98
2017,7,10,11,0,867.0,119.0,3.7,36.0,916.0,844.99,604.09
2017,7,10,11,15,871.5,119.5,3.7,36.0,937.5,877.35,624.31
2017,7,10,11,30,876.0,120.0,3.7,36.0,959.0,907.18,642.85
2017,7,10,11,45,874.0,124.5,3.7,36.5,971.0,932.19,656.89
2017,7,10,12,0,872.0,129.0,3.7,37.0,983.0,954.16,668.97
2017,7,10,12,15,873.0,129.0,3.7,37.0,989.0,971.62,679.63
2017,7,10,12,30,874.0,129.0,3.7,37.0,995.0,986.09,688.49
2017,7,10,12,45,874.0,129.0,3.7,37.5,993.0,996.54,693.49
2017,7,10,13,0,874.0,129.0,3.7,38.0,991.0,1003.89,696.64
2017,7,10,13,15,872.0,128.5,3.7,38.0,981.0,1005.52,697.83
2017,7,10,13,30,870.0,128.0,3.7,38.0,971.0,1003.87,697.13
2017,7,10,13,45,866.0,127.0,3.75,38.0,953.0,996.43,693.28
2017,7,10,14,0,862.0,126.0,3.8,38.0,935.0,985.76,687.53
2017,7,10,14,15,856.5,124.5,3.8,38.0,910.0,969.93,678.34
2017,7,10,14,30,851.0,123.0,3.8,38.0,885.0,951.05,667.32
2017,7,10,14,45,843.5,121.0,3.8,38.0,853.0,926.84,652.97
2017,7,10,15,0,836.0,119.0,3.8,38.0,821.0,899.9,636.9
2017,7,10,15,15,825.5,117.0,3.8,37.5,783.0,867.71,618.7
2017,7,10,15,30,815.0,115.0,3.8,37.0,745.0,833.31,598.89
2017,7,10,15,45,801.5,112.5,3.8,37.0,701.5,797.91,577.0
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,756.65,551.0
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,709.89,521.9
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,662.31,491.75
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,609.78,455.82
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,558.76,419.37
2017,7,10,17,15,674.0,91.0,3.55,35.5,408.5,501.46,377.97
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,445.8,336.56
2017,7,10,17,45,598.5,80.0,3.25,34.5,303.5,384.45,289.67
2017,7,10,18,0,554.0,74.0,3.1,34.0,251.0,326.78,244.2
2017,7,10,18,15,493.0,66.0,2.75,33.0,200.5,264.73,194.67
2017,7,10,18,30,432.0,58.0,2.4,32.0,150.0,208.78,148.9
2017,7,10,18,45,339.5,46.5,2.1,31.5,106.0,147.24,99.28
2017,7,10,19,0,247.0,35.0,1.8,31.0,62.0,95.3,57.75
2017,7,10,19,15,123.5,17.5,1.85,30.5,31.0,40.21,6.17
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.45,24.5,14.0,10.81,0.0
2017,7,11,6,0,100.0,22.0,3.6,25.0,28.0,17.17,2.32
2017,7,11,6,15,202.0,38.0,3.65,25.0,66.0,29.15,18.22
2017,7,11,6,30,304.0,54.0,3.7,25.0,104.0,40.52,28.65
2017,7,11,6,45,397.0,62.0,3.8,25.5,153.0,45.02,32.85
2017,7,11,7,0,490.0,70.0,3.9,26.0,202.0,72.24,40.75
2017,7,11,7,15,541.0,77.5,3.9,26.5,254.0,113.34,64.57
2017,7,11,7,30,592.0,85.0,3.9,27.0,306.0,160.42,98.92
2017,7,11,7,45,638.5,88.0,3.95,27.5,360.5,208.4,137.49
2017,7,11,8,0,685.0,91.0,4.0,28.0,415.0,261.45,181.58
2017,7,11,8,15,711.5,95.5,4.0,28.5,467.0,316.69,228.04
2017,7,11,8,30,738.0,100.0,4.0,29.0,519.0,371.45,273.41
2017,7,11,8,45,762.0,101.5,4.0,30.0,569.5,424.46,315.85
2017,7,11,9,0,786.0,103.0,4.0,31.0,620.0,479.03,358.04
2017,7,11,9,15,800.5,106.0,4.0,31.5,665.0,531.11,397.77
2017,7,11,9,30,815.0,109.0,4.0,32.0,710.0,585.26,437.67
2017,7,11,9,45,827.0,110.5,4.0,32.5,751.0,633.8,472.53
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,681.59,505.9
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,726.33,535.86
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,769.57,564.26
2017,7,11,10,45,861.5,118.0,4.05,33.5,889.0,808.68,588.62
2017,7,11,11,0,867.0,120.0,4.1,34.0,917.0,845.68,611.33
2017,7,11,11,15,871.0,121.0,4.1,34.0,937.5,878.13,631.91
2017,7,11,11,30,875.0,122.0,4.1,34.0,958.0,908.04,650.77
2017,7,11,11,45,884.5,117.5,4.15,34.5,973.5,935.07,666.61
2017,7,11,12,0,894.0,113.0,4.2,35.0,989.0,959.5,680.72
2017,7,11,12,15,894.5,113.0,4.2,35.0,994.0,976.85,691.46
2017,7,11,12,30,895.0,113.0,4.2,35.0,999.0,991.1,700.32
2017,7,11,12,45,893.5,113.5,4.2,35.5,996.5,1000.72,704.89
2017,7,11,13,0,892.0,114.0,4.2,36.0,994.0,1007.12,707.52
2017,7,11,13,15,889.5,113.5,4.2,36.0,983.5,1008.22,708.41
2017,7,11,13,30,887.0,113.0,4.2,36.0,973.0,1005.98,707.32
2017,7,11,13,45,881.5,113.5,4.2,36.0,954.5,998.4,703.0
2017,7,11,14,0,876.0,114.0,4.2,36.0,936.0,987.57,696.75
2017,7,11,14,15,870.0,113.0,4.2,36.0,910.5,971.54,687.29
2017,7,11,14,30,864.0,112.0,4.2,36.0,885.0,952.43,675.96
2017,7,11,14,45,847.0,116.0,4.25,36.0,850.5,925.19,659.68
2017,7,11,15,0,830.0,120.0,4.3,36.0,816.0,895.65,641.9
2017,7,11,15,15,819.5,117.5,4.3,35.5,778.0,863.1,623.12
2017,7,11,15,30,809.0,115.0,4.3,35.0,740.0,828.34,602.7
2017,7,11,15,45,647.0,177.5,4.35,35.0,659.0,740.57,544.93
2017,7,11,16,0,485.0,240.0,4.4,35.0,578.0,651.04,480.43
2017,7,11,16,15,612.0,173.0,4.4,34.5,567.5,662.1,493.63
2017,7,11,16,30,739.0,106.0,4.4,34.0,557.0,655.65,493.29
2017,7,11,16,45,712.0,103.0,4.4,34.0,506.0,602.2,455.64
2017,7,11,17,0,685.0,100.0,4.4,34.0,455.0,550.69,418.21
2017,7,11,17,15,653.0,95.0,4.35,33.5,403.0,493.73,376.6
2017,7,11,17,30,621.0,90.0,4.3,33.0,351.0,438.53,335.05
2017,7,11,17,45,575.5,84.0,4.25,33.0,298.5,377.78,287.47
2017,7,11,18,0,530.0,78.0,4.2,33.0,246.0,320.82,241.64
2017,7,11,18,15,468.0,69.0,4.0,32.5,196.5,258.56,191.3
2017,7,11,18,30,406.0,60.0,3.8,32.0,147.0,202.54,145.08
2017,7,11,18,45,313.0,48.0,3.6,31.5,103.5,140.59,95.13
2017,7,11,19,0,220.0,36.0,3.4,31.0,60.0,90.86,55.37
2017,7,11,19,15,110.0,18.0,3.35,30.5,30.0,38.68,5.08
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
