Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,7.0,3.15,24.5,7.0,6.88,0.0
2017,7,12,6,0,0.0,14.0,3.4,25.0,14.0,13.51,0.01
2017,7,12,6,15,0.5,33.5,3.5,25.5,33.5,31.7,20.2
2017,7,12,6,30,1.0,53.0,3.6,26.0,53.0,49.27,35.84
2017,7,12,6,45,14.5,74.5,3.75,26.5,78.0,68.26,52.34
2017,7,12,7,0,28.0,96.0,3.9,27.0,103.0,86.11,63.53
2017,7,12,7,15,36.5,118.0,3.95,27.5,130.0,108.92,80.94
2017,7,12,7,30,45.0,140.0,4.0,28.0,157.0,132.97,99.28
2017,7,12,7,45,363.5,115.0,4.05,28.5,284.5,173.54,119.48
2017,7,12,8,0,682.0,90.0,4.1,29.0,412.0,259.03,179.09
2017,7,12,8,15,402.0,169.0,4.1,29.5,364.5,278.07,203.43
2017,7,12,8,30,122.0,248.0,4.1,30.0,317.0,270.74,202.71
2017,7,12,8,45,336.5,223.0,4.2,30.5,438.5,348.53,260.34
2017,7,12,9,0,551.0,198.0,4.3,31.0,560.0,448.37,335.11
2017,7,12,9,15,681.0,153.0,4.3,31.0,633.0,507.32,380.85
2017,7,12,9,30,811.0,108.0,4.3,31.0,706.0,581.43,437.41
2017,7,12,9,45,602.5,221.5,4.3,31.5,680.0,590.36,440.29
2017,7,12,10,0,394.0,335.0,4.3,32.0,654.0,583.61,430.58
2017,7,12,10,15,623.0,225.0,4.3,32.5,755.5,665.8,492.88
2017,7,12,10,30,852.0,115.0,4.3,33.0,857.0,765.21,562.7
2017,7,12,10,45,858.5,116.5,4.3,33.5,885.0,804.55,586.84
2017,7,12,11,0,865.0,118.0,4.3,34.0,913.0,841.86,609.65
2017,7,12,11,15,449.5,257.0,4.3,34.0,671.0,644.11,471.02
2017,7,12,11,30,34.0,396.0,4.3,34.0,429.0,415.31,298.93
2017,7,12,11,45,253.0,411.0,4.35,34.5,658.5,638.55,460.6
2017,7,12,12,0,472.0,426.0,4.4,35.0,888.0,870.43,617.81
2017,7,12,12,15,417.0,438.0,4.35,35.0,848.0,839.25,594.46
2017,7,12,12,30,362.0,450.0,4.3,35.0,808.0,806.37,571.4
2017,7,12,12,45,415.5,441.0,4.3,35.0,851.5,857.36,606.42
2017,7,12,13,0,469.0,432.0,4.3,35.0,895.0,910.94,642.21
2017,7,12,13,15,667.0,280.5,4.25,35.0,930.5,962.45,682.72
2017,7,12,13,30,865.0,129.0,4.2,35.0,966.0,1000.17,706.89
2017,7,12,13,45,862.5,127.0,4.2,35.5,948.5,993.29,701.26
2017,7,12,14,0,860.0,125.0,4.2,36.0,931.0,983.15,693.98
2017,7,12,14,15,687.0,236.5,4.1,35.5,869.5,929.0,660.87
2017,7,12,14,30,514.0,348.0,4.0,35.0,808.0,865.91,616.45
2017,7,12,14,45,490.0,335.5,3.95,35.0,761.0,821.96,588.29
2017,7,12,15,0,466.0,323.0,3.9,35.0,714.0,777.01,559.08
2017,7,12,15,15,498.5,294.0,3.85,35.0,694.0,765.02,553.17
2017,7,12,15,30,531.0,265.0,3.8,35.0,674.0,749.22,544.47
2017,7,12,15,45,384.5,290.0,3.75,35.0,577.5,629.27,460.22
2017,7,12,16,0,238.0,315.0,3.7,35.0,481.0,518.74,380.78
2017,7,12,16,15,203.0,294.0,3.6,34.5,428.5,461.68,341.49
2017,7,12,16,30,168.0,273.0,3.5,34.0,376.0,406.76,302.78
2017,7,12,16,45,122.5,244.5,3.45,34.0,316.0,339.11,253.38
2017,7,12,17,0,77.0,216.0,3.4,34.0,256.0,269.51,201.75
2017,7,12,17,15,68.5,190.5,3.2,33.5,223.0,234.81,176.52
2017,7,12,17,30,60.0,165.0,3.0,33.0,190.0,200.77,151.25
2017,7,12,17,45,51.5,142.0,2.9,32.5,161.5,170.15,128.15
2017,7,12,18,0,43.0,119.0,2.8,32.0,133.0,140.31,105.17
2017,7,12,18,15,31.5,96.5,2.5,31.5,105.5,110.68,81.93
2017,7,12,18,30,20.0,74.0,2.2,31.0,78.0,82.2,59.25
2017,7,12,18,45,10.0,52.5,1.95,30.5,54.5,54.76,37.21
2017,7,12,19,0,0.0,31.0,1.7,30.0,31.0,30.35,17.45
2017,7,12,19,15,0.0,15.5,1.75,29.5,15.5,14.96,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,54.0,10.5,2.15,23.5,13.5,10.32,0.0
2017,7,13,6,0,108.0,21.0,2.4,24.0,27.0,16.4,0.4
2017,7,13,6,15,221.0,35.5,2.45,24.5,65.5,27.19,16.57
2017,7,13,6,30,334.0,50.0,2.5,25.0,104.0,37.43,26.01
2017,7,13,6,45,420.5,58.5,2.55,26.0,153.0,41.89,30.1
2017,7,13,7,0,507.0,67.0,2.6,27.0,202.0,68.98,38.07
2017,7,13,7,15,558.5,73.5,2.65,27.5,254.0,110.19,61.2
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,157.42,95.22
2017,7,13,7,45,417.5,135.5,2.75,28.5,301.5,202.02,139.38
2017,7,13,8,0,225.0,191.0,2.8,29.0,297.0,227.14,166.42
2017,7,13,8,15,287.0,205.5,2.85,29.5,357.5,275.08,202.6
2017,7,13,8,30,349.0,220.0,2.9,30.0,418.0,329.69,243.91
2017,7,13,8,45,568.5,160.5,2.95,30.5,517.5,390.29,289.37
2017,7,13,9,0,788.0,101.0,3.0,31.0,617.0,476.9,354.97
2017,7,13,9,15,466.0,223.5,3.0,31.5,534.5,455.56,338.62
2017,7,13,9,30,144.0,346.0,3.0,32.0,452.0,406.11,298.85
2017,7,13,9,45,490.5,229.5,3.0,32.5,620.5,526.37,390.23
2017,7,13,10,0,837.0,113.0,3.0,33.0,789.0,680.26,502.27
2017,7,13,10,15,845.5,114.5,3.0,33.0,823.5,724.55,530.92
2017,7,13,10,30,854.0,116.0,3.0,33.0,858.0,767.34,558.6
2017,7,13,10,45,858.5,118.5,3.0,33.5,886.0,806.16,582.18
2017,7,13,11,0,863.0,121.0,3.0,34.0,914.0,842.79,604.05
2017,7,13,11,15,867.5,122.0,3.0,34.5,935.0,875.65,623.24
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,906.01,640.66
2017,7,13,11,45,614.5,284.5,3.05,35.5,876.0,851.52,602.4
2017,7,13,12,0,357.0,446.0,3.1,36.0,796.0,779.63,546.59
2017,7,13,12,15,323.0,465.5,3.1,36.0,783.5,775.63,543.22
2017,7,13,12,30,289.0,485.0,3.1,36.0,771.0,769.58,538.07
2017,7,13,12,45,578.5,308.5,3.15,36.0,879.0,890.2,626.26
2017,7,13,13,0,868.0,132.0,3.2,36.0,987.0,1001.16,698.21
2017,7,13,13,15,865.5,131.5,3.25,36.0,977.0,1002.37,698.66
2017,7,13,13,30,863.0,131.0,3.3,36.0,967.0,1000.32,698.07
2017,7,13,13,45,858.5,130.0,3.35,36.5,949.0,992.5,692.57
2017,7,13,14,0,854.0,129.0,3.4,37.0,931.0,981.46,685.2
2017,7,13,14,15,848.5,128.0,3.4,37.0,905.5,966.3,676.45
2017,7,13,14,30,843.0,127.0,3.4,37.0,880.0,948.12,665.9
2017,7,13,14,45,833.5,126.0,3.45,37.0,848.0,923.25,651.45
2017,7,13,15,0,824.0,125.0,3.5,37.0,816.0,895.77,635.34
2017,7,13,15,15,813.5,122.5,3.55,36.5,778.0,863.4,617.27
2017,7,13,15,30,803.0,120.0,3.6,36.0,740.0,833.23,600.45
2017,7,13,15,45,786.5,118.5,3.65,36.0,696.0,792.52,575.19
2017,7,13,16,0,770.0,117.0,3.7,36.0,652.0,750.43,548.75
2017,7,13,16,15,751.5,113.5,3.7,35.5,604.5,703.54,519.59
2017,7,13,16,30,733.0,110.0,3.7,35.0,557.0,655.95,489.41
2017,7,13,16,45,705.0,107.0,3.7,35.0,505.5,603.47,452.87
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,550.29,414.72
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,492.81,373.18
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,437.14,331.73
2017,7,13,17,45,564.5,87.0,3.55,34.0,297.0,375.81,284.15
2017,7,13,18,0,517.0,81.0,3.5,34.0,244.0,318.48,238.45
2017,7,13,18,15,453.0,71.5,3.2,33.0,194.5,255.57,188.4
2017,7,13,18,30,389.0,62.0,2.9,32.0,145.0,197.66,141.36
2017,7,13,18,45,297.0,49.5,2.6,31.5,101.5,138.07,93.43
2017,7,13,19,0,205.0,37.0,2.3,31.0,58.0,88.95,54.22
2017,7,13,19,15,102.5,18.5,2.25,30.5,29.0,37.98,2.96
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.0,1.7,24.5,13.0,9.83,0.0
2017,7,14,6,0,104.0,20.0,1.9,25.0,26.0,15.6,0.0
2017,7,14,6,15,215.5,34.5,1.95,25.0,64.0,26.42,15.84
2017,7,14,6,30,327.0,49.0,2.0,25.0,102.0,36.67,25.37
2017,7,14,6,45,414.5,57.5,2.1,25.5,150.5,41.09,29.49
2017,7,14,7,0,502.0,66.0,2.2,26.0,199.0,67.24,37.24
2017,7,14,7,15,554.0,73.0,2.15,26.5,251.0,108.62,60.44
2017,7,14,7,30,606.0,80.0,2.1,27.0,303.0,156.08,94.59
2017,7,14,7,45,652.5,82.5,2.1,28.0,357.5,204.39,132.86
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,260.37,178.44
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,312.99,222.27
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,367.91,266.94
2017,7,14,8,45,773.0,95.0,1.8,30.5,567.0,421.29,309.21
2017,7,14,9,0,795.0,97.0,1.7,31.0,617.0,476.0,350.93
2017,7,14,9,15,809.5,99.5,1.55,31.5,662.5,530.61,390.69
2017,7,14,9,30,824.0,102.0,1.4,32.0,708.0,582.48,426.87
2017,7,14,9,45,835.5,104.5,1.3,32.5,749.0,632.16,460.34
2017,7,14,10,0,847.0,107.0,1.2,33.0,790.0,681.05,491.94
2017,7,14,10,15,855.5,108.5,1.1,33.5,825.0,725.79,518.0
2017,7,14,10,30,864.0,110.0,1.0,34.0,860.0,769.02,542.24
2017,7,14,10,45,869.5,111.5,0.95,34.5,888.5,808.09,563.85
2017,7,14,11,0,875.0,113.0,0.9,35.0,917.0,845.03,583.72
2017,7,14,11,15,879.5,114.0,0.9,35.5,938.0,878.29,601.77
2017,7,14,11,30,884.0,115.0,0.9,36.0,959.0,909.02,618.12
2017,7,14,11,45,883.5,118.0,0.9,36.5,972.0,934.36,631.13
2017,7,14,12,0,883.0,121.0,0.9,37.0,985.0,956.68,642.35
2017,7,14,12,15,659.5,279.0,0.9,37.0,926.5,919.51,619.42
2017,7,14,12,30,436.0,437.0,0.9,37.0,868.0,868.56,581.75
2017,7,14,12,45,435.5,435.5,0.9,37.5,865.5,874.84,584.94
2017,7,14,13,0,435.0,434.0,0.9,38.0,863.0,879.25,586.38
2017,7,14,13,15,655.5,278.0,0.9,38.0,917.0,948.76,635.33
2017,7,14,13,30,876.0,122.0,0.9,38.0,971.0,1004.48,667.54
2017,7,14,13,45,651.5,258.0,0.95,38.0,883.0,925.98,622.35
2017,7,14,14,0,427.0,394.0,1.0,38.0,795.0,837.45,564.1
2017,7,14,14,15,640.0,257.5,1.05,38.0,839.0,904.88,614.07
2017,7,14,14,30,853.0,121.0,1.1,38.0,883.0,951.78,643.14
2017,7,14,14,45,827.5,130.0,1.2,38.0,847.0,921.92,627.18
2017,7,14,15,0,802.0,139.0,1.3,38.0,811.0,895.3,613.79
2017,7,14,15,15,790.5,136.5,1.4,37.5,773.0,862.47,597.54
2017,7,14,15,30,779.0,134.0,1.5,37.0,735.0,827.53,579.61
2017,7,14,15,45,759.5,133.0,1.65,37.0,690.5,785.6,556.06
2017,7,14,16,0,740.0,132.0,1.8,37.0,646.0,742.54,531.17
2017,7,14,16,15,721.0,128.0,1.95,36.5,598.5,697.77,505.53
2017,7,14,16,30,702.0,124.0,2.1,36.0,551.0,650.47,476.92
2017,7,14,16,45,673.0,120.0,2.25,36.0,500.0,596.07,440.52
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,542.55,403.59
2017,7,14,17,15,610.0,110.0,2.45,35.5,396.5,485.14,363.17
2017,7,14,17,30,576.0,104.0,2.5,35.0,344.0,429.74,322.84
2017,7,14,17,45,527.0,96.5,2.6,35.0,292.0,367.81,275.82
2017,7,14,18,0,478.0,89.0,2.7,35.0,240.0,307.95,229.08
2017,7,14,18,15,415.0,78.0,2.5,34.5,190.5,246.35,180.28
2017,7,14,18,30,352.0,67.0,2.3,34.0,141.0,191.31,135.82
2017,7,14,18,45,263.5,52.5,2.15,33.5,98.5,132.55,89.25
2017,7,14,19,0,175.0,38.0,2.0,33.0,56.0,83.88,50.89
2017,7,14,19,15,87.5,19.0,2.1,32.5,28.0,36.19,1.36
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,9.34,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,14.8,0.0
2017,7,15,6,15,204.0,34.5,2.9,26.5,62.0,26.46,15.68
2017,7,15,6,30,310.0,50.0,2.9,27.0,99.0,37.52,25.81
2017,7,15,6,45,388.0,60.5,2.95,28.0,146.0,44.07,31.65
2017,7,15,7,0,466.0,71.0,3.0,29.0,193.0,69.66,39.82
2017,7,15,7,15,518.5,78.5,2.65,29.5,244.5,109.36,61.77
2017,7,15,7,30,571.0,86.0,2.3,30.0,296.0,155.26,94.23
2017,7,15,7,45,609.0,92.0,1.95,31.0,348.5,202.82,131.44
2017,7,15,8,0,647.0,98.0,1.6,32.0,401.0,254.54,172.82
2017,7,15,8,15,675.0,103.0,1.4,32.5,452.5,306.08,214.53
2017,7,15,8,30,703.0,108.0,1.2,33.0,504.0,360.19,257.1
2017,7,15,8,45,722.0,113.0,1.0,33.5,553.0,415.12,298.71
2017,7,15,9,0,741.0,118.0,0.8,34.0,602.0,468.54,337.33
2017,7,15,9,15,507.0,224.5,1.0,34.5,567.0,477.9,344.22
2017,7,15,9,30,273.0,331.0,1.2,35.0,532.0,466.09,334.12
2017,7,15,9,45,217.0,360.0,1.4,35.5,525.5,474.59,339.25
2017,7,15,10,0,161.0,389.0,1.6,36.0,519.0,475.36,338.43
2017,7,15,10,15,485.5,263.5,1.7,36.0,679.5,601.75,431.64
2017,7,15,10,30,810.0,138.0,1.8,36.0,840.0,753.71,536.7
2017,7,15,10,45,813.0,142.5,1.95,36.5,867.5,792.3,559.53
2017,7,15,11,0,816.0,147.0,2.1,37.0,895.0,828.78,581.78
2017,7,15,11,15,820.5,148.0,2.15,37.0,915.5,858.97,600.38
2017,7,15,11,30,825.0,149.0,2.2,37.0,936.0,888.18,618.36
2017,7,15,11,45,828.0,149.5,2.3,37.5,949.5,913.04,632.74
2017,7,15,12,0,831.0,150.0,2.4,38.0,963.0,935.22,645.46
2017,7,15,12,15,832.0,150.5,2.45,38.0,968.5,952.73,656.27
2017,7,15,12,30,833.0,151.0,2.5,38.0,974.0,967.39,665.44
2017,7,15,12,45,827.0,155.0,2.55,38.0,970.5,975.61,670.79
2017,7,15,13,0,821.0,159.0,2.6,38.0,967.0,986.57,677.97
2017,7,15,13,15,578.5,306.0,2.65,38.0,873.0,899.49,622.3
2017,7,15,13,30,336.0,453.0,2.7,38.0,779.0,802.31,553.94
2017,7,15,13,45,392.0,423.5,2.75,38.0,796.5,828.87,574.03
2017,7,15,14,0,448.0,394.0,2.8,38.0,814.0,858.44,594.97
2017,7,15,14,15,247.5,392.5,2.85,37.5,623.5,651.43,458.4
2017,7,15,14,30,47.0,391.0,2.9,37.0,433.0,439.96,311.87
2017,7,15,14,45,233.5,365.0,3.0,37.0,562.0,603.95,431.52
2017,7,15,15,0,420.0,339.0,3.1,37.0,691.0,751.57,534.54
2017,7,15,15,15,277.0,353.0,3.15,36.5,580.5,621.46,445.41
2017,7,15,15,30,134.0,367.0,3.2,36.0,470.0,497.72,358.91
2017,7,15,15,45,130.5,343.5,3.25,35.5,439.5,466.75,339.46
2017,7,15,16,0,127.0,320.0,3.3,35.0,409.0,435.49,319.08
2017,7,15,16,15,63.5,167.0,3.3,34.5,211.5,215.74,159.97
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,13.52,4.89
2017,7,15,16,45,0.0,45.0,3.3,34.0,45.0,43.49,28.37
2017,7,15,17,0,0.0,76.0,3.3,34.0,76.0,73.5,51.84
2017,7,15,17,15,0.0,51.5,3.2,33.5,51.5,49.76,33.58
2017,7,15,17,30,0.0,27.0,3.1,33.0,27.0,26.06,15.06
2017,7,15,17,45,0.0,22.5,3.05,32.5,22.5,21.71,11.7
2017,7,15,18,0,0.0,18.0,3.0,32.0,18.0,17.36,8.28
2017,7,15,18,15,0.0,14.0,2.85,31.5,14.0,13.5,5.19
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.64,2.06
2017,7,15,18,45,0.0,7.0,2.6,30.5,7.0,6.74,0.0
2017,7,15,19,0,0.0,4.0,2.5,30.0,4.0,3.85,0.0
2017,7,15,19,15,0.0,2.0,2.45,29.5,2.0,1.93,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,9.0,1.1,25.0,11.5,8.85,0.0
2017,7,16,6,0,88.0,18.0,1.3,25.0,23.0,14.0,0.0
2017,7,16,6,15,188.5,34.0,1.45,25.0,59.0,26.09,15.45
2017,7,16,6,30,289.0,50.0,1.6,25.0,95.0,37.57,26.09
2017,7,16,6,45,365.0,61.5,1.75,25.0,141.5,44.9,32.78
2017,7,16,7,0,441.0,73.0,1.9,25.0,188.0,69.97,41.63
2017,7,16,7,15,494.0,81.5,2.0,25.5,239.0,109.09,63.63
2017,7,16,7,30,547.0,90.0,2.1,26.0,290.0,154.5,96.13
2017,7,16,7,45,583.5,97.0,2.25,26.5,342.0,201.24,133.61
2017,7,16,8,0,620.0,104.0,2.4,27.0,394.0,252.0,175.67
2017,7,16,8,15,649.0,109.5,2.45,27.0,445.0,302.83,218.55
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,356.38,263.09
2017,7,16,8,45,696.5,121.0,2.65,27.5,544.5,408.32,305.24
2017,7,16,9,0,715.0,127.0,2.8,28.0,593.0,461.37,347.06
2017,7,16,9,15,732.0,130.5,2.8,28.5,638.5,514.22,387.22
2017,7,16,9,30,749.0,134.0,2.8,29.0,684.0,565.19,424.84
2017,7,16,9,45,760.5,138.0,2.85,29.5,724.0,613.32,459.48
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,660.88,492.78
2017,7,16,10,15,782.0,144.5,2.85,30.0,799.0,705.13,523.57
2017,7,16,10,30,792.0,147.0,2.8,30.0,834.0,748.22,551.63
2017,7,16,10,45,799.0,149.5,2.8,30.5,862.5,787.52,575.92
2017,7,16,11,0,806.0,152.0,2.8,31.0,891.0,825.02,598.72
2017,7,16,11,15,811.5,153.5,2.75,31.0,912.0,858.27,619.38
2017,7,16,11,30,817.0,155.0,2.7,31.0,933.0,889.28,638.44
2017,7,16,11,45,817.0,158.0,2.7,31.5,946.5,914.27,652.59
2017,7,16,12,0,817.0,161.0,2.7,32.0,960.0,936.5,664.94
2017,7,16,12,15,818.5,161.5,2.7,32.0,965.5,954.9,676.22
2017,7,16,12,30,820.0,162.0,2.7,32.0,971.0,970.45,685.79
2017,7,16,12,45,817.5,163.5,2.7,32.0,968.5,980.13,691.75
2017,7,16,13,0,815.0,165.0,2.7,32.0,966.0,986.75,695.94
2017,7,16,13,15,564.0,316.5,2.7,32.0,868.5,895.79,635.33
2017,7,16,13,30,313.0,468.0,2.7,32.0,771.0,794.69,561.96
2017,7,16,13,45,554.5,316.0,2.7,32.5,840.5,887.45,630.71
2017,7,16,14,0,796.0,164.0,2.7,33.0,910.0,965.99,682.45
2017,7,16,14,15,789.5,162.5,2.7,33.0,885.0,950.17,672.44
2017,7,16,14,30,783.0,161.0,2.7,33.0,860.0,931.5,661.5
2017,7,16,14,45,759.0,168.0,2.75,33.0,825.0,902.36,644.29
2017,7,16,15,0,735.0,175.0,2.8,33.0,790.0,874.56,627.91
2017,7,16,15,15,517.5,261.0,2.8,32.5,684.5,748.47,543.76
2017,7,16,15,30,300.0,347.0,2.8,32.0,579.0,628.26,458.44
2017,7,16,15,45,291.5,326.5,2.8,32.0,540.5,590.75,434.14
2017,7,16,16,0,283.0,306.0,2.8,32.0,502.0,552.76,408.69
2017,7,16,16,15,213.5,289.0,2.8,32.0,431.0,464.81,346.03
2017,7,16,16,30,144.0,272.0,2.8,32.0,360.0,388.77,290.7
2017,7,16,16,45,357.0,206.0,2.8,32.0,397.0,463.56,350.74
2017,7,16,17,0,570.0,140.0,2.8,32.0,434.0,521.31,395.73
2017,7,16,17,15,535.0,131.5,2.6,31.5,382.5,461.3,351.39
2017,7,16,17,30,500.0,123.0,2.4,31.0,331.0,406.69,310.45
2017,7,16,17,45,450.0,113.0,2.25,30.5,280.0,345.86,263.82
2017,7,16,18,0,400.0,103.0,2.1,30.0,229.0,289.58,219.53
2017,7,16,18,15,340.0,89.0,1.9,29.5,181.0,230.12,171.92
2017,7,16,18,30,280.0,75.0,1.7,29.0,133.0,176.95,128.62
2017,7,16,18,45,202.5,56.5,1.55,28.5,92.0,117.5,80.99
2017,7,16,19,0,125.0,38.0,1.4,28.0,51.0,70.52,43.44
2017,7,16,19,15,62.5,19.0,1.45,27.5,25.5,30.68,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,7.86,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,14.56,0.0
2017,7,17,6,15,108.0,37.0,1.1,25.0,52.0,30.47,18.9
2017,7,17,6,30,179.0,58.0,1.1,25.0,86.0,46.65,33.69
2017,7,17,6,45,252.5,75.0,1.1,25.5,131.5,59.3,44.9
2017,7,17,7,0,326.0,92.0,1.1,26.0,177.0,80.97,53.09
2017,7,17,7,15,379.0,105.0,1.05,26.5,226.0,117.94,74.9
2017,7,17,7,30,432.0,118.0,1.0,27.0,275.0,161.05,105.29
2017,7,17,7,45,481.5,125.0,1.0,27.5,327.0,204.39,138.43
2017,7,17,8,0,531.0,132.0,1.0,28.0,379.0,253.15,176.96
2017,7,17,8,15,562.0,140.0,1.05,28.5,430.0,301.78,216.14
2017,7,17,8,30,593.0,148.0,1.1,29.0,481.0,353.59,257.15
2017,7,17,8,45,623.5,151.0,1.2,29.5,530.0,403.48,296.11
2017,7,17,9,0,654.0,154.0,1.3,30.0,579.0,455.89,335.97
2017,7,17,9,15,456.0,244.0,1.45,30.0,551.0,467.49,344.87
2017,7,17,9,30,258.0,334.0,1.6,30.0,523.0,459.7,337.95
2017,7,17,9,45,164.0,349.5,1.75,30.5,472.5,431.26,316.36
2017,7,17,10,0,70.0,365.0,1.9,31.0,422.0,392.94,286.93
2017,7,17,10,15,76.5,377.0,2.0,31.0,441.5,413.76,301.84
2017,7,17,10,30,83.0,389.0,2.1,31.0,461.0,434.97,316.69
2017,7,17,10,45,158.5,420.5,2.25,31.5,563.5,530.08,383.95
2017,7,17,11,0,234.0,452.0,2.4,32.0,666.0,631.25,453.28
2017,7,17,11,15,515.0,309.5,2.45,32.0,795.5,751.29,541.67
2017,7,17,11,30,796.0,167.0,2.5,32.0,925.0,881.96,630.6
2017,7,17,11,45,527.0,326.5,2.6,32.5,831.5,812.15,579.08
2017,7,17,12,0,258.0,486.0,2.7,33.0,738.0,725.24,512.77
2017,7,17,12,15,518.5,337.5,2.75,33.0,847.5,841.71,598.69
2017,7,17,12,30,779.0,189.0,2.8,33.0,957.0,957.04,676.35
2017,7,17,12,45,781.5,186.5,2.85,33.5,956.0,967.44,680.93
2017,7,17,13,0,784.0,184.0,2.9,34.0,955.0,974.96,684.67
2017,7,17,13,15,781.5,183.0,2.95,34.0,945.5,975.99,685.86
2017,7,17,13,30,779.0,182.0,3.0,34.0,936.0,973.95,685.29
2017,7,17,13,45,444.0,323.0,3.05,34.0,751.0,784.45,558.8
2017,7,17,14,0,109.0,464.0,3.1,34.0,566.0,575.89,409.8
2017,7,17,14,15,147.0,454.0,3.1,34.0,587.5,610.02,435.69
2017,7,17,14,30,185.0,444.0,3.1,34.0,609.0,635.58,454.54
2017,7,17,14,45,202.0,413.0,3.15,34.0,587.5,617.27,443.69
2017,7,17,15,0,219.0,382.0,3.2,34.0,566.0,597.28,431.87
2017,7,17,15,15,472.0,269.5,3.2,33.5,640.5,716.68,522.85
2017,7,17,15,30,725.0,157.0,3.2,33.0,715.0,807.98,590.11
2017,7,17,15,45,708.0,153.5,3.2,33.0,672.0,767.15,563.33
2017,7,17,16,0,691.0,150.0,3.2,33.0,629.0,725.16,536.42
2017,7,17,16,15,670.5,145.5,3.2,33.0,582.5,678.54,505.71
2017,7,17,16,30,650.0,141.0,3.2,33.0,536.0,631.57,473.44
2017,7,17,16,45,625.0,134.5,3.2,33.0,486.0,579.33,436.75
2017,7,17,17,0,600.0,128.0,3.2,33.0,436.0,527.7,399.67
2017,7,17,17,15,519.5,129.0,2.95,32.5,374.0,449.54,342.04
2017,7,17,17,30,439.0,130.0,2.7,32.0,312.0,381.6,290.81
2017,7,17,17,45,396.5,117.5,2.5,31.5,264.0,324.85,247.33
2017,7,17,18,0,354.0,105.0,2.3,31.0,216.0,271.94,205.7
2017,7,17,18,15,303.0,89.0,2.15,30.5,171.0,216.21,161.15
2017,7,17,18,30,252.0,73.0,2.0,30.0,126.0,165.81,120.15
2017,7,17,18,45,185.0,54.5,1.85,29.5,87.0,110.59,75.82
2017,7,17,19,0,118.0,36.0,1.7,29.0,48.0,66.71,40.53
2017,7,17,19,15,59.0,18.0,1.8,28.5,24.0,28.96,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,8.85,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,14.07,0.0
2017,7,18,6,15,221.0,31.5,1.95,24.5,60.0,24.14,13.76
2017,7,18,6,30,337.0,45.0,2.0,25.0,97.0,33.77,22.84
2017,7,18,6,45,422.5,53.5,2.05,25.5,145.5,37.98,26.8
2017,7,18,7,0,508.0,62.0,2.1,26.0,194.0,61.26,33.53
2017,7,18,7,15,560.0,69.0,2.1,26.5,246.0,102.88,56.0
2017,7,18,7,30,612.0,76.0,2.1,27.0,298.0,150.58,89.93
2017,7,18,7,45,654.0,79.5,2.1,28.0,352.0,199.14,128.44
2017,7,18,8,0,696.0,83.0,2.1,29.0,406.0,254.81,173.94
2017,7,18,8,15,722.0,87.0,2.15,29.5,458.0,307.36,217.95
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,362.21,263.0
2017,7,18,8,45,767.5,94.5,2.3,30.5,559.5,415.87,306.19
2017,7,18,9,0,787.0,98.0,2.4,31.0,609.0,470.61,348.9
2017,7,18,9,15,555.5,207.5,2.45,31.5,582.0,487.51,360.85
2017,7,18,9,30,324.0,317.0,2.5,32.0,555.0,482.97,354.92
2017,7,18,9,45,581.0,212.5,2.6,32.5,668.5,566.5,418.08
2017,7,18,10,0,838.0,108.0,2.7,33.0,782.0,674.19,496.82
2017,7,18,10,15,846.5,110.0,2.75,33.5,817.0,719.23,525.26
2017,7,18,10,30,855.0,112.0,2.8,34.0,852.0,762.77,552.42
2017,7,18,10,45,860.5,114.0,2.9,34.5,880.0,802.2,576.79
2017,7,18,11,0,866.0,116.0,3.0,35.0,908.0,839.5,599.57
2017,7,18,11,15,870.5,117.0,3.05,35.0,929.5,872.69,620.47
2017,7,18,11,30,875.0,118.0,3.1,35.0,951.0,903.36,639.72
2017,7,18,11,45,876.5,119.0,3.2,35.5,964.0,928.59,654.46
2017,7,18,12,0,878.0,120.0,3.3,36.0,977.0,950.9,667.37
2017,7,18,12,15,548.5,310.0,3.4,36.0,847.0,843.68,595.94
2017,7,18,12,30,219.0,500.0,3.5,36.0,717.0,713.06,500.38
2017,7,18,12,45,163.5,496.5,3.6,36.0,658.5,659.7,464.58
2017,7,18,13,0,108.0,493.0,3.7,36.0,600.0,599.29,423.08
2017,7,18,13,15,110.0,488.0,3.75,36.0,596.0,598.35,423.11
2017,7,18,13,30,112.0,483.0,3.8,36.0,592.0,596.85,422.54
2017,7,18,13,45,485.0,303.5,3.9,36.0,759.5,805.62,575.61
2017,7,18,14,0,858.0,124.0,4.0,36.0,927.0,981.21,693.03
2017,7,18,14,15,852.0,123.0,4.05,36.0,902.0,965.52,682.76
2017,7,18,14,30,846.0,122.0,4.1,36.0,877.0,946.78,671.94
2017,7,18,14,45,823.0,129.0,4.2,36.0,841.5,917.34,654.48
2017,7,18,15,0,800.0,136.0,4.3,36.0,806.0,891.02,639.01
2017,7,18,15,15,789.0,133.5,4.3,35.5,768.0,858.64,620.3
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,824.13,600.01
2017,7,18,15,45,763.0,128.0,4.35,35.0,686.5,783.8,574.55
2017,7,18,16,0,748.0,125.0,4.4,35.0,643.0,742.04,547.86
2017,7,18,16,15,729.0,121.5,4.35,34.5,595.5,695.49,518.3
2017,7,18,16,30,710.0,118.0,4.3,34.0,548.0,650.06,488.88
2017,7,18,16,45,356.0,137.0,4.3,34.0,352.5,395.75,301.02
2017,7,18,17,0,2.0,156.0,4.3,34.0,157.0,154.68,113.99
2017,7,18,17,15,297.0,126.5,4.15,33.5,249.5,316.7,242.77
2017,7,18,17,30,592.0,97.0,4.0,33.0,342.0,430.75,329.4
2017,7,18,17,45,544.5,90.0,3.9,33.0,290.0,369.23,280.71
2017,7,18,18,0,497.0,83.0,3.8,33.0,238.0,311.74,234.59
2017,7,18,18,15,431.5,73.0,3.4,32.0,188.5,246.83,182.71
2017,7,18,18,30,366.0,63.0,3.0,31.0,139.0,191.17,137.21
2017,7,18,18,45,270.5,49.5,2.6,30.5,96.0,130.94,88.79
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,81.67,49.37
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,34.68,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.5,8.5,1.8,24.5,10.0,8.36,0.0
2017,7,19,6,0,65.0,17.0,2.1,25.0,20.0,14.43,0.0
2017,7,19,6,15,171.5,33.5,2.2,25.5,56.0,25.82,14.93
2017,7,19,6,30,278.0,50.0,2.3,26.0,92.0,37.75,26.03
2017,7,19,6,45,367.5,60.0,2.4,26.5,140.0,43.91,31.68
2017,7,19,7,0,457.0,70.0,2.5,27.0,188.0,66.01,38.61
2017,7,19,7,15,511.5,78.0,2.5,27.5,239.5,105.67,60.01
2017,7,19,7,30,566.0,86.0,2.5,28.0,291.0,151.8,92.46
2017,7,19,7,45,382.5,138.0,2.55,28.5,286.5,194.09,134.2
2017,7,19,8,0,199.0,190.0,2.6,29.0,282.0,221.35,162.53
2017,7,19,8,15,276.0,202.5,2.6,29.5,347.5,267.23,196.6
2017,7,19,8,30,353.0,215.0,2.6,30.0,413.0,324.91,239.92
2017,7,19,8,45,358.0,237.5,2.65,30.5,454.5,368.54,273.19
2017,7,19,9,0,363.0,260.0,2.7,31.0,496.0,412.45,305.84
2017,7,19,9,15,576.5,188.5,2.7,31.5,595.0,480.84,357.34
2017,7,19,9,30,790.0,117.0,2.7,32.0,694.0,571.95,424.9
2017,7,19,9,45,804.0,118.5,2.75,32.5,735.5,621.36,459.87
2017,7,19,10,0,818.0,120.0,2.8,33.0,777.0,671.39,494.49
2017,7,19,10,15,827.5,122.0,2.85,33.0,812.0,716.39,524.92
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,760.02,553.4
2017,7,19,10,45,562.0,281.0,2.95,33.5,774.0,721.45,521.61
2017,7,19,11,0,287.0,438.0,3.0,34.0,701.0,662.44,473.1
2017,7,19,11,15,575.0,282.5,3.05,34.5,825.0,776.88,557.53
2017,7,19,11,30,863.0,127.0,3.1,35.0,949.0,901.1,639.03
2017,7,19,11,45,856.5,134.5,3.2,35.5,960.0,924.94,652.18
2017,7,19,12,0,850.0,142.0,3.3,36.0,971.0,945.57,664.04
2017,7,19,12,15,851.0,142.5,3.4,36.0,977.0,963.55,675.67
2017,7,19,12,30,852.0,143.0,3.5,36.0,983.0,978.58,685.54
2017,7,19,12,45,851.5,142.5,3.6,36.0,981.0,988.18,692.11
2017,7,19,13,0,851.0,142.0,3.7,36.0,979.0,994.69,696.88
2017,7,19,13,15,848.5,141.5,3.75,36.0,969.0,996.04,698.22
2017,7,19,13,30,846.0,141.0,3.8,36.0,959.0,994.16,697.68
2017,7,19,13,45,841.5,140.5,3.85,36.5,941.0,987.06,692.53
2017,7,19,14,0,837.0,140.0,3.9,37.0,923.0,976.79,685.52
2017,7,19,14,15,831.0,138.5,3.95,37.0,898.0,960.94,676.51
2017,7,19,14,30,825.0,137.0,4.0,37.0,873.0,942.1,665.68
2017,7,19,14,45,809.0,139.5,4.1,37.0,839.0,920.38,653.29
2017,7,19,15,0,793.0,142.0,4.2,37.0,805.0,891.05,635.94
2017,7,19,15,15,782.0,139.5,4.2,36.5,767.0,858.85,617.48
2017,7,19,15,30,771.0,137.0,4.2,36.0,729.0,824.53,597.44
2017,7,19,15,45,756.5,133.5,4.2,36.0,686.0,784.3,572.02
2017,7,19,16,0,742.0,130.0,4.2,36.0,643.0,742.61,545.38
2017,7,19,16,15,722.5,126.0,4.15,35.5,595.0,697.25,516.85
2017,7,19,16,30,703.0,122.0,4.1,35.0,547.0,649.41,485.73
2017,7,19,16,45,678.5,116.5,4.1,35.0,496.5,596.27,448.38
2017,7,19,17,0,654.0,111.0,4.1,35.0,446.0,543.6,410.5
2017,7,19,17,15,620.5,105.0,4.0,34.5,394.0,485.9,368.56
2017,7,19,17,30,587.0,99.0,3.9,34.0,342.0,430.15,326.85
2017,7,19,17,45,543.5,90.5,3.8,33.5,290.0,369.17,279.99
2017,7,19,18,0,500.0,82.0,3.7,33.0,238.0,311.85,234.58
2017,7,19,18,15,435.5,72.0,3.35,32.5,188.5,249.06,183.93
2017,7,19,18,30,371.0,62.0,3.0,32.0,139.0,191.55,136.77
2017,7,19,18,45,281.5,48.0,2.65,31.5,96.0,132.08,88.92
2017,7,19,19,0,192.0,34.0,2.3,31.0,53.0,82.86,49.26
2017,7,19,19,15,96.0,17.0,2.3,30.5,26.5,34.7,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,7.86,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,13.61,0.0
2017,7,20,6,15,161.5,33.0,2.5,25.5,54.5,25.45,14.53
2017,7,20,6,30,266.0,50.0,2.6,26.0,90.0,37.8,26.05
2017,7,20,6,45,354.0,60.5,2.75,26.5,137.0,44.35,32.05
2017,7,20,7,0,442.0,71.0,2.9,27.0,184.0,65.86,39.1
2017,7,20,7,15,497.5,79.5,2.8,27.5,235.5,105.13,60.23
2017,7,20,7,30,553.0,88.0,2.7,28.0,287.0,151.0,92.39
2017,7,20,7,45,598.5,92.5,2.65,28.5,340.5,197.71,129.12
2017,7,20,8,0,644.0,97.0,2.6,29.0,394.0,249.48,171.45
2017,7,20,8,15,672.5,102.0,2.5,29.5,446.0,301.12,214.38
2017,7,20,8,30,701.0,107.0,2.4,30.0,498.0,355.4,258.61
2017,7,20,8,45,726.0,109.5,2.35,31.0,548.5,410.65,301.89
2017,7,20,9,0,751.0,112.0,2.3,32.0,599.0,465.03,343.07
2017,7,20,9,15,767.5,115.5,2.15,32.5,644.5,517.28,381.65
2017,7,20,9,30,784.0,119.0,2.0,33.0,690.0,569.85,418.94
2017,7,20,9,45,798.0,120.5,1.95,33.5,731.5,619.03,452.99
2017,7,20,10,0,812.0,122.0,1.9,34.0,773.0,668.8,486.29
2017,7,20,10,15,821.5,124.0,1.9,34.0,808.5,713.6,515.79
2017,7,20,10,30,831.0,126.0,1.9,34.0,844.0,757.04,543.21
2017,7,20,10,45,839.5,126.5,1.95,34.5,873.5,796.71,567.1
2017,7,20,11,0,848.0,127.0,2.0,35.0,903.0,834.51,589.55
2017,7,20,11,15,853.0,128.5,2.05,35.5,924.5,868.17,609.15
2017,7,20,11,30,858.0,130.0,2.1,36.0,946.0,899.39,627.1
2017,7,20,11,45,874.0,121.5,2.2,36.5,963.5,928.6,644.15
2017,7,20,12,0,890.0,113.0,2.3,37.0,981.0,955.46,659.71
2017,7,20,12,15,891.5,113.0,2.35,37.0,987.0,974.07,671.13
2017,7,20,12,30,893.0,113.0,2.4,37.0,993.0,989.58,680.81
2017,7,20,12,45,893.5,112.5,2.5,37.5,991.5,1000.46,686.81
2017,7,20,13,0,894.0,112.0,2.6,38.0,990.0,1008.08,690.93
2017,7,20,13,15,892.0,111.5,2.65,38.0,980.0,1009.86,692.63
2017,7,20,13,30,890.0,111.0,2.7,38.0,970.0,1008.26,692.42
2017,7,20,13,45,887.0,110.0,2.8,38.0,952.5,1001.76,689.77
2017,7,20,14,0,884.0,109.0,2.9,38.0,935.0,991.9,685.16
2017,7,20,14,15,878.5,108.0,2.95,38.0,910.0,976.29,676.68
2017,7,20,14,30,873.0,107.0,3.0,38.0,885.0,957.53,666.33
2017,7,20,14,45,864.5,106.0,3.05,38.0,852.5,932.9,652.32
2017,7,20,15,0,856.0,105.0,3.1,38.0,820.0,905.5,636.56
2017,7,20,15,15,846.5,103.0,3.15,38.0,782.0,873.54,617.81
2017,7,20,15,30,837.0,101.0,3.2,38.0,744.0,839.21,597.41
2017,7,20,15,45,822.5,99.5,3.25,38.0,700.0,799.07,573.02
2017,7,20,16,0,808.0,98.0,3.3,38.0,656.0,757.32,547.3
2017,7,20,16,15,791.0,95.0,3.35,37.5,608.0,714.21,521.41
2017,7,20,16,30,774.0,92.0,3.4,37.0,560.0,666.47,491.82
2017,7,20,16,45,750.0,89.0,3.45,37.0,508.5,613.34,456.42
2017,7,20,17,0,726.0,86.0,3.5,37.0,457.0,560.48,419.03
2017,7,20,17,15,695.5,81.5,3.45,36.5,404.0,502.75,377.68
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,447.57,336.81
2017,7,20,17,45,620.0,72.0,3.4,35.5,298.0,385.76,289.74
2017,7,20,18,0,575.0,67.0,3.4,35.0,245.0,327.67,243.96
2017,7,20,18,15,511.0,59.5,3.1,34.0,194.0,263.79,192.93
2017,7,20,18,30,447.0,52.0,2.8,33.0,143.0,206.42,145.92
2017,7,20,18,45,346.0,41.5,2.5,32.5,99.0,143.01,94.94
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,91.04,52.98
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,36.8,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,2.3,24.5,9.0,7.86,0.0
2017,7,21,6,0,43.0,16.0,2.4,25.0,18.0,13.6,0.0
2017,7,21,6,15,147.0,33.5,2.45,25.5,53.0,25.92,14.78
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,38.68,26.76
2017,7,21,6,45,346.5,61.0,2.65,26.5,135.5,44.8,32.42
2017,7,21,7,0,442.0,71.0,2.8,27.0,183.0,65.28,38.94
2017,7,21,7,15,498.0,79.5,2.75,27.5,234.5,104.55,59.85
2017,7,21,7,30,554.0,88.0,2.7,28.0,286.0,150.49,91.94
2017,7,21,7,45,599.5,92.5,2.7,29.0,339.5,197.25,128.41
2017,7,21,8,0,645.0,97.0,2.7,30.0,393.0,249.08,170.39
2017,7,21,8,15,674.0,102.0,2.55,30.5,445.0,300.95,213.32
2017,7,21,8,30,703.0,107.0,2.4,31.0,497.0,355.53,257.57
2017,7,21,8,45,727.0,110.0,2.25,32.0,547.5,410.96,300.65
2017,7,21,9,0,751.0,113.0,2.1,33.0,598.0,465.43,341.4
2017,7,21,9,15,767.0,116.0,2.0,33.5,643.5,516.99,379.36
2017,7,21,9,30,783.0,119.0,1.9,34.0,689.0,568.82,416.1
2017,7,21,9,45,796.5,121.0,1.85,34.5,730.5,618.16,450.03
2017,7,21,10,0,810.0,123.0,1.8,35.0,772.0,667.0,482.51
2017,7,21,10,15,819.5,125.0,1.85,35.5,807.0,712.78,511.79
2017,7,21,10,30,829.0,127.0,1.9,36.0,842.0,756.2,538.24
2017,7,21,10,45,836.5,128.5,1.95,36.5,871.0,795.98,562.0
2017,7,21,11,0,844.0,130.0,2.0,37.0,900.0,833.84,584.29
2017,7,21,11,15,849.0,131.0,2.1,37.0,922.0,866.95,605.06
2017,7,21,11,30,854.0,132.0,2.2,37.0,944.0,897.64,624.31
2017,7,21,11,45,854.0,134.5,2.35,37.5,957.0,922.56,639.1
2017,7,21,12,0,854.0,137.0,2.5,38.0,970.0,944.58,652.1
2017,7,21,12,15,855.5,137.5,2.6,38.0,976.0,963.17,663.99
2017,7,21,12,30,857.0,138.0,2.7,38.0,982.0,978.79,674.15
2017,7,21,12,45,856.5,138.0,2.8,38.5,980.0,988.95,679.65
2017,7,21,13,0,856.0,138.0,2.9,39.0,978.0,995.99,683.35
2017,7,21,13,15,854.0,137.5,2.95,39.0,968.5,997.85,685.05
2017,7,21,13,30,852.0,137.0,3.0,39.0,959.0,996.46,684.91
2017,7,21,13,45,847.5,136.0,3.1,39.0,941.0,988.81,681.43
2017,7,21,14,0,843.0,135.0,3.2,39.0,923.0,977.96,676.08
2017,7,21,14,15,837.0,134.0,3.2,39.0,898.0,962.51,667.25
2017,7,21,14,30,831.0,133.0,3.2,39.0,873.0,944.05,656.65
2017,7,21,14,45,818.0,133.5,3.25,39.0,840.0,917.64,641.42
2017,7,21,15,0,805.0,134.0,3.3,39.0,807.0,893.9,627.89
2017,7,21,15,15,794.0,131.5,3.35,38.5,768.5,861.34,609.92
2017,7,21,15,30,783.0,129.0,3.4,38.0,730.0,826.62,590.36
2017,7,21,15,45,765.5,127.5,3.45,38.0,686.0,785.58,565.16
2017,7,21,16,0,748.0,126.0,3.5,38.0,642.0,743.24,538.83
2017,7,21,16,15,729.0,122.0,3.5,37.5,594.5,696.07,509.74
2017,7,21,16,30,710.0,118.0,3.5,37.0,547.0,650.06,480.73
2017,7,21,16,45,680.0,115.0,3.55,37.0,495.5,595.57,442.98
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,542.01,404.99
2017,7,21,17,15,616.0,105.5,3.6,36.5,391.5,483.61,363.24
2017,7,21,17,30,582.0,99.0,3.6,36.0,339.0,427.23,321.65
2017,7,21,17,45,532.5,92.0,3.6,35.5,286.5,365.18,274.52
2017,7,21,18,0,483.0,85.0,3.6,35.0,234.0,307.39,229.25
2017,7,21,18,15,418.0,74.0,3.5,34.5,184.5,242.5,177.63
2017,7,21,18,30,353.0,63.0,3.4,34.0,135.0,186.69,132.26
2017,7,21,18,45,261.0,48.5,3.3,33.5,92.5,127.12,84.88
2017,7,21,19,0,169.0,34.0,3.2,33.0,50.0,78.15,45.74
2017,7,21,19,15,84.5,17.0,3.3,32.5,25.0,32.72,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
