Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,24.5,8.5,7.37,0.0
2017,7,22,6,0,44.0,15.0,3.2,25.0,17.0,12.78,0.0
2017,7,22,6,15,143.0,33.0,3.3,25.5,52.0,25.55,14.35
2017,7,22,6,30,242.0,51.0,3.4,26.0,87.0,38.74,26.77
2017,7,22,6,45,335.0,62.5,3.5,26.5,134.5,46.05,33.45
2017,7,22,7,0,428.0,74.0,3.6,27.0,182.0,66.97,40.87
2017,7,22,7,15,484.5,83.0,3.55,27.5,233.5,105.93,61.6
2017,7,22,7,30,541.0,92.0,3.5,28.0,285.0,151.55,93.39
2017,7,22,7,45,590.5,96.5,3.5,29.0,339.5,198.32,129.7
2017,7,22,8,0,640.0,101.0,3.5,30.0,394.0,250.68,172.0
2017,7,22,8,15,669.5,106.0,3.4,30.5,446.5,302.46,215.04
2017,7,22,8,30,699.0,111.0,3.3,31.0,499.0,357.03,259.59
2017,7,22,8,45,725.5,113.5,3.2,32.0,550.0,410.58,301.78
2017,7,22,9,0,752.0,116.0,3.1,33.0,601.0,468.16,345.4
2017,7,22,9,15,768.5,119.0,2.95,33.5,647.5,520.1,384.1
2017,7,22,9,30,785.0,122.0,2.8,34.0,694.0,572.37,421.65
2017,7,22,9,45,800.0,124.0,2.65,34.5,735.5,622.81,456.59
2017,7,22,10,0,815.0,126.0,2.5,35.0,777.0,672.9,490.04
2017,7,22,10,15,824.5,128.0,2.45,35.5,813.0,718.89,519.36
2017,7,22,10,30,834.0,130.0,2.4,36.0,849.0,762.57,545.66
2017,7,22,10,45,842.5,130.5,2.4,36.5,878.0,802.47,569.35
2017,7,22,11,0,851.0,131.0,2.4,37.0,907.0,840.49,591.53
2017,7,22,11,15,855.5,132.0,2.45,37.0,929.0,873.45,611.89
2017,7,22,11,30,860.0,133.0,2.5,37.0,951.0,903.92,630.66
2017,7,22,11,45,871.0,128.5,2.65,37.5,967.0,932.49,647.68
2017,7,22,12,0,882.0,124.0,2.8,38.0,983.0,958.56,663.09
2017,7,22,12,15,883.0,124.5,2.9,38.0,989.0,977.15,674.92
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,992.66,684.99
2017,7,22,12,45,884.5,123.5,3.15,38.5,993.0,1002.57,690.66
2017,7,22,13,0,885.0,122.0,3.3,39.0,991.0,1009.25,694.43
2017,7,22,13,15,883.0,121.5,3.35,39.0,981.0,1011.1,696.1
2017,7,22,13,30,881.0,121.0,3.4,39.0,971.0,1009.59,695.85
2017,7,22,13,45,877.5,120.0,3.5,39.0,953.0,1002.71,692.76
2017,7,22,14,0,874.0,119.0,3.6,39.0,935.0,992.5,687.72
2017,7,22,14,15,868.5,118.0,3.6,39.0,909.5,977.07,678.87
2017,7,22,14,30,863.0,117.0,3.6,39.0,884.0,958.51,668.18
2017,7,22,14,45,682.0,214.5,3.65,39.0,807.0,882.49,621.27
2017,7,22,15,0,501.0,312.0,3.7,39.0,730.0,799.81,564.66
2017,7,22,15,15,528.5,283.0,3.7,38.5,705.5,782.25,556.8
2017,7,22,15,30,556.0,254.0,3.7,38.0,681.0,761.01,545.99
2017,7,22,15,45,677.5,179.0,3.75,38.0,668.0,769.28,556.01
2017,7,22,16,0,799.0,104.0,3.8,38.0,655.0,760.38,551.63
2017,7,22,16,15,781.5,101.0,3.8,37.5,607.0,713.47,522.59
2017,7,22,16,30,764.0,98.0,3.8,37.0,559.0,665.68,492.62
2017,7,22,16,45,737.5,95.0,3.8,37.0,507.0,611.21,455.64
2017,7,22,17,0,711.0,92.0,3.8,37.0,455.0,557.24,417.19
2017,7,22,17,15,679.0,87.5,3.75,36.5,401.5,500.49,376.38
2017,7,22,17,30,647.0,83.0,3.7,36.0,348.0,444.28,334.69
2017,7,22,17,45,598.5,77.5,3.7,35.5,294.5,381.08,286.52
2017,7,22,18,0,550.0,72.0,3.7,35.0,241.0,322.0,239.97
2017,7,22,18,15,484.5,63.5,3.55,34.5,190.0,257.79,188.41
2017,7,22,18,30,419.0,55.0,3.4,34.0,139.0,200.28,141.22
2017,7,22,18,45,317.5,43.5,3.25,33.5,95.5,137.29,90.92
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,85.34,49.07
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,34.91,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,7.0,3.05,25.0,7.5,6.88,0.0
2017,7,23,6,0,27.0,14.0,3.2,25.0,15.0,13.76,0.0
2017,7,23,6,15,120.5,33.0,3.3,25.0,49.0,27.32,15.61
2017,7,23,6,30,214.0,52.0,3.4,25.0,83.0,39.62,27.6
2017,7,23,6,45,299.0,65.5,3.5,25.5,129.0,48.48,35.65
2017,7,23,7,0,384.0,79.0,3.6,26.0,175.0,69.16,43.92
2017,7,23,7,15,442.0,89.0,3.55,26.5,226.0,107.06,64.49
2017,7,23,7,30,500.0,99.0,3.5,27.0,277.0,151.64,95.55
2017,7,23,7,45,545.0,106.0,3.5,27.5,329.5,197.08,131.14
2017,7,23,8,0,590.0,113.0,3.5,28.0,382.0,247.87,172.59
2017,7,23,8,15,621.0,119.0,3.4,28.5,434.0,298.21,214.44
2017,7,23,8,30,652.0,125.0,3.3,29.0,486.0,351.59,258.08
2017,7,23,8,45,676.5,129.5,3.2,29.5,535.5,403.62,299.82
2017,7,23,9,0,701.0,134.0,3.1,30.0,585.0,457.43,341.67
2017,7,23,9,15,719.0,138.0,2.95,30.5,631.0,508.86,380.38
2017,7,23,9,30,737.0,142.0,2.8,31.0,677.0,562.69,419.4
2017,7,23,9,45,750.0,145.5,2.65,31.5,718.0,611.07,453.28
2017,7,23,10,0,763.0,149.0,2.5,32.0,759.0,659.06,485.72
2017,7,23,10,15,774.0,151.5,2.35,32.5,794.5,704.0,514.98
2017,7,23,10,30,785.0,154.0,2.2,33.0,830.0,747.89,541.58
2017,7,23,10,45,793.0,156.0,2.05,33.5,859.0,787.61,564.42
2017,7,23,11,0,801.0,158.0,1.9,34.0,888.0,825.61,585.57
2017,7,23,11,15,807.0,159.5,1.85,34.0,910.0,859.48,605.74
2017,7,23,11,30,813.0,161.0,1.8,34.0,932.0,891.13,624.34
2017,7,23,11,45,807.5,168.0,1.8,34.5,944.0,915.16,637.29
2017,7,23,12,0,802.0,175.0,1.8,35.0,956.0,936.22,648.41
2017,7,23,12,15,804.0,175.5,1.85,35.5,962.5,955.14,658.8
2017,7,23,12,30,806.0,176.0,1.9,36.0,969.0,971.26,667.51
2017,7,23,12,45,806.5,175.5,2.0,36.5,967.5,982.0,673.59
2017,7,23,13,0,807.0,175.0,2.1,37.0,966.0,989.73,677.96
2017,7,23,13,15,804.5,174.5,2.2,37.0,956.5,991.35,680.14
2017,7,23,13,30,802.0,174.0,2.3,37.0,947.0,989.83,680.54
2017,7,23,13,45,797.5,173.0,2.4,37.0,929.0,982.64,677.58
2017,7,23,14,0,793.0,172.0,2.5,37.0,911.0,972.38,672.81
2017,7,23,14,15,405.0,232.5,2.5,37.0,609.5,647.92,462.28
2017,7,23,14,30,17.0,293.0,2.5,37.0,308.0,304.44,216.47
2017,7,23,14,45,14.0,263.0,2.5,37.0,275.0,271.53,194.43
2017,7,23,15,0,11.0,233.0,2.5,37.0,242.0,238.67,171.21
2017,7,23,15,15,15.0,251.5,2.5,36.5,263.5,260.78,188.03
2017,7,23,15,30,19.0,270.0,2.5,36.0,285.0,282.9,204.78
2017,7,23,15,45,56.0,290.5,2.5,36.0,330.0,341.93,248.68
2017,7,23,16,0,93.0,311.0,2.5,36.0,375.0,392.47,285.92
2017,7,23,16,15,137.5,289.5,2.5,35.5,376.5,408.04,299.34
2017,7,23,16,30,182.0,268.0,2.5,35.0,378.0,412.55,304.98
2017,7,23,16,45,248.0,233.0,2.5,35.0,368.0,419.08,311.77
2017,7,23,17,0,314.0,198.0,2.5,35.0,358.0,412.24,308.53
2017,7,23,17,15,295.5,178.0,2.4,34.5,314.5,365.3,274.71
2017,7,23,17,30,277.0,158.0,2.3,34.0,271.0,319.54,241.1
2017,7,23,17,45,251.5,137.5,2.2,34.0,228.5,271.25,204.22
2017,7,23,18,0,226.0,117.0,2.1,34.0,186.0,225.25,168.31
2017,7,23,18,15,187.5,96.0,1.85,33.0,145.5,176.32,130.07
2017,7,23,18,30,149.0,75.0,1.6,32.0,105.0,131.43,94.37
2017,7,23,18,45,97.5,54.0,1.35,31.5,71.0,84.33,57.06
2017,7,23,19,0,46.0,33.0,1.1,31.0,37.0,46.16,26.5
2017,7,23,19,15,23.0,16.5,1.1,30.5,18.5,20.67,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.91,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,35.0,29.16,16.85
2017,7,24,6,30,41.0,59.0,3.4,25.0,65.0,51.21,37.23
2017,7,24,6,45,103.0,85.5,3.65,25.5,109.0,69.5,53.39
2017,7,24,7,0,165.0,112.0,3.9,26.0,153.0,95.23,68.96
2017,7,24,7,15,220.0,132.5,4.05,26.5,201.5,126.47,88.52
2017,7,24,7,30,275.0,153.0,4.2,27.0,250.0,167.27,117.36
2017,7,24,7,45,341.5,161.5,4.35,27.5,303.0,206.93,146.5
2017,7,24,8,0,408.0,170.0,4.5,28.0,356.0,250.59,180.2
2017,7,24,8,15,444.5,181.0,4.35,28.5,407.0,297.33,217.6
2017,7,24,8,30,481.0,192.0,4.2,29.0,458.0,347.86,257.67
2017,7,24,8,45,520.0,195.5,4.1,29.5,508.0,396.35,295.7
2017,7,24,9,0,559.0,199.0,4.0,30.0,558.0,448.36,335.62
2017,7,24,9,15,437.5,257.5,3.8,30.5,552.0,468.02,349.67
2017,7,24,9,30,316.0,316.0,3.6,31.0,546.0,476.53,353.97
2017,7,24,9,45,311.0,339.0,3.45,31.5,576.0,512.28,378.49
2017,7,24,10,0,306.0,362.0,3.3,32.0,606.0,547.1,401.56
2017,7,24,10,15,488.5,293.5,3.2,32.5,704.0,630.62,462.49
2017,7,24,10,30,671.0,225.0,3.1,33.0,802.0,727.67,531.06
2017,7,24,10,45,686.5,224.0,3.05,33.5,832.0,767.02,555.89
2017,7,24,11,0,702.0,223.0,3.0,34.0,862.0,805.5,579.98
2017,7,24,11,15,708.5,225.5,2.95,34.5,884.0,838.42,599.3
2017,7,24,11,30,715.0,228.0,2.9,35.0,906.0,869.49,617.1
2017,7,24,11,45,720.0,228.5,2.9,35.5,920.0,895.24,631.64
2017,7,24,12,0,725.0,229.0,2.9,36.0,934.0,918.76,644.73
2017,7,24,12,15,726.5,229.5,2.85,36.0,940.0,936.54,655.17
2017,7,24,12,30,728.0,230.0,2.8,36.0,946.0,951.74,664.06
2017,7,24,12,45,730.5,228.0,2.75,36.5,945.0,962.73,669.01
2017,7,24,13,0,733.0,226.0,2.7,37.0,944.0,970.92,672.29
2017,7,24,13,15,616.0,315.5,2.6,37.0,914.5,948.03,655.29
2017,7,24,13,30,499.0,405.0,2.5,37.0,885.0,923.4,635.16
2017,7,24,13,45,609.5,311.5,2.45,37.0,887.5,939.49,649.78
2017,7,24,14,0,720.0,218.0,2.4,37.0,890.0,951.32,659.34
2017,7,24,14,15,415.0,326.0,2.35,37.0,711.5,755.06,529.34
2017,7,24,14,30,110.0,434.0,2.3,37.0,533.0,546.34,383.9
2017,7,24,14,45,60.0,328.5,2.3,37.0,382.5,388.26,276.97
2017,7,24,15,0,10.0,223.0,2.3,37.0,232.0,227.77,162.94
2017,7,24,15,15,5.0,168.0,2.35,36.5,172.5,168.44,120.63
2017,7,24,15,30,0.0,113.0,2.4,36.0,113.0,109.69,77.46
2017,7,24,15,45,4.0,156.0,2.45,36.0,159.0,155.54,112.09
2017,7,24,16,0,8.0,199.0,2.5,36.0,205.0,201.83,146.68
2017,7,24,16,15,4.0,164.0,2.5,35.5,167.0,163.54,118.78
2017,7,24,16,30,0.0,129.0,2.5,35.0,129.0,125.67,90.84
2017,7,24,16,45,0.0,103.5,2.5,35.0,103.5,100.44,72.0
2017,7,24,17,0,0.0,78.0,2.5,35.0,78.0,75.44,53.08
2017,7,24,17,15,0.0,68.0,2.3,34.5,68.0,65.74,45.89
2017,7,24,17,30,0.0,58.0,2.1,34.0,58.0,56.05,38.59
2017,7,24,17,45,0.0,48.5,1.95,33.5,48.5,46.85,31.55
2017,7,24,18,0,0.0,39.0,1.8,33.0,39.0,37.65,24.39
2017,7,24,18,15,0.0,30.5,1.7,32.0,30.5,29.43,17.91
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,21.22,11.3
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,13.98,5.35
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.74,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.44,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,8.85,0.0
2017,7,25,6,15,52.5,33.5,3.6,24.5,41.0,29.03,16.58
2017,7,25,6,30,104.0,58.0,3.8,25.0,73.0,48.54,34.96
2017,7,25,6,45,190.5,76.5,4.0,25.5,118.0,60.35,45.65
2017,7,25,7,0,277.0,95.0,4.2,26.0,163.0,82.02,56.62
2017,7,25,7,15,338.5,108.5,4.2,26.5,213.0,113.52,73.78
2017,7,25,7,30,400.0,122.0,4.2,27.0,263.0,155.74,103.03
2017,7,25,7,45,275.5,155.5,4.25,28.0,260.0,188.51,134.26
2017,7,25,8,0,151.0,189.0,4.3,29.0,257.0,206.78,153.15
2017,7,25,8,15,251.0,200.5,4.25,29.5,331.5,256.1,189.33
2017,7,25,8,30,351.0,212.0,4.2,30.0,406.0,319.76,237.17
2017,7,25,8,45,309.0,245.5,4.2,30.5,428.0,353.12,263.38
2017,7,25,9,0,267.0,279.0,4.2,31.0,450.0,381.87,284.97
2017,7,25,9,15,275.5,301.0,4.1,31.5,489.5,422.7,314.63
2017,7,25,9,30,284.0,323.0,4.0,32.0,529.0,464.1,343.99
2017,7,25,9,45,212.0,353.0,3.95,32.5,512.0,464.32,342.16
2017,7,25,10,0,140.0,383.0,3.9,33.0,495.0,455.4,333.39
2017,7,25,10,15,443.5,279.5,3.85,33.5,656.5,585.07,430.91
2017,7,25,10,30,747.0,176.0,3.8,34.0,818.0,739.44,541.96
2017,7,25,10,45,451.0,315.5,3.8,34.5,707.0,665.4,482.48
2017,7,25,11,0,155.0,455.0,3.8,35.0,596.0,568.31,406.68
2017,7,25,11,15,466.5,318.5,3.8,35.0,757.5,717.85,518.02
2017,7,25,11,30,778.0,182.0,3.8,35.0,919.0,880.0,629.75
2017,7,25,11,45,554.0,321.0,3.8,35.5,850.0,832.28,592.12
2017,7,25,12,0,330.0,460.0,3.8,36.0,781.0,769.01,542.01
2017,7,25,12,15,570.5,314.0,3.8,36.0,873.0,869.63,616.24
2017,7,25,12,30,811.0,168.0,3.8,36.0,965.0,968.41,681.77
2017,7,25,12,45,810.0,168.0,3.85,36.5,963.0,978.2,686.13
2017,7,25,13,0,809.0,168.0,3.9,37.0,961.0,984.93,689.27
2017,7,25,13,15,806.5,167.5,3.9,37.0,950.5,986.52,690.45
2017,7,25,13,30,804.0,167.0,3.9,37.0,940.0,984.95,689.78
2017,7,25,13,45,800.0,165.5,3.9,37.5,922.5,977.7,684.24
2017,7,25,14,0,796.0,164.0,3.9,38.0,905.0,967.35,676.91
2017,7,25,14,15,789.0,162.0,3.9,37.5,880.0,950.49,668.39
2017,7,25,14,30,782.0,160.0,3.9,37.0,855.0,930.75,658.1
2017,7,25,14,45,737.0,179.5,3.9,37.0,814.5,894.59,635.86
2017,7,25,15,0,692.0,199.0,3.9,37.0,774.0,861.45,615.57
2017,7,25,15,15,678.0,195.0,3.9,37.0,736.5,827.49,594.6
2017,7,25,15,30,664.0,191.0,3.9,37.0,699.0,791.85,572.39
2017,7,25,15,45,642.5,188.0,3.95,37.0,655.0,749.53,545.35
2017,7,25,16,0,621.0,185.0,4.0,37.0,611.0,706.49,517.03
2017,7,25,16,15,597.0,179.0,3.95,36.5,564.0,657.99,485.24
2017,7,25,16,30,573.0,173.0,3.9,36.0,517.0,609.54,452.83
2017,7,25,16,45,536.5,167.5,3.9,36.0,466.0,550.97,411.63
2017,7,25,17,0,500.0,162.0,3.9,36.0,415.0,497.28,373.03
2017,7,25,17,15,460.0,151.5,3.75,35.5,363.5,438.48,330.41
2017,7,25,17,30,420.0,141.0,3.6,35.0,312.0,382.65,288.95
2017,7,25,17,45,361.0,129.5,3.5,34.5,260.5,319.97,241.35
2017,7,25,18,0,302.0,118.0,3.4,34.0,209.0,258.63,193.85
2017,7,25,18,15,236.5,100.0,3.2,33.5,162.0,198.94,146.87
2017,7,25,18,30,171.0,82.0,3.0,33.0,115.0,146.42,105.16
2017,7,25,18,45,102.5,57.5,2.9,32.5,75.5,89.95,60.93
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,44.02,24.77
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,18.66,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,11.8,0.0
2017,7,26,6,15,105.5,31.5,3.4,25.5,45.0,26.11,14.05
2017,7,26,6,30,196.0,51.0,3.6,26.0,78.0,41.35,28.81
2017,7,26,6,45,305.0,61.5,3.8,26.5,126.0,45.51,32.93
2017,7,26,7,0,414.0,72.0,4.0,27.0,174.0,62.63,38.85
2017,7,26,7,15,473.5,81.0,4.1,27.5,225.5,100.89,58.44
2017,7,26,7,30,533.0,90.0,4.2,28.0,277.0,146.18,89.53
2017,7,26,7,45,590.0,92.5,4.35,28.5,332.0,192.16,125.09
2017,7,26,8,0,647.0,95.0,4.5,29.0,387.0,244.62,167.86
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.0,296.44,211.54
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,351.03,256.89
2017,7,26,8,45,734.5,105.5,4.65,30.5,544.0,407.25,302.55
2017,7,26,9,0,763.0,107.0,4.7,31.0,595.0,463.06,346.81
2017,7,26,9,15,779.5,110.0,4.7,31.5,641.5,515.72,387.44
2017,7,26,9,30,796.0,113.0,4.7,32.0,688.0,568.69,427.05
2017,7,26,9,45,811.5,114.0,4.75,33.0,730.5,620.68,464.0
2017,7,26,10,0,827.0,115.0,4.8,34.0,773.0,670.43,498.27
2017,7,26,10,15,836.5,117.0,4.75,34.0,809.0,716.16,529.41
2017,7,26,10,30,846.0,119.0,4.7,34.0,845.0,760.48,558.51
2017,7,26,10,45,854.0,119.5,4.7,34.5,874.5,800.57,583.45
2017,7,26,11,0,862.0,120.0,4.7,35.0,904.0,838.71,606.9
2017,7,26,11,15,867.0,121.0,4.7,35.5,925.5,872.57,627.23
2017,7,26,11,30,872.0,122.0,4.7,36.0,947.0,903.94,645.76
2017,7,26,11,45,860.5,132.5,4.7,36.5,957.5,926.57,658.49
2017,7,26,12,0,849.0,143.0,4.7,37.0,968.0,945.72,669.0
2017,7,26,12,15,850.5,143.5,4.65,37.0,974.0,964.38,680.41
2017,7,26,12,30,852.0,144.0,4.6,37.0,980.0,980.09,689.96
2017,7,26,12,45,851.0,144.0,4.6,37.0,978.0,989.82,696.05
2017,7,26,13,0,850.0,144.0,4.6,37.0,976.0,996.41,700.28
2017,7,26,13,15,847.5,143.5,4.55,37.0,966.0,997.82,701.1
2017,7,26,13,30,845.0,143.0,4.5,37.0,956.0,995.97,700.01
2017,7,26,13,45,840.5,142.5,4.5,37.5,938.0,988.89,694.53
2017,7,26,14,0,836.0,142.0,4.5,38.0,920.0,978.61,687.19
2017,7,26,14,15,829.5,140.5,4.5,38.0,894.5,962.23,677.52
2017,7,26,14,30,823.0,139.0,4.5,38.0,869.0,942.87,666.05
2017,7,26,14,45,836.0,124.0,4.5,38.0,842.0,925.1,655.68
2017,7,26,15,0,849.0,109.0,4.5,38.0,815.0,903.46,642.84
2017,7,26,15,15,839.0,107.0,4.5,37.5,776.0,871.11,624.35
2017,7,26,15,30,829.0,105.0,4.5,37.0,737.0,836.42,604.18
2017,7,26,15,45,817.0,102.0,4.5,37.0,693.5,796.86,579.32
2017,7,26,16,0,805.0,99.0,4.5,37.0,650.0,759.34,555.65
2017,7,26,16,15,787.5,96.0,4.5,36.5,601.5,712.04,526.11
2017,7,26,16,30,770.0,93.0,4.5,36.0,553.0,663.87,495.47
2017,7,26,16,45,747.5,89.0,4.5,36.0,502.0,610.62,459.11
2017,7,26,17,0,725.0,85.0,4.5,36.0,451.0,557.51,420.83
2017,7,26,17,15,693.5,80.5,4.4,35.5,397.5,499.06,378.24
2017,7,26,17,30,662.0,76.0,4.3,35.0,344.0,443.32,336.31
2017,7,26,17,45,618.0,70.5,4.25,34.5,290.5,381.47,288.51
2017,7,26,18,0,574.0,65.0,4.2,34.0,237.0,323.29,242.0
2017,7,26,18,15,507.5,57.0,3.9,33.5,186.0,258.03,188.96
2017,7,26,18,30,441.0,49.0,3.6,33.0,135.0,199.63,140.51
2017,7,26,18,45,335.0,38.5,3.35,32.5,91.5,135.63,89.05
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,83.83,46.07
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,30.06,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,20.0,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,40.0,12.0,2.4,24.0,14.0,11.8,0.0
2017,7,27,6,15,154.0,28.5,2.55,24.5,47.5,22.07,10.86
2017,7,27,6,30,268.0,45.0,2.7,25.0,81.0,34.17,22.93
2017,7,27,6,45,365.5,54.5,2.85,25.5,129.0,40.08,28.47
2017,7,27,7,0,463.0,64.0,3.0,26.0,177.0,55.98,33.23
2017,7,27,7,15,520.0,71.5,3.05,27.0,229.0,95.54,52.64
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,141.9,84.22
2017,7,27,7,45,619.0,84.5,3.2,29.0,334.5,190.19,121.97
2017,7,27,8,0,661.0,90.0,3.3,30.0,388.0,243.15,165.19
2017,7,27,8,15,689.5,94.5,3.25,30.5,440.5,295.46,208.95
2017,7,27,8,30,718.0,99.0,3.2,31.0,493.0,352.81,255.9
2017,7,27,8,45,738.5,103.0,3.2,31.5,543.0,406.1,298.89
2017,7,27,9,0,759.0,107.0,3.2,32.0,593.0,460.66,341.54
2017,7,27,9,15,775.5,110.0,3.1,32.5,639.0,513.16,381.19
2017,7,27,9,30,792.0,113.0,3.0,33.0,685.0,565.98,419.69
2017,7,27,9,45,805.5,115.0,2.95,34.0,726.5,616.01,454.19
2017,7,27,10,0,819.0,117.0,2.9,35.0,768.0,666.59,487.77
2017,7,27,10,15,828.5,119.0,2.85,35.0,804.0,712.01,517.94
2017,7,27,10,30,838.0,121.0,2.8,35.0,840.0,756.06,545.99
2017,7,27,10,45,846.0,122.0,2.8,35.5,869.0,796.37,570.32
2017,7,27,11,0,854.0,123.0,2.8,36.0,898.0,834.75,593.09
2017,7,27,11,15,859.0,124.0,2.8,36.5,920.0,868.41,612.57
2017,7,27,11,30,864.0,125.0,2.8,37.0,942.0,899.59,630.3
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.5,929.13,646.86
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,956.27,661.82
2017,7,27,12,15,897.0,108.5,2.85,38.0,983.5,975.2,673.46
2017,7,27,12,30,898.0,109.0,2.9,38.0,990.0,990.94,683.28
2017,7,27,12,45,898.0,108.5,3.0,38.5,988.0,1001.47,688.96
2017,7,27,13,0,898.0,108.0,3.1,39.0,986.0,1008.67,692.71
2017,7,27,13,15,896.0,107.5,3.2,39.0,976.0,1010.49,694.75
2017,7,27,13,30,894.0,107.0,3.3,39.0,966.0,1008.86,694.81
2017,7,27,13,45,890.5,106.0,3.4,39.0,948.0,1001.8,691.64
2017,7,27,14,0,887.0,105.0,3.5,39.0,930.0,991.34,686.48
2017,7,27,14,15,881.5,104.0,3.55,39.0,904.5,975.59,677.78
2017,7,27,14,30,876.0,103.0,3.6,39.0,879.0,956.66,667.17
2017,7,27,14,45,862.0,105.5,3.7,39.0,845.0,930.31,652.19
2017,7,27,15,0,848.0,108.0,3.8,39.0,811.0,901.43,635.55
2017,7,27,15,15,838.0,106.0,3.85,38.5,772.5,869.07,617.61
2017,7,27,15,30,828.0,104.0,3.9,38.0,734.0,834.37,597.93
2017,7,27,15,45,813.5,102.0,4.0,38.0,690.0,793.78,573.08
2017,7,27,16,0,799.0,100.0,4.1,38.0,646.0,755.46,549.46
2017,7,27,16,15,781.0,97.0,4.1,37.5,597.5,707.97,520.03
2017,7,27,16,30,763.0,94.0,4.1,37.0,549.0,659.67,489.53
2017,7,27,16,45,738.5,90.5,4.15,37.0,497.5,605.88,453.04
2017,7,27,17,0,714.0,87.0,4.2,37.0,446.0,552.43,414.84
2017,7,27,17,15,682.0,82.5,4.15,36.5,393.0,495.29,373.48
2017,7,27,17,30,650.0,78.0,4.1,36.0,340.0,438.82,331.32
2017,7,27,17,45,604.5,72.0,4.1,35.5,286.5,376.3,283.32
2017,7,27,18,0,559.0,66.0,4.1,35.0,233.0,317.63,236.72
2017,7,27,18,15,492.0,58.0,3.85,34.5,182.5,253.02,184.47
2017,7,27,18,30,425.0,50.0,3.6,34.0,132.0,195.34,136.87
2017,7,27,18,45,320.5,39.0,3.4,33.5,89.0,132.17,86.32
2017,7,27,19,0,216.0,28.0,3.2,33.0,46.0,80.29,43.23
2017,7,27,19,15,108.0,14.0,3.2,32.5,23.0,29.01,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,23.5,6.5,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,13.0,11.8,0.0
2017,7,28,6,15,175.0,27.5,3.2,24.5,48.0,21.29,10.05
2017,7,28,6,30,299.0,43.0,3.4,25.0,83.0,32.61,21.59
2017,7,28,6,45,399.0,52.0,3.6,26.0,132.0,37.83,26.48
2017,7,28,7,0,499.0,61.0,3.8,27.0,181.0,53.45,30.89
2017,7,28,7,15,556.0,68.0,3.85,27.5,234.5,94.68,50.67
2017,7,28,7,30,613.0,75.0,3.9,28.0,288.0,142.7,83.42
2017,7,28,7,45,659.5,78.5,4.0,29.0,343.5,192.23,122.12
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,249.47,168.88
2017,7,28,8,15,734.0,86.0,4.05,30.5,453.0,303.52,214.44
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,360.13,261.37
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,415.26,305.55
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,472.0,349.4
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,528.58,392.18
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,582.56,431.71
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,633.84,467.26
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,684.54,501.13
2017,7,28,10,15,879.5,101.0,3.55,36.5,827.0,731.5,530.57
2017,7,28,10,30,888.0,103.0,3.5,37.0,863.0,776.87,558.35
2017,7,28,10,45,896.0,103.0,3.45,37.5,893.0,818.11,582.97
2017,7,28,11,0,904.0,103.0,3.4,38.0,923.0,857.27,605.87
2017,7,28,11,15,908.0,103.5,3.35,38.0,945.0,891.16,626.41
2017,7,28,11,30,912.0,104.0,3.3,38.0,967.0,922.34,645.12
2017,7,28,11,45,901.5,114.0,3.25,38.5,977.5,946.54,657.97
2017,7,28,12,0,891.0,124.0,3.2,39.0,988.0,967.15,668.56
2017,7,28,12,15,891.5,124.5,3.15,39.0,993.5,985.6,679.22
2017,7,28,12,30,892.0,125.0,3.1,39.0,999.0,1000.88,687.98
2017,7,28,12,45,892.0,124.5,3.1,39.5,997.0,1011.45,692.87
2017,7,28,13,0,892.0,124.0,3.1,40.0,995.0,1018.73,695.86
2017,7,28,13,15,889.5,123.5,3.05,40.0,984.5,1020.14,696.48
2017,7,28,13,30,887.0,123.0,3.0,40.0,974.0,1018.14,695.2
2017,7,28,13,45,883.0,122.0,2.95,40.0,955.5,1010.71,690.76
2017,7,28,14,0,879.0,121.0,2.9,40.0,937.0,999.92,684.43
2017,7,28,14,15,873.0,120.0,2.9,40.0,911.5,983.87,675.41
2017,7,28,14,30,867.0,119.0,2.9,40.0,886.0,964.67,664.56
2017,7,28,14,45,858.0,117.5,2.9,40.0,852.5,939.07,649.81
2017,7,28,15,0,849.0,116.0,2.9,40.0,819.0,910.71,633.37
2017,7,28,15,15,838.0,114.0,2.85,39.5,780.0,877.44,614.76
2017,7,28,15,30,827.0,112.0,2.8,39.0,741.0,841.88,594.56
2017,7,28,15,45,813.5,109.0,2.8,39.0,696.5,805.3,572.58
2017,7,28,16,0,800.0,106.0,2.8,39.0,652.0,762.61,546.4
2017,7,28,16,15,781.5,103.0,2.8,38.5,603.0,714.67,517.5
2017,7,28,16,30,763.0,100.0,2.8,38.0,554.0,665.94,487.51
2017,7,28,16,45,739.0,95.5,2.8,38.0,502.0,611.35,451.0
2017,7,28,17,0,715.0,91.0,2.8,38.0,450.0,557.04,412.98
2017,7,28,17,15,682.0,86.5,2.6,37.5,396.0,499.39,371.68
2017,7,28,17,30,649.0,82.0,2.4,37.0,342.0,442.34,329.61
2017,7,28,17,45,602.0,75.5,2.25,36.5,288.0,378.57,281.42
2017,7,28,18,0,555.0,69.0,2.1,36.0,234.0,318.8,234.74
2017,7,28,18,15,486.0,60.5,1.85,35.0,183.0,253.12,182.89
2017,7,28,18,30,417.0,52.0,1.6,34.0,132.0,194.59,135.56
2017,7,28,18,45,309.0,40.0,1.4,33.0,88.5,129.98,84.68
2017,7,28,19,0,201.0,28.0,1.2,32.0,45.0,77.05,40.92
2017,7,28,19,15,100.5,14.0,1.2,31.5,22.5,27.84,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,10.81,0.0
2017,7,29,6,15,151.0,28.0,3.35,25.5,46.0,21.75,10.05
2017,7,29,6,30,268.0,45.0,3.5,26.0,80.0,34.29,22.85
2017,7,29,6,45,367.0,55.0,3.7,26.5,128.5,40.6,28.74
2017,7,29,7,0,466.0,65.0,3.9,27.0,177.0,55.76,33.59
2017,7,29,7,15,525.0,73.0,3.85,28.0,230.0,96.01,52.89
2017,7,29,7,30,584.0,81.0,3.8,29.0,283.0,143.33,84.78
2017,7,29,7,45,631.0,85.5,3.75,30.0,338.0,192.13,122.51
2017,7,29,8,0,678.0,90.0,3.7,31.0,393.0,246.2,166.31
2017,7,29,8,15,707.0,94.5,3.45,32.0,446.5,299.7,210.44
2017,7,29,8,30,736.0,99.0,3.2,33.0,500.0,358.3,257.48
2017,7,29,8,45,760.0,101.5,2.95,34.0,551.5,412.77,300.1
2017,7,29,9,0,784.0,104.0,2.7,35.0,603.0,468.85,342.19
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,522.48,381.2
2017,7,29,9,30,816.0,110.0,2.0,36.0,698.0,576.33,418.44
2017,7,29,9,45,829.0,112.0,1.7,36.5,740.0,628.79,452.94
2017,7,29,10,0,842.0,114.0,1.4,37.0,782.0,678.74,483.9
2017,7,29,10,15,851.0,116.0,1.2,37.5,818.0,724.9,510.34
2017,7,29,10,30,860.0,118.0,1.0,38.0,854.0,769.58,534.07
2017,7,29,10,45,866.5,119.5,0.8,38.5,883.5,810.08,554.09
2017,7,29,11,0,873.0,121.0,0.6,39.0,913.0,848.49,571.82
2017,7,29,11,15,877.5,122.5,0.7,39.0,934.5,882.88,592.84
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,914.7,612.38
2017,7,29,11,45,884.5,124.5,0.9,39.5,970.5,940.99,627.37
2017,7,29,12,0,887.0,125.0,1.0,40.0,985.0,964.35,640.67
2017,7,29,12,15,888.0,125.5,1.15,40.0,990.5,983.23,653.6
2017,7,29,12,30,889.0,126.0,1.3,40.0,996.0,998.97,664.76
2017,7,29,12,45,887.0,126.5,1.5,40.5,993.5,1008.53,671.66
2017,7,29,13,0,885.0,127.0,1.7,41.0,991.0,1014.78,676.59
2017,7,29,13,15,882.5,126.5,1.85,41.0,980.5,1016.18,679.46
2017,7,29,13,30,880.0,126.0,2.0,41.0,970.0,1014.19,680.38
2017,7,29,13,45,874.0,126.5,2.15,41.5,951.0,1006.33,676.41
2017,7,29,14,0,868.0,127.0,2.3,42.0,932.0,995.17,670.51
2017,7,29,14,15,626.5,254.0,2.4,41.5,827.0,890.52,609.56
2017,7,29,14,30,385.0,381.0,2.5,41.0,722.0,771.96,531.28
2017,7,29,14,45,609.5,252.0,2.7,41.0,767.5,853.23,592.49
2017,7,29,15,0,834.0,123.0,2.9,41.0,813.0,904.11,627.26
2017,7,29,15,15,655.0,200.0,2.95,41.0,725.5,812.1,570.02
2017,7,29,15,30,476.0,277.0,3.0,41.0,638.0,715.97,504.93
2017,7,29,15,45,626.5,196.0,3.15,41.0,641.5,744.29,529.84
2017,7,29,16,0,777.0,115.0,3.3,41.0,645.0,753.76,538.78
2017,7,29,16,15,757.5,111.5,3.35,40.5,595.5,705.36,509.34
2017,7,29,16,30,738.0,108.0,3.4,40.0,546.0,656.29,479.17
2017,7,29,16,45,709.0,104.5,3.45,40.0,493.5,602.02,442.36
2017,7,29,17,0,680.0,101.0,3.5,40.0,441.0,547.03,403.85
2017,7,29,17,15,645.0,95.5,3.4,39.5,387.0,487.51,361.56
2017,7,29,17,30,610.0,90.0,3.3,39.0,333.0,430.09,319.48
2017,7,29,17,45,557.5,83.5,3.25,38.5,279.5,365.67,271.0
2017,7,29,18,0,505.0,77.0,3.2,38.0,226.0,305.86,224.54
2017,7,29,18,15,433.5,67.0,2.85,37.0,175.5,240.35,173.1
2017,7,29,18,30,362.0,57.0,2.5,36.0,125.0,181.05,125.67
2017,7,29,18,45,256.5,43.0,2.15,35.0,83.0,118.65,76.99
2017,7,29,19,0,151.0,29.0,1.8,34.0,41.0,68.0,35.34
2017,7,29,19,15,75.5,14.5,1.85,33.5,20.5,24.73,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,8.85,0.0
2017,7,30,6,15,102.0,28.5,0.85,27.5,40.5,23.72,11.03
2017,7,30,6,30,189.0,48.0,0.9,28.0,72.0,36.81,24.69
2017,7,30,6,45,272.5,63.0,1.0,28.5,117.5,46.99,33.82
2017,7,30,7,0,356.0,78.0,1.1,29.0,163.0,64.09,41.67
2017,7,30,7,15,416.0,89.0,1.15,29.5,213.0,101.14,60.53
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,145.17,89.95
2017,7,30,7,45,522.0,107.5,1.25,30.5,316.0,190.15,123.99
2017,7,30,8,0,568.0,115.0,1.3,31.0,369.0,240.29,163.7
2017,7,30,8,15,600.0,121.5,1.25,31.5,420.5,290.28,203.95
2017,7,30,8,30,632.0,128.0,1.2,32.0,472.0,343.47,246.0
2017,7,30,8,45,655.0,134.0,1.2,33.0,521.5,395.37,285.69
2017,7,30,9,0,678.0,140.0,1.2,34.0,571.0,448.97,325.18
2017,7,30,9,15,696.5,144.0,1.2,34.5,616.5,499.78,362.05
2017,7,30,9,30,715.0,148.0,1.2,35.0,662.0,551.28,398.16
2017,7,30,9,45,726.0,153.5,1.25,35.5,702.5,599.9,431.43
2017,7,30,10,0,737.0,159.0,1.3,36.0,743.0,649.16,464.14
2017,7,30,10,15,748.0,162.0,1.35,36.5,778.0,693.79,493.05
2017,7,30,10,30,759.0,165.0,1.4,37.0,813.0,737.42,520.31
2017,7,30,10,45,765.0,168.5,1.5,37.5,841.5,776.32,543.76
2017,7,30,11,0,771.0,172.0,1.6,38.0,870.0,813.42,565.9
2017,7,30,11,15,776.5,173.5,1.7,38.0,891.5,846.22,586.4
2017,7,30,11,30,782.0,175.0,1.8,38.0,913.0,876.84,605.55
2017,7,30,11,45,793.5,170.5,1.9,38.5,929.0,904.84,621.79
2017,7,30,12,0,805.0,166.0,2.0,39.0,945.0,930.58,636.62
2017,7,30,12,15,806.0,166.5,2.15,39.0,951.0,948.7,648.66
2017,7,30,12,30,807.0,167.0,2.3,39.0,957.0,963.93,659.07
2017,7,30,12,45,803.0,169.5,2.45,39.5,954.0,973.25,664.58
2017,7,30,13,0,799.0,172.0,2.6,40.0,951.0,979.47,668.29
2017,7,30,13,15,599.0,294.5,2.75,40.0,875.0,911.21,626.0
2017,7,30,13,30,399.0,417.0,2.9,40.0,799.0,831.26,571.05
2017,7,30,13,45,358.0,428.0,3.05,40.0,766.0,802.12,553.14
2017,7,30,14,0,317.0,439.0,3.2,40.0,733.0,772.04,534.02
2017,7,30,14,15,537.5,305.5,3.35,39.5,787.0,854.72,597.16
2017,7,30,14,30,758.0,172.0,3.5,39.0,841.0,920.19,644.54
2017,7,30,14,45,697.0,200.5,3.7,39.0,797.5,882.56,622.08
2017,7,30,15,0,636.0,229.0,3.9,39.0,754.0,841.14,597.14
2017,7,30,15,15,340.5,273.5,4.0,38.5,553.5,604.2,435.31
2017,7,30,15,30,45.0,318.0,4.1,38.0,353.0,362.78,260.98
2017,7,30,15,45,182.0,304.0,4.25,38.0,430.5,469.36,342.0
2017,7,30,16,0,319.0,290.0,4.4,38.0,508.0,565.72,413.13
2017,7,30,16,15,431.5,232.5,4.4,37.5,502.5,585.22,430.94
2017,7,30,16,30,544.0,175.0,4.4,37.0,497.0,587.09,436.47
2017,7,30,16,45,418.0,186.0,4.45,37.0,420.0,489.97,365.77
2017,7,30,17,0,292.0,197.0,4.5,37.0,343.0,397.02,297.09
2017,7,30,17,15,331.0,173.5,4.4,36.5,320.0,380.52,286.33
2017,7,30,17,30,370.0,150.0,4.3,36.0,297.0,359.37,271.04
2017,7,30,17,45,324.5,133.0,4.2,35.5,247.5,300.5,226.18
2017,7,30,18,0,279.0,116.0,4.1,35.0,198.0,246.04,183.78
2017,7,30,18,15,223.5,95.0,3.9,34.5,151.5,188.12,138.07
2017,7,30,18,30,168.0,74.0,3.7,34.0,105.0,136.18,96.67
2017,7,30,18,45,111.0,49.5,3.5,33.5,67.0,85.84,56.85
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,38.19,18.04
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,16.0,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,4.5,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,9.0,6.0,2.6,25.0,6.0,5.9,0.0
2017,7,31,6,15,69.0,27.5,2.65,25.0,36.0,22.92,10.23
2017,7,31,6,30,129.0,49.0,2.7,25.0,66.0,39.76,27.42
2017,7,31,6,45,203.0,68.5,2.75,25.5,110.0,54.5,40.59
2017,7,31,7,0,277.0,88.0,2.8,26.0,154.0,74.16,51.57
2017,7,31,7,15,206.5,111.0,2.65,26.5,167.5,106.6,73.41
2017,7,31,7,30,136.0,134.0,2.5,27.0,181.0,134.66,97.19
2017,7,31,7,45,88.0,152.5,2.4,28.0,184.5,154.9,114.67
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,166.15,124.61
2017,7,31,8,15,184.0,192.0,2.15,29.5,290.0,230.16,170.13
2017,7,31,8,30,328.0,213.0,2.0,30.0,392.0,310.67,228.92
2017,7,31,8,45,250.5,250.0,1.95,31.0,394.5,331.31,244.84
2017,7,31,9,0,173.0,287.0,1.9,32.0,397.0,345.99,254.94
2017,7,31,9,15,320.0,273.0,2.05,32.5,495.5,420.49,309.48
2017,7,31,9,30,467.0,259.0,2.2,33.0,594.0,509.94,374.11
2017,7,31,9,45,461.5,279.5,2.35,33.5,627.5,550.64,402.08
2017,7,31,10,0,456.0,300.0,2.5,34.0,661.0,590.0,428.71
2017,7,31,10,15,391.5,345.0,2.65,34.0,665.0,608.92,440.44
2017,7,31,10,30,327.0,390.0,2.8,34.0,669.0,620.94,447.15
2017,7,31,10,45,382.5,381.0,3.0,34.5,718.5,672.36,482.69
2017,7,31,11,0,438.0,372.0,3.2,35.0,768.0,727.1,519.81
2017,7,31,11,15,453.0,385.0,3.35,35.5,804.0,769.97,547.19
2017,7,31,11,30,468.0,398.0,3.5,36.0,840.0,812.45,574.06
2017,7,31,11,45,641.0,280.5,3.65,36.5,895.0,873.31,618.57
2017,7,31,12,0,814.0,163.0,3.8,37.0,950.0,936.18,658.95
2017,7,31,12,15,816.0,163.5,3.9,37.0,956.5,955.43,671.08
2017,7,31,12,30,818.0,164.0,4.0,37.0,963.0,971.78,681.75
2017,7,31,12,45,626.0,295.0,4.1,37.0,906.0,926.82,652.14
2017,7,31,13,0,434.0,426.0,4.2,37.0,849.0,873.45,611.71
2017,7,31,13,15,468.0,412.5,4.25,37.0,864.5,898.6,629.63
2017,7,31,13,30,502.0,399.0,4.3,37.0,880.0,921.64,645.74
2017,7,31,13,45,665.5,271.0,4.35,37.5,895.5,955.89,673.15
2017,7,31,14,0,829.0,143.0,4.4,38.0,911.0,972.8,683.37
2017,7,31,14,15,823.0,141.5,4.4,38.0,885.5,956.89,673.83
2017,7,31,14,30,817.0,140.0,4.4,38.0,860.0,943.56,666.24
2017,7,31,14,45,636.0,229.5,4.45,38.0,777.5,855.17,610.12
2017,7,31,15,0,455.0,319.0,4.5,38.0,695.0,765.43,546.7
2017,7,31,15,15,621.0,222.5,4.45,37.5,708.0,804.94,580.62
2017,7,31,15,30,787.0,126.0,4.4,37.0,721.0,826.16,597.59
2017,7,31,15,45,777.0,120.5,4.4,37.0,678.0,786.61,572.37
2017,7,31,16,0,767.0,115.0,4.4,37.0,635.0,745.21,546.02
2017,7,31,16,15,748.0,111.0,4.3,36.5,586.5,696.95,515.44
2017,7,31,16,30,729.0,107.0,4.2,36.0,538.0,648.02,483.92
2017,7,31,16,45,707.0,101.5,4.15,36.0,487.0,596.57,447.86
2017,7,31,17,0,685.0,96.0,4.1,36.0,436.0,543.78,409.79
2017,7,31,17,15,651.5,90.5,4.0,35.5,382.5,484.86,366.89
2017,7,31,17,30,618.0,85.0,3.9,35.0,329.0,427.89,324.12
