Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,17,45,573.0,77.5,3.8,34.5,276.5,365.55,276.0
2017,7,31,18,0,528.0,70.0,3.7,34.0,224.0,307.08,229.34
2017,7,31,18,15,459.0,61.0,3.3,33.0,173.5,242.42,177.27
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,184.97,130.04
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,122.42,79.76
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,69.5,33.79
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,25.09,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,7.86,0.0
2017,8,1,6,15,136.0,25.5,1.75,25.5,41.0,19.81,7.68
2017,8,1,6,30,240.0,43.0,1.8,26.0,73.0,32.83,21.54
2017,8,1,6,45,323.0,56.0,1.85,27.0,119.0,41.55,29.44
2017,8,1,7,0,406.0,69.0,1.9,28.0,165.0,56.73,36.06
2017,8,1,7,15,326.0,97.5,1.75,28.5,187.5,100.51,63.75
2017,8,1,7,30,246.0,126.0,1.6,29.0,210.0,139.06,95.16
2017,8,1,7,45,423.5,115.5,1.45,29.5,291.0,177.43,118.45
2017,8,1,8,0,601.0,105.0,1.3,30.0,372.0,238.52,161.98
2017,8,1,8,15,631.5,111.0,1.25,30.5,424.0,289.54,203.49
2017,8,1,8,30,662.0,117.0,1.2,31.0,476.0,343.55,246.63
2017,8,1,8,45,685.0,122.0,1.15,31.5,526.0,396.24,287.74
2017,8,1,9,0,708.0,127.0,1.1,32.0,576.0,450.56,328.62
2017,8,1,9,15,726.0,131.0,1.1,32.5,622.0,502.7,366.77
2017,8,1,9,30,744.0,135.0,1.1,33.0,668.0,557.12,405.13
2017,8,1,9,45,758.5,137.5,1.15,33.5,709.5,606.24,439.04
2017,8,1,10,0,773.0,140.0,1.2,34.0,751.0,655.05,471.81
2017,8,1,10,15,783.5,142.5,1.3,34.0,786.5,700.44,502.9
2017,8,1,10,30,794.0,145.0,1.4,34.0,822.0,744.69,531.51
2017,8,1,10,45,801.5,147.0,1.55,34.5,851.0,784.69,556.38
2017,8,1,11,0,809.0,149.0,1.7,35.0,880.0,822.88,579.91
2017,8,1,11,15,814.5,150.5,1.8,35.5,902.0,856.85,600.14
2017,8,1,11,30,820.0,152.0,1.9,36.0,924.0,888.53,618.84
2017,8,1,11,45,800.0,169.5,2.05,36.5,932.0,909.92,631.56
2017,8,1,12,0,780.0,187.0,2.2,37.0,940.0,927.66,642.1
2017,8,1,12,15,781.5,187.5,2.3,37.0,946.5,945.95,653.92
2017,8,1,12,30,783.0,188.0,2.4,37.0,953.0,961.44,664.1
2017,8,1,12,45,783.0,187.5,2.5,37.5,951.0,971.58,669.69
2017,8,1,13,0,783.0,187.0,2.6,38.0,949.0,978.73,673.57
2017,8,1,13,15,780.5,186.0,2.6,38.0,939.0,979.81,674.39
2017,8,1,13,30,778.0,185.0,2.6,38.0,929.0,977.77,673.47
2017,8,1,13,45,774.0,183.5,2.65,38.0,911.0,970.64,669.98
2017,8,1,14,0,770.0,182.0,2.7,38.0,893.0,960.45,664.73
2017,8,1,14,15,611.0,268.0,2.7,38.0,822.5,889.79,620.18
2017,8,1,14,30,452.0,354.0,2.7,38.0,752.0,815.54,569.08
2017,8,1,14,45,561.5,283.0,2.75,38.0,758.5,838.02,588.79
2017,8,1,15,0,671.0,212.0,2.8,38.0,765.0,855.66,603.98
2017,8,1,15,15,485.0,275.5,2.8,37.5,665.0,735.88,523.99
2017,8,1,15,30,299.0,339.0,2.8,37.0,565.0,620.74,444.66
2017,8,1,15,45,382.5,289.5,2.8,37.0,560.5,628.73,454.23
2017,8,1,16,0,466.0,240.0,2.8,37.0,556.0,637.05,462.95
2017,8,1,16,15,522.5,201.0,2.8,36.5,529.5,620.65,455.04
2017,8,1,16,30,579.0,162.0,2.8,36.0,503.0,601.0,444.52
2017,8,1,16,45,454.0,175.5,2.8,36.0,427.0,502.62,373.97
2017,8,1,17,0,329.0,189.0,2.8,36.0,351.0,411.28,307.24
2017,8,1,17,15,379.5,162.0,2.75,35.5,327.5,401.65,301.68
2017,8,1,17,30,430.0,135.0,2.7,35.0,304.0,379.86,286.01
2017,8,1,17,45,376.5,121.5,2.65,34.5,252.5,317.25,238.51
2017,8,1,18,0,323.0,108.0,2.6,34.0,201.0,255.16,190.41
2017,8,1,18,15,262.5,89.0,2.4,33.5,154.0,195.22,143.01
2017,8,1,18,30,202.0,70.0,2.2,33.0,107.0,141.87,100.3
2017,8,1,18,45,132.5,47.5,2.0,32.5,68.0,88.88,58.45
2017,8,1,19,0,63.0,25.0,1.8,32.0,29.0,42.1,18.98
2017,8,1,19,15,31.5,12.5,1.8,31.5,14.5,16.53,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.98,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.74,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.53,4.74
2017,8,2,6,45,0.0,21.5,1.65,26.5,21.5,20.74,11.94
2017,8,2,7,0,0.0,30.0,1.8,27.0,30.0,28.95,17.95
2017,8,2,7,15,0.0,40.0,1.85,27.5,40.0,38.62,25.84
2017,8,2,7,30,0.0,50.0,1.9,28.0,50.0,48.3,33.58
2017,8,2,7,45,0.0,58.5,1.95,28.5,58.5,56.53,40.01
2017,8,2,8,0,0.0,67.0,2.0,29.0,67.0,64.77,46.33
2017,8,2,8,15,42.5,148.5,2.0,29.0,171.5,151.66,113.37
2017,8,2,8,30,85.0,230.0,2.0,29.0,276.0,242.37,181.85
2017,8,2,8,45,72.0,248.5,2.0,29.5,290.0,260.25,194.68
2017,8,2,9,0,59.0,267.0,2.0,30.0,304.0,276.62,206.19
2017,8,2,9,15,37.5,255.5,2.05,30.0,280.0,260.0,193.46
2017,8,2,9,30,16.0,244.0,2.1,30.0,256.0,242.29,179.77
2017,8,2,9,45,8.0,158.0,2.15,30.5,164.0,157.32,115.56
2017,8,2,10,0,0.0,72.0,2.2,31.0,72.0,69.73,48.43
2017,8,2,10,15,4.0,132.5,2.2,31.0,136.0,131.01,95.27
2017,8,2,10,30,8.0,193.0,2.2,31.0,200.0,192.47,141.19
2017,8,2,10,45,10.5,222.5,2.2,31.5,232.0,223.37,163.43
2017,8,2,11,0,13.0,252.0,2.2,32.0,264.0,254.55,185.65
2017,8,2,11,15,16.5,290.5,2.15,32.0,306.0,295.58,215.05
2017,8,2,11,30,20.0,329.0,2.1,32.0,348.0,337.01,244.33
2017,8,2,11,45,68.0,407.0,2.1,32.5,473.0,461.15,331.86
2017,8,2,12,0,116.0,485.0,2.1,33.0,598.0,589.83,418.67
2017,8,2,12,15,116.5,488.5,2.05,33.0,602.5,598.8,423.5
2017,8,2,12,30,117.0,492.0,2.0,33.0,607.0,607.31,428.83
2017,8,2,12,45,66.0,390.5,2.0,33.0,455.5,453.42,324.08
2017,8,2,13,0,15.0,289.0,2.0,33.0,304.0,297.61,214.28
2017,8,2,13,15,30.0,354.5,1.95,33.0,383.5,384.03,276.29
2017,8,2,13,30,45.0,420.0,1.9,33.0,463.0,466.85,333.46
2017,8,2,13,45,32.5,371.5,1.85,33.5,402.5,405.63,290.07
2017,8,2,14,0,20.0,323.0,1.8,34.0,342.0,337.54,242.13
2017,8,2,14,15,43.0,364.0,1.75,34.0,402.5,409.44,293.55
2017,8,2,14,30,66.0,405.0,1.7,34.0,463.0,474.66,338.82
2017,8,2,14,45,135.5,401.5,1.65,34.0,515.0,544.51,388.47
2017,8,2,15,0,205.0,398.0,1.6,34.0,567.0,603.18,429.73
2017,8,2,15,15,111.5,329.5,1.55,33.5,421.0,442.77,319.66
2017,8,2,15,30,18.0,261.0,1.5,33.0,275.0,273.26,198.8
2017,8,2,15,45,15.0,239.0,1.45,33.0,250.0,248.3,181.67
2017,8,2,16,0,12.0,217.0,1.4,33.0,225.0,223.49,163.92
2017,8,2,16,15,6.0,163.0,1.3,32.5,167.0,164.2,120.47
2017,8,2,16,30,0.0,109.0,1.2,32.0,109.0,105.85,76.69
2017,8,2,16,45,0.0,101.5,1.2,31.5,101.5,98.49,71.57
2017,8,2,17,0,0.0,94.0,1.2,31.0,94.0,91.16,66.3
2017,8,2,17,15,0.0,82.0,1.1,30.5,82.0,79.35,57.45
2017,8,2,17,30,0.0,70.0,1.0,30.0,70.0,67.67,48.54
2017,8,2,17,45,0.0,58.0,0.95,30.0,58.0,56.04,39.43
2017,8,2,18,0,0.0,46.0,0.9,30.0,46.0,44.43,30.18
2017,8,2,18,15,0.0,35.0,0.85,29.5,35.0,33.79,21.61
2017,8,2,18,30,0.0,24.0,0.8,29.0,24.0,23.15,12.91
2017,8,2,18,45,0.0,15.0,0.8,28.5,15.0,14.46,5.69
2017,8,2,19,0,0.0,6.0,0.8,28.0,6.0,5.78,0.0
2017,8,2,19,15,0.0,3.0,0.85,27.5,3.0,2.95,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.0,23.5,1.3,24.0,31.5,19.74,6.8
2017,8,3,6,30,136.0,47.0,1.4,24.0,63.0,38.22,26.14
2017,8,3,6,45,222.0,64.5,1.55,24.5,108.0,51.56,38.21
2017,8,3,7,0,308.0,82.0,1.7,25.0,153.0,64.81,44.65
2017,8,3,7,15,155.0,96.5,1.8,25.5,132.5,90.78,62.92
2017,8,3,7,30,2.0,111.0,1.9,26.0,112.0,104.04,78.74
2017,8,3,7,45,1.0,111.0,2.05,26.5,111.5,105.39,79.5
2017,8,3,8,0,0.0,111.0,2.2,27.0,111.0,106.02,79.61
2017,8,3,8,15,0.0,126.0,2.3,27.5,126.0,120.37,90.45
2017,8,3,8,30,0.0,141.0,2.4,28.0,141.0,134.76,101.15
2017,8,3,8,45,4.0,168.5,2.5,28.5,171.5,162.45,121.95
2017,8,3,9,0,8.0,196.0,2.6,29.0,202.0,190.7,142.88
2017,8,3,9,15,52.5,261.5,2.65,29.5,299.0,273.33,204.64
2017,8,3,9,30,97.0,327.0,2.7,30.0,396.0,362.93,269.97
2017,8,3,9,45,130.0,353.0,2.75,30.5,452.0,412.71,305.3
2017,8,3,10,0,163.0,379.0,2.8,31.0,508.0,467.49,343.81
2017,8,3,10,15,472.5,266.0,2.85,31.5,663.0,592.92,438.13
2017,8,3,10,30,782.0,153.0,2.9,32.0,818.0,742.98,545.42
2017,8,3,10,45,408.5,262.5,2.95,32.5,611.0,581.43,426.65
2017,8,3,11,0,35.0,372.0,3.0,33.0,404.0,388.96,281.01
2017,8,3,11,15,84.0,422.5,3.0,33.0,501.0,482.92,348.69
2017,8,3,11,30,133.0,473.0,3.0,33.0,598.0,582.15,417.3
2017,8,3,11,45,86.0,443.0,3.05,33.5,524.5,513.16,367.59
2017,8,3,12,0,39.0,413.0,3.1,34.0,451.0,442.92,317.14
2017,8,3,12,15,131.5,453.0,3.1,34.0,581.5,578.22,413.27
2017,8,3,12,30,224.0,493.0,3.1,34.0,712.0,713.28,505.24
2017,8,3,12,45,135.0,462.5,3.15,34.0,594.5,599.62,426.48
2017,8,3,13,0,46.0,432.0,3.2,34.0,477.0,477.31,340.86
2017,8,3,13,15,102.0,458.5,3.2,34.0,556.0,562.08,401.55
2017,8,3,13,30,158.0,485.0,3.2,34.0,635.0,653.7,464.66
2017,8,3,13,45,500.0,309.5,3.25,34.0,772.5,829.04,592.99
2017,8,3,14,0,842.0,134.0,3.3,34.0,910.0,976.33,691.64
2017,8,3,14,15,835.5,132.5,3.3,34.0,884.5,959.63,680.57
2017,8,3,14,30,829.0,131.0,3.3,34.0,859.0,939.89,668.92
2017,8,3,14,45,788.0,148.5,3.35,34.0,819.0,910.11,651.15
2017,8,3,15,0,747.0,166.0,3.4,34.0,779.0,873.53,628.9
2017,8,3,15,15,474.0,261.0,3.4,34.0,643.0,710.7,517.53
2017,8,3,15,30,201.0,356.0,3.4,34.0,507.0,546.38,398.29
2017,8,3,15,45,449.5,251.0,3.45,34.0,561.5,651.14,479.99
2017,8,3,16,0,698.0,146.0,3.5,34.0,616.0,724.84,536.64
2017,8,3,16,15,494.0,195.0,3.45,33.5,515.5,592.19,442.17
2017,8,3,16,30,290.0,244.0,3.4,33.0,415.0,471.25,353.37
2017,8,3,16,45,448.0,182.5,3.35,33.0,416.5,505.57,382.36
2017,8,3,17,0,606.0,121.0,3.3,33.0,418.0,520.24,395.39
2017,8,3,17,15,569.0,113.5,3.15,32.5,365.5,460.8,351.41
2017,8,3,17,30,532.0,106.0,3.0,32.0,313.0,403.78,308.32
2017,8,3,17,45,482.5,96.0,2.9,31.5,261.0,338.71,258.02
2017,8,3,18,0,433.0,86.0,2.8,31.0,209.0,281.01,211.93
2017,8,3,18,15,363.5,72.5,2.4,30.5,160.0,217.19,160.16
2017,8,3,18,30,294.0,59.0,2.0,30.0,111.0,160.92,113.95
2017,8,3,18,45,201.0,41.5,1.7,29.5,71.5,102.27,66.99
2017,8,3,19,0,108.0,24.0,1.4,29.0,32.0,51.77,21.41
2017,8,3,19,15,54.0,12.0,1.3,28.5,16.0,18.92,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,16.21,4.05
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,32.18,20.89
2017,8,4,6,45,303.5,56.0,1.15,26.5,114.0,41.75,29.63
2017,8,4,7,0,390.0,70.0,1.2,27.0,160.0,55.74,36.6
2017,8,4,7,15,449.5,80.5,1.2,27.5,211.0,94.07,54.82
2017,8,4,7,30,509.0,91.0,1.2,28.0,262.0,138.99,84.54
2017,8,4,7,45,552.0,99.0,1.3,29.0,315.0,185.69,120.02
2017,8,4,8,0,595.0,107.0,1.4,30.0,368.0,237.35,161.15
2017,8,4,8,15,343.5,168.5,1.5,30.5,324.0,254.78,183.83
2017,8,4,8,30,92.0,230.0,1.6,31.0,280.0,244.76,181.44
2017,8,4,8,45,46.0,182.5,1.75,31.5,207.5,190.72,141.22
2017,8,4,9,0,0.0,135.0,1.9,32.0,135.0,129.88,94.87
2017,8,4,9,15,14.0,204.5,1.95,32.5,214.5,202.85,149.45
2017,8,4,9,30,28.0,274.0,2.0,33.0,294.0,274.92,201.7
2017,8,4,9,45,30.5,289.5,2.1,33.5,312.5,293.66,214.34
2017,8,4,10,0,33.0,305.0,2.2,34.0,331.0,312.65,227.24
2017,8,4,10,15,18.0,229.5,2.25,34.0,244.5,233.94,169.87
2017,8,4,10,30,3.0,154.0,2.3,34.0,158.0,151.2,108.66
2017,8,4,10,45,408.5,151.0,2.35,34.5,519.5,474.51,353.03
2017,8,4,11,0,814.0,148.0,2.4,35.0,881.0,825.91,590.09
2017,8,4,11,15,819.0,149.5,2.4,35.0,903.0,859.69,608.3
2017,8,4,11,30,824.0,151.0,2.4,35.0,925.0,888.3,625.7
2017,8,4,11,45,805.0,167.5,2.4,35.5,933.5,912.66,639.09
2017,8,4,12,0,786.0,184.0,2.4,36.0,942.0,930.55,648.41
2017,8,4,12,15,787.5,184.5,2.4,36.0,948.0,948.96,659.48
2017,8,4,12,30,789.0,185.0,2.4,36.0,954.0,964.54,668.85
2017,8,4,12,45,597.5,304.0,2.45,36.5,885.5,907.99,630.56
2017,8,4,13,0,406.0,423.0,2.5,37.0,817.0,838.99,580.37
2017,8,4,13,15,592.0,305.0,2.5,37.0,872.5,915.24,635.43
2017,8,4,13,30,778.0,187.0,2.5,37.0,928.0,979.85,677.37
2017,8,4,13,45,600.0,287.0,2.5,37.0,852.0,906.92,630.3
2017,8,4,14,0,422.0,387.0,2.5,37.0,776.0,828.99,576.29
2017,8,4,14,15,588.0,283.5,2.55,37.0,808.0,883.02,617.76
2017,8,4,14,30,754.0,180.0,2.6,37.0,840.0,924.21,646.47
2017,8,4,14,45,719.0,192.0,2.65,37.0,802.5,893.99,628.38
2017,8,4,15,0,684.0,204.0,2.7,37.0,765.0,858.89,607.64
2017,8,4,15,15,670.0,199.5,2.75,36.5,726.5,824.29,588.28
2017,8,4,15,30,656.0,195.0,2.8,36.0,688.0,788.02,567.52
2017,8,4,15,45,638.5,189.0,2.85,36.0,644.0,745.8,540.8
2017,8,4,16,0,621.0,183.0,2.9,36.0,600.0,702.62,512.91
2017,8,4,16,15,598.0,176.0,2.9,35.5,552.5,653.5,481.19
2017,8,4,16,30,575.0,169.0,2.9,35.0,505.0,604.38,448.7
2017,8,4,16,45,541.0,162.0,2.95,35.0,453.5,545.59,407.76
2017,8,4,17,0,507.0,155.0,3.0,35.0,402.0,491.52,369.15
2017,8,4,17,15,468.5,143.5,2.9,34.5,350.5,432.09,326.11
2017,8,4,17,30,430.0,132.0,2.8,34.0,299.0,375.54,284.02
2017,8,4,17,45,372.0,119.0,2.75,34.0,247.0,311.44,234.68
2017,8,4,18,0,314.0,106.0,2.7,34.0,195.0,248.39,185.23
2017,8,4,18,15,253.0,86.5,2.55,33.5,148.0,188.39,137.7
2017,8,4,18,30,192.0,67.0,2.4,33.0,101.0,135.05,95.0
2017,8,4,18,45,122.0,44.0,2.25,32.5,62.5,82.13,53.18
2017,8,4,19,0,52.0,21.0,2.1,32.0,24.0,34.62,11.58
2017,8,4,19,15,26.0,10.5,2.2,31.5,12.0,13.71,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,22.0,1.85,25.5,30.5,18.52,4.8
2017,8,5,6,30,136.0,44.0,2.0,26.0,61.0,35.93,23.89
2017,8,5,6,45,219.5,62.5,2.15,26.5,105.5,50.07,36.57
2017,8,5,7,0,303.0,81.0,2.3,27.0,150.0,63.15,43.48
2017,8,5,7,15,361.5,95.0,2.3,27.5,200.0,99.37,62.27
2017,8,5,7,30,420.0,109.0,2.3,28.0,250.0,142.52,91.23
2017,8,5,7,45,472.0,118.0,2.3,29.0,303.0,187.06,124.48
2017,8,5,8,0,524.0,127.0,2.3,30.0,356.0,237.49,163.95
2017,8,5,8,15,557.0,135.0,2.25,30.5,408.0,286.89,203.98
2017,8,5,8,30,590.0,143.0,2.2,31.0,460.0,339.53,246.05
2017,8,5,8,45,616.5,149.5,2.2,32.0,509.5,391.24,286.15
2017,8,5,9,0,643.0,156.0,2.2,33.0,559.0,445.13,326.56
2017,8,5,9,15,662.5,161.0,2.3,33.5,605.0,495.85,364.42
2017,8,5,9,30,682.0,166.0,2.4,34.0,651.0,547.44,401.85
2017,8,5,9,45,695.0,171.5,2.5,34.5,692.0,596.06,436.16
2017,8,5,10,0,708.0,177.0,2.6,35.0,733.0,644.41,469.42
2017,8,5,10,15,719.5,180.5,2.7,35.0,768.5,689.31,500.63
2017,8,5,10,30,731.0,184.0,2.8,35.0,804.0,733.33,530.75
2017,8,5,10,45,739.0,186.5,2.9,35.5,832.5,772.5,555.57
2017,8,5,11,0,747.0,189.0,3.0,36.0,861.0,809.48,578.24
2017,8,5,11,15,753.0,190.5,3.1,36.0,882.5,842.17,599.18
2017,8,5,11,30,759.0,192.0,3.2,36.0,904.0,872.78,618.77
2017,8,5,11,45,548.5,321.5,3.3,36.5,840.5,828.88,585.24
2017,8,5,12,0,338.0,451.0,3.4,37.0,777.0,769.57,539.13
2017,8,5,12,15,356.5,444.0,3.45,37.0,789.5,790.06,553.52
2017,8,5,12,30,375.0,437.0,3.5,37.0,802.0,809.66,566.87
2017,8,5,12,45,275.0,466.0,3.6,37.0,734.0,746.99,523.47
2017,8,5,13,0,175.0,495.0,3.7,37.0,666.0,676.16,474.42
2017,8,5,13,15,246.0,475.0,3.75,37.0,711.5,735.87,516.78
2017,8,5,13,30,317.0,455.0,3.8,37.0,757.0,789.0,553.85
2017,8,5,13,45,309.5,447.5,3.9,37.0,737.5,774.74,544.9
2017,8,5,14,0,302.0,440.0,4.0,37.0,718.0,759.14,535.45
2017,8,5,14,15,524.5,310.0,4.05,36.5,775.5,846.97,602.86
2017,8,5,14,30,747.0,180.0,4.1,36.0,833.0,917.32,654.32
2017,8,5,14,45,741.5,174.5,4.2,36.0,801.5,893.0,639.45
2017,8,5,15,0,736.0,169.0,4.3,36.0,770.0,866.07,623.44
2017,8,5,15,15,640.0,209.5,4.35,36.0,713.5,807.73,586.06
2017,8,5,15,30,544.0,250.0,4.4,36.0,657.0,745.92,543.09
2017,8,5,15,45,317.0,275.5,4.45,36.0,509.0,559.03,410.76
2017,8,5,16,0,90.0,301.0,4.5,36.0,361.0,380.54,279.25
2017,8,5,16,15,118.5,279.5,4.5,35.5,352.5,383.94,284.34
2017,8,5,16,30,147.0,258.0,4.5,35.0,344.0,377.31,281.59
2017,8,5,16,45,111.0,229.5,4.5,35.0,290.5,316.97,237.2
2017,8,5,17,0,75.0,201.0,4.5,35.0,237.0,253.64,190.04
2017,8,5,17,15,69.5,176.5,4.35,34.5,206.5,221.73,166.74
2017,8,5,17,30,64.0,152.0,4.2,34.0,176.0,190.2,143.19
2017,8,5,17,45,55.0,128.0,4.1,33.5,146.5,157.98,118.59
2017,8,5,18,0,46.0,104.0,4.0,33.0,117.0,126.58,94.1
2017,8,5,18,15,31.5,81.0,3.75,32.5,89.0,95.17,69.18
2017,8,5,18,30,17.0,58.0,3.5,32.0,61.0,65.17,45.17
2017,8,5,18,45,8.5,37.0,3.3,32.0,38.5,38.87,23.79
2017,8,5,19,0,0.0,16.0,3.1,32.0,16.0,15.44,1.89
2017,8,5,19,15,0.0,8.0,3.15,31.5,8.0,7.86,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.5,18.5,3.85,25.5,18.5,17.86,3.72
2017,8,6,6,30,1.0,37.0,4.0,26.0,37.0,34.78,22.87
2017,8,6,6,45,20.0,59.5,4.2,26.5,64.0,53.06,39.05
2017,8,6,7,0,39.0,82.0,4.4,27.0,91.0,72.26,55.69
2017,8,6,7,15,54.5,105.0,4.5,27.5,121.5,96.83,70.89
2017,8,6,7,30,70.0,128.0,4.6,28.0,152.0,123.58,90.99
2017,8,6,7,45,35.0,122.5,4.7,28.5,134.5,119.39,88.79
2017,8,6,8,0,0.0,117.0,4.8,29.0,117.0,111.44,83.4
2017,8,6,8,15,0.0,122.5,4.8,29.5,122.5,117.12,87.38
2017,8,6,8,30,0.0,128.0,4.8,30.0,128.0,122.69,91.21
2017,8,6,8,45,1.5,151.0,4.85,30.5,152.5,145.16,108.06
2017,8,6,9,0,3.0,174.0,4.9,31.0,177.0,167.88,124.88
2017,8,6,9,15,9.5,207.5,4.85,31.5,214.5,203.28,151.13
2017,8,6,9,30,16.0,241.0,4.8,32.0,252.0,239.5,177.6
2017,8,6,9,45,19.5,264.5,4.8,32.5,279.0,265.26,195.96
2017,8,6,10,0,23.0,288.0,4.8,33.0,306.0,291.43,214.44
2017,8,6,10,15,22.5,298.5,4.7,33.5,317.0,302.8,221.79
2017,8,6,10,30,22.0,309.0,4.6,34.0,328.0,314.08,229.05
2017,8,6,10,45,18.5,291.5,4.6,34.5,308.0,296.05,215.18
2017,8,6,11,0,15.0,274.0,4.6,35.0,288.0,277.48,201.03
2017,8,6,11,15,29.0,341.0,4.55,35.0,368.5,356.64,258.01
2017,8,6,11,30,43.0,408.0,4.5,35.0,449.0,436.65,314.3
2017,8,6,11,45,133.0,447.0,4.45,35.5,575.0,563.54,403.85
2017,8,6,12,0,223.0,486.0,4.4,36.0,701.0,692.6,491.73
2017,8,6,12,15,123.5,426.5,4.35,36.0,546.5,544.64,388.69
2017,8,6,12,30,24.0,367.0,4.3,36.0,392.0,382.34,273.33
2017,8,6,12,45,125.5,428.5,4.3,36.5,551.0,556.4,397.12
2017,8,6,13,0,227.0,490.0,4.3,37.0,710.0,723.15,509.88
2017,8,6,13,15,245.5,480.0,4.25,37.0,715.5,734.63,517.34
2017,8,6,13,30,264.0,470.0,4.2,37.0,721.0,751.48,529.04
2017,8,6,13,45,197.0,465.0,4.2,37.0,650.0,673.8,476.09
2017,8,6,14,0,130.0,460.0,4.2,37.0,579.0,602.56,426.9
2017,8,6,14,15,179.5,444.0,4.15,36.5,604.0,634.43,451.77
2017,8,6,14,30,229.0,428.0,4.1,36.0,629.0,664.07,474.66
2017,8,6,14,45,221.5,411.0,4.05,36.0,599.0,636.16,456.14
2017,8,6,15,0,214.0,394.0,4.0,36.0,569.0,607.62,437.38
2017,8,6,15,15,460.0,277.5,3.95,36.0,628.5,715.27,519.2
2017,8,6,15,30,706.0,161.0,3.9,36.0,688.0,794.43,577.78
2017,8,6,15,45,686.5,157.5,3.9,36.0,644.0,751.51,549.74
2017,8,6,16,0,667.0,154.0,3.9,36.0,600.0,707.65,521.49
2017,8,6,16,15,644.5,148.5,3.8,35.5,552.0,658.71,489.23
2017,8,6,16,30,622.0,143.0,3.7,35.0,504.0,609.65,456.05
2017,8,6,16,45,592.0,136.5,3.65,35.0,453.0,554.67,417.06
2017,8,6,17,0,562.0,130.0,3.6,35.0,402.0,500.84,378.05
2017,8,6,17,15,522.5,121.5,3.35,34.5,349.5,438.13,332.03
2017,8,6,17,30,483.0,113.0,3.1,34.0,297.0,381.58,289.32
2017,8,6,17,45,432.5,101.5,2.85,33.5,246.0,319.86,241.63
2017,8,6,18,0,382.0,90.0,2.6,33.0,195.0,262.94,196.45
2017,8,6,18,15,309.0,75.5,2.4,32.5,147.5,199.87,146.02
2017,8,6,18,30,236.0,61.0,2.2,32.0,100.0,144.86,101.61
2017,8,6,18,45,147.0,41.0,2.0,31.5,62.5,84.53,54.04
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,35.41,8.33
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,14.01,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,25.0,1.5,1.44,0.0
2017,8,7,6,30,0.0,3.0,2.8,25.0,3.0,2.89,0.0
2017,8,7,6,45,0.0,6.0,3.0,25.0,6.0,5.78,0.0
2017,8,7,7,0,0.0,9.0,3.2,25.0,9.0,8.67,1.81
2017,8,7,7,15,0.0,12.5,3.25,25.0,12.5,12.05,4.28
2017,8,7,7,30,0.0,16.0,3.3,25.0,16.0,15.43,7.07
2017,8,7,7,45,0.0,18.0,3.35,25.5,18.0,17.37,8.6
2017,8,7,8,0,0.0,20.0,3.4,26.0,20.0,19.3,10.11
2017,8,7,8,15,0.0,17.5,3.35,26.0,17.5,16.89,8.09
2017,8,7,8,30,0.0,15.0,3.3,26.0,15.0,14.48,6.09
2017,8,7,8,45,0.0,30.0,3.25,26.0,30.0,28.99,17.75
2017,8,7,9,0,0.0,45.0,3.2,26.0,45.0,43.51,29.3
2017,8,7,9,15,0.0,47.5,3.1,26.0,47.5,45.94,31.13
2017,8,7,9,30,0.0,50.0,3.0,26.0,50.0,48.37,32.96
2017,8,7,9,45,3.0,115.5,2.95,26.0,118.0,113.56,84.18
2017,8,7,10,0,6.0,181.0,2.9,26.0,186.0,178.51,134.13
2017,8,7,10,15,13.0,240.5,2.8,26.0,252.0,240.87,181.22
2017,8,7,10,30,20.0,300.0,2.7,26.0,318.0,304.0,227.97
2017,8,7,10,45,15.0,256.5,2.65,26.0,270.0,259.68,194.43
2017,8,7,11,0,10.0,213.0,2.6,26.0,222.0,214.49,160.31
2017,8,7,11,15,10.5,220.5,2.65,26.0,230.5,222.76,166.51
2017,8,7,11,30,11.0,228.0,2.7,26.0,239.0,231.05,172.62
2017,8,7,11,45,14.5,271.5,2.75,26.0,285.5,277.17,206.99
2017,8,7,12,0,18.0,315.0,2.8,26.0,332.0,323.69,241.16
2017,8,7,12,15,25.5,358.5,2.75,26.0,383.5,378.47,280.99
2017,8,7,12,30,33.0,402.0,2.7,26.0,435.0,430.97,318.59
2017,8,7,12,45,42.5,421.0,2.7,26.5,463.0,461.34,339.66
2017,8,7,13,0,52.0,440.0,2.7,27.0,491.0,491.89,360.76
2017,8,7,13,15,80.0,456.5,2.6,27.0,533.5,538.5,394.14
2017,8,7,13,30,108.0,473.0,2.5,27.0,576.0,585.06,426.96
2017,8,7,13,45,151.5,467.0,2.45,27.0,608.0,630.65,459.64
2017,8,7,14,0,195.0,461.0,2.4,27.0,640.0,668.06,486.52
2017,8,7,14,15,140.5,438.5,2.3,27.0,565.5,590.69,431.8
2017,8,7,14,30,86.0,416.0,2.2,27.0,491.0,506.06,371.87
2017,8,7,14,45,164.0,402.5,2.15,27.0,538.5,573.08,422.33
2017,8,7,15,0,242.0,389.0,2.1,27.0,586.0,628.14,462.89
2017,8,7,15,15,353.5,331.5,1.95,27.0,603.5,669.42,494.55
2017,8,7,15,30,465.0,274.0,1.8,27.0,621.0,702.61,520.13
2017,8,7,15,45,478.0,250.0,1.7,27.0,587.5,673.12,500.57
2017,8,7,16,0,491.0,226.0,1.6,27.0,554.0,640.96,479.49
2017,8,7,16,15,394.0,232.5,1.55,27.0,482.5,555.56,418.5
2017,8,7,16,30,297.0,239.0,1.5,27.0,411.0,470.42,356.82
2017,8,7,16,45,462.5,173.0,1.45,27.0,410.5,503.78,385.23
2017,8,7,17,0,628.0,107.0,1.4,27.0,410.0,516.45,396.66
2017,8,7,17,15,591.0,100.5,1.3,27.0,357.0,457.03,351.65
2017,8,7,17,30,554.0,94.0,1.2,27.0,304.0,400.04,307.78
2017,8,7,17,45,507.0,84.5,1.15,27.0,252.5,337.95,259.01
2017,8,7,18,0,460.0,75.0,1.1,27.0,201.0,280.06,212.07
2017,8,7,18,15,385.0,63.5,1.0,26.5,152.5,212.97,157.58
2017,8,7,18,30,310.0,52.0,0.9,26.0,104.0,156.42,110.78
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,97.48,62.97
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,45.97,9.0
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,16.8,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.0,14.3,0.53
2017,8,8,6,30,240.0,37.0,3.8,23.0,64.0,28.31,17.74
2017,8,8,6,45,329.5,49.5,4.1,23.5,109.5,36.82,25.74
2017,8,8,7,0,419.0,62.0,4.4,24.0,155.0,47.32,35.07
2017,8,8,7,15,479.5,71.0,4.55,24.5,206.5,85.52,48.18
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,131.06,78.37
2017,8,8,7,45,284.0,120.0,4.9,26.0,215.0,156.6,109.64
2017,8,8,8,0,28.0,160.0,5.1,27.0,172.0,153.48,116.57
2017,8,8,8,15,14.5,158.5,5.1,27.5,165.0,154.22,117.05
2017,8,8,8,30,1.0,157.0,5.1,28.0,158.0,149.81,113.23
2017,8,8,8,45,4.0,172.5,5.2,28.5,175.5,166.12,125.27
2017,8,8,9,0,7.0,188.0,5.3,29.0,193.0,182.78,137.48
2017,8,8,9,15,84.5,259.5,5.3,29.0,320.0,288.29,218.08
2017,8,8,9,30,162.0,331.0,5.3,29.0,447.0,402.22,303.5
2017,8,8,9,45,160.0,353.5,5.35,29.5,474.0,432.11,324.41
2017,8,8,10,0,158.0,376.0,5.4,30.0,501.0,461.64,344.92
2017,8,8,10,15,225.0,386.0,5.35,30.0,572.0,528.63,394.35
2017,8,8,10,30,292.0,396.0,5.3,30.0,643.0,600.6,446.63
2017,8,8,10,45,225.5,422.0,5.3,30.5,617.0,586.36,433.35
2017,8,8,11,0,159.0,448.0,5.3,31.0,591.0,566.54,416.21
2017,8,8,11,15,227.5,449.5,5.2,31.0,659.5,635.34,466.0
2017,8,8,11,30,296.0,451.0,5.1,31.0,728.0,709.47,518.33
2017,8,8,11,45,304.5,458.5,5.05,31.5,747.5,735.66,534.61
2017,8,8,12,0,313.0,466.0,5.0,32.0,767.0,761.28,550.54
2017,8,8,12,15,255.0,480.0,4.9,32.0,726.5,728.55,525.93
2017,8,8,12,30,197.0,494.0,4.8,32.0,686.0,688.69,496.7
2017,8,8,12,45,272.5,471.0,4.75,32.0,735.0,750.13,540.95
2017,8,8,13,0,348.0,448.0,4.7,32.0,784.0,807.09,581.23
2017,8,8,13,15,288.0,462.0,4.6,32.0,738.5,765.21,550.74
2017,8,8,13,30,228.0,476.0,4.5,32.0,693.0,715.35,515.4
2017,8,8,13,45,164.0,462.5,4.45,32.0,617.0,638.61,461.72
2017,8,8,14,0,100.0,449.0,4.4,32.0,541.0,554.14,401.96
2017,8,8,14,15,59.5,376.5,4.35,32.0,431.5,439.13,320.83
2017,8,8,14,30,19.0,304.0,4.3,32.0,322.0,317.95,233.1
2017,8,8,14,45,161.0,339.0,4.25,32.0,471.0,503.42,372.09
2017,8,8,15,0,303.0,374.0,4.2,32.0,620.0,676.33,495.98
2017,8,8,15,15,168.0,334.5,4.1,31.5,470.0,499.07,369.41
2017,8,8,15,30,33.0,295.0,4.0,31.0,320.0,328.96,243.99
2017,8,8,15,45,352.5,225.0,3.95,31.0,460.5,542.31,410.0
2017,8,8,16,0,672.0,155.0,3.9,31.0,601.0,711.77,536.46
2017,8,8,16,15,649.5,149.0,3.8,30.5,552.5,662.02,501.71
2017,8,8,16,30,627.0,143.0,3.7,30.0,504.0,612.13,467.27
2017,8,8,16,45,606.0,133.5,3.6,30.0,454.0,559.66,429.36
2017,8,8,17,0,585.0,124.0,3.5,30.0,404.0,507.53,390.85
2017,8,8,17,15,546.5,115.5,3.2,29.5,351.5,447.11,345.43
2017,8,8,17,30,508.0,107.0,2.9,29.0,299.0,386.79,298.97
2017,8,8,17,45,464.5,94.5,2.6,29.0,248.0,325.93,250.33
2017,8,8,18,0,421.0,82.0,2.3,29.0,197.0,269.07,203.7
2017,8,8,18,15,348.5,68.5,2.0,28.5,148.5,205.24,151.54
2017,8,8,18,30,276.0,55.0,1.7,28.0,100.0,149.41,105.44
2017,8,8,18,45,184.0,37.0,1.45,27.5,62.0,92.2,59.04
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,40.97,3.72
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,15.04,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.25,22.5,30.0,15.56,0.15
2017,8,9,6,30,177.0,40.0,2.3,23.0,60.0,30.83,19.77
2017,8,9,6,45,256.0,57.0,2.35,24.0,104.0,42.88,30.81
2017,8,9,7,0,335.0,74.0,2.4,25.0,148.0,56.19,42.46
2017,8,9,7,15,396.0,87.0,2.45,25.5,199.0,93.43,57.28
2017,8,9,7,30,457.0,100.0,2.5,26.0,250.0,137.92,86.86
2017,8,9,7,45,345.0,136.0,2.55,26.5,261.5,180.88,125.82
2017,8,9,8,0,233.0,172.0,2.6,27.0,273.0,207.09,151.54
2017,8,9,8,15,238.0,197.0,2.65,27.5,312.0,246.38,182.82
2017,8,9,8,30,243.0,222.0,2.7,28.0,351.0,286.28,214.03
2017,8,9,8,45,294.5,237.5,2.8,28.5,410.0,337.65,252.95
2017,8,9,9,0,346.0,253.0,2.9,29.0,469.0,394.39,295.51
2017,8,9,9,15,532.5,201.0,2.95,29.0,563.0,463.86,348.77
2017,8,9,9,30,719.0,149.0,3.0,29.0,657.0,552.07,415.79
2017,8,9,9,45,479.5,258.5,3.05,29.5,606.5,541.97,404.97
2017,8,9,10,0,240.0,368.0,3.1,30.0,556.0,509.39,376.61
2017,8,9,10,15,507.5,264.0,3.1,30.5,685.0,616.09,457.21
2017,8,9,10,30,775.0,160.0,3.1,31.0,814.0,743.77,549.11
2017,8,9,10,45,785.5,161.0,3.15,31.5,844.0,784.78,574.29
2017,8,9,11,0,796.0,162.0,3.2,32.0,874.0,824.22,598.7
2017,8,9,11,15,801.5,163.5,3.2,32.0,896.0,858.03,620.12
2017,8,9,11,30,807.0,165.0,3.2,32.0,918.0,889.55,639.98
2017,8,9,11,45,810.5,166.0,3.2,32.5,932.5,916.29,655.34
2017,8,9,12,0,814.0,167.0,3.2,33.0,947.0,940.35,668.93
2017,8,9,12,15,815.5,167.5,3.15,33.0,953.0,959.19,680.21
2017,8,9,12,30,817.0,168.0,3.1,33.0,959.0,975.06,689.66
2017,8,9,12,45,819.5,165.5,3.1,33.5,957.5,985.83,694.93
2017,8,9,13,0,822.0,163.0,3.1,34.0,956.0,993.44,698.32
2017,8,9,13,15,820.0,162.0,3.05,34.0,945.5,994.84,698.99
2017,8,9,13,30,818.0,161.0,3.0,34.0,935.0,992.95,697.77
2017,8,9,13,45,817.0,157.0,2.95,34.0,917.5,985.68,693.31
2017,8,9,14,0,816.0,153.0,2.9,34.0,900.0,975.1,686.93
2017,8,9,14,15,809.5,151.5,2.85,34.0,873.5,958.53,676.91
2017,8,9,14,30,803.0,150.0,2.8,34.0,847.0,938.97,665.11
2017,8,9,14,45,800.0,144.0,2.75,34.0,815.5,915.05,650.62
2017,8,9,15,0,797.0,138.0,2.7,34.0,784.0,888.2,634.31
2017,8,9,15,15,785.0,135.0,2.65,33.5,744.5,853.72,614.31
2017,8,9,15,30,773.0,132.0,2.6,33.0,705.0,817.12,592.78
2017,8,9,15,45,760.0,127.0,2.55,33.0,661.0,775.65,566.61
2017,8,9,16,0,747.0,122.0,2.5,33.0,617.0,732.56,539.14
2017,8,9,16,15,726.5,118.0,2.4,32.5,567.5,685.52,509.43
2017,8,9,16,30,706.0,114.0,2.3,32.0,518.0,636.02,476.99
2017,8,9,16,45,680.5,108.0,2.25,32.0,466.0,580.82,438.19
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,526.22,398.84
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,465.46,354.14
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,407.11,309.9
2017,8,9,17,45,532.0,80.0,1.6,30.5,254.0,343.25,260.21
2017,8,9,18,0,483.0,71.0,1.4,30.0,201.0,283.8,212.44
2017,8,9,18,15,408.0,60.0,1.25,29.5,151.5,217.87,158.98
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,158.9,110.48
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,97.76,61.19
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,44.2,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,16.11,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,19.0,2.35,24.5,30.0,14.77,0.0
2017,8,10,6,30,193.0,38.0,2.5,25.0,60.0,29.24,18.2
2017,8,10,6,45,292.0,51.5,2.7,25.5,105.5,38.53,26.9
2017,8,10,7,0,391.0,65.0,2.9,26.0,151.0,48.89,36.08
2017,8,10,7,15,454.0,75.0,2.9,26.5,202.5,86.58,49.73
2017,8,10,7,30,517.0,85.0,2.9,27.0,254.0,131.75,79.16
2017,8,10,7,45,566.0,91.5,2.9,28.0,308.0,178.74,114.84
2017,8,10,8,0,615.0,98.0,2.9,29.0,362.0,231.4,157.18
2017,8,10,8,15,646.5,103.5,2.75,29.5,415.0,283.32,200.36
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,338.34,245.41
2017,8,10,8,45,703.5,113.0,2.5,30.5,519.0,392.35,288.78
2017,8,10,9,0,729.0,117.0,2.4,31.0,570.0,450.33,333.64
2017,8,10,9,15,746.5,120.5,2.3,31.5,616.5,502.89,373.15
2017,8,10,9,30,764.0,124.0,2.2,32.0,663.0,555.92,411.57
2017,8,10,9,45,777.0,127.5,2.1,32.5,705.0,606.34,446.76
2017,8,10,10,0,790.0,131.0,2.0,33.0,747.0,656.26,480.35
2017,8,10,10,15,800.0,133.0,2.0,33.0,782.5,701.86,511.41
2017,8,10,10,30,810.0,135.0,2.0,33.0,818.0,746.18,539.69
2017,8,10,10,45,544.5,282.5,2.0,33.5,749.0,709.28,508.67
2017,8,10,11,0,279.0,430.0,2.0,34.0,680.0,650.42,461.08
2017,8,10,11,15,557.0,286.0,2.0,34.0,800.0,765.88,545.56
2017,8,10,11,30,835.0,142.0,2.0,34.0,920.0,889.32,626.57
2017,8,10,11,45,625.0,277.0,2.0,34.5,864.5,856.21,601.33
2017,8,10,12,0,415.0,412.0,2.0,35.0,809.0,807.18,562.15
2017,8,10,12,15,623.0,282.5,2.0,35.0,883.0,890.88,622.37
2017,8,10,12,30,831.0,153.0,2.0,35.0,957.0,968.58,670.93
2017,8,10,12,45,834.0,150.5,2.05,35.5,955.5,979.58,676.05
2017,8,10,13,0,837.0,148.0,2.1,36.0,954.0,987.45,679.99
2017,8,10,13,15,491.0,313.0,2.1,36.0,785.0,822.32,573.42
2017,8,10,13,30,145.0,478.0,2.1,36.0,616.0,634.66,442.22
2017,8,10,13,45,487.5,309.0,2.15,36.0,756.5,816.36,573.6
2017,8,10,14,0,830.0,140.0,2.2,36.0,897.0,969.28,673.14
2017,8,10,14,15,456.5,275.5,2.25,36.0,690.0,744.44,526.54
2017,8,10,14,30,83.0,411.0,2.3,36.0,483.0,498.29,352.85
2017,8,10,14,45,438.0,273.0,2.35,36.0,630.0,710.57,509.13
2017,8,10,15,0,793.0,135.0,2.4,36.0,777.0,880.87,623.99
2017,8,10,15,15,780.5,132.5,2.45,35.5,737.5,846.54,603.36
2017,8,10,15,30,768.0,130.0,2.5,35.0,698.0,810.12,582.84
2017,8,10,15,45,750.5,127.0,2.6,35.0,653.0,767.18,556.79
2017,8,10,16,0,733.0,124.0,2.7,35.0,608.0,722.98,529.47
2017,8,10,16,15,711.5,120.0,2.7,34.5,559.0,675.79,500.2
2017,8,10,16,30,690.0,116.0,2.7,34.0,510.0,626.17,467.89
2017,8,10,16,45,658.0,112.0,2.75,34.0,457.0,569.55,428.27
2017,8,10,17,0,626.0,108.0,2.8,34.0,404.0,514.16,388.48
2017,8,10,17,15,587.0,101.0,2.6,33.5,351.0,453.12,343.62
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,394.74,299.44
2017,8,10,17,45,489.0,86.0,2.2,32.5,245.0,329.07,248.52
2017,8,10,18,0,430.0,78.0,2.0,32.0,192.0,267.07,199.14
2017,8,10,18,15,351.0,65.5,1.9,31.0,144.0,201.76,146.93
2017,8,10,18,30,272.0,53.0,1.8,30.0,96.0,145.26,101.11
2017,8,10,18,45,167.0,35.5,1.7,29.5,58.5,86.19,53.81
2017,8,10,19,0,62.0,18.0,1.6,29.0,21.0,31.8,0.0
2017,8,10,19,15,31.0,9.0,1.7,28.5,10.5,12.58,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
