Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.5,2.55,24.5,30.0,14.4,0.0
2017,8,11,6,30,211.0,37.0,2.8,25.0,60.0,28.48,17.51
2017,8,11,6,45,318.5,48.5,3.05,26.0,106.0,36.2,24.86
2017,8,11,7,0,426.0,60.0,3.3,27.0,152.0,44.2,31.94
2017,8,11,7,15,490.0,68.5,3.35,27.5,204.0,82.53,45.23
2017,8,11,7,30,554.0,77.0,3.4,28.0,256.0,128.66,74.9
2017,8,11,7,45,605.5,81.0,3.5,28.5,311.5,176.14,111.1
2017,8,11,8,0,657.0,85.0,3.6,29.0,367.0,229.51,154.59
2017,8,11,8,15,687.5,89.5,3.6,29.5,420.0,282.66,199.39
2017,8,11,8,30,718.0,94.0,3.6,30.0,473.0,340.96,247.69
2017,8,11,8,45,742.0,97.5,3.65,30.5,524.5,395.85,292.58
2017,8,11,9,0,766.0,101.0,3.7,31.0,576.0,452.39,337.44
2017,8,11,9,15,783.0,104.0,3.65,31.5,623.0,506.17,378.8
2017,8,11,9,30,800.0,107.0,3.6,32.0,670.0,560.28,419.03
2017,8,11,9,45,813.5,109.0,3.6,32.5,712.0,612.65,456.84
2017,8,11,10,0,827.0,111.0,3.6,33.0,754.0,662.72,491.98
2017,8,11,10,15,836.0,112.5,3.5,33.0,790.0,708.24,522.73
2017,8,11,10,30,845.0,114.0,3.4,33.0,826.0,752.27,551.18
2017,8,11,10,45,541.0,276.5,3.35,33.5,738.0,700.81,509.62
2017,8,11,11,0,237.0,439.0,3.3,34.0,650.0,623.31,447.08
2017,8,11,11,15,324.0,418.0,3.2,34.0,715.0,690.33,494.57
2017,8,11,11,30,411.0,397.0,3.1,34.0,780.0,762.1,543.57
2017,8,11,11,45,288.0,441.5,3.05,34.5,712.5,704.36,499.93
2017,8,11,12,0,165.0,486.0,3.0,35.0,645.0,638.68,451.29
2017,8,11,12,15,295.5,452.0,2.95,35.0,737.5,740.31,522.74
2017,8,11,12,30,426.0,418.0,2.9,35.0,830.0,845.0,593.33
2017,8,11,12,45,642.0,276.0,2.9,35.5,894.0,924.99,649.97
2017,8,11,13,0,858.0,134.0,2.9,36.0,958.0,994.3,692.16
2017,8,11,13,15,855.5,133.0,2.85,36.0,947.5,994.87,691.76
2017,8,11,13,30,853.0,132.0,2.8,36.0,937.0,992.09,689.98
2017,8,11,13,45,850.0,130.5,2.8,36.0,918.5,984.94,686.05
2017,8,11,14,0,847.0,129.0,2.8,36.0,900.0,974.48,680.22
2017,8,11,14,15,840.5,127.5,2.75,36.0,874.0,957.35,669.94
2017,8,11,14,30,834.0,126.0,2.7,36.0,848.0,937.15,657.86
2017,8,11,14,45,822.0,126.0,2.7,36.0,814.0,910.4,642.1
2017,8,11,15,0,810.0,126.0,2.7,36.0,780.0,886.3,628.06
2017,8,11,15,15,798.0,123.5,2.7,36.0,740.5,851.88,607.34
2017,8,11,15,30,786.0,121.0,2.7,36.0,701.0,815.3,585.14
2017,8,11,15,45,772.5,117.0,2.75,36.0,656.5,773.93,559.86
2017,8,11,16,0,759.0,113.0,2.8,36.0,612.0,730.96,533.2
2017,8,11,16,15,738.5,109.0,2.75,35.5,563.0,681.38,502.23
2017,8,11,16,30,718.0,105.0,2.7,35.0,514.0,631.3,470.18
2017,8,11,16,45,693.5,99.5,2.7,35.0,462.0,578.39,433.24
2017,8,11,17,0,669.0,94.0,2.7,35.0,410.0,524.3,394.49
2017,8,11,17,15,632.0,88.5,2.45,34.0,356.0,463.97,350.88
2017,8,11,17,30,595.0,83.0,2.2,33.0,302.0,406.05,307.56
2017,8,11,17,45,545.5,74.5,1.95,32.5,249.5,341.84,257.55
2017,8,11,18,0,496.0,66.0,1.7,32.0,197.0,282.11,209.52
2017,8,11,18,15,417.5,56.0,1.55,31.5,147.5,215.55,155.67
2017,8,11,18,30,339.0,46.0,1.4,31.0,98.0,157.47,108.01
2017,8,11,18,45,169.5,33.5,1.25,30.5,59.5,84.27,51.56
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,21.17,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.5,18.5,2.85,24.5,29.0,14.43,0.0
2017,8,12,6,30,193.0,37.0,3.1,25.0,58.0,28.53,17.47
2017,8,12,6,45,302.0,49.5,3.4,25.5,104.0,37.05,25.62
2017,8,12,7,0,411.0,62.0,3.7,26.0,150.0,45.59,33.25
2017,8,12,7,15,475.5,71.0,3.7,26.5,202.0,83.42,46.77
2017,8,12,7,30,540.0,80.0,3.7,27.0,254.0,129.15,76.23
2017,8,12,7,45,596.0,83.5,3.7,28.0,309.5,176.15,111.7
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,229.61,154.8
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,282.66,199.44
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,340.99,247.64
2017,8,12,8,45,742.5,98.0,3.4,30.5,524.5,396.16,292.5
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,453.47,337.63
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.0,507.55,379.06
2017,8,12,9,30,805.0,106.0,3.2,32.0,671.0,561.95,419.32
2017,8,12,9,45,820.0,107.0,3.15,32.5,714.0,614.59,457.02
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,665.04,492.06
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,711.29,522.24
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,756.06,550.2
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,797.78,575.97
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,837.53,600.15
2017,8,12,11,15,876.5,113.0,3.2,35.0,911.0,871.7,621.46
2017,8,12,11,30,881.0,114.0,3.2,35.0,933.0,903.24,641.0
2017,8,12,11,45,889.5,111.0,3.25,35.5,948.5,931.77,657.53
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,957.51,672.24
2017,8,12,12,15,899.0,108.0,3.3,36.0,969.5,976.07,683.5
2017,8,12,12,30,900.0,108.0,3.3,36.0,975.0,991.35,692.82
2017,8,12,12,45,899.5,107.5,3.35,36.5,972.5,1001.28,697.82
2017,8,12,13,0,899.0,107.0,3.4,37.0,970.0,1007.75,700.8
2017,8,12,13,15,897.0,106.5,3.4,37.0,959.0,1009.24,701.92
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,1007.2,701.01
2017,8,12,13,45,891.0,105.0,3.4,37.0,929.5,999.15,696.51
2017,8,12,14,0,887.0,104.0,3.4,37.0,911.0,987.65,690.01
2017,8,12,14,15,881.5,103.0,3.35,37.0,884.5,971.3,680.25
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,951.71,668.57
2017,8,12,14,45,862.5,103.5,3.3,37.0,823.5,924.16,652.23
2017,8,12,15,0,849.0,105.0,3.3,37.0,789.0,894.01,634.26
2017,8,12,15,15,838.0,103.0,3.25,37.0,749.5,859.96,613.43
2017,8,12,15,30,827.0,101.0,3.2,37.0,710.0,823.61,591.02
2017,8,12,15,45,812.0,99.0,3.2,37.0,664.5,781.87,565.15
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,742.59,540.7
2017,8,12,16,15,778.0,93.5,3.15,36.5,569.5,693.14,509.87
2017,8,12,16,30,759.0,90.0,3.1,36.0,520.0,642.96,478.01
2017,8,12,16,45,732.5,86.5,3.1,36.0,467.0,587.4,439.71
2017,8,12,17,0,706.0,83.0,3.1,36.0,414.0,532.42,400.2
2017,8,12,17,15,670.0,78.0,2.8,35.0,360.0,472.65,356.85
2017,8,12,17,30,634.0,73.0,2.5,34.0,306.0,413.89,312.78
2017,8,12,17,45,581.5,67.0,2.2,33.5,252.0,349.09,262.13
2017,8,12,18,0,529.0,61.0,1.9,33.0,198.0,289.05,213.67
2017,8,12,18,15,448.5,51.5,1.8,32.0,148.0,220.64,158.69
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,160.99,109.84
2017,8,12,18,45,238.5,29.0,1.65,30.5,59.0,95.71,57.23
2017,8,12,19,0,109.0,16.0,1.6,30.0,20.0,38.84,0.0
2017,8,12,19,15,54.5,8.0,1.75,29.5,10.0,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.0,3.45,25.0,28.5,14.05,0.0
2017,8,13,6,30,200.0,36.0,3.7,25.0,57.0,27.76,16.76
2017,8,13,6,45,323.5,46.5,3.95,25.5,104.5,34.72,23.63
2017,8,13,7,0,447.0,57.0,4.2,26.0,152.0,40.64,29.03
2017,8,13,7,15,512.0,64.5,4.2,26.5,205.0,79.4,42.5
2017,8,13,7,30,577.0,72.0,4.2,27.0,258.0,126.06,72.27
2017,8,13,7,45,634.5,74.5,4.25,28.0,314.5,174.71,109.09
2017,8,13,8,0,692.0,77.0,4.3,29.0,371.0,232.31,155.72
2017,8,13,8,15,722.0,81.0,4.25,29.5,425.5,286.7,201.86
2017,8,13,8,30,752.0,85.0,4.2,30.0,480.0,343.93,249.78
2017,8,13,8,45,779.0,86.5,4.2,30.5,532.5,400.17,296.04
2017,8,13,9,0,806.0,88.0,4.2,31.0,585.0,458.3,342.41
2017,8,13,9,15,822.0,90.5,4.15,31.5,633.0,515.4,386.49
2017,8,13,9,30,838.0,93.0,4.1,32.0,681.0,570.13,427.44
2017,8,13,9,45,852.0,94.0,4.05,32.5,724.0,622.02,465.1
2017,8,13,10,0,866.0,95.0,4.0,33.0,767.0,673.26,501.15
2017,8,13,10,15,875.0,96.5,3.95,33.5,803.5,720.49,531.63
2017,8,13,10,30,884.0,98.0,3.9,34.0,840.0,766.13,560.26
2017,8,13,10,45,892.5,98.5,3.85,34.5,870.0,808.57,586.29
2017,8,13,11,0,901.0,99.0,3.8,35.0,900.0,848.92,610.56
2017,8,13,11,15,905.5,99.5,3.75,35.0,922.5,883.5,632.05
2017,8,13,11,30,910.0,100.0,3.7,35.0,945.0,915.35,651.65
2017,8,13,11,45,902.5,107.5,3.65,35.5,956.5,940.17,665.28
2017,8,13,12,0,895.0,115.0,3.6,36.0,968.0,961.46,676.63
2017,8,13,12,15,896.0,115.5,3.55,36.0,973.5,980.49,687.96
2017,8,13,12,30,897.0,116.0,3.5,36.0,979.0,996.25,697.29
2017,8,13,12,45,898.0,114.5,3.5,36.5,977.0,1006.65,702.23
2017,8,13,13,0,899.0,113.0,3.5,37.0,975.0,1013.61,705.15
2017,8,13,13,15,896.5,112.5,3.5,37.0,963.5,1014.6,705.96
2017,8,13,13,30,894.0,112.0,3.5,37.0,952.0,1012.07,704.76
2017,8,13,13,45,890.5,111.0,3.5,37.5,933.0,1004.52,699.11
2017,8,13,14,0,887.0,110.0,3.5,38.0,914.0,993.5,691.48
2017,8,13,14,15,880.5,108.5,3.45,38.0,887.0,975.65,680.82
2017,8,13,14,30,874.0,107.0,3.4,38.0,860.0,954.57,668.27
2017,8,13,14,45,862.5,107.0,3.4,38.0,825.5,927.3,652.18
2017,8,13,15,0,851.0,107.0,3.4,38.0,791.0,897.34,634.39
2017,8,13,15,15,839.5,105.0,3.4,37.5,750.5,862.75,614.84
2017,8,13,15,30,828.0,103.0,3.4,37.0,710.0,825.88,593.6
2017,8,13,15,45,812.0,100.5,3.4,37.0,664.0,782.7,566.71
2017,8,13,16,0,796.0,98.0,3.4,37.0,618.0,742.07,541.28
2017,8,13,16,15,776.0,95.0,3.35,36.5,568.0,692.41,510.23
2017,8,13,16,30,756.0,92.0,3.3,36.0,518.0,642.12,478.19
2017,8,13,16,45,727.0,88.5,3.25,36.0,464.5,585.01,438.38
2017,8,13,17,0,698.0,85.0,3.2,36.0,411.0,528.71,397.7
2017,8,13,17,15,661.0,80.0,2.85,35.0,356.5,468.87,354.12
2017,8,13,17,30,624.0,75.0,2.5,34.0,302.0,410.06,309.86
2017,8,13,17,45,566.0,69.0,2.15,33.5,247.5,343.31,257.67
2017,8,13,18,0,508.0,63.0,1.8,33.0,193.0,281.93,208.21
2017,8,13,18,15,426.5,53.0,1.7,32.0,143.5,213.91,153.65
2017,8,13,18,30,345.0,43.0,1.6,31.0,94.0,154.78,105.38
2017,8,13,18,45,216.5,29.0,1.55,30.5,56.0,89.22,52.48
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,29.6,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.25,24.5,19.5,16.42,0.0
2017,8,14,6,30,34.0,35.0,4.4,25.0,39.0,31.93,20.0
2017,8,14,6,45,84.0,57.0,4.55,25.5,73.5,48.38,35.06
2017,8,14,7,0,134.0,79.0,4.7,26.0,108.0,65.69,50.25
2017,8,14,7,15,168.0,99.5,4.75,26.0,146.5,91.58,63.57
2017,8,14,7,30,202.0,120.0,4.8,26.0,185.0,125.51,87.84
2017,8,14,7,45,384.0,113.5,4.85,26.5,266.0,163.97,111.23
2017,8,14,8,0,566.0,107.0,4.9,27.0,347.0,226.18,156.38
2017,8,14,8,15,640.5,103.0,4.95,27.5,410.5,279.52,200.14
2017,8,14,8,30,715.0,99.0,5.0,28.0,474.0,340.99,250.66
2017,8,14,8,45,579.5,161.0,5.05,29.0,485.5,384.15,287.65
2017,8,14,9,0,444.0,223.0,5.1,30.0,497.0,410.98,309.18
2017,8,14,9,15,629.5,164.0,5.1,30.5,586.5,479.54,362.22
2017,8,14,9,30,815.0,105.0,5.1,31.0,676.0,566.22,428.44
2017,8,14,9,45,832.0,105.5,5.1,31.5,719.5,620.16,468.08
2017,8,14,10,0,849.0,106.0,5.1,32.0,763.0,672.1,505.34
2017,8,14,10,15,858.0,107.5,5.05,32.0,799.5,718.65,537.42
2017,8,14,10,30,867.0,109.0,5.0,32.0,836.0,763.65,567.38
2017,8,14,10,45,875.5,109.5,4.95,32.5,865.5,805.5,593.61
2017,8,14,11,0,884.0,110.0,4.9,33.0,895.0,845.3,618.09
2017,8,14,11,15,888.0,111.0,4.8,33.5,917.0,879.44,638.15
2017,8,14,11,30,892.0,112.0,4.7,34.0,939.0,910.87,656.26
2017,8,14,11,45,891.0,114.5,4.6,34.5,951.5,936.32,670.48
2017,8,14,12,0,890.0,117.0,4.5,35.0,964.0,958.57,682.55
2017,8,14,12,15,891.0,117.5,4.4,35.0,969.5,977.51,693.87
2017,8,14,12,30,892.0,118.0,4.3,35.0,975.0,993.18,703.14
2017,8,14,12,45,891.5,117.5,4.2,35.5,972.0,1003.03,707.3
2017,8,14,13,0,891.0,117.0,4.1,36.0,969.0,1009.45,709.39
2017,8,14,13,15,888.0,116.5,4.0,36.0,957.5,1009.9,709.29
2017,8,14,13,30,885.0,116.0,3.9,36.0,946.0,1006.85,707.14
2017,8,14,13,45,880.5,115.0,3.85,36.0,926.5,998.33,701.98
2017,8,14,14,0,876.0,114.0,3.8,36.0,907.0,986.39,694.82
2017,8,14,14,15,870.0,112.5,3.75,36.0,880.5,969.12,684.4
2017,8,14,14,30,864.0,111.0,3.7,36.0,854.0,948.66,672.07
2017,8,14,14,45,856.0,109.0,3.65,36.5,820.0,922.72,654.93
2017,8,14,15,0,848.0,107.0,3.6,37.0,786.0,893.92,636.07
2017,8,14,15,15,837.0,105.0,3.55,36.5,746.0,859.8,616.37
2017,8,14,15,30,826.0,103.0,3.5,36.0,706.0,823.37,595.01
2017,8,14,15,45,812.0,99.5,3.5,36.0,660.5,780.76,568.32
2017,8,14,16,0,798.0,96.0,3.5,36.0,615.0,740.53,542.99
2017,8,14,16,15,778.5,93.0,3.4,35.5,565.5,691.12,511.74
2017,8,14,16,30,759.0,90.0,3.3,35.0,516.0,641.03,479.5
2017,8,14,16,45,732.0,86.5,3.25,35.0,462.5,585.07,440.36
2017,8,14,17,0,705.0,83.0,3.2,35.0,409.0,529.75,400.17
2017,8,14,17,15,668.0,78.0,2.8,34.0,354.5,469.5,355.96
2017,8,14,17,30,631.0,73.0,2.4,33.0,300.0,410.34,311.11
2017,8,14,17,45,574.5,66.5,2.05,32.5,246.0,343.39,258.51
2017,8,14,18,0,518.0,60.0,1.7,32.0,192.0,281.69,208.51
2017,8,14,18,15,434.0,51.0,1.6,31.0,142.0,213.49,153.54
2017,8,14,18,30,350.0,42.0,1.5,30.0,92.0,154.46,105.12
2017,8,14,18,45,214.0,28.0,1.45,29.5,54.5,87.21,50.48
2017,8,14,19,0,78.0,14.0,1.4,29.0,17.0,26.76,0.0
2017,8,14,19,15,39.0,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.95,24.5,26.5,16.02,0.0
2017,8,15,6,30,151.0,38.0,4.1,25.0,53.0,31.23,19.32
2017,8,15,6,45,271.0,51.5,4.35,25.5,100.0,38.85,27.04
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,47.66,34.97
2017,8,15,7,15,459.5,75.0,4.6,26.5,199.5,84.88,48.89
2017,8,15,7,30,528.0,85.0,4.6,27.0,252.0,130.92,78.28
2017,8,15,7,45,596.5,86.0,4.7,27.5,310.0,177.12,112.72
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,231.38,156.53
2017,8,15,8,15,453.0,153.0,4.8,28.5,356.5,268.48,194.98
2017,8,15,8,30,241.0,219.0,4.8,29.0,345.0,282.41,211.4
2017,8,15,8,45,519.0,157.5,4.85,29.5,465.5,355.78,266.21
2017,8,15,9,0,797.0,96.0,4.9,30.0,586.0,460.89,346.75
2017,8,15,9,15,813.5,99.0,4.9,30.5,634.0,516.19,389.86
2017,8,15,9,30,830.0,102.0,4.9,31.0,682.0,573.4,433.08
2017,8,15,9,45,846.0,102.5,4.9,31.5,725.5,625.8,471.64
2017,8,15,10,0,862.0,103.0,4.9,32.0,769.0,677.73,508.77
2017,8,15,10,15,870.5,104.5,4.85,32.5,805.5,724.52,539.61
2017,8,15,10,30,879.0,106.0,4.8,33.0,842.0,769.67,568.26
2017,8,15,10,45,886.5,107.0,4.75,33.5,871.5,811.67,594.31
2017,8,15,11,0,894.0,108.0,4.7,34.0,901.0,851.52,618.53
2017,8,15,11,15,898.0,108.5,4.65,34.0,922.5,885.5,640.09
2017,8,15,11,30,902.0,109.0,4.6,34.0,944.0,916.73,659.69
2017,8,15,11,45,898.0,114.5,4.6,34.5,956.0,942.61,674.58
2017,8,15,12,0,894.0,120.0,4.6,35.0,968.0,965.14,687.28
2017,8,15,12,15,894.5,120.0,4.55,35.0,973.5,983.17,698.27
2017,8,15,12,30,895.0,120.0,4.5,35.0,979.0,997.9,707.23
2017,8,15,12,45,893.5,120.0,4.5,35.5,975.5,1007.28,711.67
2017,8,15,13,0,892.0,120.0,4.5,36.0,972.0,1013.2,714.03
2017,8,15,13,15,889.0,119.5,4.5,36.0,960.5,1013.64,714.53
2017,8,15,13,30,886.0,119.0,4.5,36.0,949.0,1010.56,712.96
2017,8,15,13,45,880.5,118.5,4.5,36.5,929.0,1001.53,706.28
2017,8,15,14,0,875.0,118.0,4.5,37.0,909.0,989.09,697.6
2017,8,15,14,15,868.5,116.5,4.5,37.0,882.0,971.33,687.11
2017,8,15,14,30,862.0,115.0,4.5,37.0,855.0,950.38,674.67
2017,8,15,14,45,846.0,117.5,4.5,37.0,819.0,921.71,657.28
2017,8,15,15,0,830.0,120.0,4.5,37.0,783.0,890.62,638.32
2017,8,15,15,15,818.0,117.5,4.5,37.0,742.5,860.49,619.94
2017,8,15,15,30,806.0,115.0,4.5,37.0,702.0,823.06,596.63
2017,8,15,15,45,783.5,114.5,4.5,37.0,654.5,777.2,567.47
2017,8,15,16,0,761.0,114.0,4.5,37.0,607.0,730.34,537.34
2017,8,15,16,15,739.5,110.0,4.45,36.5,557.0,679.75,505.14
2017,8,15,16,30,718.0,106.0,4.4,36.0,507.0,630.56,472.87
2017,8,15,16,45,675.5,105.5,4.35,35.5,451.5,569.61,430.02
2017,8,15,17,0,633.0,105.0,4.3,35.0,396.0,510.81,387.59
2017,8,15,17,15,591.5,98.0,4.0,34.5,342.0,448.03,340.81
2017,8,15,17,30,550.0,91.0,3.7,34.0,288.0,388.2,294.92
2017,8,15,17,45,475.0,84.5,3.45,33.5,233.5,317.04,239.3
2017,8,15,18,0,400.0,78.0,3.2,33.0,179.0,251.77,187.09
2017,8,15,18,15,314.0,64.5,3.25,32.0,131.0,185.35,133.93
2017,8,15,18,30,228.0,51.0,3.3,31.0,83.0,128.71,88.22
2017,8,15,18,45,124.0,31.5,3.35,30.5,48.0,67.46,38.22
2017,8,15,19,0,20.0,12.0,3.4,30.0,13.0,15.09,0.0
2017,8,15,19,15,10.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,31.0,18.5,4.15,25.5,21.5,16.43,0.0
2017,8,16,6,30,62.0,37.0,4.4,26.0,43.0,31.95,19.66
2017,8,16,6,45,130.5,58.0,4.7,26.5,81.5,46.61,33.37
2017,8,16,7,0,199.0,79.0,5.0,27.0,120.0,62.18,47.04
2017,8,16,7,15,266.0,92.0,5.1,27.5,165.5,91.0,59.76
2017,8,16,7,30,333.0,105.0,5.2,28.0,211.0,124.74,81.14
2017,8,16,7,45,362.0,123.5,5.35,28.5,259.0,168.11,114.49
2017,8,16,8,0,391.0,142.0,5.5,29.0,307.0,214.94,152.08
2017,8,16,8,15,457.5,148.0,5.5,29.5,367.0,265.17,191.88
2017,8,16,8,30,524.0,154.0,5.5,30.0,427.0,322.69,237.69
2017,8,16,8,45,508.5,178.5,5.5,30.5,466.5,370.17,276.31
2017,8,16,9,0,493.0,203.0,5.5,31.0,506.0,415.48,311.93
2017,8,16,9,15,614.0,170.5,5.45,31.0,578.5,477.2,360.19
2017,8,16,9,30,735.0,138.0,5.4,31.0,651.0,549.59,416.09
2017,8,16,9,45,759.0,136.5,5.35,31.5,695.5,602.54,455.08
2017,8,16,10,0,783.0,135.0,5.3,32.0,740.0,654.41,492.35
2017,8,16,10,15,794.0,137.5,5.25,32.5,776.0,701.05,524.77
2017,8,16,10,30,805.0,140.0,5.2,33.0,812.0,746.52,554.21
2017,8,16,10,45,817.0,139.5,5.2,33.5,842.5,788.44,580.88
2017,8,16,11,0,829.0,139.0,5.2,34.0,873.0,827.14,605.04
2017,8,16,11,15,623.0,266.0,5.15,34.0,826.0,804.21,586.44
2017,8,16,11,30,417.0,393.0,5.1,34.0,779.0,764.39,552.51
2017,8,16,11,45,633.0,267.0,5.1,34.5,862.5,854.23,618.85
2017,8,16,12,0,849.0,141.0,5.1,35.0,946.0,943.13,676.62
2017,8,16,12,15,850.5,141.0,5.05,35.0,951.5,961.39,687.44
2017,8,16,12,30,852.0,141.0,5.0,35.0,957.0,976.54,696.69
2017,8,16,12,45,582.0,300.5,5.0,35.5,857.5,890.04,636.4
2017,8,16,13,0,312.0,460.0,5.0,36.0,758.0,784.55,556.58
2017,8,16,13,15,580.5,298.5,4.95,36.0,844.0,897.53,641.14
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,991.65,703.94
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,983.8,698.8
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,972.63,692.3
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,954.82,681.26
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,933.96,668.36
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,907.66,652.31
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,883.81,637.92
2017,8,16,15,15,800.5,121.5,4.7,36.0,731.5,848.58,615.49
2017,8,16,15,30,788.0,119.0,4.6,36.0,691.0,811.21,591.65
2017,8,16,15,45,769.5,117.0,4.6,36.0,645.0,767.56,563.74
2017,8,16,16,0,751.0,115.0,4.6,36.0,599.0,722.67,534.71
2017,8,16,16,15,728.5,111.0,4.45,35.5,549.0,671.69,501.71
2017,8,16,16,30,706.0,107.0,4.3,35.0,499.0,622.29,468.67
2017,8,16,16,45,672.5,103.5,4.2,34.5,445.5,564.43,427.87
2017,8,16,17,0,639.0,100.0,4.1,34.0,392.0,507.95,386.96
2017,8,16,17,15,597.5,93.5,3.85,33.5,338.0,445.47,340.21
2017,8,16,17,30,556.0,87.0,3.6,33.0,284.0,385.93,294.33
2017,8,16,17,45,495.0,78.5,3.4,32.5,231.0,318.77,241.44
2017,8,16,18,0,434.0,70.0,3.2,32.0,178.0,257.42,191.73
2017,8,16,18,15,345.5,58.0,3.2,31.5,130.0,188.01,135.51
2017,8,16,18,30,257.0,46.0,3.2,31.0,82.0,130.69,88.74
2017,8,16,18,45,143.0,28.5,3.25,30.5,47.0,71.42,39.34
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,15.52,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.85,25.0,23.0,15.59,0.0
2017,8,17,6,30,94.0,37.0,3.0,25.0,46.0,30.42,18.41
2017,8,17,6,45,203.0,54.0,3.15,25.5,90.5,43.66,31.02
2017,8,17,7,0,312.0,71.0,3.3,26.0,135.0,52.53,39.07
2017,8,17,7,15,384.0,79.5,3.45,26.5,183.0,83.46,50.34
2017,8,17,7,30,456.0,88.0,3.6,27.0,231.0,124.54,76.15
2017,8,17,7,45,471.5,105.5,3.75,27.5,279.0,171.77,113.26
2017,8,17,8,0,487.0,123.0,3.9,28.0,327.0,220.84,153.73
2017,8,17,8,15,573.5,118.5,3.95,28.0,391.5,272.76,195.49
2017,8,17,8,30,660.0,114.0,4.0,28.0,456.0,334.08,245.32
2017,8,17,8,45,696.0,114.0,4.05,28.5,509.0,387.97,289.53
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,446.86,336.45
2017,8,17,9,15,751.0,118.0,4.1,29.5,609.5,501.06,378.6
2017,8,17,9,30,770.0,122.0,4.1,30.0,657.0,555.87,419.89
2017,8,17,9,45,790.0,121.5,4.1,30.5,701.0,607.34,457.69
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,658.89,494.5
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,706.01,526.46
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,751.17,555.22
2017,8,17,10,45,841.5,125.0,3.95,32.5,848.5,792.84,581.16
2017,8,17,11,0,852.0,125.0,3.9,33.0,879.0,832.7,605.51
2017,8,17,11,15,857.5,126.0,3.8,33.0,901.0,867.17,627.02
2017,8,17,11,30,863.0,127.0,3.7,33.0,923.0,899.1,646.71
2017,8,17,11,45,855.5,134.5,3.65,33.5,934.0,922.73,659.81
2017,8,17,12,0,848.0,142.0,3.6,34.0,945.0,943.0,670.72
2017,8,17,12,15,658.5,277.0,3.55,34.0,903.0,919.91,654.48
2017,8,17,12,30,469.0,412.0,3.5,34.0,861.0,881.82,622.8
2017,8,17,12,45,661.0,276.5,3.45,34.5,906.5,944.16,668.69
2017,8,17,13,0,853.0,141.0,3.4,35.0,952.0,994.95,699.32
2017,8,17,13,15,850.5,140.0,3.35,35.0,941.0,995.31,699.06
2017,8,17,13,30,848.0,139.0,3.3,35.0,930.0,992.3,697.19
2017,8,17,13,45,844.5,137.0,3.25,35.5,911.0,983.92,690.67
2017,8,17,14,0,841.0,135.0,3.2,36.0,892.0,972.22,682.23
2017,8,17,14,15,834.5,133.5,3.15,36.0,865.5,954.88,671.8
2017,8,17,14,30,828.0,132.0,3.1,36.0,839.0,934.47,659.55
2017,8,17,14,45,811.5,134.0,3.1,36.0,803.0,911.0,645.76
2017,8,17,15,0,795.0,136.0,3.1,36.0,767.0,879.62,626.89
2017,8,17,15,15,782.0,133.0,3.05,36.0,727.0,843.86,604.85
2017,8,17,15,30,769.0,130.0,3.0,36.0,687.0,806.05,581.37
2017,8,17,15,45,752.5,126.5,3.0,36.0,641.5,762.99,554.48
2017,8,17,16,0,736.0,123.0,3.0,36.0,596.0,718.61,526.41
2017,8,17,16,15,713.5,118.5,2.95,35.5,546.0,669.83,495.77
2017,8,17,16,30,691.0,114.0,2.9,35.0,496.0,618.61,461.8
2017,8,17,16,45,652.0,109.5,2.85,35.0,440.0,556.69,417.94
2017,8,17,17,0,613.0,105.0,2.8,35.0,384.0,496.71,374.43
2017,8,17,17,15,579.5,97.5,2.5,34.0,333.0,438.85,332.23
2017,8,17,17,30,546.0,90.0,2.2,33.0,282.0,383.15,290.16
2017,8,17,17,45,485.5,81.0,1.9,32.5,228.5,316.24,237.81
2017,8,17,18,0,425.0,72.0,1.6,32.0,175.0,253.37,187.34
2017,8,17,18,15,335.0,59.0,1.55,31.0,127.0,185.05,132.82
2017,8,17,18,30,245.0,46.0,1.5,30.0,79.0,127.0,86.04
2017,8,17,18,45,132.5,28.0,1.45,29.5,45.0,67.78,35.96
2017,8,17,19,0,20.0,10.0,1.4,29.0,11.0,13.03,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.0,2.75,24.5,25.5,16.71,0.0
2017,8,18,6,30,173.0,34.0,3.0,25.0,51.0,26.38,15.09
2017,8,18,6,45,286.0,47.5,3.3,25.5,97.0,35.81,24.43
2017,8,18,7,0,399.0,61.0,3.6,26.0,143.0,44.73,32.45
2017,8,18,7,15,468.5,70.5,3.65,26.5,196.0,80.1,45.17
2017,8,18,7,30,538.0,80.0,3.7,27.0,249.0,126.34,74.22
2017,8,18,7,45,599.0,83.5,3.8,27.5,306.0,174.07,109.99
2017,8,18,8,0,660.0,87.0,3.9,28.0,363.0,228.92,154.37
2017,8,18,8,15,692.0,92.0,3.9,28.5,417.5,283.36,200.39
2017,8,18,8,30,724.0,97.0,3.9,29.0,472.0,343.21,250.2
2017,8,18,8,45,755.5,98.0,3.9,29.5,525.5,399.42,296.34
2017,8,18,9,0,787.0,99.0,3.9,30.0,579.0,458.08,343.09
2017,8,18,9,15,804.0,102.0,3.85,30.5,627.0,513.23,385.79
2017,8,18,9,30,821.0,105.0,3.8,31.0,675.0,568.64,427.26
2017,8,18,9,45,837.0,105.5,3.75,32.0,718.5,622.28,465.21
2017,8,18,10,0,853.0,106.0,3.7,33.0,762.0,673.87,500.41
2017,8,18,10,15,862.5,108.0,3.55,33.5,798.5,721.52,531.16
2017,8,18,10,30,872.0,110.0,3.4,34.0,835.0,767.63,559.49
2017,8,18,10,45,880.0,110.5,3.3,34.5,865.0,809.33,584.53
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,848.9,607.75
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,883.62,628.75
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,915.62,647.81
2017,8,18,11,45,894.5,117.5,2.9,35.5,951.5,941.76,661.64
2017,8,18,12,0,892.0,122.0,2.8,36.0,964.0,964.62,673.28
2017,8,18,12,15,892.5,122.0,2.7,36.0,969.5,982.56,683.21
2017,8,18,12,30,893.0,122.0,2.6,36.0,975.0,997.18,691.1
2017,8,18,12,45,892.0,122.0,2.55,36.5,972.0,1006.94,695.08
2017,8,18,13,0,891.0,122.0,2.5,37.0,969.0,1013.24,697.06
2017,8,18,13,15,888.5,121.5,2.45,37.0,957.5,1014.04,697.27
2017,8,18,13,30,886.0,121.0,2.4,37.0,946.0,1011.33,695.5
2017,8,18,13,45,880.5,120.5,2.4,37.0,926.0,1002.14,690.45
2017,8,18,14,0,875.0,120.0,2.4,37.0,906.0,989.55,683.47
2017,8,18,14,15,868.5,119.0,2.4,37.0,878.5,972.14,673.66
2017,8,18,14,30,862.0,118.0,2.4,37.0,851.0,951.55,661.98
2017,8,18,14,45,851.5,116.5,2.4,37.0,816.0,923.64,645.78
2017,8,18,15,0,841.0,115.0,2.4,37.0,781.0,893.0,627.9
2017,8,18,15,15,829.0,113.0,2.4,37.0,740.5,857.99,607.15
2017,8,18,15,30,817.0,111.0,2.4,37.0,700.0,825.42,587.87
2017,8,18,15,45,800.5,108.0,2.45,37.0,653.5,781.21,561.14
2017,8,18,16,0,784.0,105.0,2.5,37.0,607.0,735.55,533.11
2017,8,18,16,15,762.5,101.5,2.55,36.5,556.0,684.46,501.98
2017,8,18,16,30,741.0,98.0,2.6,36.0,505.0,632.91,469.6
2017,8,18,16,45,713.0,93.5,2.65,36.0,451.5,577.47,431.08
2017,8,18,17,0,685.0,89.0,2.7,36.0,398.0,521.28,390.9
2017,8,18,17,15,645.0,83.0,2.4,35.0,343.0,457.93,344.88
2017,8,18,17,30,605.0,77.0,2.1,34.0,288.0,397.34,299.29
2017,8,18,17,45,549.0,69.5,1.85,33.5,234.0,331.09,247.5
2017,8,18,18,0,493.0,62.0,1.6,33.0,180.0,270.08,198.24
2017,8,18,18,15,403.0,51.0,1.55,32.0,130.5,199.65,141.89
2017,8,18,18,30,313.0,40.0,1.5,31.0,81.0,139.24,92.83
2017,8,18,18,45,180.0,25.0,1.45,30.5,46.0,73.57,36.45
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,17.24,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,16.5,2.45,24.5,25.0,16.22,0.0
2017,8,19,6,30,191.0,33.0,2.7,25.0,50.0,25.61,14.34
2017,8,19,6,45,314.0,44.5,2.95,25.5,97.5,33.46,22.44
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,40.53,28.87
2017,8,19,7,15,505.0,65.0,3.2,26.5,198.0,76.75,41.5
2017,8,19,7,30,573.0,74.0,3.2,27.0,251.0,124.58,71.38
2017,8,19,7,45,632.0,76.5,3.25,28.0,308.5,173.23,107.7
2017,8,19,8,0,691.0,79.0,3.3,29.0,366.0,228.69,152.35
2017,8,19,8,15,721.5,83.5,3.15,29.5,421.0,286.29,200.72
2017,8,19,8,30,752.0,88.0,3.0,30.0,476.0,344.33,248.9
2017,8,19,8,45,778.0,90.0,2.95,31.0,529.0,400.82,294.38
2017,8,19,9,0,804.0,92.0,2.9,32.0,582.0,459.11,339.58
2017,8,19,9,15,820.5,95.0,2.7,32.5,630.0,514.89,381.67
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,572.53,423.29
2017,8,19,9,45,851.0,99.5,2.35,33.5,721.5,625.05,459.93
2017,8,19,10,0,865.0,101.0,2.2,34.0,765.0,676.89,494.69
2017,8,19,10,15,874.0,102.5,2.1,34.5,801.5,724.24,524.0
2017,8,19,10,30,883.0,104.0,2.0,35.0,838.0,769.95,551.03
2017,8,19,10,45,890.5,105.0,1.95,35.5,868.0,812.14,575.56
2017,8,19,11,0,898.0,106.0,1.9,36.0,898.0,852.14,598.26
2017,8,19,11,15,902.5,107.0,1.95,36.0,920.0,887.16,619.72
2017,8,19,11,30,907.0,108.0,2.0,36.0,942.0,919.41,639.42
2017,8,19,11,45,914.5,105.0,2.05,36.5,957.0,947.56,655.21
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,972.74,669.17
2017,8,19,12,15,923.0,102.5,2.2,37.0,977.5,992.08,681.52
2017,8,19,12,30,924.0,103.0,2.3,37.0,983.0,1007.99,691.92
2017,8,19,12,45,923.0,102.5,2.4,37.5,979.5,1017.42,697.07
2017,8,19,13,0,922.0,102.0,2.5,38.0,976.0,1023.24,700.17
2017,8,19,13,15,919.5,101.5,2.55,38.0,964.5,1023.94,701.29
2017,8,19,13,30,917.0,101.0,2.6,38.0,953.0,1021.0,700.37
2017,8,19,13,45,913.0,100.0,2.7,38.0,933.0,1012.43,696.61
2017,8,19,14,0,909.0,99.0,2.8,38.0,913.0,1000.3,690.78
2017,8,19,14,15,903.0,98.0,2.85,38.0,885.5,982.74,681.25
2017,8,19,14,30,897.0,97.0,2.9,38.0,858.0,961.85,669.74
2017,8,19,14,45,879.5,100.5,2.95,38.0,821.5,931.88,652.54
2017,8,19,15,0,862.0,104.0,3.0,38.0,785.0,899.44,633.74
2017,8,19,15,15,850.5,102.0,3.05,37.5,744.0,864.16,614.27
2017,8,19,15,30,839.0,100.0,3.1,37.0,703.0,826.56,593.03
2017,8,19,15,45,824.5,97.0,3.15,37.0,656.5,783.34,566.53
2017,8,19,16,0,810.0,94.0,3.2,37.0,610.0,742.52,541.33
2017,8,19,16,15,789.5,91.0,3.2,36.5,559.0,691.64,509.74
2017,8,19,16,30,769.0,88.0,3.2,36.0,508.0,640.15,477.1
2017,8,19,16,45,741.5,84.0,3.25,36.0,454.0,582.71,437.1
2017,8,19,17,0,714.0,80.0,3.3,36.0,400.0,525.95,396.11
2017,8,19,17,15,676.0,74.5,3.0,35.0,344.5,464.15,350.9
2017,8,19,17,30,638.0,69.0,2.7,34.0,289.0,403.56,304.99
2017,8,19,17,45,580.5,62.5,2.4,33.5,234.5,336.1,251.79
2017,8,19,18,0,523.0,56.0,2.1,33.0,180.0,274.05,201.25
2017,8,19,18,15,433.5,46.5,2.0,32.0,130.0,203.96,144.59
2017,8,19,18,30,344.0,37.0,1.9,31.0,80.0,143.83,95.19
2017,8,19,18,45,172.0,18.5,1.85,30.5,40.0,64.57,28.93
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,114.5,15.5,2.25,24.5,25.5,15.24,0.0
2017,8,20,6,30,229.0,31.0,2.5,25.0,51.0,24.01,12.93
2017,8,20,6,45,345.5,42.0,2.75,25.5,98.0,31.5,20.78
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,37.95,26.68
2017,8,20,7,15,529.0,61.0,3.0,26.5,199.0,74.08,38.78
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,122.36,68.67
2017,8,20,7,45,649.0,72.5,3.05,28.0,310.0,172.25,106.19
2017,8,20,8,0,702.0,76.0,3.1,29.0,367.0,230.55,153.32
2017,8,20,8,15,732.0,80.5,3.05,29.5,422.0,286.2,200.29
2017,8,20,8,30,762.0,85.0,3.0,30.0,477.0,344.69,248.99
2017,8,20,8,45,787.5,87.0,2.95,30.5,529.5,401.56,295.44
2017,8,20,9,0,813.0,89.0,2.9,31.0,582.0,460.15,341.71
2017,8,20,9,15,829.0,91.5,2.85,31.5,630.0,517.73,385.63
2017,8,20,9,30,845.0,94.0,2.8,32.0,678.0,573.04,426.43
2017,8,20,9,45,857.5,96.0,2.8,33.0,721.0,625.49,463.05
2017,8,20,10,0,870.0,98.0,2.8,34.0,764.0,677.12,497.76
2017,8,20,10,15,879.0,99.5,2.85,34.0,801.0,724.69,529.42
2017,8,20,10,30,888.0,101.0,2.9,34.0,838.0,770.61,559.22
2017,8,20,10,45,895.0,102.0,2.95,34.5,867.5,812.58,584.94
2017,8,20,11,0,902.0,103.0,3.0,35.0,897.0,852.3,608.9
2017,8,20,11,15,906.5,104.0,3.1,35.5,919.0,887.43,629.98
2017,8,20,11,30,911.0,105.0,3.2,36.0,941.0,919.78,649.16
2017,8,20,11,45,904.0,112.0,3.3,36.5,952.5,944.58,663.49
2017,8,20,12,0,897.0,119.0,3.4,37.0,964.0,965.84,675.63
2017,8,20,12,15,898.0,119.0,3.45,37.0,969.5,984.28,687.16
2017,8,20,12,30,899.0,119.0,3.5,37.0,975.0,999.38,696.69
2017,8,20,12,45,899.0,118.5,3.6,37.0,972.0,1009.59,703.64
2017,8,20,13,0,899.0,118.0,3.7,37.0,969.0,1016.3,708.57
2017,8,20,13,15,896.5,117.5,3.7,37.0,957.5,1017.0,709.22
2017,8,20,13,30,894.0,117.0,3.7,37.0,946.0,1014.13,707.83
2017,8,20,13,45,612.5,269.0,3.75,37.5,831.5,899.54,633.57
2017,8,20,14,0,331.0,421.0,3.8,38.0,717.0,768.91,539.89
2017,8,20,14,15,602.5,266.5,3.8,38.0,784.5,877.06,620.62
2017,8,20,14,30,874.0,112.0,3.8,38.0,852.0,955.1,672.29
2017,8,20,14,45,864.0,111.0,3.85,38.0,816.5,927.78,655.64
2017,8,20,15,0,854.0,110.0,3.9,38.0,781.0,897.68,637.9
2017,8,20,15,15,842.0,107.5,3.9,37.5,740.0,861.61,617.24
2017,8,20,15,30,830.0,105.0,3.9,37.0,699.0,823.28,594.87
2017,8,20,15,45,814.0,102.5,3.9,37.0,652.0,784.03,570.41
2017,8,20,16,0,798.0,100.0,3.9,37.0,605.0,738.69,541.59
2017,8,20,16,15,777.0,96.5,3.85,36.5,554.0,687.32,509.16
2017,8,20,16,30,756.0,93.0,3.8,36.0,503.0,635.41,475.69
2017,8,20,16,45,726.0,89.0,3.75,36.0,448.5,576.9,434.03
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,520.9,393.05
2017,8,20,17,15,656.0,79.0,3.35,35.0,339.0,457.04,346.14
2017,8,20,17,30,616.0,73.0,3.0,34.0,284.0,395.94,299.65
