Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,45,555.5,66.0,2.7,33.5,229.5,327.82,245.87
2017,8,20,18,0,495.0,59.0,2.4,33.0,175.0,265.47,195.09
2017,8,20,18,15,403.5,48.5,2.15,32.0,125.5,195.36,138.39
2017,8,20,18,30,312.0,38.0,1.9,31.0,76.0,135.46,89.33
2017,8,20,18,45,156.0,19.0,1.65,30.5,38.0,60.9,24.63
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,15.24,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,24.04,12.79
2017,8,21,6,45,295.5,44.0,2.35,25.5,92.5,33.17,22.14
2017,8,21,7,0,408.0,57.0,2.6,26.0,138.0,41.71,29.85
2017,8,21,7,15,476.0,66.0,2.6,26.5,190.0,75.3,41.49
2017,8,21,7,30,544.0,75.0,2.6,27.0,242.0,121.34,70.01
2017,8,21,7,45,598.0,79.5,2.65,28.0,297.5,169.13,105.67
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,223.17,149.07
2017,8,21,8,15,684.0,89.0,2.7,29.5,407.0,277.2,194.36
2017,8,21,8,30,716.0,94.0,2.7,30.0,461.0,336.54,243.29
2017,8,21,8,45,742.5,96.5,2.7,30.5,513.0,391.72,288.18
2017,8,21,9,0,769.0,99.0,2.7,31.0,565.0,448.82,333.18
2017,8,21,9,15,786.0,102.5,2.65,31.5,612.5,503.55,374.91
2017,8,21,9,30,803.0,106.0,2.6,32.0,660.0,558.58,415.39
2017,8,21,9,45,436.5,226.0,2.6,32.5,530.0,484.74,358.99
2017,8,21,10,0,70.0,346.0,2.6,33.0,400.0,376.61,274.76
2017,8,21,10,15,185.5,365.5,2.55,33.5,517.5,482.27,351.19
2017,8,21,10,30,301.0,385.0,2.5,34.0,635.0,598.49,431.69
2017,8,21,10,45,581.5,251.5,2.5,34.5,755.5,709.37,512.13
2017,8,21,11,0,862.0,118.0,2.5,35.0,876.0,833.47,594.4
2017,8,21,11,15,867.0,119.5,2.5,35.0,897.5,868.26,615.14
2017,8,21,11,30,872.0,121.0,2.5,35.0,919.0,900.45,634.81
2017,8,21,11,45,870.5,124.5,2.5,35.5,932.0,925.86,648.81
2017,8,21,12,0,869.0,128.0,2.5,36.0,945.0,948.11,660.82
2017,8,21,12,15,870.5,128.0,2.5,36.0,950.5,966.53,671.86
2017,8,21,12,30,872.0,128.0,2.5,36.0,956.0,981.73,681.0
2017,8,21,12,45,871.0,128.5,2.55,36.5,953.0,991.68,686.04
2017,8,21,13,0,870.0,129.0,2.6,37.0,950.0,998.24,689.15
2017,8,21,13,15,867.5,128.0,2.65,37.0,938.5,998.36,689.88
2017,8,21,13,30,865.0,127.0,2.7,37.0,927.0,995.02,688.66
2017,8,21,13,45,860.5,126.5,2.8,37.0,907.5,986.8,684.98
2017,8,21,14,0,856.0,126.0,2.9,37.0,888.0,975.21,679.32
2017,8,21,14,15,849.0,124.5,2.95,37.0,861.0,956.89,669.13
2017,8,21,14,30,842.0,123.0,3.0,37.0,834.0,935.45,657.06
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.5,908.59,641.56
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,878.97,624.26
2017,8,21,15,15,813.0,115.5,3.1,37.0,724.5,848.62,606.12
2017,8,21,15,30,801.0,113.0,3.1,37.0,684.0,810.98,583.11
2017,8,21,15,45,784.0,110.0,3.15,37.0,637.5,766.75,555.8
2017,8,21,16,0,767.0,107.0,3.2,37.0,591.0,721.16,527.21
2017,8,21,16,15,745.0,103.5,3.2,36.5,540.5,670.26,495.37
2017,8,21,16,30,723.0,100.0,3.2,36.0,490.0,618.98,462.06
2017,8,21,16,45,691.0,95.5,3.25,35.5,436.0,561.89,422.62
2017,8,21,17,0,659.0,91.0,3.3,35.0,382.0,504.32,381.57
2017,8,21,17,15,617.0,85.0,3.1,34.5,327.5,441.23,334.59
2017,8,21,17,30,575.0,79.0,2.9,34.0,273.0,381.17,288.41
2017,8,21,17,45,509.0,71.5,2.75,33.5,219.0,312.33,234.31
2017,8,21,18,0,443.0,64.0,2.6,33.0,165.0,249.87,183.75
2017,8,21,18,15,350.0,51.5,2.35,32.5,117.5,178.75,126.29
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,120.44,78.8
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,53.63,18.21
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.5,15.5,2.2,24.5,23.0,15.24,0.0
2017,8,22,6,30,173.0,31.0,2.4,25.0,46.0,24.1,12.63
2017,8,22,6,45,293.0,43.5,2.6,25.5,91.5,32.82,21.82
2017,8,22,7,0,413.0,56.0,2.8,26.0,137.0,40.93,29.17
2017,8,22,7,15,482.5,65.0,2.7,26.5,189.5,74.37,40.69
2017,8,22,7,30,552.0,74.0,2.6,27.0,242.0,120.96,69.41
2017,8,22,7,45,610.5,77.5,2.55,28.0,299.0,169.13,105.13
2017,8,22,8,0,669.0,81.0,2.5,29.0,356.0,224.08,149.09
2017,8,22,8,15,700.5,85.5,2.3,29.5,410.0,278.52,194.65
2017,8,22,8,30,732.0,90.0,2.1,30.0,464.0,338.08,243.48
2017,8,22,8,45,759.0,92.5,1.9,31.0,517.0,394.39,288.07
2017,8,22,9,0,786.0,95.0,1.7,32.0,570.0,452.64,332.18
2017,8,22,9,15,803.0,98.0,1.5,32.5,617.5,507.81,372.79
2017,8,22,9,30,820.0,101.0,1.3,33.0,665.0,564.81,412.66
2017,8,22,9,45,833.5,103.0,1.1,33.5,708.0,616.72,447.12
2017,8,22,10,0,847.0,105.0,0.9,34.0,751.0,667.94,479.26
2017,8,22,10,15,856.5,107.0,0.95,34.5,787.5,715.37,508.95
2017,8,22,10,30,866.0,109.0,1.0,35.0,824.0,761.25,536.45
2017,8,22,10,45,873.5,110.0,1.05,35.5,854.0,802.8,560.84
2017,8,22,11,0,881.0,111.0,1.1,36.0,884.0,842.19,583.62
2017,8,22,11,15,603.5,271.5,1.25,36.0,807.0,792.76,551.23
2017,8,22,11,30,326.0,432.0,1.4,36.0,730.0,720.06,498.57
2017,8,22,11,45,609.0,274.5,1.6,36.5,842.0,839.48,584.02
2017,8,22,12,0,892.0,117.0,1.8,37.0,954.0,958.53,658.51
2017,8,22,12,15,893.5,117.5,1.9,37.0,960.0,977.78,669.9
2017,8,22,12,30,895.0,118.0,2.0,37.0,966.0,993.72,680.39
2017,8,22,12,45,895.5,117.0,2.15,37.5,963.0,1003.77,686.55
2017,8,22,13,0,896.0,116.0,2.3,38.0,960.0,1010.33,690.69
2017,8,22,13,15,893.5,115.5,2.4,38.0,948.5,1010.88,692.25
2017,8,22,13,30,891.0,115.0,2.5,38.0,937.0,1007.89,691.79
2017,8,22,13,45,888.5,113.5,2.6,38.0,918.0,1000.32,688.66
2017,8,22,14,0,886.0,112.0,2.7,38.0,899.0,989.24,683.47
2017,8,22,14,15,879.5,110.5,2.75,38.0,871.5,970.85,673.43
2017,8,22,14,30,873.0,109.0,2.8,38.0,844.0,949.23,661.45
2017,8,22,14,45,857.5,111.0,2.9,38.0,807.5,919.87,644.99
2017,8,22,15,0,842.0,113.0,3.0,38.0,771.0,888.03,626.85
2017,8,22,15,15,830.0,110.5,3.0,37.5,730.0,852.19,606.62
2017,8,22,15,30,818.0,108.0,3.0,37.0,689.0,818.78,587.77
2017,8,22,15,45,801.5,105.0,3.0,37.0,642.5,774.31,560.15
2017,8,22,16,0,785.0,102.0,3.0,37.0,596.0,728.39,531.3
2017,8,22,16,15,763.5,98.5,2.95,36.5,544.5,677.09,499.18
2017,8,22,16,30,742.0,95.0,2.9,36.0,493.0,625.34,465.78
2017,8,22,16,45,711.0,91.0,2.9,36.0,439.0,568.39,425.63
2017,8,22,17,0,680.0,87.0,2.9,36.0,385.0,511.03,384.09
2017,8,22,17,15,638.5,81.0,2.6,35.5,329.5,447.19,336.67
2017,8,22,17,30,597.0,75.0,2.3,35.0,274.0,386.3,289.99
2017,8,22,17,45,533.0,67.5,2.05,34.5,220.0,317.28,235.98
2017,8,22,18,0,469.0,60.0,1.8,34.0,166.0,254.45,185.29
2017,8,22,18,15,374.0,48.5,1.6,33.0,117.5,183.96,128.89
2017,8,22,18,30,279.0,37.0,1.4,32.0,69.0,123.42,79.83
2017,8,22,18,45,139.5,18.5,1.2,31.5,34.5,54.01,14.2
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.5,1.9,24.5,22.5,14.25,0.0
2017,8,23,6,30,182.0,29.0,2.0,25.0,45.0,22.48,11.2
2017,8,23,6,45,291.5,42.5,2.1,26.0,89.5,32.07,21.12
2017,8,23,7,0,401.0,56.0,2.2,27.0,134.0,41.07,29.15
2017,8,23,7,15,470.0,65.5,1.9,27.5,186.5,73.81,40.57
2017,8,23,7,30,539.0,75.0,1.6,28.0,239.0,120.02,68.85
2017,8,23,7,45,588.5,81.5,1.35,29.0,294.0,168.51,104.75
2017,8,23,8,0,638.0,88.0,1.1,30.0,349.0,222.75,147.59
2017,8,23,8,15,670.5,93.0,0.95,30.5,403.0,276.16,191.22
2017,8,23,8,30,703.0,98.0,0.8,31.0,457.0,332.76,236.48
2017,8,23,8,45,725.0,103.5,0.7,32.0,508.0,390.54,280.77
2017,8,23,9,0,747.0,109.0,0.6,33.0,559.0,447.47,322.44
2017,8,23,9,15,765.0,112.5,0.7,33.5,606.5,501.62,362.42
2017,8,23,9,30,783.0,116.0,0.8,34.0,654.0,556.22,401.45
2017,8,23,9,45,794.0,120.0,0.95,34.5,695.5,607.14,437.22
2017,8,23,10,0,805.0,124.0,1.1,35.0,737.0,657.27,471.55
2017,8,23,10,15,815.5,126.5,1.1,35.0,773.5,704.58,502.62
2017,8,23,10,30,826.0,129.0,1.1,35.0,810.0,750.01,530.57
2017,8,23,10,45,834.0,130.0,1.15,35.5,839.0,790.49,554.46
2017,8,23,11,0,842.0,131.0,1.2,36.0,868.0,828.97,576.86
2017,8,23,11,15,621.0,263.0,1.2,36.0,814.0,799.62,555.6
2017,8,23,11,30,400.0,395.0,1.2,36.0,760.0,749.82,517.78
2017,8,23,11,45,628.5,265.0,1.3,36.5,849.0,848.03,586.41
2017,8,23,12,0,857.0,135.0,1.4,37.0,938.0,943.11,644.26
2017,8,23,12,15,858.0,135.0,1.45,37.0,943.0,960.8,654.31
2017,8,23,12,30,859.0,135.0,1.5,37.0,948.0,975.3,663.38
2017,8,23,12,45,610.0,282.5,1.6,37.5,859.0,899.16,615.72
2017,8,23,13,0,361.0,430.0,1.7,38.0,770.0,802.94,548.8
2017,8,23,13,15,185.5,318.0,1.8,38.0,493.0,516.18,363.36
2017,8,23,13,30,10.0,206.0,1.9,38.0,216.0,211.29,149.18
2017,8,23,13,45,26.0,294.0,2.0,38.0,318.0,321.4,228.53
2017,8,23,14,0,42.0,382.0,2.1,38.0,420.0,428.92,302.91
2017,8,23,14,15,227.5,365.0,2.15,37.5,557.5,607.26,430.02
2017,8,23,14,30,413.0,348.0,2.2,37.0,695.0,770.24,541.77
2017,8,23,14,45,601.0,241.0,2.3,37.0,722.0,827.63,584.87
2017,8,23,15,0,789.0,134.0,2.4,37.0,749.0,866.92,612.62
2017,8,23,15,15,469.0,233.5,2.45,36.5,594.0,671.47,483.58
2017,8,23,15,30,149.0,333.0,2.5,36.0,439.0,477.85,345.42
2017,8,23,15,45,179.5,307.5,2.6,36.0,426.0,471.18,343.77
2017,8,23,16,0,210.0,282.0,2.7,36.0,413.0,461.6,339.04
2017,8,23,16,15,208.5,256.0,2.75,35.5,377.0,424.94,314.74
2017,8,23,16,30,207.0,230.0,2.8,35.0,341.0,387.72,289.58
2017,8,23,16,45,185.0,205.5,2.85,35.0,296.5,338.52,254.06
2017,8,23,17,0,163.0,181.0,2.9,35.0,252.0,290.91,219.05
2017,8,23,17,15,150.0,156.5,2.9,34.5,214.5,249.93,188.78
2017,8,23,17,30,137.0,132.0,2.9,34.0,177.0,209.94,158.44
2017,8,23,17,45,113.5,108.0,2.95,33.5,140.5,167.06,125.07
2017,8,23,18,0,90.0,84.0,3.0,33.0,104.0,126.48,92.82
2017,8,23,18,15,60.5,61.0,3.0,32.5,72.5,87.54,61.56
2017,8,23,18,30,31.0,38.0,3.0,32.0,41.0,48.38,30.17
2017,8,23,18,45,15.5,19.0,3.05,31.5,20.5,22.47,1.01
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.0,0.45,24.5,5.0,4.91,0.0
2017,8,24,6,30,0.0,10.0,0.5,25.0,10.0,9.64,1.49
2017,8,24,6,45,0.0,22.0,0.55,25.5,22.0,21.23,12.15
2017,8,24,7,0,0.0,34.0,0.6,26.0,34.0,32.82,22.33
2017,8,24,7,15,0.0,48.0,0.55,26.5,48.0,46.37,32.22
2017,8,24,7,30,0.0,62.0,0.5,27.0,62.0,59.9,43.14
2017,8,24,7,45,0.0,85.0,0.5,27.5,85.0,81.42,60.17
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,103.03,76.88
2017,8,24,8,15,0.0,110.0,0.55,28.5,110.0,105.45,78.29
2017,8,24,8,30,0.0,112.0,0.6,29.0,112.0,107.69,79.57
2017,8,24,8,45,7.0,158.5,0.7,29.5,162.5,154.33,114.91
2017,8,24,9,0,14.0,205.0,0.8,30.0,213.0,201.8,149.99
2017,8,24,9,15,83.5,262.5,0.9,30.5,319.0,290.59,215.1
2017,8,24,9,30,153.0,320.0,1.0,31.0,425.0,387.76,284.45
2017,8,24,9,45,211.5,336.0,1.15,31.5,491.5,448.89,327.35
2017,8,24,10,0,270.0,352.0,1.3,32.0,558.0,514.95,373.32
2017,8,24,10,15,188.5,374.5,1.4,32.0,522.0,493.11,356.51
2017,8,24,10,30,107.0,397.0,1.5,32.0,486.0,462.94,333.93
2017,8,24,10,45,261.0,381.5,1.6,32.5,608.0,578.58,416.44
2017,8,24,11,0,415.0,366.0,1.7,33.0,730.0,704.97,502.58
2017,8,24,11,15,373.0,397.5,1.8,33.0,730.5,714.38,506.82
2017,8,24,11,30,331.0,429.0,1.9,33.0,731.0,721.82,510.6
2017,8,24,11,45,339.0,432.5,2.0,33.0,745.5,744.34,525.87
2017,8,24,12,0,347.0,436.0,2.1,33.0,760.0,766.02,540.45
2017,8,24,12,15,311.0,451.0,2.2,33.0,743.5,756.13,533.31
2017,8,24,12,30,275.0,466.0,2.3,33.0,727.0,743.98,524.89
2017,8,24,12,45,510.0,336.0,2.4,33.5,816.0,854.18,603.97
2017,8,24,13,0,745.0,206.0,2.5,34.0,905.0,961.03,675.11
2017,8,24,13,15,741.5,205.0,2.6,34.0,893.5,960.46,674.93
2017,8,24,13,30,738.0,204.0,2.7,34.0,882.0,956.79,673.86
2017,8,24,13,45,424.0,320.0,2.8,34.0,707.5,763.41,544.57
2017,8,24,14,0,110.0,436.0,2.9,34.0,533.0,552.26,394.64
2017,8,24,14,15,407.5,317.0,2.95,33.5,660.5,738.14,533.05
2017,8,24,14,30,705.0,198.0,3.0,33.0,788.0,891.98,641.9
2017,8,24,14,45,600.0,240.5,3.15,33.0,728.0,825.56,597.72
2017,8,24,15,0,495.0,283.0,3.3,33.0,668.0,759.41,552.58
2017,8,24,15,15,331.5,307.5,3.35,33.0,559.0,621.55,456.16
2017,8,24,15,30,168.0,332.0,3.4,33.0,450.0,492.79,363.06
2017,8,24,15,45,137.5,306.0,3.45,33.0,398.5,435.54,322.99
2017,8,24,16,0,107.0,280.0,3.5,33.0,347.0,372.33,277.64
2017,8,24,16,15,140.5,255.5,3.5,32.5,335.5,374.65,281.78
2017,8,24,16,30,174.0,231.0,3.5,32.0,324.0,366.03,277.53
2017,8,24,16,45,210.5,201.5,3.55,31.5,301.0,350.2,267.72
2017,8,24,17,0,247.0,172.0,3.6,31.0,278.0,336.56,258.89
2017,8,24,17,15,216.5,152.5,3.4,30.5,236.0,286.98,221.05
2017,8,24,17,30,186.0,133.0,3.2,30.0,194.0,234.83,180.55
2017,8,24,17,45,152.0,109.5,3.05,30.0,153.0,185.39,141.03
2017,8,24,18,0,118.0,86.0,2.9,30.0,112.0,139.43,103.71
2017,8,24,18,15,79.0,61.5,2.65,29.5,77.0,94.2,67.05
2017,8,24,18,30,40.0,37.0,2.4,29.0,42.0,52.83,33.49
2017,8,24,18,45,20.0,18.5,2.15,28.5,21.0,24.44,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,11.5,2.95,23.0,11.5,11.3,0.0
2017,8,25,6,30,0.0,23.0,3.2,23.0,23.0,22.07,10.5
2017,8,25,6,45,15.5,45.5,3.45,23.5,48.5,41.18,28.94
2017,8,25,7,0,31.0,68.0,3.7,24.0,74.0,60.08,45.68
2017,8,25,7,15,49.0,91.0,3.85,24.5,104.5,83.28,61.12
2017,8,25,7,30,67.0,114.0,4.0,25.0,135.0,109.82,81.22
2017,8,25,7,45,52.0,134.0,4.2,26.0,152.5,130.71,98.15
2017,8,25,8,0,37.0,154.0,4.4,27.0,170.0,149.83,113.47
2017,8,25,8,15,99.0,186.0,4.45,27.5,235.0,199.83,150.82
2017,8,25,8,30,161.0,218.0,4.5,28.0,300.0,255.24,192.62
2017,8,25,8,45,143.5,243.5,4.55,28.5,322.5,282.46,213.66
2017,8,25,9,0,126.0,269.0,4.6,29.0,345.0,307.72,232.55
2017,8,25,9,15,131.5,294.0,4.6,29.0,379.0,342.49,258.57
2017,8,25,9,30,137.0,319.0,4.6,29.0,413.0,377.82,284.64
2017,8,25,9,45,171.5,340.5,4.7,29.5,466.0,428.36,321.54
2017,8,25,10,0,206.0,362.0,4.8,30.0,519.0,482.04,360.23
2017,8,25,10,15,186.5,383.0,4.85,30.0,530.0,499.76,372.19
2017,8,25,10,30,167.0,404.0,4.9,30.0,541.0,515.47,382.61
2017,8,25,10,45,192.5,418.0,4.95,30.5,582.0,558.28,412.61
2017,8,25,11,0,218.0,432.0,5.0,31.0,623.0,602.54,443.18
2017,8,25,11,15,230.5,442.0,5.05,31.0,648.0,632.9,464.39
2017,8,25,11,30,243.0,452.0,5.1,31.0,673.0,663.34,485.61
2017,8,25,11,45,178.5,460.0,5.2,31.5,623.5,621.18,453.43
2017,8,25,12,0,114.0,468.0,5.3,32.0,574.0,575.33,418.65
2017,8,25,12,15,121.0,472.5,5.4,32.0,586.0,591.36,430.36
2017,8,25,12,30,128.0,477.0,5.5,32.0,598.0,607.12,441.72
2017,8,25,12,45,83.5,439.5,5.65,32.0,518.5,522.74,381.69
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,442.42,323.61
2017,8,25,13,15,74.0,429.0,5.9,31.5,497.5,506.47,371.77
2017,8,25,13,30,109.0,456.0,6.0,31.0,556.0,570.69,419.46
2017,8,25,13,45,70.5,407.0,6.1,31.0,471.5,482.5,355.86
2017,8,25,14,0,32.0,358.0,6.2,31.0,387.0,394.31,291.42
2017,8,25,14,15,19.5,273.5,6.2,31.0,291.0,288.18,213.73
2017,8,25,14,30,7.0,189.0,6.2,31.0,195.0,191.57,141.45
2017,8,25,14,45,45.0,274.0,6.2,31.0,309.5,319.53,239.05
2017,8,25,15,0,83.0,359.0,6.2,31.0,424.0,443.89,331.68
2017,8,25,15,15,105.0,343.5,6.1,30.5,420.5,445.65,334.76
2017,8,25,15,30,127.0,328.0,6.0,30.0,417.0,453.92,342.83
2017,8,25,15,45,88.5,292.5,5.95,30.0,352.5,373.37,282.93
2017,8,25,16,0,50.0,257.0,5.9,30.0,288.0,303.4,230.14
2017,8,25,16,15,49.0,234.5,5.8,29.5,263.0,277.7,211.82
2017,8,25,16,30,48.0,212.0,5.7,29.0,238.0,251.91,193.11
2017,8,25,16,45,87.0,195.0,5.6,28.5,235.0,257.64,199.41
2017,8,25,17,0,126.0,178.0,5.5,28.0,232.0,265.55,206.93
2017,8,25,17,15,120.0,152.0,5.25,27.5,197.5,228.54,178.27
2017,8,25,17,30,114.0,126.0,5.0,27.0,163.0,191.8,149.22
2017,8,25,17,45,99.5,102.0,4.8,27.0,130.0,154.04,118.39
2017,8,25,18,0,85.0,78.0,4.6,27.0,97.0,117.6,88.12
2017,8,25,18,15,59.0,56.0,4.5,26.5,67.0,81.26,58.02
2017,8,25,18,30,33.0,34.0,4.4,26.0,37.0,44.31,27.35
2017,8,25,18,45,16.5,17.0,4.3,26.0,18.5,20.45,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,7.95,22.0,3.5,3.44,0.0
2017,8,26,6,30,0.0,7.0,8.0,22.0,7.0,6.74,0.0
2017,8,26,6,45,0.0,16.0,8.05,22.5,16.0,15.43,7.34
2017,8,26,7,0,0.0,25.0,8.1,23.0,25.0,24.12,15.08
2017,8,26,7,15,0.0,35.5,8.1,23.0,35.5,34.27,22.68
2017,8,26,7,30,0.0,46.0,8.1,23.0,46.0,44.43,31.14
2017,8,26,7,45,0.0,29.5,8.15,23.0,29.5,28.47,17.92
2017,8,26,8,0,0.0,13.0,8.2,23.0,13.0,12.54,4.71
2017,8,26,8,15,6.5,93.5,8.25,23.0,97.0,91.97,69.55
2017,8,26,8,30,13.0,174.0,8.3,23.0,181.0,169.4,131.62
2017,8,26,8,45,13.0,188.5,8.4,23.5,196.0,184.46,142.95
2017,8,26,9,0,13.0,203.0,8.5,24.0,211.0,199.49,154.15
2017,8,26,9,15,20.5,233.0,8.5,24.0,246.5,232.81,179.97
2017,8,26,9,30,28.0,263.0,8.5,24.0,282.0,265.62,205.22
2017,8,26,9,45,20.0,249.5,8.55,24.5,264.0,251.69,193.46
2017,8,26,10,0,12.0,236.0,8.6,25.0,246.0,235.11,179.73
2017,8,26,10,15,29.5,296.0,8.65,25.0,320.5,305.79,234.26
2017,8,26,10,30,47.0,356.0,8.7,25.0,395.0,378.86,289.89
2017,8,26,10,45,25.0,255.0,8.8,25.0,276.0,267.4,204.11
2017,8,26,11,0,3.0,154.0,8.9,25.0,157.0,151.73,113.87
2017,8,26,11,15,7.5,194.0,9.0,25.0,201.0,194.65,147.29
2017,8,26,11,30,12.0,234.0,9.1,25.0,245.0,238.02,180.75
2017,8,26,11,45,12.0,233.5,9.2,25.0,245.0,238.12,180.7
2017,8,26,12,0,12.0,233.0,9.3,25.0,245.0,238.16,180.67
2017,8,26,12,15,9.0,198.5,9.4,25.0,207.0,201.92,152.64
2017,8,26,12,30,6.0,164.0,9.5,25.0,169.0,165.47,124.35
2017,8,26,12,45,6.5,169.0,9.65,25.0,175.0,171.02,128.71
2017,8,26,13,0,7.0,174.0,9.8,25.0,181.0,176.55,133.07
2017,8,26,13,15,5.0,161.0,9.85,25.0,166.0,161.88,121.64
2017,8,26,13,30,3.0,148.0,9.9,25.0,151.0,147.15,110.17
2017,8,26,13,45,1.5,141.5,10.0,25.0,143.5,139.28,104.07
2017,8,26,14,0,0.0,135.0,10.1,25.0,136.0,131.42,97.97
2017,8,26,14,15,0.5,137.0,10.1,25.0,138.0,133.88,100.04
2017,8,26,14,30,1.0,139.0,10.1,25.0,140.0,136.32,102.12
2017,8,26,14,45,0.5,118.0,10.1,25.0,118.5,115.14,85.64
2017,8,26,15,0,0.0,97.0,10.1,25.0,97.0,94.02,69.13
2017,8,26,15,15,0.0,110.5,10.05,24.5,110.5,107.27,79.94
2017,8,26,15,30,0.0,124.0,10.0,24.0,124.0,120.63,90.92
2017,8,26,15,45,0.0,121.5,10.0,24.0,121.5,118.2,89.25
2017,8,26,16,0,0.0,119.0,10.0,24.0,119.0,115.8,87.62
2017,8,26,16,15,0.0,119.0,10.05,24.0,119.0,115.95,88.04
2017,8,26,16,30,0.0,119.0,10.1,24.0,119.0,116.18,88.56
2017,8,26,16,45,0.0,91.0,10.2,24.0,91.0,88.26,66.31
2017,8,26,17,0,0.0,63.0,10.3,24.0,63.0,60.89,44.26
2017,8,26,17,15,0.0,53.5,10.4,24.0,53.5,51.69,36.88
2017,8,26,17,30,0.0,44.0,10.5,24.0,44.0,42.49,29.4
2017,8,26,17,45,0.0,34.5,10.6,24.0,34.5,33.3,21.81
2017,8,26,18,0,0.0,25.0,10.7,24.0,25.0,24.12,14.13
2017,8,26,18,15,0.0,17.0,10.75,24.0,17.0,16.39,7.59
2017,8,26,18,30,0.0,9.0,10.8,24.0,9.0,8.67,0.98
2017,8,26,18,45,0.0,4.5,10.85,24.0,4.5,4.33,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,23.0,5.0,4.91,0.0
2017,8,27,6,30,0.0,10.0,8.6,23.0,10.0,9.64,1.1
2017,8,27,6,45,0.0,21.0,8.5,23.0,21.0,20.26,11.36
2017,8,27,7,0,0.0,32.0,8.4,23.0,32.0,30.89,20.87
2017,8,27,7,15,0.0,45.0,8.3,23.0,45.0,43.46,30.26
2017,8,27,7,30,0.0,58.0,8.2,23.0,58.0,56.05,40.72
2017,8,27,7,45,0.0,63.0,8.15,23.0,63.0,60.89,44.66
2017,8,27,8,0,0.0,68.0,8.1,23.0,68.0,65.73,48.49
2017,8,27,8,15,0.0,45.0,8.1,23.0,45.0,43.47,30.09
2017,8,27,8,30,0.0,22.0,8.1,23.0,22.0,21.24,11.77
2017,8,27,8,45,0.0,85.5,8.15,23.0,85.5,82.72,61.7
2017,8,27,9,0,0.0,149.0,8.2,23.0,149.0,143.08,109.9
2017,8,27,9,15,6.5,187.5,8.25,23.0,192.5,183.07,141.33
2017,8,27,9,30,13.0,226.0,8.3,23.0,236.0,223.89,173.16
2017,8,27,9,45,6.5,166.5,8.35,23.5,171.5,164.54,125.73
2017,8,27,10,0,0.0,107.0,8.4,24.0,107.0,103.57,77.01
2017,8,27,10,15,0.0,111.5,8.5,24.0,111.5,107.95,80.33
2017,8,27,10,30,0.0,116.0,8.6,24.0,116.0,112.34,83.64
2017,8,27,10,45,0.0,121.5,8.7,24.0,121.5,117.71,87.73
2017,8,27,11,0,0.0,127.0,8.8,24.0,127.0,123.09,91.84
2017,8,27,11,15,5.0,168.0,8.85,24.0,173.0,167.26,126.48
2017,8,27,11,30,10.0,209.0,8.9,24.0,219.0,211.9,161.21
2017,8,27,11,45,10.0,209.5,9.0,24.0,219.0,212.86,161.84
2017,8,27,12,0,10.0,210.0,9.1,24.0,219.0,213.78,162.49
2017,8,27,12,15,13.5,256.5,9.15,24.0,269.0,263.18,200.63
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,313.01,238.8
2017,8,27,12,45,22.0,334.5,9.3,24.0,355.5,349.82,266.98
2017,8,27,13,0,27.0,366.0,9.4,24.0,392.0,393.93,300.6
2017,8,27,13,15,19.5,303.5,9.5,24.0,322.0,317.5,242.5
2017,8,27,13,30,12.0,241.0,9.6,24.0,252.0,248.03,189.18
2017,8,27,13,45,8.0,199.5,9.7,24.0,207.0,202.96,154.37
2017,8,27,14,0,4.0,158.0,9.8,24.0,162.0,157.99,119.34
2017,8,27,14,15,3.0,153.5,9.75,24.0,156.5,152.56,115.21
2017,8,27,14,30,2.0,149.0,9.7,24.0,151.0,147.15,111.08
2017,8,27,14,45,2.5,155.0,9.7,24.0,157.5,153.55,116.33
2017,8,27,15,0,3.0,161.0,9.7,24.0,164.0,159.98,121.63
2017,8,27,15,15,2.5,163.5,9.6,23.5,166.0,162.07,123.76
2017,8,27,15,30,2.0,166.0,9.5,23.0,168.0,164.25,126.01
2017,8,27,15,45,1.0,126.0,9.4,23.0,127.0,123.49,93.86
2017,8,27,16,0,0.0,86.0,9.3,23.0,86.0,83.22,61.78
2017,8,27,16,15,0.0,83.5,9.2,23.0,83.5,80.78,60.04
2017,8,27,16,30,0.0,81.0,9.1,23.0,81.0,78.35,58.29
2017,8,27,16,45,0.0,75.0,9.0,23.0,75.0,72.52,53.78
2017,8,27,17,0,0.0,69.0,8.9,23.0,69.0,66.7,49.22
2017,8,27,17,15,0.0,58.5,8.7,22.5,58.5,56.53,41.12
2017,8,27,17,30,0.0,48.0,8.5,22.0,48.0,46.36,32.87
2017,8,27,17,45,0.0,37.5,8.35,22.0,37.5,36.2,24.42
2017,8,27,18,0,0.0,27.0,8.2,22.0,27.0,26.05,15.87
2017,8,27,18,15,0.0,18.5,8.05,22.0,18.5,17.84,8.85
2017,8,27,18,30,0.0,10.0,7.9,22.0,10.0,9.64,1.69
2017,8,27,18,45,0.0,5.0,7.75,22.0,5.0,4.82,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,7.86,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,15.44,5.02
2017,8,28,6,45,0.0,34.5,7.55,20.5,34.5,33.01,22.27
2017,8,28,7,0,0.0,53.0,7.6,21.0,53.0,49.95,37.48
2017,8,28,7,15,0.0,74.5,7.75,21.0,74.5,69.72,52.25
2017,8,28,7,30,0.0,96.0,7.9,21.0,96.0,89.89,69.08
2017,8,28,7,45,0.0,92.5,8.05,21.5,92.5,88.13,67.42
2017,8,28,8,0,0.0,89.0,8.2,22.0,89.0,85.55,64.98
2017,8,28,8,15,71.0,153.0,8.25,22.0,188.5,163.02,125.94
2017,8,28,8,30,142.0,217.0,8.3,22.0,288.0,247.67,192.79
2017,8,28,8,45,100.0,233.5,8.45,22.5,286.5,257.93,201.33
2017,8,28,9,0,58.0,250.0,8.6,23.0,285.0,261.12,203.49
2017,8,28,9,15,119.5,283.5,8.6,23.0,362.5,327.0,255.23
2017,8,28,9,30,181.0,317.0,8.6,23.0,440.0,401.12,313.18
2017,8,28,9,45,146.5,337.0,8.6,23.5,441.0,409.93,318.57
2017,8,28,10,0,112.0,357.0,8.6,24.0,442.0,415.33,321.04
2017,8,28,10,15,86.0,362.5,8.6,24.0,429.5,409.12,315.34
2017,8,28,10,30,60.0,368.0,8.6,24.0,417.0,400.3,307.53
2017,8,28,10,45,41.0,343.5,8.6,24.5,378.0,365.71,279.89
2017,8,28,11,0,22.0,319.0,8.6,25.0,339.0,327.35,249.39
2017,8,28,11,15,17.5,284.5,8.55,25.0,300.5,291.25,221.61
2017,8,28,11,30,13.0,250.0,8.5,25.0,262.0,254.54,193.29
2017,8,28,11,45,19.0,301.0,8.5,25.5,318.5,310.63,235.69
2017,8,28,12,0,25.0,352.0,8.5,26.0,375.0,371.8,281.26
2017,8,28,12,15,12.5,224.5,8.4,26.0,236.0,230.78,174.09
2017,8,28,12,30,0.0,97.0,8.3,26.0,97.0,94.19,68.24
2017,8,28,12,45,0.0,74.0,8.25,26.5,74.0,71.79,50.69
2017,8,28,13,0,0.0,51.0,8.2,27.0,51.0,49.45,33.16
2017,8,28,13,15,106.5,254.0,8.05,26.5,351.5,365.52,280.55
2017,8,28,13,30,213.0,457.0,7.9,26.0,652.0,682.52,516.54
2017,8,28,13,45,127.5,416.5,7.8,26.0,532.5,556.88,421.86
2017,8,28,14,0,42.0,376.0,7.7,26.0,413.0,423.24,320.4
2017,8,28,14,15,109.0,391.5,7.6,26.0,483.0,513.11,390.26
2017,8,28,14,30,176.0,407.0,7.5,26.0,553.0,592.46,451.12
2017,8,28,14,45,294.5,359.0,7.4,26.0,590.0,656.64,502.77
2017,8,28,15,0,413.0,311.0,7.3,26.0,627.0,713.09,548.22
2017,8,28,15,15,415.5,292.0,7.1,25.5,594.5,684.3,528.83
2017,8,28,15,30,418.0,273.0,6.9,25.0,562.0,653.66,508.16
2017,8,28,15,45,501.5,222.5,6.75,25.0,545.0,652.5,510.68
2017,8,28,16,0,585.0,172.0,6.6,25.0,528.0,646.05,508.81
2017,8,28,16,15,643.5,135.0,6.4,25.0,494.0,624.42,494.38
2017,8,28,16,30,702.0,98.0,6.2,25.0,460.0,594.65,473.27
2017,8,28,16,45,611.5,107.5,6.05,25.0,397.0,515.58,411.14
2017,8,28,17,0,521.0,117.0,5.9,25.0,334.0,439.89,350.81
2017,8,28,17,15,494.0,102.0,5.6,24.5,283.0,382.39,304.95
2017,8,28,17,30,467.0,87.0,5.3,24.0,232.0,326.69,259.12
2017,8,28,17,45,453.5,70.5,5.05,24.0,187.5,279.43,218.09
2017,8,28,18,0,440.0,54.0,4.8,24.0,143.0,230.44,174.28
2017,8,28,18,15,337.0,41.5,4.65,23.5,97.0,159.53,114.26
2017,8,28,18,30,234.0,29.0,4.5,23.0,51.0,100.68,62.51
2017,8,28,18,45,117.0,14.5,4.35,23.0,25.5,36.28,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,12.0,4.75,20.5,19.0,11.8,0.0
2017,8,29,6,30,198.0,24.0,4.9,21.0,38.0,18.78,6.9
2017,8,29,6,45,312.0,36.5,5.1,21.5,82.5,27.43,17.45
2017,8,29,7,0,426.0,49.0,5.3,22.0,127.0,35.44,24.87
2017,8,29,7,15,497.5,57.5,5.45,22.5,180.0,65.95,35.13
2017,8,29,7,30,569.0,66.0,5.6,23.0,233.0,113.13,63.86
2017,8,29,7,45,616.5,72.5,5.8,23.5,288.0,163.12,102.26
2017,8,29,8,0,664.0,79.0,6.0,24.0,343.0,218.58,148.6
2017,8,29,8,15,521.5,131.5,6.1,24.5,358.0,266.34,195.01
2017,8,29,8,30,379.0,184.0,6.2,25.0,373.0,298.66,226.14
2017,8,29,8,45,296.0,223.5,6.3,25.5,381.5,324.47,248.65
2017,8,29,9,0,213.0,263.0,6.4,26.0,390.0,342.49,263.24
2017,8,29,9,15,511.5,183.0,6.4,26.0,521.0,434.05,335.93
2017,8,29,9,30,810.0,103.0,6.4,26.0,652.0,557.59,433.71
2017,8,29,9,45,822.0,106.0,6.45,26.5,694.0,610.47,474.09
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,661.14,512.01
2017,8,29,10,15,844.0,111.0,6.45,27.0,772.5,708.36,546.49
2017,8,29,10,30,854.0,113.0,6.4,27.0,809.0,754.07,578.38
2017,8,29,10,45,859.5,115.5,6.35,27.5,837.5,794.97,605.3
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,833.58,630.29
2017,8,29,11,15,550.0,284.0,6.2,28.0,764.0,758.35,572.06
2017,8,29,11,30,235.0,450.0,6.1,28.0,662.0,654.68,487.84
2017,8,29,11,45,344.0,420.5,6.1,28.5,736.0,737.41,548.91
2017,8,29,12,0,453.0,391.0,6.1,29.0,810.0,824.14,610.93
2017,8,29,12,15,648.5,269.5,6.05,29.0,873.0,901.32,670.58
2017,8,29,12,30,844.0,148.0,6.0,29.0,936.0,970.76,718.13
2017,8,29,12,45,640.5,271.0,5.95,29.0,867.5,916.02,679.43
2017,8,29,13,0,437.0,394.0,5.9,29.0,799.0,846.11,624.3
2017,8,29,13,15,259.5,415.5,5.85,29.0,655.0,690.82,511.83
2017,8,29,13,30,82.0,437.0,5.8,29.0,511.0,524.6,388.33
2017,8,29,13,45,49.5,363.0,5.75,29.0,407.5,416.35,309.98
2017,8,29,14,0,17.0,289.0,5.7,29.0,304.0,301.38,224.7
2017,8,29,14,15,415.0,213.5,5.6,29.0,555.0,634.04,482.95
2017,8,29,14,30,813.0,138.0,5.5,29.0,806.0,921.9,687.54
2017,8,29,14,45,542.5,246.0,5.45,29.0,683.5,772.24,580.59
2017,8,29,15,0,272.0,354.0,5.4,29.0,561.0,625.05,469.0
2017,8,29,15,15,516.0,241.0,5.3,28.5,606.5,716.66,544.34
2017,8,29,15,30,760.0,128.0,5.2,28.0,652.0,783.15,596.79
2017,8,29,15,45,745.0,122.5,5.1,28.0,605.5,738.82,566.0
2017,8,29,16,0,730.0,117.0,5.0,28.0,559.0,695.39,536.18
2017,8,29,16,15,705.0,112.5,4.8,27.5,508.0,642.47,499.52
2017,8,29,16,30,680.0,108.0,4.6,27.0,457.0,589.59,461.01
2017,8,29,16,45,650.0,101.0,4.4,27.0,403.5,531.17,416.66
2017,8,29,17,0,620.0,94.0,4.2,27.0,350.0,473.97,372.35
2017,8,29,17,15,573.0,87.0,3.85,26.5,295.5,409.37,321.6
2017,8,29,17,30,526.0,80.0,3.5,26.0,241.0,348.45,272.27
2017,8,29,17,45,456.0,70.0,3.15,25.5,188.5,278.75,214.86
2017,8,29,18,0,386.0,60.0,2.8,25.0,136.0,214.69,160.89
2017,8,29,18,15,282.5,45.5,2.65,24.5,91.0,145.41,103.27
2017,8,29,18,30,179.0,31.0,2.5,24.0,46.0,88.49,53.54
2017,8,29,18,45,89.5,15.5,2.45,24.0,23.0,31.83,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,80.0,12.5,3.75,20.0,18.0,12.29,0.0
2017,8,30,6,30,160.0,25.0,3.9,20.0,36.0,19.48,6.95
2017,8,30,6,45,278.5,39.5,4.05,20.5,81.0,30.02,19.7
2017,8,30,7,0,397.0,54.0,4.2,21.0,126.0,40.21,29.08
2017,8,30,7,15,470.0,64.0,4.35,21.5,179.0,70.21,39.7
2017,8,30,7,30,543.0,74.0,4.5,22.0,232.0,117.17,68.5
2017,8,30,7,45,596.0,80.0,4.7,23.0,288.0,166.04,105.51
2017,8,30,8,0,649.0,86.0,4.9,24.0,344.0,221.1,150.81
2017,8,30,8,15,683.0,91.5,4.95,24.5,399.0,276.16,198.23
2017,8,30,8,30,717.0,97.0,5.0,25.0,454.0,334.57,248.15
2017,8,30,8,45,744.0,100.5,5.05,25.5,507.0,393.35,297.59
2017,8,30,9,0,771.0,104.0,5.1,26.0,560.0,451.85,345.59
2017,8,30,9,15,789.5,107.5,5.05,26.5,608.5,507.63,390.02
2017,8,30,9,30,808.0,111.0,5.0,27.0,657.0,563.83,433.33
2017,8,30,9,45,823.0,113.0,5.0,27.5,700.5,616.56,472.93
2017,8,30,10,0,838.0,115.0,5.0,28.0,744.0,669.19,511.3
2017,8,30,10,15,848.5,117.0,4.95,28.0,780.5,716.97,545.46
2017,8,30,10,30,859.0,119.0,4.9,28.0,817.0,763.26,576.81
2017,8,30,10,45,868.0,119.5,4.9,28.5,847.5,805.19,603.81
2017,8,30,11,0,877.0,120.0,4.9,29.0,878.0,845.05,629.05
2017,8,30,11,15,882.5,121.0,4.8,29.0,899.5,880.1,651.46
2017,8,30,11,30,888.0,122.0,4.7,29.0,921.0,912.46,671.88
2017,8,30,11,45,695.0,251.5,4.65,29.5,882.5,894.54,657.4
2017,8,30,12,0,502.0,381.0,4.6,30.0,844.0,860.05,625.86
2017,8,30,12,15,338.5,428.0,4.5,30.0,741.5,759.58,553.27
2017,8,30,12,30,175.0,475.0,4.4,30.0,639.0,651.36,474.04
2017,8,30,12,45,537.5,298.0,4.35,30.0,796.0,841.22,616.86
2017,8,30,13,0,900.0,121.0,4.3,30.0,953.0,1014.09,733.5
2017,8,30,13,15,897.5,120.5,4.2,30.0,940.5,1014.17,732.03
2017,8,30,13,30,895.0,120.0,4.1,30.0,928.0,1010.65,729.61
2017,8,30,13,45,890.5,118.5,4.1,30.0,907.5,1000.55,723.66
2017,8,30,14,0,886.0,117.0,4.1,30.0,887.0,986.95,715.6
2017,8,30,14,15,879.5,115.5,4.05,30.0,858.5,968.02,703.88
2017,8,30,14,30,873.0,114.0,4.0,30.0,830.0,945.84,690.13
2017,8,30,14,45,864.5,111.5,3.95,30.0,794.0,917.63,672.46
2017,8,30,15,0,856.0,109.0,3.9,30.0,758.0,886.56,652.91
2017,8,30,15,15,626.0,193.0,3.85,30.0,653.0,762.98,569.66
2017,8,30,15,30,396.0,277.0,3.8,30.0,548.0,630.64,472.55
2017,8,30,15,45,599.5,186.5,3.75,30.0,563.5,693.23,523.51
2017,8,30,16,0,803.0,96.0,3.7,30.0,579.0,723.94,548.0
2017,8,30,16,15,780.5,92.5,3.45,29.5,527.0,670.88,512.13
2017,8,30,16,30,758.0,89.0,3.2,29.0,475.0,617.44,475.12
2017,8,30,16,45,729.5,83.5,2.95,28.5,420.0,557.99,431.73
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,501.02,388.86
2017,8,30,17,15,657.5,72.0,2.4,27.0,309.0,435.36,338.61
