Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,30,614.0,66.0,2.1,26.0,253.0,372.94,289.0
2017,8,30,17,45,550.5,57.5,1.85,25.5,198.5,303.02,231.54
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,239.42,177.57
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,165.23,115.8
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,103.68,60.01
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,37.05,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.5,18.5,18.0,11.8,0.0
2017,8,31,6,30,184.0,24.0,2.8,19.0,36.0,18.69,5.99
2017,8,31,6,45,294.0,38.5,3.1,20.0,80.5,29.61,19.36
2017,8,31,7,0,404.0,53.0,3.4,21.0,125.0,39.41,28.38
2017,8,31,7,15,476.5,63.0,3.3,21.5,178.5,69.29,38.91
2017,8,31,7,30,549.0,73.0,3.2,22.0,232.0,116.58,67.76
2017,8,31,7,45,593.5,81.5,3.1,22.5,287.5,166.66,106.1
2017,8,31,8,0,638.0,90.0,3.0,23.0,343.0,221.9,151.85
2017,8,31,8,15,672.5,96.0,3.0,24.0,398.0,276.93,198.49
2017,8,31,8,30,707.0,102.0,3.0,25.0,453.0,335.39,247.38
2017,8,31,8,45,728.5,108.0,3.0,26.0,505.0,391.76,293.66
2017,8,31,9,0,750.0,114.0,3.0,27.0,557.0,451.39,340.76
2017,8,31,9,15,769.0,118.0,2.95,27.0,605.0,506.81,384.52
2017,8,31,9,30,788.0,122.0,2.9,27.0,653.0,562.75,427.37
2017,8,31,9,45,799.5,126.5,2.85,27.5,695.5,614.8,465.22
2017,8,31,10,0,811.0,131.0,2.8,28.0,738.0,666.06,501.29
2017,8,31,10,15,821.5,133.5,2.7,28.0,774.5,713.65,534.57
2017,8,31,10,30,832.0,136.0,2.6,28.0,811.0,759.87,564.62
2017,8,31,10,45,615.0,252.5,2.55,28.5,761.5,736.3,542.85
2017,8,31,11,0,398.0,369.0,2.5,29.0,712.0,692.51,505.73
2017,8,31,11,15,626.5,256.5,2.45,29.0,812.0,797.29,582.81
2017,8,31,11,30,855.0,144.0,2.4,29.0,912.0,904.28,653.38
2017,8,31,11,45,833.0,161.5,2.35,29.5,919.0,928.18,665.63
2017,8,31,12,0,811.0,179.0,2.3,30.0,926.0,944.93,673.99
2017,8,31,12,15,812.0,179.5,2.25,30.0,930.5,962.68,684.41
2017,8,31,12,30,813.0,180.0,2.2,30.0,935.0,977.31,692.89
2017,8,31,12,45,815.5,177.0,2.15,30.0,932.0,986.66,698.13
2017,8,31,13,0,818.0,174.0,2.1,30.0,929.0,992.71,701.45
2017,8,31,13,15,814.5,173.5,2.05,30.0,916.0,992.08,700.74
2017,8,31,13,30,811.0,173.0,2.0,30.0,903.0,988.1,698.13
2017,8,31,13,45,808.0,169.5,1.95,30.0,883.0,978.16,691.95
2017,8,31,14,0,805.0,166.0,1.9,30.0,863.0,964.93,683.89
2017,8,31,14,15,796.5,163.5,1.85,30.0,834.0,944.26,671.28
2017,8,31,14,30,788.0,161.0,1.8,30.0,805.0,920.64,656.95
2017,8,31,14,45,563.0,247.5,1.8,30.0,697.0,791.17,572.37
2017,8,31,15,0,338.0,334.0,1.8,30.0,589.0,661.83,481.62
2017,8,31,15,15,537.5,240.0,1.8,30.0,619.0,732.56,537.09
2017,8,31,15,30,737.0,146.0,1.8,30.0,649.0,783.71,575.09
2017,8,31,15,45,722.5,139.0,1.8,30.0,602.0,738.8,546.04
2017,8,31,16,0,708.0,132.0,1.8,30.0,555.0,692.54,516.54
2017,8,31,16,15,681.5,126.5,1.7,30.0,503.5,638.28,479.27
2017,8,31,16,30,655.0,121.0,1.6,30.0,452.0,584.23,441.21
2017,8,31,16,45,622.5,113.0,1.55,30.0,398.0,524.29,398.29
2017,8,31,17,0,590.0,105.0,1.5,30.0,344.0,465.84,355.23
2017,8,31,17,15,541.5,95.5,1.35,29.0,289.0,399.3,305.71
2017,8,31,17,30,493.0,86.0,1.2,28.0,234.0,336.65,257.34
2017,8,31,17,45,425.0,73.5,1.1,27.5,181.5,265.47,200.56
2017,8,31,18,0,357.0,61.0,1.0,27.0,129.0,203.74,149.76
2017,8,31,18,15,256.5,44.5,1.0,26.5,84.5,135.36,94.08
2017,8,31,18,30,156.0,28.0,1.0,26.0,40.0,77.59,42.59
2017,8,31,18,45,78.0,14.0,1.0,25.5,20.0,27.77,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.1,19.5,15.0,11.3,0.0
2017,9,1,6,30,106.0,23.0,1.3,20.0,30.0,17.88,4.89
2017,9,1,6,45,201.0,43.0,1.5,20.5,73.0,32.98,22.13
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,47.3,35.16
2017,9,1,7,15,366.5,78.0,1.55,21.5,167.5,76.84,48.17
2017,9,1,7,30,437.0,93.0,1.4,22.0,219.0,121.95,76.64
2017,9,1,7,45,489.5,103.5,1.25,23.0,273.5,168.72,111.35
2017,9,1,8,0,542.0,114.0,1.1,24.0,328.0,221.58,153.21
2017,9,1,8,15,579.5,122.5,0.9,24.5,382.0,274.42,196.35
2017,9,1,8,30,617.0,131.0,0.7,25.0,436.0,330.86,241.48
2017,9,1,8,45,645.0,137.5,0.5,26.0,488.0,385.29,283.13
2017,9,1,9,0,673.0,144.0,0.3,27.0,540.0,441.99,324.22
2017,9,1,9,15,694.5,149.5,0.35,27.5,588.0,496.4,364.31
2017,9,1,9,30,716.0,155.0,0.4,28.0,636.0,551.78,403.77
2017,9,1,9,45,730.5,160.0,0.45,28.5,679.0,603.05,439.2
2017,9,1,10,0,745.0,165.0,0.5,29.0,722.0,654.02,473.41
2017,9,1,10,15,757.5,168.5,0.5,29.0,758.5,701.58,504.79
2017,9,1,10,30,770.0,172.0,0.5,29.0,795.0,748.07,534.74
2017,9,1,10,45,779.5,174.5,0.55,29.5,824.5,789.62,559.74
2017,9,1,11,0,789.0,177.0,0.6,30.0,854.0,829.45,583.19
2017,9,1,11,15,500.0,313.0,0.6,30.0,746.0,743.59,522.85
2017,9,1,11,30,211.0,449.0,0.6,30.0,638.0,632.7,443.88
2017,9,1,11,45,510.0,315.5,0.6,30.5,781.5,788.24,552.39
2017,9,1,12,0,809.0,182.0,0.6,31.0,925.0,945.57,649.88
2017,9,1,12,15,810.0,182.5,0.65,31.0,929.5,963.25,659.0
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,977.82,668.36
2017,9,1,12,45,815.0,179.5,0.75,31.0,931.5,988.05,675.31
2017,9,1,13,0,819.0,176.0,0.8,31.0,929.0,995.01,680.48
2017,9,1,13,15,815.5,175.5,0.85,31.0,916.5,994.32,681.28
2017,9,1,13,30,812.0,175.0,0.9,31.0,904.0,990.28,680.29
2017,9,1,13,45,810.0,171.0,1.0,31.0,884.0,980.73,677.04
2017,9,1,14,0,808.0,167.0,1.1,31.0,864.0,967.85,671.82
2017,9,1,14,15,799.5,164.5,1.2,31.0,835.0,947.07,661.74
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,923.33,649.77
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,893.97,634.1
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,862.08,616.61
2017,9,1,15,15,754.0,152.0,1.55,31.0,691.5,826.73,596.08
2017,9,1,15,30,739.0,148.0,1.6,31.0,649.0,786.19,571.88
2017,9,1,15,45,721.0,142.0,1.7,31.0,602.0,739.49,543.63
2017,9,1,16,0,703.0,136.0,1.8,31.0,555.0,691.7,513.96
2017,9,1,16,15,676.5,130.0,1.75,30.5,503.0,637.07,477.68
2017,9,1,16,30,650.0,124.0,1.7,30.0,451.0,582.67,440.56
2017,9,1,16,45,616.5,116.0,1.7,30.0,396.5,522.33,397.45
2017,9,1,17,0,583.0,108.0,1.7,30.0,342.0,463.59,354.19
2017,9,1,17,15,533.5,98.5,1.6,29.0,287.0,396.92,304.52
2017,9,1,17,30,484.0,89.0,1.5,28.0,232.0,332.37,254.64
2017,9,1,17,45,415.5,75.5,1.4,27.0,179.5,262.83,199.22
2017,9,1,18,0,347.0,62.0,1.3,26.0,127.0,200.54,148.0
2017,9,1,18,15,247.0,44.5,1.3,25.5,82.0,132.07,91.87
2017,9,1,18,30,147.0,27.0,1.3,25.0,37.0,73.22,37.77
2017,9,1,18,45,73.5,13.5,1.35,24.5,18.5,26.26,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.5,1.85,19.5,15.0,11.3,0.0
2017,9,2,6,30,112.0,23.0,2.1,20.0,30.0,17.93,4.25
2017,9,2,6,45,212.5,42.0,2.4,21.0,73.0,32.22,21.38
2017,9,2,7,0,313.0,61.0,2.7,22.0,116.0,45.77,33.66
2017,9,2,7,15,385.5,74.5,2.65,22.5,167.5,74.52,45.69
2017,9,2,7,30,458.0,88.0,2.6,23.0,219.0,119.64,73.74
2017,9,2,7,45,510.0,98.0,2.55,24.0,273.5,167.1,109.12
2017,9,2,8,0,562.0,108.0,2.5,25.0,328.0,220.66,152.01
2017,9,2,8,15,599.0,115.5,2.5,25.5,382.5,273.27,195.93
2017,9,2,8,30,636.0,123.0,2.5,26.0,437.0,329.75,242.66
2017,9,2,8,45,661.5,130.0,2.5,27.0,488.5,384.71,286.97
2017,9,2,9,0,687.0,137.0,2.5,28.0,540.0,441.63,331.29
2017,9,2,9,15,707.5,141.5,2.35,28.5,587.5,495.31,372.1
2017,9,2,9,30,728.0,146.0,2.2,29.0,635.0,549.8,411.97
2017,9,2,9,45,741.0,151.5,2.1,29.5,677.0,601.16,448.29
2017,9,2,10,0,754.0,157.0,2.0,30.0,719.0,652.05,482.98
2017,9,2,10,15,765.5,160.5,1.95,30.0,755.0,699.6,515.57
2017,9,2,10,30,777.0,164.0,1.9,30.0,791.0,745.28,546.08
2017,9,2,10,45,783.0,167.5,1.9,30.5,819.5,785.26,570.3
2017,9,2,11,0,789.0,171.0,1.9,31.0,848.0,823.25,592.93
2017,9,2,11,15,794.5,172.5,1.95,31.0,869.0,856.66,614.03
2017,9,2,11,30,800.0,174.0,2.0,31.0,890.0,887.69,633.57
2017,9,2,11,45,794.0,181.5,2.05,31.0,900.5,911.65,648.61
2017,9,2,12,0,788.0,189.0,2.1,31.0,911.0,932.45,661.76
2017,9,2,12,15,789.0,189.5,2.15,31.0,915.5,949.74,672.79
2017,9,2,12,30,790.0,190.0,2.2,31.0,920.0,963.99,682.03
2017,9,2,12,45,788.0,190.0,2.3,31.5,915.5,971.69,686.4
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,976.16,688.89
2017,9,2,13,15,782.5,189.0,2.45,32.0,898.0,974.89,688.84
2017,9,2,13,30,779.0,188.0,2.5,32.0,885.0,970.38,686.91
2017,9,2,13,45,773.0,186.0,2.6,32.0,864.0,959.18,681.33
2017,9,2,14,0,767.0,184.0,2.7,32.0,843.0,944.87,673.86
2017,9,2,14,15,758.0,181.5,2.7,31.5,814.5,928.21,665.5
2017,9,2,14,30,749.0,179.0,2.7,31.0,786.0,904.73,652.77
2017,9,2,14,45,719.5,185.0,2.75,31.0,746.5,869.08,631.12
2017,9,2,15,0,690.0,191.0,2.8,31.0,707.0,831.92,608.37
2017,9,2,15,15,673.0,185.5,2.8,31.0,665.0,792.11,583.31
2017,9,2,15,30,656.0,180.0,2.8,31.0,623.0,750.82,556.72
2017,9,2,15,45,635.0,173.5,2.8,31.0,576.0,704.08,525.59
2017,9,2,16,0,614.0,167.0,2.8,31.0,529.0,656.69,493.46
2017,9,2,16,15,546.0,164.0,2.65,30.5,464.0,576.39,437.11
2017,9,2,16,30,478.0,161.0,2.5,30.0,399.0,503.87,385.04
2017,9,2,16,45,480.0,145.0,2.45,29.5,360.0,465.21,357.84
2017,9,2,17,0,482.0,129.0,2.4,29.0,321.0,425.11,328.35
2017,9,2,17,15,432.0,116.0,2.2,28.5,267.5,360.23,278.43
2017,9,2,17,30,382.0,103.0,2.0,28.0,214.0,299.81,230.65
2017,9,2,17,45,316.5,85.5,1.8,27.5,164.0,232.95,176.8
2017,9,2,18,0,251.0,68.0,1.6,27.0,114.0,173.12,127.59
2017,9,2,18,15,168.0,46.0,1.6,26.5,72.0,105.93,72.98
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,50.32,22.4
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,19.19,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.5,10.0,1.4,20.5,12.0,9.83,0.0
2017,9,3,6,30,55.0,20.0,1.6,21.0,24.0,16.91,2.94
2017,9,3,6,45,130.5,44.0,1.8,21.5,64.0,35.92,24.36
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,54.12,40.76
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,83.45,56.05
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,123.69,82.01
2017,9,3,7,45,361.0,119.5,1.7,24.0,242.5,160.95,110.11
2017,9,3,8,0,387.0,131.0,1.6,25.0,282.0,201.14,142.29
2017,9,3,8,15,465.5,135.0,1.6,25.5,344.0,252.43,182.57
2017,9,3,8,30,544.0,139.0,1.6,26.0,406.0,312.44,229.98
2017,9,3,8,45,558.5,159.0,1.6,27.0,460.0,369.71,275.01
2017,9,3,9,0,573.0,179.0,1.6,28.0,514.0,428.02,319.15
2017,9,3,9,15,596.0,186.5,1.6,28.0,560.5,480.47,359.05
2017,9,3,9,30,619.0,194.0,1.6,28.0,607.0,533.59,398.42
2017,9,3,9,45,522.5,244.5,1.65,28.5,609.0,554.46,411.88
2017,9,3,10,0,426.0,295.0,1.7,29.0,611.0,565.62,417.63
2017,9,3,10,15,484.5,290.5,1.75,29.0,667.5,624.64,459.74
2017,9,3,10,30,543.0,286.0,1.8,29.0,724.0,687.26,503.32
2017,9,3,10,45,510.5,311.0,1.9,29.5,734.5,709.71,516.59
2017,9,3,11,0,478.0,336.0,2.0,30.0,745.0,728.38,527.38
2017,9,3,11,15,593.0,282.5,2.05,30.0,802.5,793.26,573.67
2017,9,3,11,30,708.0,229.0,2.1,30.0,860.0,862.44,621.39
2017,9,3,11,45,707.0,234.0,2.2,30.5,872.0,886.88,635.74
2017,9,3,12,0,706.0,239.0,2.3,31.0,884.0,908.68,648.8
2017,9,3,12,15,707.5,239.5,2.35,31.0,888.5,925.62,659.68
2017,9,3,12,30,709.0,240.0,2.4,31.0,893.0,939.79,668.94
2017,9,3,12,45,708.0,239.0,2.45,31.0,888.5,947.15,673.99
2017,9,3,13,0,707.0,238.0,2.5,31.0,884.0,951.54,677.34
2017,9,3,13,15,703.0,236.5,2.55,31.0,871.5,949.46,676.72
2017,9,3,13,30,699.0,235.0,2.6,31.0,859.0,944.38,674.37
2017,9,3,13,45,523.5,313.5,2.65,31.0,774.5,850.53,610.47
2017,9,3,14,0,348.0,392.0,2.7,31.0,690.0,752.76,542.01
2017,9,3,14,15,352.5,377.5,2.7,31.0,670.5,738.52,534.18
2017,9,3,14,30,357.0,363.0,2.7,31.0,651.0,722.55,524.6
2017,9,3,14,45,427.0,315.0,2.75,31.0,644.0,736.39,537.47
2017,9,3,15,0,497.0,267.0,2.8,31.0,637.0,737.71,541.85
2017,9,3,15,15,539.0,234.5,2.75,30.5,614.5,725.24,536.59
2017,9,3,15,30,581.0,202.0,2.7,30.0,592.0,707.83,527.91
2017,9,3,15,45,550.5,199.5,2.7,30.0,547.0,660.86,495.74
2017,9,3,16,0,520.0,197.0,2.7,30.0,502.0,614.3,463.53
2017,9,3,16,15,518.0,179.5,2.6,29.5,459.5,572.39,435.34
2017,9,3,16,30,516.0,162.0,2.5,29.0,417.0,529.05,405.34
2017,9,3,16,45,480.0,149.5,2.45,29.0,364.5,469.04,361.13
2017,9,3,17,0,444.0,137.0,2.4,29.0,312.0,411.31,317.58
2017,9,3,17,15,395.5,122.0,2.15,28.0,259.5,347.09,268.69
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,287.24,221.68
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,217.06,165.15
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,159.05,117.27
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,98.18,67.41
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,42.76,15.77
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,16.39,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.5,9.5,1.35,20.5,11.5,9.34,0.0
2017,9,4,6,30,59.0,19.0,1.6,21.0,23.0,16.1,1.75
2017,9,4,6,45,134.5,43.0,1.85,21.5,63.0,35.15,23.66
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,53.38,40.11
2017,9,4,7,15,274.5,86.5,2.05,22.5,152.5,82.24,55.03
2017,9,4,7,30,339.0,106.0,2.0,23.0,202.0,122.22,80.7
2017,9,4,7,45,392.0,120.5,1.95,24.0,255.0,166.74,113.51
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,217.53,153.23
2017,9,4,8,15,483.5,146.5,1.85,25.5,361.0,267.63,193.9
2017,9,4,8,30,522.0,158.0,1.8,26.0,414.0,321.83,237.53
2017,9,4,8,45,557.0,165.0,1.75,26.5,465.5,374.39,279.24
2017,9,4,9,0,592.0,172.0,1.7,27.0,517.0,430.65,322.62
2017,9,4,9,15,615.0,179.0,1.7,27.5,564.0,482.95,362.04
2017,9,4,9,30,638.0,186.0,1.7,28.0,611.0,536.56,401.2
2017,9,4,9,45,656.0,191.0,1.75,28.5,653.5,586.22,436.68
2017,9,4,10,0,674.0,196.0,1.8,29.0,696.0,636.12,471.38
2017,9,4,10,15,687.5,200.0,1.85,29.0,732.0,681.83,503.33
2017,9,4,10,30,701.0,204.0,1.9,29.0,768.0,726.82,534.23
2017,9,4,10,45,713.0,206.0,2.0,29.5,797.0,767.71,561.18
2017,9,4,11,0,725.0,208.0,2.1,30.0,826.0,807.26,586.74
2017,9,4,11,15,731.5,210.0,2.15,30.0,847.5,840.54,608.01
2017,9,4,11,30,738.0,212.0,2.2,30.0,869.0,871.69,627.89
2017,9,4,11,45,778.0,189.5,2.3,30.0,890.5,904.04,648.95
2017,9,4,12,0,818.0,167.0,2.4,30.0,912.0,937.25,670.55
2017,9,4,12,15,819.5,167.0,2.45,30.0,917.0,954.79,681.7
2017,9,4,12,30,821.0,167.0,2.5,30.0,922.0,969.18,691.09
2017,9,4,12,45,823.0,165.0,2.6,30.5,918.5,978.77,696.61
2017,9,4,13,0,825.0,163.0,2.7,31.0,915.0,985.02,700.16
2017,9,4,13,15,822.0,162.0,2.75,31.0,902.5,984.04,700.23
2017,9,4,13,30,819.0,161.0,2.8,31.0,890.0,979.67,698.35
2017,9,4,13,45,816.5,157.5,2.85,31.0,869.5,969.79,693.1
2017,9,4,14,0,814.0,154.0,2.9,31.0,849.0,956.57,685.84
2017,9,4,14,15,806.0,152.0,2.9,31.0,820.0,936.46,673.86
2017,9,4,14,30,798.0,150.0,2.9,31.0,791.0,913.36,660.04
2017,9,4,14,45,781.5,150.0,2.9,31.0,754.0,881.83,640.72
2017,9,4,15,0,765.0,150.0,2.9,31.0,717.0,848.04,619.89
2017,9,4,15,15,750.0,146.0,2.85,30.5,675.0,812.47,598.66
2017,9,4,15,30,735.0,142.0,2.8,30.0,633.0,771.91,573.82
2017,9,4,15,45,719.5,135.0,2.8,30.0,586.0,726.09,544.19
2017,9,4,16,0,704.0,128.0,2.8,30.0,539.0,679.02,513.31
2017,9,4,16,15,677.5,122.5,2.65,29.5,487.5,624.89,475.95
2017,9,4,16,30,651.0,117.0,2.5,29.0,436.0,571.01,437.86
2017,9,4,16,45,620.0,108.0,2.45,29.0,382.5,511.16,393.9
2017,9,4,17,0,589.0,99.0,2.4,29.0,329.0,452.71,349.72
2017,9,4,17,15,538.5,90.0,2.15,28.0,274.0,386.07,298.74
2017,9,4,17,30,488.0,81.0,1.9,27.0,219.0,323.59,249.21
2017,9,4,17,45,420.0,68.0,1.65,26.5,167.5,252.82,191.45
2017,9,4,18,0,352.0,55.0,1.4,26.0,116.0,191.55,140.06
2017,9,4,18,15,243.5,38.0,1.4,25.0,72.5,121.78,82.86
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,60.19,18.87
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,21.68,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,53.0,10.5,1.5,20.5,14.0,10.32,0.0
2017,9,5,6,30,106.0,21.0,1.8,21.0,28.0,16.38,0.96
2017,9,5,6,45,213.5,39.0,2.1,22.0,69.5,29.93,19.21
2017,9,5,7,0,321.0,57.0,2.4,23.0,111.0,42.76,30.89
2017,9,5,7,15,396.5,69.5,2.35,23.5,162.5,70.09,41.95
2017,9,5,7,30,472.0,82.0,2.3,24.0,214.0,115.19,69.34
2017,9,5,7,45,526.0,90.5,2.25,25.0,268.5,162.36,104.16
2017,9,5,8,0,580.0,99.0,2.2,26.0,323.0,215.64,146.67
2017,9,5,8,15,616.5,106.0,2.0,26.5,377.0,268.72,190.8
2017,9,5,8,30,653.0,113.0,1.8,27.0,431.0,325.56,237.42
2017,9,5,8,45,678.5,119.0,1.65,27.5,482.5,380.54,281.71
2017,9,5,9,0,704.0,125.0,1.5,28.0,534.0,437.41,325.83
2017,9,5,9,15,724.5,129.5,1.35,28.5,581.5,491.92,366.51
2017,9,5,9,30,745.0,134.0,1.2,29.0,629.0,547.19,405.94
2017,9,5,9,45,757.0,139.5,1.1,29.5,671.0,599.73,441.99
2017,9,5,10,0,769.0,145.0,1.0,30.0,713.0,650.26,475.23
2017,9,5,10,15,780.5,147.5,1.1,30.0,749.0,696.66,507.53
2017,9,5,10,30,792.0,150.0,1.2,30.0,785.0,741.85,537.97
2017,9,5,10,45,797.5,154.0,1.3,30.5,813.0,782.36,563.11
2017,9,5,11,0,803.0,158.0,1.4,31.0,841.0,820.79,586.7
2017,9,5,11,15,808.5,159.5,1.5,31.0,862.0,854.46,608.33
2017,9,5,11,30,814.0,161.0,1.6,31.0,883.0,885.68,628.4
2017,9,5,11,45,810.5,166.5,1.7,31.5,894.0,910.12,642.92
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,931.43,655.55
2017,9,5,12,15,642.0,277.0,1.85,32.0,862.0,900.13,634.79
2017,9,5,12,30,477.0,382.0,1.9,32.0,819.0,858.26,603.45
2017,9,5,12,45,641.0,277.0,2.0,32.0,861.5,919.36,649.32
2017,9,5,13,0,805.0,172.0,2.1,32.0,904.0,973.87,685.24
2017,9,5,13,15,801.5,171.0,2.15,32.0,891.0,972.34,684.59
2017,9,5,13,30,798.0,170.0,2.2,32.0,878.0,967.49,682.54
2017,9,5,13,45,789.5,170.0,2.25,32.0,856.0,955.55,676.17
2017,9,5,14,0,781.0,170.0,2.3,32.0,834.0,940.5,667.97
2017,9,5,14,15,772.0,167.5,2.3,32.0,805.0,919.36,655.51
2017,9,5,14,30,763.0,165.0,2.3,32.0,776.0,895.37,641.31
2017,9,5,14,45,736.5,169.5,2.3,32.0,737.0,864.07,622.4
2017,9,5,15,0,710.0,174.0,2.3,32.0,698.0,827.57,600.03
2017,9,5,15,15,693.0,169.5,2.25,31.5,656.0,788.13,576.39
2017,9,5,15,30,676.0,165.0,2.2,31.0,614.0,747.17,551.45
2017,9,5,15,45,659.0,154.0,2.2,31.0,564.5,697.94,519.41
2017,9,5,16,0,642.0,143.0,2.2,31.0,515.0,647.74,485.78
2017,9,5,16,15,598.0,143.5,2.1,30.5,464.0,590.29,446.09
2017,9,5,16,30,554.0,144.0,2.0,30.0,413.0,531.75,404.75
2017,9,5,16,45,505.0,136.5,1.95,30.0,359.0,467.61,357.74
2017,9,5,17,0,456.0,129.0,1.9,30.0,305.0,407.01,312.17
2017,9,5,17,15,404.5,114.5,1.75,29.0,252.0,341.38,262.59
2017,9,5,17,30,353.0,100.0,1.6,28.0,199.0,280.46,215.0
2017,9,5,17,45,278.5,82.0,1.5,27.5,148.5,211.63,159.78
2017,9,5,18,0,204.0,64.0,1.4,27.0,98.0,146.35,106.71
2017,9,5,18,15,129.0,40.5,1.4,26.5,59.0,87.6,58.68
2017,9,5,18,30,54.0,17.0,1.4,26.0,20.0,33.13,4.3
2017,9,5,18,45,27.0,8.5,1.4,25.5,10.0,12.82,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,18.0,7.0,6.39,0.0
2017,9,6,6,30,28.0,13.0,3.7,18.0,14.0,12.09,0.0
2017,9,6,6,45,81.0,39.5,3.9,18.5,51.0,34.25,23.06
2017,9,6,7,0,134.0,66.0,4.1,19.0,88.0,52.59,39.87
2017,9,6,7,15,186.0,92.5,4.2,19.5,136.5,82.81,58.59
2017,9,6,7,30,238.0,119.0,4.3,20.0,185.0,124.64,88.02
2017,9,6,7,45,130.0,129.5,4.45,20.5,167.0,136.48,101.83
2017,9,6,8,0,22.0,140.0,4.6,21.0,149.0,136.37,105.97
2017,9,6,8,15,42.0,169.5,4.65,21.5,189.0,168.87,131.3
2017,9,6,8,30,62.0,199.0,4.7,22.0,229.0,206.24,160.39
2017,9,6,8,45,279.5,205.5,4.8,22.5,364.0,301.35,233.12
2017,9,6,9,0,497.0,212.0,4.9,23.0,499.0,423.21,327.37
2017,9,6,9,15,521.5,221.5,4.9,23.5,546.0,473.85,366.87
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,526.11,406.84
2017,9,6,9,45,577.5,232.5,4.95,24.5,638.0,576.48,444.82
2017,9,6,10,0,609.0,234.0,5.0,25.0,683.0,629.06,483.63
2017,9,6,10,15,624.0,239.5,4.95,25.0,719.5,674.5,516.91
2017,9,6,10,30,639.0,245.0,4.9,25.0,756.0,719.55,549.32
2017,9,6,10,45,659.5,243.5,4.85,25.5,787.5,761.53,578.12
2017,9,6,11,0,680.0,242.0,4.8,26.0,819.0,802.92,605.94
2017,9,6,11,15,688.0,244.0,4.7,26.0,840.5,836.18,628.33
2017,9,6,11,30,696.0,246.0,4.6,26.0,862.0,867.55,649.13
2017,9,6,11,45,750.0,216.5,4.6,26.5,889.0,907.11,674.58
2017,9,6,12,0,804.0,187.0,4.6,27.0,916.0,943.02,696.87
2017,9,6,12,15,806.0,187.0,4.55,27.0,920.5,960.8,708.03
2017,9,6,12,30,808.0,187.0,4.5,27.0,925.0,975.47,717.38
2017,9,6,12,45,816.0,181.0,4.45,27.5,923.5,986.66,723.1
2017,9,6,13,0,824.0,175.0,4.4,28.0,922.0,994.58,726.75
2017,9,6,13,15,821.5,174.0,4.3,28.0,909.0,994.0,726.11
2017,9,6,13,30,819.0,173.0,4.2,28.0,896.0,990.02,723.41
2017,9,6,13,45,822.5,166.0,4.15,28.0,877.5,982.21,718.63
2017,9,6,14,0,826.0,159.0,4.1,28.0,859.0,970.88,711.68
2017,9,6,14,15,818.0,156.5,4.0,28.0,829.5,949.95,698.21
2017,9,6,14,30,810.0,154.0,3.9,28.0,800.0,925.96,682.87
2017,9,6,14,45,809.5,146.0,3.85,28.0,766.0,900.02,666.54
2017,9,6,15,0,809.0,138.0,3.8,28.0,732.0,870.92,648.11
2017,9,6,15,15,794.0,134.5,3.7,28.0,688.5,831.32,622.23
2017,9,6,15,30,779.0,131.0,3.6,28.0,645.0,789.75,594.92
2017,9,6,15,45,771.0,122.0,3.55,28.0,598.5,746.04,566.11
2017,9,6,16,0,763.0,113.0,3.5,28.0,552.0,700.34,535.58
2017,9,6,16,15,737.0,108.0,3.25,27.5,498.5,647.02,498.85
2017,9,6,16,30,711.0,103.0,3.0,27.0,445.0,591.43,458.69
2017,9,6,16,45,687.5,93.5,2.75,26.5,391.0,532.75,415.3
2017,9,6,17,0,664.0,84.0,2.5,26.0,337.0,474.62,370.95
2017,9,6,17,15,613.5,76.5,2.2,25.0,280.0,406.04,317.52
2017,9,6,17,30,563.0,69.0,1.9,24.0,223.0,341.56,265.36
2017,9,6,17,45,497.5,57.5,1.6,23.0,170.0,271.31,207.07
2017,9,6,18,0,432.0,46.0,1.3,22.0,117.0,207.81,152.69
2017,9,6,18,15,306.0,32.0,1.25,21.5,72.0,132.2,89.05
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,65.56,3.13
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,23.49,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.0,9.5,1.2,13.5,15.0,9.34,0.0
2017,9,7,6,30,206.0,19.0,1.4,14.0,30.0,14.86,0.0
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.0,24.73,15.34
2017,9,7,7,0,449.0,46.0,1.9,16.0,120.0,33.85,24.04
2017,9,7,7,15,525.0,55.0,1.8,16.5,175.0,62.0,33.46
2017,9,7,7,30,601.0,64.0,1.7,17.0,230.0,111.58,63.01
2017,9,7,7,45,645.5,71.5,1.65,18.0,286.5,163.92,103.18
2017,9,7,8,0,690.0,79.0,1.6,19.0,343.0,221.36,151.09
2017,9,7,8,15,724.5,84.5,1.9,20.0,399.5,279.0,200.83
2017,9,7,8,30,759.0,90.0,2.2,21.0,456.0,341.99,254.42
2017,9,7,8,45,780.0,95.0,2.5,22.0,509.0,399.96,303.22
2017,9,7,9,0,801.0,100.0,2.8,23.0,562.0,459.12,351.45
2017,9,7,9,15,819.5,103.5,2.85,23.5,611.5,516.48,396.99
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,574.16,441.25
2017,9,7,9,45,848.0,111.5,2.95,24.5,703.5,627.64,481.01
2017,9,7,10,0,858.0,116.0,3.0,25.0,746.0,680.03,518.79
2017,9,7,10,15,868.0,118.0,3.0,25.0,783.0,728.37,553.14
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,774.9,584.27
2017,9,7,10,45,883.5,123.0,3.05,25.5,849.0,817.0,611.12
2017,9,7,11,0,889.0,126.0,3.1,26.0,878.0,856.69,636.05
2017,9,7,11,15,893.5,127.0,3.1,26.0,899.5,890.98,658.11
2017,9,7,11,30,898.0,128.0,3.1,26.0,921.0,922.43,678.22
2017,9,7,11,45,898.0,130.5,3.15,26.5,933.0,948.31,693.61
2017,9,7,12,0,898.0,133.0,3.2,27.0,945.0,970.89,706.85
2017,9,7,12,15,899.0,133.0,3.2,27.0,949.0,988.53,717.96
2017,9,7,12,30,900.0,133.0,3.2,27.0,953.0,1002.71,726.96
2017,9,7,12,45,899.0,132.5,3.25,27.0,948.0,1010.94,732.63
2017,9,7,13,0,898.0,132.0,3.3,27.0,943.0,1015.57,736.16
2017,9,7,13,15,894.5,131.5,3.35,27.0,929.5,1014.14,735.93
2017,9,7,13,30,891.0,131.0,3.4,27.0,916.0,1009.09,733.54
2017,9,7,13,45,886.0,129.5,3.45,27.0,893.5,997.98,727.35
2017,9,7,14,0,881.0,128.0,3.5,27.0,871.0,983.38,719.02
2017,9,7,14,15,873.0,126.5,3.5,27.0,841.0,962.56,706.35
2017,9,7,14,30,865.0,125.0,3.5,27.0,811.0,938.55,691.67
2017,9,7,14,45,850.5,124.0,3.5,27.0,772.5,911.68,675.12
2017,9,7,15,0,836.0,123.0,3.5,27.0,734.0,876.69,653.06
2017,9,7,15,15,821.0,120.0,3.45,27.0,690.0,836.77,627.3
2017,9,7,15,30,806.0,117.0,3.4,27.0,646.0,794.83,599.99
2017,9,7,15,45,787.5,113.0,3.4,27.0,597.0,747.31,568.73
2017,9,7,16,0,769.0,109.0,3.4,27.0,548.0,698.56,536.2
2017,9,7,16,15,742.5,104.0,3.25,26.5,494.5,644.49,499.22
2017,9,7,16,30,716.0,99.0,3.1,26.0,441.0,588.33,458.73
2017,9,7,16,45,680.5,92.5,3.0,25.5,385.0,525.55,412.23
2017,9,7,17,0,645.0,86.0,2.9,25.0,329.0,464.53,365.52
2017,9,7,17,15,593.5,78.0,2.55,24.0,272.5,395.95,311.54
2017,9,7,17,30,542.0,70.0,2.2,23.0,216.0,331.62,259.02
2017,9,7,17,45,466.0,59.0,1.9,22.0,163.0,259.14,198.68
2017,9,7,18,0,390.0,48.0,1.6,21.0,110.0,194.58,143.46
2017,9,7,18,15,267.5,32.0,1.6,20.5,66.5,120.73,80.85
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,54.71,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,19.47,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,9.34,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,14.96,0.0
2017,9,8,6,45,279.0,34.5,1.75,15.5,71.0,26.78,16.97
2017,9,8,7,0,398.0,50.0,2.0,16.0,115.0,37.74,27.42
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.0,64.73,37.16
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,112.56,65.97
2017,9,8,7,45,605.5,78.0,2.2,18.0,280.0,162.98,104.2
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,219.79,151.21
2017,9,8,8,15,695.5,90.5,2.5,20.0,392.5,275.95,199.62
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,335.61,250.51
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.5,395.45,300.64
2017,9,8,9,0,782.0,105.0,3.2,23.0,555.0,454.88,349.0
2017,9,8,9,15,801.0,108.5,3.15,23.5,604.0,511.47,393.9
2017,9,8,9,30,820.0,112.0,3.1,24.0,653.0,568.48,437.55
2017,9,8,9,45,834.0,115.0,3.1,24.5,696.0,622.05,477.39
2017,9,8,10,0,848.0,118.0,3.1,25.0,739.0,674.94,515.52
2017,9,8,10,15,858.0,120.0,3.05,25.0,776.0,722.75,549.52
2017,9,8,10,30,868.0,122.0,3.0,25.0,813.0,768.83,580.18
2017,9,8,10,45,876.0,123.5,2.95,25.5,842.0,811.01,606.58
2017,9,8,11,0,884.0,125.0,2.9,26.0,871.0,850.98,631.09
2017,9,8,11,15,889.0,126.0,2.85,26.0,892.5,885.47,652.89
2017,9,8,11,30,894.0,127.0,2.8,26.0,914.0,917.17,672.71
2017,9,8,11,45,902.0,124.5,2.75,26.5,928.0,945.15,688.63
2017,9,8,12,0,910.0,122.0,2.7,27.0,942.0,970.11,702.5
2017,9,8,12,15,910.5,122.5,2.65,27.0,946.0,987.84,713.07
2017,9,8,12,30,911.0,123.0,2.6,27.0,950.0,1002.07,721.51
2017,9,8,12,45,910.0,122.5,2.6,27.5,945.0,1010.26,725.25
2017,9,8,13,0,909.0,122.0,2.6,28.0,940.0,1014.8,726.83
2017,9,8,13,15,906.0,121.5,2.55,28.0,926.5,1013.73,725.97
2017,9,8,13,30,903.0,121.0,2.5,28.0,913.0,1008.99,722.97
2017,9,8,13,45,897.0,120.5,2.5,28.0,891.0,997.74,716.5
2017,9,8,14,0,891.0,120.0,2.5,28.0,869.0,982.99,707.96
2017,9,8,14,15,883.0,118.5,2.45,27.5,839.0,961.89,696.38
2017,9,8,14,30,875.0,117.0,2.4,27.0,809.0,937.58,682.78
2017,9,8,14,45,863.5,115.5,2.4,27.0,771.0,907.07,664.25
2017,9,8,15,0,852.0,114.0,2.4,27.0,733.0,879.04,647.35
2017,9,8,15,15,837.5,111.0,2.4,27.0,689.0,839.0,622.33
2017,9,8,15,30,823.0,108.0,2.4,27.0,645.0,796.87,595.73
2017,9,8,15,45,802.0,105.5,2.4,27.0,595.5,748.42,564.46
2017,9,8,16,0,781.0,103.0,2.4,27.0,546.0,698.9,532.01
2017,9,8,16,15,755.5,98.5,2.25,26.5,492.5,643.32,494.59
2017,9,8,16,30,730.0,94.0,2.1,26.0,439.0,589.83,456.34
2017,9,8,16,45,692.0,88.5,2.0,25.5,383.0,526.07,409.58
2017,9,8,17,0,654.0,83.0,1.9,25.0,327.0,464.29,362.75
2017,9,8,17,15,601.5,75.5,1.75,24.0,270.5,395.43,309.32
2017,9,8,17,30,549.0,68.0,1.6,23.0,214.0,330.92,257.19
2017,9,8,17,45,468.0,57.5,1.5,22.5,160.5,256.87,195.69
2017,9,8,18,0,387.0,47.0,1.4,22.0,107.0,191.31,139.81
2017,9,8,18,15,193.5,34.5,1.45,21.5,64.5,102.19,67.41
2017,9,8,18,30,0.0,22.0,1.5,21.0,22.0,22.95,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.0,11.0,10.81,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,10.81,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,20.43,0.0
2017,9,9,6,45,151.5,39.0,1.9,16.5,64.0,32.05,21.2
2017,9,9,7,0,303.0,56.0,2.2,17.0,106.0,42.23,31.16
2017,9,9,7,15,377.0,71.0,2.15,17.5,157.5,69.56,43.54
2017,9,9,7,30,451.0,86.0,2.1,18.0,209.0,115.4,72.22
2017,9,9,7,45,512.0,95.0,2.05,19.0,265.0,163.36,107.99
2017,9,9,8,0,573.0,104.0,2.0,20.0,321.0,217.71,151.86
2017,9,9,8,15,610.5,112.0,2.15,21.0,376.0,271.55,197.3
2017,9,9,8,30,648.0,120.0,2.3,22.0,431.0,329.29,245.55
2017,9,9,8,45,680.5,124.5,2.45,23.0,484.0,385.36,291.68
2017,9,9,9,0,713.0,129.0,2.6,24.0,537.0,444.1,338.55
2017,9,9,9,15,733.5,133.5,2.6,24.0,585.0,499.08,382.35
2017,9,9,9,30,754.0,138.0,2.6,24.0,633.0,554.78,425.45
2017,9,9,9,45,775.5,138.5,2.65,24.5,677.5,608.65,465.41
2017,9,9,10,0,797.0,139.0,2.7,25.0,722.0,661.38,503.48
2017,9,9,10,15,808.5,142.0,2.75,25.5,758.5,709.36,537.09
2017,9,9,10,30,820.0,145.0,2.8,26.0,795.0,756.05,568.2
2017,9,9,10,45,834.0,143.5,2.85,26.5,825.5,798.71,595.41
2017,9,9,11,0,848.0,142.0,2.9,27.0,856.0,839.69,621.19
2017,9,9,11,15,853.5,143.5,2.95,27.0,877.0,874.53,643.87
2017,9,9,11,30,859.0,145.0,3.0,27.0,898.0,903.38,662.56
2017,9,9,11,45,863.5,144.5,3.05,27.5,911.0,929.36,678.06
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,952.34,691.58
2017,9,9,12,15,869.0,144.5,3.15,28.0,928.0,969.88,702.99
2017,9,9,12,30,870.0,145.0,3.2,28.0,932.0,984.09,712.39
2017,9,9,12,45,870.0,144.0,3.25,28.5,927.5,992.42,716.7
2017,9,9,13,0,870.0,143.0,3.3,29.0,923.0,997.26,718.91
2017,9,9,13,15,866.5,142.0,3.3,29.0,909.0,995.19,717.89
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,989.6,714.79
2017,9,9,13,45,856.5,140.0,3.35,29.0,873.0,977.66,708.09
2017,9,9,14,0,850.0,139.0,3.4,29.0,851.0,968.35,703.25
2017,9,9,14,15,841.5,137.0,3.45,29.0,821.0,946.84,690.49
2017,9,9,14,30,833.0,135.0,3.5,29.0,791.0,922.24,675.8
2017,9,9,14,45,817.5,134.5,3.55,29.0,752.5,890.04,656.02
2017,9,9,15,0,802.0,134.0,3.6,29.0,714.0,855.45,634.55
2017,9,9,15,15,786.5,130.5,3.6,28.5,670.5,815.47,610.21
2017,9,9,15,30,771.0,127.0,3.6,28.0,627.0,773.61,584.25
2017,9,9,15,45,749.0,123.0,3.6,28.0,577.5,727.26,553.64
2017,9,9,16,0,727.0,119.0,3.6,28.0,528.0,677.44,520.13
2017,9,9,16,15,699.0,113.5,3.45,27.5,475.5,621.31,480.64
2017,9,9,16,30,671.0,108.0,3.3,27.0,423.0,565.56,440.31
2017,9,9,16,45,630.5,101.0,3.2,26.5,367.0,501.41,392.59
2017,9,9,17,0,590.0,94.0,3.1,26.0,311.0,439.61,345.14
2017,9,9,17,15,535.5,84.5,2.75,25.0,256.0,370.9,291.03
2017,9,9,17,30,481.0,75.0,2.4,24.0,201.0,306.84,238.78
2017,9,9,17,45,400.0,62.0,2.05,23.5,149.0,232.53,176.89
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,169.27,123.13
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,100.3,64.58
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,31.38,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
