Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,1.9,15.5,9.5,7.37,0.0
2017,9,10,6,30,74.0,15.0,2.2,16.0,19.0,11.59,0.0
2017,9,10,6,45,170.0,36.0,2.55,16.5,59.5,27.72,17.5
2017,9,10,7,0,266.0,57.0,2.9,17.0,100.0,43.11,31.89
2017,9,10,7,15,339.0,73.5,2.9,17.5,150.5,69.98,44.91
2017,9,10,7,30,412.0,90.0,2.9,18.0,201.0,114.71,73.33
2017,9,10,7,45,471.0,100.5,2.95,19.0,256.0,160.9,107.85
2017,9,10,8,0,530.0,111.0,3.0,20.0,311.0,213.97,150.74
2017,9,10,8,15,568.5,120.0,3.1,21.0,365.0,266.97,195.37
2017,9,10,8,30,607.0,129.0,3.2,22.0,419.0,323.51,242.59
2017,9,10,8,45,639.5,134.5,3.35,23.0,471.5,378.16,287.66
2017,9,10,9,0,672.0,140.0,3.5,24.0,524.0,435.58,333.67
2017,9,10,9,15,693.5,145.5,3.5,24.5,572.0,489.84,376.46
2017,9,10,9,30,715.0,151.0,3.5,25.0,620.0,545.02,418.66
2017,9,10,9,45,733.0,154.5,3.5,25.5,662.5,596.78,457.15
2017,9,10,10,0,751.0,158.0,3.5,26.0,705.0,648.51,494.54
2017,9,10,10,15,763.5,161.5,3.5,26.0,741.5,696.06,528.96
2017,9,10,10,30,776.0,165.0,3.5,26.0,778.0,742.38,561.84
2017,9,10,10,45,786.5,166.5,3.55,26.5,807.5,783.62,588.72
2017,9,10,11,0,797.0,168.0,3.6,27.0,837.0,823.14,613.92
2017,9,10,11,15,803.5,169.5,3.6,27.0,858.0,857.29,636.24
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,889.04,656.88
2017,9,10,11,45,815.5,171.0,3.65,27.5,892.5,915.79,673.09
2017,9,10,12,0,821.0,171.0,3.7,28.0,906.0,939.74,687.43
2017,9,10,12,15,822.5,171.0,3.7,28.0,910.5,956.97,698.44
2017,9,10,12,30,824.0,171.0,3.7,28.0,915.0,971.01,707.49
2017,9,10,12,45,826.5,168.5,3.75,28.5,911.5,980.16,712.36
2017,9,10,13,0,829.0,166.0,3.8,29.0,908.0,985.94,715.18
2017,9,10,13,15,826.0,165.0,3.8,29.0,894.5,984.53,714.58
2017,9,10,13,30,823.0,164.0,3.8,29.0,881.0,979.7,711.93
2017,9,10,13,45,821.5,160.0,3.85,29.0,860.5,969.77,706.4
2017,9,10,14,0,820.0,156.0,3.9,29.0,840.0,956.44,698.78
2017,9,10,14,15,811.0,154.0,3.95,29.0,810.0,934.89,685.8
2017,9,10,14,30,802.0,152.0,4.0,29.0,780.0,910.36,670.91
2017,9,10,14,45,789.5,149.0,4.05,29.0,743.0,878.82,651.29
2017,9,10,15,0,777.0,146.0,4.1,29.0,706.0,844.81,629.92
2017,9,10,15,15,760.5,142.5,4.1,28.5,662.0,807.9,607.41
2017,9,10,15,30,744.0,139.0,4.1,28.0,618.0,766.07,581.18
2017,9,10,15,45,726.0,132.5,4.1,28.0,570.0,718.31,549.27
2017,9,10,16,0,708.0,126.0,4.1,28.0,522.0,669.5,515.78
2017,9,10,16,15,679.0,120.0,3.9,27.5,469.0,612.92,475.47
2017,9,10,16,30,650.0,114.0,3.7,27.0,416.0,556.85,434.56
2017,9,10,16,45,613.5,105.5,3.5,27.0,361.5,494.46,386.99
2017,9,10,17,0,577.0,97.0,3.3,27.0,307.0,434.06,339.72
2017,9,10,17,15,521.0,87.0,2.9,26.0,251.5,364.82,285.21
2017,9,10,17,30,465.0,77.0,2.5,25.0,196.0,300.41,232.76
2017,9,10,17,45,386.0,63.0,2.1,24.0,145.0,227.29,172.29
2017,9,10,18,0,307.0,49.0,1.7,23.0,94.0,164.62,119.3
2017,9,10,18,15,189.0,30.5,1.7,22.5,54.5,95.46,59.96
2017,9,10,18,30,71.0,12.0,1.7,22.0,15.0,26.41,0.0
2017,9,10,18,45,35.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.15,16.5,10.5,7.86,0.0
2017,9,11,6,30,100.0,16.0,1.4,17.0,21.0,12.44,0.0
2017,9,11,6,45,210.0,34.5,1.7,18.0,62.0,26.55,16.33
2017,9,11,7,0,320.0,53.0,2.0,19.0,103.0,39.95,28.88
2017,9,11,7,15,398.0,66.0,2.1,19.5,155.0,65.73,39.75
2017,9,11,7,30,476.0,79.0,2.2,20.0,207.0,111.79,67.73
2017,9,11,7,45,527.0,89.5,2.35,21.0,262.0,160.14,103.95
2017,9,11,8,0,578.0,100.0,2.5,22.0,317.0,214.57,148.16
2017,9,11,8,15,616.0,107.5,2.65,22.5,371.5,268.36,193.81
2017,9,11,8,30,654.0,115.0,2.8,23.0,426.0,326.09,242.52
2017,9,11,8,45,678.5,122.5,2.95,23.5,478.0,382.09,289.33
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,439.88,336.29
2017,9,11,9,15,724.0,134.5,3.2,24.5,578.0,494.53,379.58
2017,9,11,9,30,745.0,139.0,3.3,25.0,626.0,549.98,422.18
2017,9,11,9,45,758.5,144.5,3.4,25.5,668.0,602.31,461.26
2017,9,11,10,0,772.0,150.0,3.5,26.0,710.0,654.73,499.32
2017,9,11,10,15,571.5,249.0,3.55,26.0,675.0,645.0,488.65
2017,9,11,10,30,371.0,348.0,3.6,26.0,640.0,616.36,463.62
2017,9,11,10,45,283.0,381.5,3.65,26.5,609.5,597.3,447.07
2017,9,11,11,0,195.0,415.0,3.7,27.0,579.0,568.59,423.28
2017,9,11,11,15,119.5,397.5,3.7,27.0,498.5,496.1,369.57
2017,9,11,11,30,44.0,380.0,3.7,27.0,418.0,414.11,308.11
2017,9,11,11,45,218.5,386.0,3.75,27.5,580.5,589.3,438.78
2017,9,11,12,0,393.0,392.0,3.8,28.0,743.0,763.72,562.46
2017,9,11,12,15,608.0,282.5,3.8,28.0,828.0,870.44,640.62
2017,9,11,12,30,823.0,173.0,3.8,28.0,913.0,971.1,708.94
2017,9,11,12,45,825.0,170.5,3.8,28.5,909.0,979.7,712.48
2017,9,11,13,0,827.0,168.0,3.8,29.0,905.0,984.92,714.63
2017,9,11,13,15,823.5,167.0,3.8,29.0,891.0,982.95,713.67
2017,9,11,13,30,820.0,166.0,3.8,29.0,877.0,977.57,710.67
2017,9,11,13,45,816.0,163.0,3.8,29.0,855.5,966.24,703.92
2017,9,11,14,0,812.0,160.0,3.8,29.0,834.0,951.59,695.15
2017,9,11,14,15,803.0,157.5,3.8,29.0,804.0,929.57,681.6
2017,9,11,14,30,794.0,155.0,3.8,29.0,774.0,904.59,666.18
2017,9,11,14,45,765.0,160.5,3.8,29.0,733.5,871.1,645.03
2017,9,11,15,0,736.0,166.0,3.8,29.0,693.0,832.72,620.49
2017,9,11,15,15,719.0,161.0,3.75,29.0,649.5,791.73,593.79
2017,9,11,15,30,702.0,156.0,3.7,29.0,606.0,749.17,565.78
2017,9,11,15,45,686.0,147.5,3.65,29.0,558.5,702.27,534.16
2017,9,11,16,0,670.0,139.0,3.6,29.0,511.0,654.28,500.66
2017,9,11,16,15,640.5,132.0,3.45,28.5,459.0,597.83,460.81
2017,9,11,16,30,611.0,125.0,3.3,28.0,407.0,542.01,420.42
2017,9,11,16,45,576.5,114.5,3.15,27.5,353.0,480.49,374.66
2017,9,11,17,0,542.0,104.0,3.0,27.0,299.0,420.84,328.89
2017,9,11,17,15,485.5,92.5,2.55,26.0,244.5,349.71,272.95
2017,9,11,17,30,429.0,81.0,2.1,25.0,190.0,286.36,221.36
2017,9,11,17,45,353.5,65.0,1.7,24.0,139.5,216.34,163.48
2017,9,11,18,0,278.0,49.0,1.3,23.0,89.0,154.63,111.48
2017,9,11,18,15,166.5,29.5,1.3,22.5,50.5,88.13,53.61
2017,9,11,18,30,55.0,10.0,1.3,22.0,12.0,20.97,0.0
2017,9,11,18,45,27.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,7.86,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,12.48,0.0
2017,9,12,6,45,254.0,32.5,2.2,18.0,65.5,25.35,15.23
2017,9,12,7,0,381.0,49.0,2.5,19.0,109.0,37.39,26.65
2017,9,12,7,15,461.5,60.5,2.55,19.5,163.0,63.25,36.37
2017,9,12,7,30,542.0,72.0,2.6,20.0,217.0,111.44,64.81
2017,9,12,7,45,595.0,80.5,2.65,21.0,274.0,162.35,102.91
2017,9,12,8,0,648.0,89.0,2.7,22.0,331.0,219.48,149.61
2017,9,12,8,15,685.0,95.0,2.7,23.0,387.0,275.77,197.39
2017,9,12,8,30,722.0,101.0,2.7,24.0,443.0,335.75,247.7
2017,9,12,8,45,746.0,107.0,2.7,25.0,496.0,393.97,295.65
2017,9,12,9,0,770.0,113.0,2.7,26.0,549.0,455.5,344.4
2017,9,12,9,15,789.0,117.0,2.75,26.0,598.0,511.88,389.29
2017,9,12,9,30,808.0,121.0,2.8,26.0,647.0,568.68,433.23
2017,9,12,9,45,819.5,125.5,2.85,26.5,689.5,621.52,472.18
2017,9,12,10,0,831.0,130.0,2.9,27.0,732.0,673.48,509.34
2017,9,12,10,15,841.5,132.5,2.9,27.5,768.0,721.62,542.64
2017,9,12,10,30,852.0,135.0,2.9,28.0,804.0,768.27,572.78
2017,9,12,10,45,856.5,138.5,2.95,28.5,832.5,809.47,598.72
2017,9,12,11,0,861.0,142.0,3.0,29.0,861.0,848.29,622.79
2017,9,12,11,15,866.0,143.0,3.0,29.0,881.5,882.44,644.53
2017,9,12,11,30,871.0,144.0,3.0,29.0,902.0,910.49,662.19
2017,9,12,11,45,872.5,145.5,3.05,29.5,913.5,935.84,677.12
2017,9,12,12,0,874.0,147.0,3.1,30.0,925.0,958.03,689.99
2017,9,12,12,15,874.5,147.5,3.1,30.0,928.5,975.01,700.59
2017,9,12,12,30,875.0,148.0,3.1,30.0,932.0,988.61,709.14
2017,9,12,12,45,873.5,147.5,3.1,30.5,926.5,995.84,712.31
2017,9,12,13,0,872.0,147.0,3.1,31.0,921.0,999.54,713.4
2017,9,12,13,15,868.5,146.0,3.05,31.0,906.5,997.26,711.89
2017,9,12,13,30,865.0,145.0,3.0,31.0,892.0,997.48,712.16
2017,9,12,13,45,859.0,143.5,2.95,31.5,869.5,985.33,703.23
2017,9,12,14,0,853.0,142.0,2.9,32.0,847.0,969.76,692.38
2017,9,12,14,15,844.0,139.5,2.85,32.0,816.5,946.99,678.47
2017,9,12,14,30,835.0,137.0,2.8,32.0,786.0,921.14,662.69
2017,9,12,14,45,813.5,139.0,2.75,32.0,745.5,886.09,640.95
2017,9,12,15,0,792.0,141.0,2.7,32.0,705.0,848.93,617.8
2017,9,12,15,15,775.5,137.0,2.65,31.5,660.5,807.73,593.03
2017,9,12,15,30,759.0,133.0,2.6,31.0,616.0,767.82,568.84
2017,9,12,15,45,729.0,131.0,2.55,31.0,565.0,715.28,534.52
2017,9,12,16,0,699.0,129.0,2.5,31.0,514.0,662.59,498.9
2017,9,12,16,15,668.0,122.0,2.2,30.5,460.0,603.93,457.64
2017,9,12,16,30,637.0,115.0,1.9,30.0,406.0,546.01,415.95
2017,9,12,16,45,576.5,111.0,1.65,29.5,348.0,475.06,363.61
2017,9,12,17,0,516.0,107.0,1.4,29.0,290.0,406.16,311.5
2017,9,12,17,15,458.5,94.5,1.3,28.0,235.5,337.52,259.16
2017,9,12,17,30,401.0,82.0,1.2,27.0,181.0,274.25,209.01
2017,9,12,17,45,304.0,65.5,1.1,26.0,129.0,197.48,147.35
2017,9,12,18,0,207.0,49.0,1.0,25.0,77.0,131.56,93.66
2017,9,12,18,15,103.5,28.0,1.0,24.5,42.0,64.03,36.17
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.88,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,6.39,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,12.55,0.0
2017,9,13,6,45,85.5,35.5,1.7,19.0,48.5,29.28,18.26
2017,9,13,7,0,171.0,58.0,1.9,20.0,84.0,46.64,34.42
2017,9,13,7,15,227.5,79.5,1.9,20.5,130.0,73.16,49.79
2017,9,13,7,30,284.0,101.0,1.9,21.0,176.0,113.5,76.67
2017,9,13,7,45,327.5,119.5,1.9,21.5,226.0,156.33,108.9
2017,9,13,8,0,371.0,138.0,1.9,22.0,276.0,202.36,145.51
2017,9,13,8,15,420.0,145.5,1.9,23.0,325.0,247.33,181.62
2017,9,13,8,30,469.0,153.0,1.9,24.0,374.0,297.61,221.94
2017,9,13,8,45,484.5,169.0,1.95,25.0,421.0,347.52,261.81
2017,9,13,9,0,500.0,185.0,2.0,26.0,468.0,398.57,301.3
2017,9,13,9,15,529.0,193.0,1.8,26.5,515.5,449.93,339.83
2017,9,13,9,30,558.0,201.0,1.6,27.0,563.0,503.32,378.44
2017,9,13,9,45,516.0,234.0,1.45,28.0,586.0,539.09,401.56
2017,9,13,10,0,474.0,267.0,1.3,29.0,609.0,569.85,419.93
2017,9,13,10,15,469.0,284.5,1.1,29.5,637.5,606.88,442.75
2017,9,13,10,30,464.0,302.0,0.9,30.0,666.0,642.34,463.32
2017,9,13,10,45,442.0,324.5,0.75,30.5,681.0,667.76,476.45
2017,9,13,11,0,420.0,347.0,0.6,31.0,696.0,690.37,487.19
2017,9,13,11,15,428.0,353.5,0.5,31.0,717.0,720.1,504.5
2017,9,13,11,30,436.0,360.0,0.4,31.0,738.0,748.85,520.71
2017,9,13,11,45,446.0,363.5,0.35,31.5,755.0,775.29,534.98
2017,9,13,12,0,456.0,367.0,0.3,32.0,772.0,800.47,548.28
2017,9,13,12,15,458.0,368.5,0.4,32.0,777.0,814.72,558.31
2017,9,13,12,30,460.0,370.0,0.5,32.0,782.0,827.11,567.44
2017,9,13,12,45,487.5,361.5,0.6,32.5,795.5,851.87,583.77
2017,9,13,13,0,515.0,353.0,0.7,33.0,809.0,874.77,598.77
2017,9,13,13,15,517.0,344.5,0.8,33.0,796.0,870.84,598.31
2017,9,13,13,30,519.0,336.0,0.9,33.0,783.0,864.51,596.7
2017,9,13,13,45,498.5,328.5,1.0,33.0,749.0,835.33,580.5
2017,9,13,14,0,478.0,321.0,1.1,33.0,715.0,804.26,563.04
2017,9,13,14,15,507.0,297.0,1.15,33.0,701.5,800.24,563.2
2017,9,13,14,30,536.0,273.0,1.2,33.0,688.0,792.85,560.94
2017,9,13,14,45,548.5,258.5,1.3,33.0,664.5,777.34,553.5
2017,9,13,15,0,561.0,244.0,1.4,33.0,641.0,758.96,544.13
2017,9,13,15,15,541.5,235.0,1.45,32.5,599.0,716.97,519.0
2017,9,13,15,30,522.0,226.0,1.5,32.0,557.0,674.18,492.93
2017,9,13,15,45,406.5,227.0,1.6,32.0,472.5,568.51,420.57
2017,9,13,16,0,291.0,228.0,1.7,32.0,388.0,463.19,346.31
2017,9,13,16,15,383.0,185.5,1.7,31.5,373.0,466.91,353.0
2017,9,13,16,30,475.0,143.0,1.7,31.0,358.0,469.12,357.08
2017,9,13,16,45,419.5,138.0,1.7,30.5,309.5,408.58,312.48
2017,9,13,17,0,364.0,133.0,1.7,30.0,261.0,352.45,270.26
2017,9,13,17,15,315.0,114.0,1.7,29.0,210.0,283.19,217.54
2017,9,13,17,30,266.0,95.0,1.7,28.0,159.0,225.02,171.54
2017,9,13,17,45,220.5,71.5,1.7,27.0,115.0,167.72,124.91
2017,9,13,18,0,175.0,48.0,1.7,26.0,71.0,115.03,81.03
2017,9,13,18,15,97.5,26.5,1.8,25.5,38.0,59.89,31.48
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,8.84,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.5,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,29.0,13.0,3.0,21.0,14.0,11.94,0.0
2017,9,14,6,45,114.0,36.5,3.35,21.5,52.0,30.05,18.49
2017,9,14,7,0,199.0,60.0,3.7,22.0,90.0,48.13,35.33
2017,9,14,7,15,272.5,79.0,3.85,22.5,139.5,71.47,47.07
2017,9,14,7,30,346.0,98.0,4.0,23.0,189.0,114.34,74.38
2017,9,14,7,45,419.5,107.5,4.15,24.0,244.0,157.93,105.59
2017,9,14,8,0,493.0,117.0,4.3,25.0,299.0,210.15,146.29
2017,9,14,8,15,533.5,126.0,4.3,25.5,352.0,261.17,188.72
2017,9,14,8,30,574.0,135.0,4.3,26.0,405.0,316.97,234.96
2017,9,14,8,45,613.5,139.0,4.3,26.5,457.5,370.99,279.32
2017,9,14,9,0,653.0,143.0,4.3,27.0,510.0,428.59,325.52
2017,9,14,9,15,675.5,148.5,4.3,27.5,557.5,482.25,367.65
2017,9,14,9,30,698.0,154.0,4.3,28.0,605.0,536.96,409.35
2017,9,14,9,45,717.5,156.5,4.35,29.0,647.0,587.72,446.27
2017,9,14,10,0,737.0,159.0,4.4,30.0,689.0,638.58,482.14
2017,9,14,10,15,749.5,162.0,4.4,30.5,724.5,684.87,514.57
2017,9,14,10,30,762.0,165.0,4.4,31.0,760.0,730.1,545.49
2017,9,14,10,45,771.0,167.0,4.45,31.5,788.0,769.69,571.33
2017,9,14,11,0,780.0,169.0,4.5,32.0,816.0,807.71,595.4
2017,9,14,11,15,785.5,171.0,4.5,32.0,836.0,840.75,616.94
2017,9,14,11,30,791.0,173.0,4.5,32.0,856.0,871.37,636.81
2017,9,14,11,45,799.0,170.5,4.5,32.5,869.0,897.14,652.08
2017,9,14,12,0,807.0,168.0,4.5,33.0,882.0,920.21,665.56
2017,9,14,12,15,807.5,168.5,4.5,33.0,885.0,936.47,675.94
2017,9,14,12,30,808.0,169.0,4.5,33.0,888.0,949.55,684.37
2017,9,14,12,45,806.0,168.5,4.5,33.5,882.5,955.97,687.17
2017,9,14,13,0,804.0,168.0,4.5,34.0,877.0,959.05,687.95
2017,9,14,13,15,799.5,167.0,4.5,34.0,863.0,955.86,686.22
2017,9,14,13,30,795.0,166.0,4.5,34.0,849.0,949.36,682.5
2017,9,14,13,45,787.5,165.0,4.55,34.0,826.5,936.73,675.16
2017,9,14,14,0,780.0,164.0,4.6,34.0,804.0,920.97,665.89
2017,9,14,14,15,770.5,161.5,4.6,34.0,774.0,898.77,652.22
2017,9,14,14,30,761.0,159.0,4.6,34.0,744.0,873.76,636.76
2017,9,14,14,45,743.0,158.0,4.6,34.0,706.0,843.84,618.01
2017,9,14,15,0,725.0,157.0,4.6,34.0,668.0,808.37,595.47
2017,9,14,15,15,707.5,152.5,4.6,33.5,625.0,767.75,570.43
2017,9,14,15,30,690.0,148.0,4.6,33.0,582.0,725.65,544.02
2017,9,14,15,45,667.0,142.5,4.6,33.0,534.0,677.07,511.1
2017,9,14,16,0,644.0,137.0,4.6,33.0,486.0,628.0,476.73
2017,9,14,16,15,612.5,129.5,4.5,32.5,434.0,570.83,436.44
2017,9,14,16,30,581.0,122.0,4.4,32.0,382.0,514.58,395.78
2017,9,14,16,45,538.5,113.0,4.3,31.5,328.5,451.6,348.86
2017,9,14,17,0,496.0,104.0,4.2,31.0,275.0,389.17,301.01
2017,9,14,17,15,436.5,92.0,3.85,30.0,222.5,321.52,247.98
2017,9,14,17,30,377.0,80.0,3.5,29.0,170.0,259.53,197.82
2017,9,14,17,45,294.0,63.0,3.15,28.5,121.5,189.31,140.13
2017,9,14,18,0,211.0,46.0,2.8,28.0,73.0,128.41,89.61
2017,9,14,18,15,105.5,23.0,2.9,27.5,36.5,60.95,29.12
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.9,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,3.0,21.0,13.0,11.8,0.0
2017,9,15,6,45,105.0,36.0,3.2,21.5,50.5,29.65,18.02
2017,9,15,7,0,184.0,60.0,3.4,22.0,88.0,48.11,35.28
2017,9,15,7,15,257.5,79.5,3.5,22.5,137.0,73.77,49.35
2017,9,15,7,30,331.0,99.0,3.6,23.0,186.0,113.61,74.39
2017,9,15,7,45,394.5,111.5,3.75,24.0,239.0,157.31,106.08
2017,9,15,8,0,458.0,124.0,3.9,25.0,292.0,208.51,146.12
2017,9,15,8,15,368.5,156.0,3.85,25.5,305.5,243.77,179.31
2017,9,15,8,30,279.0,188.0,3.8,26.0,319.0,266.29,200.64
2017,9,15,8,45,450.5,171.0,3.8,26.5,410.5,335.57,253.55
2017,9,15,9,0,622.0,154.0,3.8,27.0,502.0,424.74,322.19
2017,9,15,9,15,645.0,160.0,3.75,27.5,549.0,477.47,363.14
2017,9,15,9,30,668.0,166.0,3.7,28.0,596.0,531.37,403.87
2017,9,15,9,45,696.0,165.0,3.65,28.5,639.5,582.45,441.57
2017,9,15,10,0,724.0,164.0,3.6,29.0,683.0,634.47,478.93
2017,9,15,10,15,736.5,167.5,3.55,29.0,718.5,680.67,511.98
2017,9,15,10,30,749.0,171.0,3.5,29.0,754.0,725.84,543.63
2017,9,15,10,45,764.0,170.0,3.5,29.5,783.5,766.54,570.34
2017,9,15,11,0,779.0,169.0,3.5,30.0,813.0,806.19,595.22
2017,9,15,11,15,785.0,170.5,3.45,30.5,833.5,839.07,615.02
2017,9,15,11,30,791.0,172.0,3.4,31.0,854.0,869.54,633.05
2017,9,15,11,45,807.5,164.5,3.4,31.5,869.0,897.8,649.77
2017,9,15,12,0,824.0,157.0,3.4,32.0,884.0,923.62,664.81
2017,9,15,12,15,824.5,157.5,3.35,32.0,887.0,940.03,674.79
2017,9,15,12,30,825.0,158.0,3.3,32.0,890.0,953.19,682.8
2017,9,15,12,45,823.5,157.5,3.3,32.5,884.5,960.09,685.84
2017,9,15,13,0,822.0,157.0,3.3,33.0,879.0,963.6,686.87
2017,9,15,13,15,818.0,156.0,3.25,33.0,864.5,960.78,685.06
2017,9,15,13,30,814.0,155.0,3.2,33.0,850.0,954.58,681.27
2017,9,15,13,45,808.0,153.0,3.2,33.0,828.0,942.07,673.92
2017,9,15,14,0,802.0,151.0,3.2,33.0,806.0,926.34,664.65
2017,9,15,14,15,792.5,149.0,3.2,33.0,775.5,904.25,651.34
2017,9,15,14,30,783.0,147.0,3.2,33.0,745.0,879.28,636.23
2017,9,15,14,45,770.5,143.5,3.2,33.0,708.0,847.35,616.53
2017,9,15,15,0,758.0,140.0,3.2,33.0,671.0,813.05,595.2
2017,9,15,15,15,741.0,136.0,3.25,32.5,627.5,775.43,572.89
2017,9,15,15,30,724.0,132.0,3.3,32.0,584.0,733.15,547.04
2017,9,15,15,45,701.5,127.0,3.35,32.0,536.0,684.27,515.06
2017,9,15,16,0,679.0,122.0,3.4,32.0,488.0,634.8,481.22
2017,9,15,16,15,648.0,116.0,3.4,31.5,435.5,578.21,441.84
2017,9,15,16,30,617.0,110.0,3.4,31.0,383.0,522.44,401.88
2017,9,15,16,45,574.5,102.0,3.4,31.0,329.0,459.0,354.16
2017,9,15,17,0,532.0,94.0,3.4,31.0,275.0,398.24,307.1
2017,9,15,17,15,471.5,83.0,3.2,30.0,222.0,326.53,251.19
2017,9,15,17,30,411.0,72.0,3.0,29.0,169.0,263.49,200.18
2017,9,15,17,45,323.5,57.5,2.8,28.0,120.5,192.79,142.3
2017,9,15,18,0,236.0,43.0,2.6,27.0,72.0,132.01,91.69
2017,9,15,18,15,118.0,21.5,2.7,26.5,36.0,61.21,25.56
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,6.5,2.0,21.5,7.0,0.0,0.0
2017,9,16,6,30,42.0,13.0,2.3,22.0,14.0,12.78,0.0
2017,9,16,6,45,141.5,34.0,2.65,22.5,52.0,26.41,15.21
2017,9,16,7,0,241.0,55.0,3.0,23.0,90.0,41.94,29.89
2017,9,16,7,15,320.0,70.5,3.1,23.5,139.5,65.59,41.25
2017,9,16,7,30,399.0,86.0,3.2,24.0,189.0,108.67,67.4
2017,9,16,7,45,461.0,96.0,3.35,25.0,243.0,153.91,100.13
2017,9,16,8,0,523.0,106.0,3.5,26.0,297.0,206.37,141.46
2017,9,16,8,15,563.5,114.5,3.45,26.5,350.5,258.89,185.06
2017,9,16,8,30,604.0,123.0,3.4,27.0,404.0,315.19,231.62
2017,9,16,8,45,640.5,126.5,3.35,27.5,456.0,369.2,275.86
2017,9,16,9,0,677.0,130.0,3.3,28.0,508.0,426.37,321.45
2017,9,16,9,15,475.5,207.5,3.25,28.0,484.5,435.85,330.12
2017,9,16,9,30,274.0,285.0,3.2,28.0,461.0,423.62,320.14
2017,9,16,9,45,192.5,311.0,3.15,28.5,438.5,414.67,312.01
2017,9,16,10,0,111.0,337.0,3.1,29.0,416.0,396.81,296.6
2017,9,16,10,15,449.5,242.0,3.05,29.5,587.5,551.85,414.91
2017,9,16,10,30,788.0,147.0,3.0,30.0,759.0,730.15,544.13
2017,9,16,10,45,800.0,147.0,3.0,30.5,787.5,771.12,568.94
2017,9,16,11,0,812.0,147.0,3.0,31.0,816.0,810.36,593.18
2017,9,16,11,15,817.5,148.5,3.0,31.0,836.5,843.66,614.44
2017,9,16,11,30,823.0,150.0,3.0,31.0,857.0,874.41,633.97
2017,9,16,11,45,805.0,164.5,3.0,31.5,863.5,894.6,645.26
2017,9,16,12,0,787.0,179.0,3.0,32.0,870.0,911.01,654.16
2017,9,16,12,15,788.0,179.0,3.0,32.0,873.5,926.81,664.09
2017,9,16,12,30,789.0,179.0,3.0,32.0,877.0,939.51,672.12
2017,9,16,12,45,789.0,177.5,3.0,32.5,871.5,946.54,675.26
2017,9,16,13,0,789.0,176.0,3.0,33.0,866.0,950.32,676.48
2017,9,16,13,15,785.0,175.0,3.0,33.0,852.0,947.49,675.01
2017,9,16,13,30,781.0,174.0,3.0,33.0,838.0,941.4,671.63
2017,9,16,13,45,775.5,171.0,3.0,33.0,816.0,928.57,664.08
2017,9,16,14,0,770.0,168.0,3.0,33.0,794.0,912.61,654.66
2017,9,16,14,15,760.5,165.5,3.0,33.0,764.0,890.45,641.3
2017,9,16,14,30,751.0,163.0,3.0,33.0,734.0,869.3,628.7
2017,9,16,14,45,743.5,156.5,3.0,33.0,698.0,839.2,610.2
2017,9,16,15,0,736.0,150.0,3.0,33.0,662.0,806.58,590.0
2017,9,16,15,15,718.0,145.5,3.0,33.0,618.5,765.16,563.74
2017,9,16,15,30,700.0,141.0,3.0,33.0,575.0,722.27,536.26
2017,9,16,15,45,677.5,135.0,3.0,33.0,527.0,673.16,503.82
2017,9,16,16,0,655.0,129.0,3.0,33.0,479.0,623.51,469.65
2017,9,16,16,15,623.5,122.5,3.0,32.5,427.5,567.07,430.63
2017,9,16,16,30,592.0,116.0,3.0,32.0,376.0,511.53,391.09
2017,9,16,16,45,550.0,107.0,3.0,31.5,322.5,448.52,344.71
2017,9,16,17,0,508.0,98.0,3.0,31.0,269.0,385.74,296.98
2017,9,16,17,15,447.0,86.0,2.7,30.0,216.0,317.06,243.29
2017,9,16,17,30,386.0,74.0,2.4,29.0,163.0,254.23,192.51
2017,9,16,17,45,300.0,58.0,2.15,28.5,115.0,184.08,135.01
2017,9,16,18,0,214.0,42.0,1.9,28.0,67.0,123.68,84.8
2017,9,16,18,15,107.0,21.0,1.95,27.5,33.5,57.01,18.73
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.5,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,63.0,13.0,1.8,22.0,15.0,12.78,0.0
2017,9,17,6,45,181.0,31.5,2.05,22.5,54.5,24.39,13.47
2017,9,17,7,0,299.0,50.0,2.3,23.0,94.0,37.93,26.48
2017,9,17,7,15,234.0,75.0,2.4,23.5,119.0,69.11,46.01
2017,9,17,7,30,169.0,100.0,2.5,24.0,144.0,101.13,70.42
2017,9,17,7,45,200.0,120.5,2.65,24.5,184.5,136.63,97.27
2017,9,17,8,0,231.0,141.0,2.8,25.0,225.0,175.91,128.17
2017,9,17,8,15,208.5,168.5,2.8,25.5,254.0,212.02,158.44
2017,9,17,8,30,186.0,196.0,2.8,26.0,283.0,243.51,184.25
2017,9,17,8,45,455.5,156.0,2.85,26.5,401.5,323.33,243.62
2017,9,17,9,0,725.0,116.0,2.9,27.0,520.0,434.21,328.1
2017,9,17,9,15,745.5,120.5,2.85,27.5,567.5,489.53,371.01
2017,9,17,9,30,766.0,125.0,2.8,28.0,615.0,546.64,413.96
2017,9,17,9,45,777.5,130.0,2.75,28.5,656.0,597.73,451.17
2017,9,17,10,0,789.0,135.0,2.7,29.0,697.0,648.0,486.6
2017,9,17,10,15,618.5,219.5,2.6,29.5,674.0,648.11,482.2
2017,9,17,10,30,448.0,304.0,2.5,30.0,651.0,631.58,465.61
2017,9,17,10,45,637.0,224.5,2.45,30.5,737.5,721.29,530.56
2017,9,17,11,0,826.0,145.0,2.4,31.0,824.0,818.86,595.64
2017,9,17,11,15,831.0,146.5,2.35,31.0,844.0,852.11,615.67
2017,9,17,11,30,836.0,148.0,2.3,31.0,864.0,882.72,634.35
2017,9,17,11,45,841.5,147.0,2.25,31.5,876.0,908.44,648.49
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,931.21,660.68
2017,9,17,12,15,847.0,146.0,2.15,32.0,890.5,946.79,669.66
2017,9,17,12,30,847.0,146.0,2.1,32.0,893.0,959.02,676.66
2017,9,17,12,45,845.5,145.5,2.1,32.5,887.0,965.89,679.56
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,969.27,680.46
2017,9,17,13,15,839.5,144.0,2.1,33.0,866.0,965.77,678.62
2017,9,17,13,30,835.0,143.0,2.1,33.0,851.0,958.81,674.82
2017,9,17,13,45,828.5,141.5,2.1,33.0,828.0,946.01,667.52
2017,9,17,14,0,822.0,140.0,2.1,33.0,805.0,929.93,658.3
2017,9,17,14,15,813.0,138.0,2.15,33.0,774.5,907.83,645.85
2017,9,17,14,30,804.0,136.0,2.2,33.0,744.0,882.78,631.54
2017,9,17,14,45,791.5,133.0,2.25,33.0,706.5,850.79,612.68
2017,9,17,15,0,779.0,130.0,2.3,33.0,669.0,816.38,592.13
2017,9,17,15,15,762.0,126.5,2.35,32.5,625.5,775.52,568.23
2017,9,17,15,30,745.0,123.0,2.4,32.0,582.0,735.76,544.67
2017,9,17,15,45,724.0,118.0,2.5,32.0,533.5,687.23,513.78
2017,9,17,16,0,703.0,113.0,2.6,32.0,485.0,637.94,481.13
2017,9,17,16,15,672.5,107.0,2.6,31.5,432.5,580.76,441.72
2017,9,17,16,30,642.0,101.0,2.6,31.0,380.0,524.32,401.61
2017,9,17,16,45,601.5,93.5,2.65,31.0,326.0,461.59,354.82
2017,9,17,17,0,561.0,86.0,2.7,31.0,272.0,401.35,308.35
2017,9,17,17,15,499.0,76.0,2.45,30.0,218.0,331.19,253.51
2017,9,17,17,30,437.0,66.0,2.2,29.0,164.0,266.65,201.23
2017,9,17,17,45,346.0,52.0,2.0,28.0,115.5,192.51,140.7
2017,9,17,18,0,255.0,38.0,1.8,27.0,67.0,130.56,88.82
2017,9,17,18,15,127.5,19.0,1.9,26.5,33.5,58.53,12.51
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,59.0,13.0,1.1,23.0,14.0,12.78,0.0
2017,9,18,6,45,179.0,30.5,1.3,23.5,52.5,23.61,12.63
2017,9,18,7,0,299.0,48.0,1.5,24.0,91.0,36.37,25.03
2017,9,18,7,15,382.5,60.5,1.6,24.5,141.5,58.88,34.57
2017,9,18,7,30,466.0,73.0,1.7,25.0,192.0,103.57,60.37
2017,9,18,7,45,527.5,80.5,1.85,25.5,246.5,149.99,93.81
2017,9,18,8,0,589.0,88.0,2.0,26.0,301.0,203.74,136.54
2017,9,18,8,15,374.0,142.5,2.0,26.5,285.5,231.06,167.76
2017,9,18,8,30,159.0,197.0,2.0,27.0,270.0,235.3,177.15
2017,9,18,8,45,165.0,222.0,2.05,27.5,306.0,271.65,205.15
2017,9,18,9,0,171.0,247.0,2.1,28.0,342.0,308.65,232.95
2017,9,18,9,15,466.5,183.0,2.05,28.5,473.5,407.94,307.76
2017,9,18,9,30,762.0,119.0,2.0,29.0,605.0,538.06,404.3
2017,9,18,9,45,577.0,207.0,1.95,29.5,589.5,548.84,409.11
2017,9,18,10,0,392.0,295.0,1.9,30.0,574.0,541.11,399.89
2017,9,18,10,15,373.5,318.5,1.85,30.0,595.0,570.68,419.91
2017,9,18,10,30,355.0,342.0,1.8,30.0,616.0,597.87,437.57
2017,9,18,10,45,427.0,327.0,1.75,30.5,668.5,657.45,478.2
2017,9,18,11,0,499.0,312.0,1.7,31.0,721.0,719.0,519.02
2017,9,18,11,15,668.5,225.5,1.7,31.0,787.0,795.31,573.37
2017,9,18,11,30,838.0,139.0,1.7,31.0,853.0,874.29,624.0
2017,9,18,11,45,819.5,153.0,1.7,31.5,859.5,893.84,633.95
2017,9,18,12,0,801.0,167.0,1.7,32.0,866.0,909.53,642.09
2017,9,18,12,15,655.5,258.5,1.7,32.0,832.0,885.74,625.97
2017,9,18,12,30,510.0,350.0,1.7,32.0,798.0,851.44,599.65
2017,9,18,12,45,529.5,340.0,1.75,32.5,802.0,866.83,609.78
2017,9,18,13,0,549.0,330.0,1.8,33.0,806.0,880.04,618.06
2017,9,18,13,15,670.0,247.0,1.85,33.0,818.5,913.94,644.42
2017,9,18,13,30,791.0,164.0,1.9,33.0,831.0,937.47,659.99
2017,9,18,13,45,784.5,161.5,1.95,33.0,808.0,923.97,652.46
2017,9,18,14,0,778.0,159.0,2.0,33.0,785.0,907.32,643.36
2017,9,18,14,15,768.0,156.5,2.1,32.5,755.0,884.44,632.09
2017,9,18,14,30,758.0,154.0,2.2,32.0,725.0,858.79,618.92
2017,9,18,14,45,723.0,161.0,2.3,32.0,683.5,822.63,597.44
2017,9,18,15,0,688.0,168.0,2.4,32.0,642.0,781.86,572.65
2017,9,18,15,15,669.0,163.0,2.45,31.5,599.0,740.48,547.88
2017,9,18,15,30,650.0,158.0,2.5,31.0,556.0,697.84,521.21
2017,9,18,15,45,631.0,149.5,2.65,31.0,509.0,650.45,489.86
2017,9,18,16,0,612.0,141.0,2.8,31.0,462.0,602.39,457.16
2017,9,18,16,15,559.5,134.0,2.75,30.5,403.5,533.29,408.17
2017,9,18,16,30,507.0,127.0,2.7,30.0,345.0,464.35,358.06
2017,9,18,16,45,461.0,118.0,2.7,30.0,295.0,403.95,312.31
2017,9,18,17,0,415.0,109.0,2.7,30.0,245.0,347.06,267.94
2017,9,18,17,15,380.5,92.0,2.6,29.0,198.5,290.41,223.43
2017,9,18,17,30,346.0,75.0,2.5,28.0,152.0,236.79,179.61
2017,9,18,17,45,264.0,57.0,2.4,27.5,105.5,168.64,123.51
2017,9,18,18,0,182.0,39.0,2.3,27.0,59.0,109.79,74.15
2017,9,18,18,15,91.0,19.5,2.35,26.5,29.5,49.68,1.85
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,10.81,0.0
2017,9,19,6,45,104.5,32.0,3.2,24.5,47.0,26.51,14.53
2017,9,19,7,0,209.0,53.0,3.4,25.0,83.0,40.52,28.32
2017,9,19,7,15,290.5,69.5,3.6,25.0,131.5,63.25,39.99
2017,9,19,7,30,372.0,86.0,3.8,25.0,180.0,105.48,65.73
2017,9,19,7,45,437.5,96.0,4.0,25.5,233.0,149.51,97.41
2017,9,19,8,0,503.0,106.0,4.2,26.0,286.0,201.18,138.12
2017,9,19,8,15,357.0,149.0,4.25,26.0,287.5,233.65,171.43
2017,9,19,8,30,211.0,192.0,4.3,26.0,289.0,248.14,187.96
2017,9,19,8,45,342.0,191.0,4.35,26.5,370.0,311.59,236.48
2017,9,19,9,0,473.0,190.0,4.4,27.0,451.0,389.75,296.72
2017,9,19,9,15,590.0,164.5,4.35,27.5,519.5,452.74,345.64
2017,9,19,9,30,707.0,139.0,4.3,28.0,588.0,525.31,401.31
2017,9,19,9,45,474.0,235.0,4.3,28.5,545.0,513.19,389.67
2017,9,19,10,0,241.0,331.0,4.3,29.0,502.0,476.37,358.24
2017,9,19,10,15,300.0,335.0,4.3,29.0,559.0,535.49,402.16
2017,9,19,10,30,359.0,339.0,4.3,29.0,616.0,597.72,447.46
2017,9,19,10,45,400.0,335.0,4.3,29.5,653.0,641.77,478.27
2017,9,19,11,0,441.0,331.0,4.3,30.0,690.0,690.38,511.84
2017,9,19,11,15,627.5,239.0,4.3,30.0,764.5,773.61,574.53
2017,9,19,11,30,814.0,147.0,4.3,30.0,839.0,860.57,634.75
2017,9,19,11,45,608.0,262.5,4.3,30.5,783.0,817.28,601.19
2017,9,19,12,0,402.0,378.0,4.3,31.0,727.0,755.24,551.44
2017,9,19,12,15,434.5,367.5,4.3,31.0,746.0,789.16,575.65
2017,9,19,12,30,467.0,357.0,4.3,31.0,765.0,817.45,595.56
2017,9,19,12,45,650.5,247.5,4.3,31.0,812.0,887.4,648.8
2017,9,19,13,0,834.0,138.0,4.3,31.0,859.0,943.79,686.44
2017,9,19,13,15,830.0,137.0,4.3,31.0,844.5,946.06,687.94
2017,9,19,13,30,826.0,136.0,4.3,31.0,830.0,939.42,684.07
2017,9,19,13,45,820.0,134.5,4.3,31.0,807.5,926.99,676.55
2017,9,19,14,0,814.0,133.0,4.3,31.0,785.0,911.3,667.01
2017,9,19,14,15,804.5,131.0,4.25,30.5,754.5,888.73,654.05
2017,9,19,14,30,795.0,129.0,4.2,30.0,724.0,863.26,639.17
2017,9,19,14,45,764.5,135.0,4.2,30.0,683.5,825.43,614.75
2017,9,19,15,0,734.0,141.0,4.2,30.0,643.0,789.33,591.45
2017,9,19,15,15,549.0,194.0,4.1,30.0,555.5,670.61,507.19
2017,9,19,15,30,364.0,247.0,4.0,30.0,468.0,557.58,422.95
2017,9,19,15,45,473.0,194.5,3.95,30.0,456.5,576.73,440.73
2017,9,19,16,0,582.0,142.0,3.9,30.0,445.0,580.54,446.43
2017,9,19,16,15,396.5,158.5,3.65,29.5,355.0,447.93,346.53
2017,9,19,16,30,211.0,175.0,3.4,29.0,265.0,320.55,248.47
2017,9,19,16,45,197.0,151.5,3.2,29.0,226.0,277.65,215.65
2017,9,19,17,0,183.0,128.0,3.0,29.0,187.0,235.61,182.54
2017,9,19,17,15,157.5,104.5,2.75,28.5,148.5,189.25,145.51
2017,9,19,17,30,132.0,81.0,2.5,28.0,110.0,145.22,109.53
2017,9,19,17,45,93.5,58.5,2.25,27.5,76.0,100.27,72.5
2017,9,19,18,0,55.0,36.0,2.0,27.0,42.0,59.07,38.11
2017,9,19,18,15,27.5,18.0,1.95,26.5,21.0,27.01,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
