Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,10.81,0.0
2017,9,20,6,45,131.5,30.5,3.6,24.5,47.5,23.71,12.18
2017,9,20,7,0,234.0,50.0,3.8,25.0,83.0,38.13,26.29
2017,9,20,7,15,318.5,65.0,3.95,25.5,132.0,60.16,36.96
2017,9,20,7,30,403.0,80.0,4.1,26.0,181.0,102.94,62.25
2017,9,20,7,45,467.0,89.0,4.35,26.5,234.0,147.63,94.32
2017,9,20,8,0,531.0,98.0,4.6,27.0,287.0,200.0,135.7
2017,9,20,8,15,396.5,141.5,4.65,27.5,296.0,235.96,171.29
2017,9,20,8,30,262.0,185.0,4.7,28.0,305.0,257.41,192.92
2017,9,20,8,45,154.0,204.5,4.8,28.5,277.5,251.54,190.61
2017,9,20,9,0,46.0,224.0,4.9,29.0,250.0,232.59,176.35
2017,9,20,9,15,388.0,176.0,4.85,29.0,420.0,361.66,276.19
2017,9,20,9,30,730.0,128.0,4.8,29.0,590.0,526.85,402.5
2017,9,20,9,45,751.0,129.0,4.8,29.5,632.0,578.96,441.14
2017,9,20,10,0,772.0,130.0,4.8,30.0,674.0,630.08,478.45
2017,9,20,10,15,783.5,132.5,4.75,30.5,709.0,675.9,510.74
2017,9,20,10,30,795.0,135.0,4.7,31.0,744.0,720.43,540.77
2017,9,20,10,45,805.5,136.0,4.7,31.5,772.0,761.15,566.94
2017,9,20,11,0,816.0,137.0,4.7,32.0,800.0,800.01,591.52
2017,9,20,11,15,821.5,138.0,4.65,32.0,820.0,832.6,612.57
2017,9,20,11,30,827.0,139.0,4.6,32.0,840.0,862.6,631.96
2017,9,20,11,45,831.5,138.5,4.6,32.5,851.5,887.41,646.71
2017,9,20,12,0,836.0,138.0,4.6,33.0,863.0,905.05,656.68
2017,9,20,12,15,837.0,138.5,4.55,33.0,865.5,921.21,666.89
2017,9,20,12,30,838.0,139.0,4.5,33.0,868.0,934.13,675.05
2017,9,20,12,45,835.5,139.0,4.5,33.5,862.0,939.91,677.49
2017,9,20,13,0,833.0,139.0,4.5,34.0,856.0,947.83,681.5
2017,9,20,13,15,829.0,138.0,4.45,34.0,841.5,944.54,679.45
2017,9,20,13,30,825.0,137.0,4.4,34.0,827.0,937.83,675.37
2017,9,20,13,45,817.0,136.5,4.4,34.0,804.0,924.54,667.37
2017,9,20,14,0,809.0,136.0,4.4,34.0,781.0,908.06,657.41
2017,9,20,14,15,799.5,134.0,4.4,33.5,751.0,885.51,644.85
2017,9,20,14,30,790.0,132.0,4.4,33.0,721.0,860.1,630.37
2017,9,20,14,45,626.0,192.5,4.4,33.0,644.5,768.64,569.25
2017,9,20,15,0,462.0,253.0,4.4,33.0,568.0,675.92,501.99
2017,9,20,15,15,591.5,188.0,4.35,32.5,563.0,700.57,525.16
2017,9,20,15,30,721.0,123.0,4.3,32.0,558.0,710.92,536.33
2017,9,20,15,45,696.0,118.5,4.3,32.0,509.5,660.88,502.36
2017,9,20,16,0,671.0,114.0,4.3,32.0,461.0,610.49,466.75
2017,9,20,16,15,638.0,108.0,4.15,31.5,409.0,553.16,425.68
2017,9,20,16,30,605.0,102.0,4.0,31.0,357.0,496.91,384.29
2017,9,20,16,45,559.0,94.5,3.85,31.0,303.5,433.12,335.29
2017,9,20,17,0,513.0,87.0,3.7,31.0,250.0,372.45,287.38
2017,9,20,17,15,446.0,76.5,3.5,30.0,198.0,300.27,230.35
2017,9,20,17,30,379.0,66.0,3.3,29.0,146.0,237.61,179.09
2017,9,20,17,45,281.5,50.5,3.1,28.5,100.0,165.61,119.85
2017,9,20,18,0,184.0,35.0,2.9,28.0,54.0,104.88,68.52
2017,9,20,18,15,92.0,17.5,2.95,27.5,27.0,45.94,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,8.85,0.0
2017,9,21,6,45,116.5,30.0,2.8,24.5,46.0,24.93,12.82
2017,9,21,7,0,221.0,51.0,2.9,25.0,82.0,39.03,27.01
2017,9,21,7,15,308.5,66.0,3.05,25.0,130.5,60.48,37.6
2017,9,21,7,30,396.0,81.0,3.2,25.0,179.0,102.91,62.77
2017,9,21,7,45,472.0,87.5,3.4,25.5,234.0,146.79,93.73
2017,9,21,8,0,548.0,94.0,3.6,26.0,289.0,199.57,135.06
2017,9,21,8,15,274.0,84.0,3.7,26.0,181.5,150.45,108.09
2017,9,21,8,30,0.0,74.0,3.8,26.0,74.0,71.55,52.3
2017,9,21,8,45,25.5,150.0,3.9,26.5,164.0,152.68,116.22
2017,9,21,9,0,51.0,226.0,4.0,27.0,254.0,236.66,180.78
2017,9,21,9,15,41.5,237.5,4.0,27.5,262.0,246.96,187.83
2017,9,21,9,30,32.0,249.0,4.0,28.0,270.0,256.12,193.93
2017,9,21,9,45,144.5,287.0,4.0,28.5,388.0,363.12,275.12
2017,9,21,10,0,257.0,325.0,4.0,29.0,506.0,481.93,362.84
2017,9,21,10,15,536.5,225.5,3.95,29.0,627.0,594.46,449.48
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,725.99,547.0
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.5,766.38,572.37
2017,9,21,11,0,837.0,126.0,3.9,30.0,805.0,802.67,595.14
2017,9,21,11,15,842.5,127.5,3.9,30.0,824.5,835.77,616.79
2017,9,21,11,30,848.0,129.0,3.9,30.0,844.0,866.22,636.59
2017,9,21,11,45,849.0,130.5,3.95,30.5,855.0,889.87,650.75
2017,9,21,12,0,850.0,132.0,4.0,31.0,866.0,910.39,662.87
2017,9,21,12,15,850.5,132.0,4.0,31.0,868.5,925.69,672.7
2017,9,21,12,30,851.0,132.0,4.0,31.0,871.0,937.68,680.48
2017,9,21,12,45,567.5,274.0,4.05,31.5,765.5,832.09,606.79
2017,9,21,13,0,284.0,416.0,4.1,32.0,660.0,708.85,513.94
2017,9,21,13,15,561.0,273.5,4.15,32.0,744.5,832.01,607.82
2017,9,21,13,30,838.0,131.0,4.2,32.0,829.0,936.27,679.79
2017,9,21,13,45,587.5,246.5,4.3,32.0,729.5,827.74,606.22
2017,9,21,14,0,337.0,362.0,4.4,32.0,630.0,702.51,514.54
2017,9,21,14,15,264.0,360.0,4.45,32.0,565.0,630.38,464.1
2017,9,21,14,30,191.0,358.0,4.5,32.0,500.0,550.8,407.32
2017,9,21,14,45,461.5,250.5,4.55,32.0,568.5,683.36,510.18
2017,9,21,15,0,732.0,143.0,4.6,32.0,637.0,786.02,586.96
2017,9,21,15,15,505.5,202.0,4.6,31.5,532.5,641.31,484.0
2017,9,21,15,30,279.0,261.0,4.6,31.0,428.0,505.56,382.96
2017,9,21,15,45,299.5,233.0,4.6,31.0,398.5,480.45,366.64
2017,9,21,16,0,320.0,205.0,4.6,31.0,369.0,452.6,347.51
2017,9,21,16,15,441.0,159.5,4.5,30.5,358.5,475.92,368.15
2017,9,21,16,30,562.0,114.0,4.4,30.0,348.0,481.96,374.91
2017,9,21,16,45,508.5,106.0,4.3,30.0,294.5,412.78,321.29
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,351.2,272.37
2017,9,21,17,15,385.0,85.5,3.85,29.0,189.5,281.67,216.95
2017,9,21,17,30,315.0,73.0,3.5,28.0,138.0,219.16,165.72
2017,9,21,17,45,214.5,55.0,3.15,27.5,92.5,147.39,106.89
2017,9,21,18,0,114.0,37.0,2.8,27.0,47.0,82.52,52.9
2017,9,21,18,15,57.0,18.5,2.75,26.5,23.5,31.09,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,22.0,11.0,9.83,0.0
2017,9,22,6,45,134.0,29.0,2.65,22.5,46.5,22.57,10.92
2017,9,22,7,0,246.0,48.0,2.8,23.0,82.0,36.64,25.21
2017,9,22,7,15,336.0,61.5,2.95,23.5,131.0,57.33,34.87
2017,9,22,7,30,426.0,75.0,3.1,24.0,180.0,100.22,59.71
2017,9,22,7,45,490.5,83.0,3.3,25.0,233.5,145.54,92.12
2017,9,22,8,0,555.0,91.0,3.5,26.0,287.0,197.92,133.45
2017,9,22,8,15,596.0,98.0,3.55,26.5,340.0,250.37,177.39
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,307.07,224.8
2017,9,22,8,45,398.0,174.0,3.65,27.5,361.5,316.41,238.2
2017,9,22,9,0,159.0,243.0,3.7,28.0,330.0,299.5,227.35
2017,9,22,9,15,206.0,262.5,3.7,28.5,385.0,351.73,266.66
2017,9,22,9,30,253.0,282.0,3.7,29.0,440.0,408.86,308.98
2017,9,22,9,45,204.0,308.0,3.75,29.5,441.0,418.52,314.78
2017,9,22,10,0,155.0,334.0,3.8,30.0,442.0,423.5,316.75
2017,9,22,10,15,222.0,344.0,3.85,30.0,508.0,488.43,364.86
2017,9,22,10,30,289.0,354.0,3.9,30.0,574.0,560.61,417.35
2017,9,22,10,45,554.5,243.5,3.95,30.5,685.0,672.53,501.9
2017,9,22,11,0,820.0,133.0,4.0,31.0,796.0,797.19,590.1
2017,9,22,11,15,825.5,134.5,4.0,31.0,815.5,830.23,611.14
2017,9,22,11,30,831.0,136.0,4.0,31.0,835.0,860.67,630.92
2017,9,22,11,45,455.0,274.0,4.05,31.5,657.5,689.89,508.39
2017,9,22,12,0,79.0,412.0,4.1,32.0,480.0,484.69,353.11
2017,9,22,12,15,436.0,288.5,4.1,32.0,665.5,708.67,521.76
2017,9,22,12,30,793.0,165.0,4.1,32.0,851.0,921.2,669.03
2017,9,22,12,45,434.5,285.5,4.2,32.5,661.0,717.76,525.18
2017,9,22,13,0,76.0,406.0,4.3,33.0,471.0,485.4,352.54
2017,9,22,13,15,170.0,404.5,4.3,32.5,546.5,582.75,425.74
2017,9,22,13,30,264.0,403.0,4.3,32.0,622.0,679.6,496.2
2017,9,22,13,45,154.0,371.5,4.35,32.0,498.5,534.29,392.55
2017,9,22,14,0,44.0,340.0,4.4,32.0,375.0,389.8,286.9
2017,9,22,14,15,194.0,333.0,4.4,32.0,477.5,528.12,392.12
2017,9,22,14,30,344.0,326.0,4.4,32.0,580.0,660.57,489.25
2017,9,22,14,45,197.5,306.5,4.45,32.0,451.0,497.01,370.53
2017,9,22,15,0,51.0,287.0,4.5,32.0,322.0,340.38,253.54
2017,9,22,15,15,379.0,206.0,4.5,31.5,434.0,542.3,412.5
2017,9,22,15,30,707.0,125.0,4.5,31.0,546.0,698.26,531.24
2017,9,22,15,45,353.5,93.0,4.55,31.0,303.5,375.81,292.22
2017,9,22,16,0,0.0,61.0,4.6,31.0,61.0,58.97,40.98
2017,9,22,16,15,10.0,105.5,4.55,30.5,109.5,109.6,81.6
2017,9,22,16,30,20.0,150.0,4.5,30.0,158.0,162.98,124.04
2017,9,22,16,45,13.5,128.5,4.5,29.5,134.0,136.86,103.87
2017,9,22,17,0,7.0,107.0,4.5,29.0,110.0,111.33,83.88
2017,9,22,17,15,186.0,85.5,4.2,28.5,123.5,184.29,141.93
2017,9,22,17,30,365.0,64.0,3.9,28.0,137.0,227.53,171.86
2017,9,22,17,45,264.0,48.0,3.65,27.5,92.0,155.26,111.89
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,94.75,59.46
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,33.91,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,20.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,21.0,11.0,9.83,0.0
2017,9,23,6,45,189.5,26.5,1.9,22.0,48.5,20.55,9.17
2017,9,23,7,0,323.0,43.0,2.2,23.0,86.0,33.29,22.37
2017,9,23,7,15,412.0,54.0,2.35,23.5,136.5,53.03,30.11
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,97.92,54.95
2017,9,23,7,45,561.0,72.0,2.65,24.5,241.5,145.63,89.35
2017,9,23,8,0,621.0,79.0,2.8,25.0,296.0,200.37,133.32
2017,9,23,8,15,369.5,135.0,2.9,25.5,270.5,222.14,161.93
2017,9,23,8,30,118.0,191.0,3.0,26.0,245.0,216.14,164.33
2017,9,23,8,45,69.5,195.0,3.2,27.0,228.0,210.93,160.66
2017,9,23,9,0,21.0,199.0,3.4,28.0,211.0,199.42,151.24
2017,9,23,9,15,139.0,239.5,3.45,28.5,326.0,297.12,225.61
2017,9,23,9,30,257.0,280.0,3.5,29.0,441.0,409.09,309.2
2017,9,23,9,45,247.5,303.0,3.55,29.5,466.5,440.44,331.19
2017,9,23,10,0,238.0,326.0,3.6,30.0,492.0,469.29,351.15
2017,9,23,10,15,126.5,291.0,3.65,30.0,380.0,371.53,278.24
2017,9,23,10,30,15.0,256.0,3.7,30.0,268.0,259.07,192.53
2017,9,23,10,45,442.0,183.5,3.75,30.5,539.0,527.75,400.16
2017,9,23,11,0,869.0,111.0,3.8,31.0,810.0,811.16,599.86
2017,9,23,11,15,582.0,256.0,3.85,31.0,729.5,749.65,552.64
2017,9,23,11,30,295.0,401.0,3.9,31.0,649.0,661.61,483.88
2017,9,23,11,45,570.0,269.5,3.95,31.5,755.5,786.36,577.25
2017,9,23,12,0,845.0,138.0,4.0,32.0,862.0,909.16,660.33
2017,9,23,12,15,845.0,138.5,4.0,32.0,864.0,924.31,669.33
2017,9,23,12,30,845.0,139.0,4.0,32.0,866.0,936.16,676.99
2017,9,23,12,45,842.0,139.0,4.05,32.5,859.5,946.6,682.76
2017,9,23,13,0,839.0,139.0,4.1,33.0,853.0,948.57,683.11
2017,9,23,13,15,835.0,138.0,4.1,33.0,838.0,945.06,681.21
2017,9,23,13,30,831.0,137.0,4.1,33.0,823.0,938.11,677.24
2017,9,23,13,45,824.0,135.5,4.15,33.0,799.5,924.43,669.26
2017,9,23,14,0,817.0,134.0,4.2,33.0,776.0,907.52,659.27
2017,9,23,14,15,807.0,132.0,4.2,32.5,745.0,884.23,646.2
2017,9,23,14,30,797.0,130.0,4.2,32.0,714.0,858.07,631.21
2017,9,23,14,45,765.0,136.0,4.25,32.0,672.5,818.91,606.27
2017,9,23,15,0,733.0,142.0,4.3,32.0,631.0,781.77,582.57
2017,9,23,15,15,714.0,138.0,4.35,31.5,587.5,740.07,556.58
2017,9,23,15,30,695.0,134.0,4.4,31.0,544.0,697.03,529.23
2017,9,23,15,45,669.5,128.5,4.45,31.0,495.5,646.51,494.23
2017,9,23,16,0,644.0,123.0,4.5,31.0,447.0,595.76,457.99
2017,9,23,16,15,609.5,116.0,4.45,30.5,395.0,537.64,416.08
2017,9,23,16,30,575.0,109.0,4.4,30.0,343.0,480.78,373.92
2017,9,23,16,45,525.5,100.0,4.35,30.0,289.5,415.12,323.07
2017,9,23,17,0,476.0,91.0,4.3,30.0,236.0,350.91,272.03
2017,9,23,17,15,408.0,78.5,4.0,29.5,184.5,281.58,216.04
2017,9,23,17,30,340.0,66.0,3.7,29.0,133.0,219.05,164.2
2017,9,23,17,45,241.5,48.5,3.45,28.5,88.0,147.71,105.55
2017,9,23,18,0,143.0,31.0,3.2,28.0,43.0,87.83,53.12
2017,9,23,18,15,71.5,15.5,3.15,27.5,21.5,30.95,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,9.0,2.2,22.0,10.0,8.85,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,21.42,9.39
2017,9,24,7,0,263.0,46.0,2.7,23.0,81.0,35.15,23.88
2017,9,24,7,15,354.0,59.0,2.9,23.5,130.5,55.26,33.13
2017,9,24,7,30,445.0,72.0,3.1,24.0,180.0,99.26,58.28
2017,9,24,7,45,526.5,76.5,3.3,24.5,236.0,144.27,89.75
2017,9,24,8,0,608.0,81.0,3.5,25.0,292.0,199.06,132.87
2017,9,24,8,15,647.0,86.5,3.6,25.5,345.5,252.62,178.37
2017,9,24,8,30,686.0,92.0,3.7,26.0,399.0,310.08,227.08
2017,9,24,8,45,401.0,165.5,3.8,26.5,350.5,309.27,233.77
2017,9,24,9,0,116.0,239.0,3.9,27.0,302.0,276.78,211.17
2017,9,24,9,15,168.5,261.5,3.9,27.5,361.5,332.06,253.02
2017,9,24,9,30,221.0,284.0,3.9,28.0,421.0,392.72,298.26
2017,9,24,9,45,141.5,295.5,3.9,28.5,386.0,369.32,279.21
2017,9,24,10,0,62.0,307.0,3.9,29.0,351.0,336.71,252.86
2017,9,24,10,15,42.5,294.5,3.85,29.5,325.0,315.43,235.95
2017,9,24,10,30,23.0,282.0,3.8,30.0,299.0,290.15,215.99
2017,9,24,10,45,89.5,339.5,3.8,30.5,411.0,401.42,298.49
2017,9,24,11,0,156.0,397.0,3.8,31.0,523.0,519.61,383.06
2017,9,24,11,15,247.0,392.0,3.75,31.0,596.5,601.45,442.14
2017,9,24,11,30,338.0,387.0,3.7,31.0,670.0,684.18,500.94
2017,9,24,11,45,581.0,267.5,3.7,31.5,761.0,794.44,581.84
2017,9,24,12,0,824.0,148.0,3.7,32.0,852.0,903.39,655.05
2017,9,24,12,15,469.5,287.5,3.7,32.0,689.0,737.15,538.3
2017,9,24,12,30,115.0,427.0,3.7,32.0,526.0,546.52,396.59
2017,9,24,12,45,470.5,285.5,3.75,32.0,685.0,750.12,549.76
2017,9,24,13,0,826.0,144.0,3.8,32.0,844.0,939.89,680.13
2017,9,24,13,15,821.5,143.0,3.8,32.0,828.5,935.86,676.52
2017,9,24,13,30,817.0,142.0,3.8,32.0,813.0,928.45,672.25
2017,9,24,13,45,408.5,98.0,3.85,32.0,433.5,495.94,374.48
2017,9,24,14,0,0.0,54.0,3.9,32.0,54.0,52.27,34.71
2017,9,24,14,15,395.0,92.5,3.95,32.0,380.0,467.72,358.5
2017,9,24,14,30,790.0,131.0,4.0,32.0,706.0,850.87,628.36
2017,9,24,14,45,536.5,214.5,4.05,32.0,596.0,705.38,525.2
2017,9,24,15,0,283.0,298.0,4.1,32.0,486.0,563.33,419.99
2017,9,24,15,15,208.5,282.0,4.1,31.5,415.5,470.09,353.7
2017,9,24,15,30,134.0,266.0,4.1,31.0,345.0,389.88,294.85
2017,9,24,15,45,407.0,186.0,4.2,31.0,395.5,512.77,393.19
2017,9,24,16,0,680.0,106.0,4.3,31.0,446.0,599.54,461.85
2017,9,24,16,15,468.0,132.5,4.25,30.5,354.0,459.31,355.93
2017,9,24,16,30,256.0,159.0,4.2,30.0,262.0,334.03,259.1
2017,9,24,16,45,235.5,137.0,4.2,29.5,221.0,286.68,223.05
2017,9,24,17,0,215.0,115.0,4.2,29.0,180.0,240.76,186.88
2017,9,24,17,15,292.5,87.0,3.95,28.5,155.0,238.92,183.93
2017,9,24,17,30,370.0,59.0,3.7,28.0,130.0,221.42,166.19
2017,9,24,17,45,261.5,44.0,3.45,27.5,85.5,148.27,105.64
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,86.77,50.31
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,30.81,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.5,2.35,21.5,38.5,17.32,6.22
2017,9,25,7,0,247.0,45.0,2.6,22.0,77.0,34.39,23.31
2017,9,25,7,15,340.0,58.0,2.75,22.5,126.0,53.82,32.48
2017,9,25,7,30,433.0,71.0,2.9,23.0,175.0,96.54,56.82
2017,9,25,7,45,502.5,77.5,3.05,23.5,228.5,141.29,88.69
2017,9,25,8,0,572.0,84.0,3.2,24.0,282.0,193.88,130.49
2017,9,25,8,15,351.0,137.0,3.25,24.5,265.0,218.55,160.35
2017,9,25,8,30,130.0,190.0,3.3,25.0,248.0,219.09,167.21
2017,9,25,8,45,65.0,162.0,3.4,25.5,191.0,178.95,136.8
2017,9,25,9,0,0.0,134.0,3.5,26.0,134.0,128.98,97.49
2017,9,25,9,15,88.5,210.0,3.5,26.5,265.0,244.59,187.33
2017,9,25,9,30,177.0,286.0,3.5,27.0,396.0,370.48,282.35
2017,9,25,9,45,258.5,294.0,3.55,27.5,466.5,438.26,332.7
2017,9,25,10,0,340.0,302.0,3.6,28.0,537.0,512.76,387.46
2017,9,25,10,15,315.0,325.5,3.6,28.0,552.5,535.77,403.18
2017,9,25,10,30,290.0,349.0,3.6,28.0,568.0,556.03,416.81
2017,9,25,10,45,220.5,372.0,3.65,28.0,542.0,536.39,400.91
2017,9,25,11,0,151.0,395.0,3.7,28.0,516.0,513.63,382.59
2017,9,25,11,15,127.0,401.0,3.75,28.0,504.5,506.82,376.96
2017,9,25,11,30,103.0,407.0,3.8,28.0,493.0,493.48,366.58
2017,9,25,11,45,269.0,380.5,3.85,28.5,608.5,627.35,465.84
2017,9,25,12,0,435.0,354.0,3.9,29.0,724.0,762.73,562.32
2017,9,25,12,15,385.0,377.5,3.9,29.0,705.5,745.41,548.18
2017,9,25,12,30,335.0,401.0,3.9,29.0,687.0,730.58,536.5
2017,9,25,12,45,281.0,410.5,3.95,29.5,649.0,695.24,510.0
2017,9,25,13,0,227.0,420.0,4.0,30.0,611.0,650.31,476.98
2017,9,25,13,15,277.0,400.5,4.0,30.0,629.5,686.93,504.42
2017,9,25,13,30,327.0,381.0,4.0,30.0,648.0,714.03,524.95
2017,9,25,13,45,199.0,370.5,4.05,30.0,531.5,574.58,425.14
2017,9,25,14,0,71.0,360.0,4.1,30.0,415.0,436.42,323.61
2017,9,25,14,15,121.5,355.0,4.05,29.5,445.0,486.01,362.66
2017,9,25,14,30,172.0,350.0,4.0,29.0,475.0,524.4,392.94
2017,9,25,14,45,201.5,327.0,4.0,29.0,466.0,522.13,392.97
2017,9,25,15,0,231.0,304.0,4.0,29.0,457.0,517.45,391.42
2017,9,25,15,15,296.0,269.5,3.9,29.0,451.0,534.3,406.19
2017,9,25,15,30,361.0,235.0,3.8,29.0,445.0,536.71,410.36
2017,9,25,15,45,205.5,218.0,3.75,29.0,335.5,384.46,295.65
2017,9,25,16,0,50.0,201.0,3.7,29.0,226.0,244.8,187.17
2017,9,25,16,15,45.5,178.5,3.5,28.5,199.0,216.57,166.43
2017,9,25,16,30,41.0,156.0,3.3,28.0,172.0,188.59,145.27
2017,9,25,16,45,32.0,132.5,3.15,27.5,144.0,157.28,121.01
2017,9,25,17,0,23.0,109.0,3.0,27.0,116.0,126.71,96.85
2017,9,25,17,15,11.5,86.0,2.7,26.5,89.5,92.56,69.36
2017,9,25,17,30,0.0,63.0,2.4,26.0,63.0,64.03,46.05
2017,9,25,17,45,0.0,40.5,2.15,26.0,40.5,40.75,26.61
2017,9,25,18,0,0.0,18.0,1.9,26.0,18.0,17.37,5.8
2017,9,25,18,15,0.0,9.0,1.9,25.5,9.0,8.85,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,14.0,1.95,22.5,14.0,13.51,3.26
2017,9,26,7,0,0.0,28.0,2.2,23.0,28.0,27.03,17.02
2017,9,26,7,15,0.0,46.0,2.25,23.0,46.0,44.05,30.41
2017,9,26,7,30,0.0,64.0,2.3,23.0,64.0,60.98,44.64
2017,9,26,7,45,0.0,84.0,2.4,23.5,84.0,79.86,60.11
2017,9,26,8,0,0.0,104.0,2.5,24.0,104.0,98.9,75.37
2017,9,26,8,15,6.5,130.0,2.55,24.0,133.0,125.28,96.2
2017,9,26,8,30,13.0,156.0,2.6,24.0,162.0,152.62,117.57
2017,9,26,8,45,18.0,178.0,2.7,24.5,187.0,176.59,135.86
2017,9,26,9,0,23.0,200.0,2.8,25.0,212.0,201.21,154.43
2017,9,26,9,15,14.5,195.0,2.75,25.5,203.0,194.32,148.34
2017,9,26,9,30,6.0,190.0,2.7,26.0,194.0,186.22,141.33
2017,9,26,9,45,5.0,184.5,2.7,26.5,188.0,181.04,136.71
2017,9,26,10,0,4.0,179.0,2.7,27.0,182.0,175.62,131.96
2017,9,26,10,15,2.0,153.5,2.65,27.0,155.0,149.98,111.96
2017,9,26,10,30,0.0,128.0,2.6,27.0,128.0,124.0,91.69
2017,9,26,10,45,5.5,180.5,2.55,27.0,185.0,179.31,134.21
2017,9,26,11,0,11.0,233.0,2.5,27.0,242.0,235.33,176.44
2017,9,26,11,15,8.0,204.5,2.45,27.0,211.5,205.54,153.59
2017,9,26,11,30,5.0,176.0,2.4,27.0,181.0,175.44,130.64
2017,9,26,11,45,2.5,150.5,2.4,27.5,153.0,148.5,109.77
2017,9,26,12,0,0.0,125.0,2.4,28.0,125.0,121.41,88.75
2017,9,26,12,15,0.0,97.0,2.4,28.0,97.0,94.08,67.76
2017,9,26,12,30,0.0,69.0,2.4,28.0,69.0,66.85,46.71
2017,9,26,12,45,5.5,153.5,2.4,28.0,158.5,154.69,114.56
2017,9,26,13,0,11.0,238.0,2.4,28.0,248.0,243.98,181.84
2017,9,26,13,15,16.0,267.5,2.4,27.5,281.5,278.67,208.02
2017,9,26,13,30,21.0,297.0,2.4,27.0,315.0,313.69,234.52
2017,9,26,13,45,12.5,234.5,2.4,27.0,245.0,242.57,181.6
2017,9,26,14,0,4.0,172.0,2.4,27.0,175.0,172.0,128.35
2017,9,26,14,15,2.0,162.0,2.4,27.0,163.5,160.26,119.62
2017,9,26,14,30,0.0,152.0,2.4,27.0,152.0,148.58,110.8
2017,9,26,14,45,0.0,105.0,2.4,27.0,105.0,101.86,74.82
2017,9,26,15,0,0.0,58.0,2.4,27.0,58.0,56.1,39.05
2017,9,26,15,15,0.0,69.0,2.35,26.5,69.0,66.74,47.74
2017,9,26,15,30,0.0,80.0,2.3,26.0,80.0,77.39,56.47
2017,9,26,15,45,0.0,82.5,2.25,26.0,82.5,79.8,58.57
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,82.23,60.72
2017,9,26,16,15,0.0,74.5,2.05,25.5,74.5,72.03,52.87
2017,9,26,16,30,0.0,64.0,1.9,25.0,64.0,61.86,44.93
2017,9,26,16,45,0.0,54.0,1.75,25.0,54.0,52.17,37.17
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,42.49,29.3
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,32.82,21.36
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,23.15,13.28
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,14.95,6.28
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,6.74,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,3.44,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,18.34,6.0
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,35.84,24.44
2017,9,27,7,15,9.5,61.0,2.05,22.0,63.5,56.87,40.81
2017,9,27,7,30,19.0,84.0,2.1,22.0,89.0,78.21,58.19
2017,9,27,7,45,30.0,107.0,2.15,22.5,116.5,102.79,77.75
2017,9,27,8,0,41.0,130.0,2.2,23.0,144.0,128.95,98.41
2017,9,27,8,15,95.5,158.5,2.15,23.0,198.5,173.06,132.18
2017,9,27,8,30,150.0,187.0,2.1,23.0,253.0,222.81,170.71
2017,9,27,8,45,146.0,212.0,2.1,23.5,282.5,254.77,195.82
2017,9,27,9,0,142.0,237.0,2.1,24.0,312.0,286.28,219.96
2017,9,27,9,15,138.5,260.0,2.05,24.5,339.0,315.73,241.86
2017,9,27,9,30,135.0,283.0,2.0,25.0,366.0,344.73,262.88
2017,9,27,9,45,121.0,302.0,1.95,25.5,380.5,363.28,275.55
2017,9,27,10,0,107.0,321.0,1.9,26.0,395.0,379.02,285.86
2017,9,27,10,15,76.0,320.5,1.9,26.0,374.5,363.68,273.62
2017,9,27,10,30,45.0,320.0,1.9,26.0,354.0,345.34,259.12
2017,9,27,10,45,117.0,355.5,1.9,26.5,447.5,441.19,329.71
2017,9,27,11,0,189.0,391.0,1.9,27.0,541.0,539.83,399.68
2017,9,27,11,15,112.5,367.5,1.95,27.0,457.5,461.32,341.84
2017,9,27,11,30,36.0,344.0,2.0,27.0,374.0,372.65,276.31
2017,9,27,11,45,60.5,375.0,2.1,27.5,426.5,427.77,316.54
2017,9,27,12,0,85.0,406.0,2.2,28.0,479.0,484.22,356.41
2017,9,27,12,15,68.0,392.5,2.25,28.0,450.5,457.73,337.01
2017,9,27,12,30,51.0,379.0,2.3,28.0,422.0,430.32,317.27
2017,9,27,12,45,36.5,344.0,2.4,28.0,375.0,382.1,282.74
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,325.88,241.95
2017,9,27,13,15,49.0,345.0,2.5,28.0,386.0,397.4,295.2
2017,9,27,13,30,76.0,381.0,2.5,28.0,444.0,462.03,342.22
2017,9,27,13,45,45.5,319.5,2.55,28.0,357.0,368.95,274.65
2017,9,27,14,0,15.0,258.0,2.6,28.0,270.0,269.04,200.91
2017,9,27,14,15,10.0,223.0,2.55,27.5,231.0,229.04,171.75
2017,9,27,14,30,5.0,188.0,2.5,27.0,192.0,189.25,142.09
2017,9,27,14,45,2.5,154.0,2.45,27.0,156.0,152.89,114.46
2017,9,27,15,0,0.0,120.0,2.4,27.0,120.0,116.81,86.7
2017,9,27,15,15,70.5,189.5,2.3,27.0,230.0,249.69,191.93
2017,9,27,15,30,141.0,259.0,2.2,27.0,340.0,386.96,296.36
2017,9,27,15,45,70.5,136.0,2.1,27.0,176.5,195.36,150.35
2017,9,27,16,0,0.0,13.0,2.0,27.0,13.0,12.55,4.5
2017,9,27,16,15,0.0,11.5,1.8,26.5,11.5,11.1,3.4
2017,9,27,16,30,0.0,10.0,1.6,26.0,10.0,9.65,2.26
2017,9,27,16,45,0.0,8.5,1.45,26.0,8.5,8.2,1.09
2017,9,27,17,0,0.0,7.0,1.3,26.0,7.0,6.75,0.0
2017,9,27,17,15,0.0,5.0,1.2,25.5,5.0,4.82,0.0
2017,9,27,17,30,0.0,3.0,1.1,25.0,3.0,2.89,0.0
2017,9,27,17,45,0.0,2.0,1.0,24.5,2.0,1.93,0.0
2017,9,27,18,0,0.0,1.0,0.9,24.0,1.0,0.96,0.0
2017,9,27,18,15,0.0,0.5,1.0,24.0,0.5,0.49,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.85,21.5,6.0,5.78,0.0
2017,9,28,7,0,0.0,12.0,3.0,22.0,12.0,11.57,4.05
2017,9,28,7,15,0.0,20.0,3.1,22.0,20.0,19.29,10.21
2017,9,28,7,30,0.0,28.0,3.2,22.0,28.0,27.02,16.79
2017,9,28,7,45,0.0,37.0,3.35,22.5,37.0,35.72,24.03
2017,9,28,8,0,0.0,46.0,3.5,23.0,46.0,44.43,31.14
2017,9,28,8,15,0.0,75.0,3.5,23.0,75.0,72.49,54.05
2017,9,28,8,30,0.0,104.0,3.5,23.0,104.0,100.04,76.22
2017,9,28,8,45,0.0,112.5,3.5,23.5,112.5,108.34,82.44
2017,9,28,9,0,0.0,121.0,3.5,24.0,121.0,116.64,88.6
2017,9,28,9,15,0.5,144.0,3.4,24.5,144.5,139.03,105.83
2017,9,28,9,30,1.0,167.0,3.3,25.0,168.0,161.57,122.92
2017,9,28,9,45,11.0,209.0,3.25,25.5,216.5,208.11,158.5
2017,9,28,10,0,21.0,251.0,3.2,26.0,265.0,255.85,194.33
2017,9,28,10,15,26.0,274.5,3.15,26.0,293.0,283.46,214.79
2017,9,28,10,30,31.0,298.0,3.1,26.0,321.0,313.74,237.12
2017,9,28,10,45,34.0,308.0,3.05,26.5,334.0,328.22,247.05
2017,9,28,11,0,37.0,318.0,3.0,27.0,347.0,342.88,257.1
2017,9,28,11,15,39.5,328.5,2.95,27.0,361.0,357.78,267.78
2017,9,28,11,30,42.0,339.0,2.9,27.0,375.0,372.79,278.52
2017,9,28,11,45,39.5,346.5,2.9,27.5,380.0,380.45,283.23
2017,9,28,12,0,37.0,354.0,2.9,28.0,385.0,387.93,287.84
2017,9,28,12,15,65.5,382.5,2.9,28.0,437.5,445.17,329.89
2017,9,28,12,30,94.0,411.0,2.9,28.0,490.0,503.42,371.93
2017,9,28,12,45,61.5,371.5,2.9,28.0,423.5,434.14,321.55
2017,9,28,13,0,29.0,332.0,2.9,28.0,357.0,363.96,270.21
2017,9,28,13,15,102.0,366.0,2.95,28.0,449.5,469.13,349.27
2017,9,28,13,30,175.0,400.0,3.0,28.0,542.0,583.03,431.79
2017,9,28,13,45,181.5,387.0,3.05,28.0,530.5,575.52,426.82
2017,9,28,14,0,188.0,374.0,3.1,28.0,519.0,567.01,421.86
2017,9,28,14,15,198.0,356.5,3.15,28.0,503.5,555.67,415.1
2017,9,28,14,30,208.0,339.0,3.2,28.0,488.0,543.06,407.44
2017,9,28,14,45,198.0,320.0,3.25,28.0,455.5,510.51,384.9
2017,9,28,15,0,188.0,301.0,3.3,28.0,423.0,477.67,361.99
2017,9,28,15,15,218.0,275.0,3.3,27.5,406.5,468.34,357.85
2017,9,28,15,30,248.0,249.0,3.3,27.0,390.0,464.56,357.43
2017,9,28,15,45,300.5,216.0,3.3,27.0,371.5,457.15,354.14
2017,9,28,16,0,353.0,183.0,3.3,27.0,353.0,444.36,346.46
2017,9,28,16,15,345.5,160.5,3.15,26.5,310.5,399.98,313.72
2017,9,28,16,30,338.0,138.0,3.0,26.0,268.0,355.2,279.9
2017,9,28,16,45,310.0,119.0,2.95,26.0,223.5,303.31,238.86
2017,9,28,17,0,282.0,100.0,2.9,26.0,179.0,253.5,198.43
2017,9,28,17,15,240.5,80.5,2.7,25.5,137.0,199.63,154.04
2017,9,28,17,30,199.0,61.0,2.5,25.0,95.0,149.83,112.05
2017,9,28,17,45,124.5,41.0,2.3,24.5,60.0,93.17,64.8
2017,9,28,18,0,50.0,21.0,2.1,24.0,25.0,40.79,12.39
2017,9,28,18,15,25.0,10.5,2.2,23.5,12.5,15.42,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.89,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.78,0.0
2017,9,29,7,15,0.0,10.5,3.8,21.0,10.5,10.12,2.7
2017,9,29,7,30,0.0,15.0,3.8,21.0,15.0,14.46,6.41
2017,9,29,7,45,0.0,20.0,3.8,21.5,20.0,19.29,10.46
2017,9,29,8,0,0.0,25.0,3.8,22.0,25.0,24.12,14.44
2017,9,29,8,15,0.0,21.0,3.85,22.0,21.0,20.26,11.19
2017,9,29,8,30,0.0,17.0,3.9,22.0,17.0,16.41,7.95
2017,9,29,8,45,0.0,18.5,3.95,22.5,18.5,17.86,9.07
2017,9,29,9,0,0.0,20.0,4.0,23.0,20.0,19.31,10.19
2017,9,29,9,15,0.0,56.5,3.95,23.0,56.5,54.62,38.87
2017,9,29,9,30,0.0,93.0,3.9,23.0,93.0,90.0,67.19
2017,9,29,9,45,0.0,54.0,3.85,23.5,54.0,52.23,36.58
2017,9,29,10,0,0.0,15.0,3.8,24.0,15.0,14.5,6.06
2017,9,29,10,15,0.0,48.0,3.75,24.0,48.0,46.44,31.71
2017,9,29,10,30,0.0,81.0,3.7,24.0,81.0,78.43,57.11
2017,9,29,10,45,0.0,91.5,3.65,24.5,91.5,88.63,64.92
2017,9,29,11,0,0.0,102.0,3.6,25.0,102.0,98.84,72.71
2017,9,29,11,15,0.5,124.5,3.6,25.0,125.0,121.19,90.1
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,143.66,107.47
2017,9,29,11,45,4.5,173.5,3.65,25.5,177.5,172.81,129.78
2017,9,29,12,0,8.0,200.0,3.7,26.0,207.0,202.26,152.07
2017,9,29,12,15,5.5,178.0,3.7,26.0,182.5,178.55,133.8
2017,9,29,12,30,3.0,156.0,3.7,26.0,158.0,154.72,115.46
2017,9,29,12,45,6.0,186.0,3.7,26.0,191.0,187.28,140.62
2017,9,29,13,0,9.0,216.0,3.7,26.0,224.0,220.13,165.77
2017,9,29,13,15,7.5,200.5,3.65,25.5,207.0,203.43,153.35
2017,9,29,13,30,6.0,185.0,3.6,25.0,190.0,186.68,140.9
2017,9,29,13,45,4.5,177.0,3.6,25.0,180.5,177.4,133.87
2017,9,29,14,0,3.0,169.0,3.6,25.0,171.0,168.12,126.83
2017,9,29,14,15,8.5,203.5,3.55,25.0,210.0,207.94,157.98
2017,9,29,14,30,14.0,238.0,3.5,25.0,249.0,248.29,189.27
2017,9,29,14,45,80.5,268.5,3.45,25.0,321.5,345.44,265.64
2017,9,29,15,0,147.0,299.0,3.4,25.0,394.0,441.69,339.49
2017,9,29,15,15,73.5,194.0,3.3,24.5,241.5,256.71,199.09
2017,9,29,15,30,0.0,89.0,3.2,24.0,89.0,86.11,63.85
2017,9,29,15,45,5.5,127.0,3.15,24.0,130.0,128.49,98.3
2017,9,29,16,0,11.0,165.0,3.1,24.0,171.0,172.5,133.66
2017,9,29,16,15,6.5,146.0,2.95,23.5,149.5,150.25,116.43
2017,9,29,16,30,2.0,127.0,2.8,23.0,128.0,128.4,99.36
2017,9,29,16,45,1.0,105.5,2.7,23.0,106.0,106.09,81.52
2017,9,29,17,0,0.0,84.0,2.6,23.0,84.0,83.81,63.4
2017,9,29,17,15,0.0,63.0,2.55,22.5,63.0,62.48,45.85
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,40.98,27.86
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,24.14,13.44
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.71,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.93,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
