Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.5,19.5,2.95,17.5,35.0,15.06,2.32
2017,9,30,7,0,263.0,39.0,3.1,18.0,70.0,29.82,19.6
2017,9,30,7,15,352.5,52.5,3.1,18.5,118.5,48.24,28.98
2017,9,30,7,30,442.0,66.0,3.1,19.0,167.0,91.68,53.67
2017,9,30,7,45,512.0,73.0,3.15,19.5,221.0,136.73,85.91
2017,9,30,8,0,582.0,80.0,3.2,20.0,275.0,190.07,128.84
2017,9,30,8,15,622.5,86.5,3.15,20.5,328.0,243.07,174.42
2017,9,30,8,30,663.0,93.0,3.1,21.0,381.0,300.15,223.45
2017,9,30,8,45,698.0,96.0,3.1,22.0,432.5,355.57,270.15
2017,9,30,9,0,733.0,99.0,3.1,23.0,484.0,415.09,318.66
2017,9,30,9,15,754.0,103.0,3.05,23.5,530.5,469.55,362.47
2017,9,30,9,30,775.0,107.0,3.0,24.0,577.0,524.6,405.27
2017,9,30,9,45,793.0,108.5,3.0,24.5,618.0,575.71,443.98
2017,9,30,10,0,811.0,110.0,3.0,25.0,659.0,626.47,481.29
2017,9,30,10,15,822.5,112.0,3.0,25.0,693.5,672.68,515.26
2017,9,30,10,30,834.0,114.0,3.0,25.0,728.0,717.43,546.54
2017,9,30,10,45,843.0,115.0,3.05,25.5,755.0,755.91,571.51
2017,9,30,11,0,852.0,116.0,3.1,26.0,782.0,793.45,595.61
2017,9,30,11,15,857.0,117.0,3.1,26.0,801.0,825.35,616.58
2017,9,30,11,30,862.0,118.0,3.1,26.0,820.0,854.49,635.64
2017,9,30,11,45,854.0,125.0,3.1,26.5,828.0,875.51,647.94
2017,9,30,12,0,846.0,132.0,3.1,27.0,836.0,893.03,657.96
2017,9,30,12,15,846.5,132.0,3.1,27.0,837.5,907.57,667.38
2017,9,30,12,30,847.0,132.0,3.1,27.0,839.0,918.79,674.72
2017,9,30,12,45,845.0,131.5,3.1,27.5,832.0,923.82,676.77
2017,9,30,13,0,843.0,131.0,3.1,28.0,825.0,925.41,676.74
2017,9,30,13,15,838.5,130.0,3.1,28.0,809.5,926.22,677.69
2017,9,30,13,30,834.0,129.0,3.1,28.0,794.0,918.27,673.02
2017,9,30,13,45,826.5,127.5,3.1,28.0,770.0,903.66,664.13
2017,9,30,14,0,819.0,126.0,3.1,28.0,746.0,885.84,653.24
2017,9,30,14,15,809.0,124.0,3.05,28.0,715.0,862.18,638.21
2017,9,30,14,30,799.0,122.0,3.0,28.0,684.0,835.67,621.34
2017,9,30,14,45,774.0,124.0,3.0,28.0,643.5,798.26,597.31
2017,9,30,15,0,749.0,126.0,3.0,28.0,603.0,762.07,574.02
2017,9,30,15,15,729.5,122.0,2.95,27.5,559.0,719.49,546.89
2017,9,30,15,30,710.0,118.0,2.9,27.0,515.0,675.62,518.45
2017,9,30,15,45,686.5,112.0,2.85,27.0,467.0,625.65,483.37
2017,9,30,16,0,663.0,106.0,2.8,27.0,419.0,575.31,446.87
2017,9,30,16,15,627.0,99.5,2.55,26.5,367.0,516.57,403.37
2017,9,30,16,30,591.0,93.0,2.3,26.0,315.0,459.28,359.78
2017,9,30,16,45,543.5,84.0,2.05,25.5,262.0,394.99,309.53
2017,9,30,17,0,496.0,75.0,1.8,25.0,209.0,334.11,260.35
2017,9,30,17,15,420.5,63.0,1.6,24.0,158.5,262.02,201.58
2017,9,30,17,30,345.0,51.0,1.4,23.0,108.0,196.27,146.45
2017,9,30,17,45,239.5,34.5,1.25,22.5,66.5,126.03,86.95
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,60.94,3.29
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,22.11,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.5,17.5,0.65,17.5,36.5,13.15,0.63
2017,10,1,7,0,329.0,35.0,0.7,18.0,73.0,26.74,17.01
2017,10,1,7,15,421.5,46.0,0.7,18.5,123.0,43.71,24.44
2017,10,1,7,30,514.0,57.0,0.7,19.0,173.0,88.87,48.59
2017,10,1,7,45,573.5,64.0,0.75,19.5,227.0,136.81,82.96
2017,10,1,8,0,633.0,71.0,0.8,20.0,281.0,191.62,127.17
2017,10,1,8,15,672.0,76.5,0.95,21.0,335.0,246.21,173.49
2017,10,1,8,30,711.0,82.0,1.1,22.0,389.0,304.6,222.78
2017,10,1,8,45,739.5,86.0,1.3,23.0,440.0,362.51,271.06
2017,10,1,9,0,768.0,90.0,1.5,24.0,491.0,420.74,318.22
2017,10,1,9,15,788.0,93.5,1.45,24.5,538.0,475.97,361.51
2017,10,1,9,30,808.0,97.0,1.4,25.0,585.0,531.59,403.43
2017,10,1,9,45,822.0,100.0,1.4,25.5,626.0,583.29,441.29
2017,10,1,10,0,836.0,103.0,1.4,26.0,667.0,634.21,477.32
2017,10,1,10,15,846.5,105.0,1.4,26.5,701.0,680.05,508.75
2017,10,1,10,30,857.0,107.0,1.4,27.0,735.0,724.47,537.09
2017,10,1,10,45,863.5,109.0,1.45,27.5,762.0,764.0,561.75
2017,10,1,11,0,870.0,111.0,1.5,28.0,789.0,801.14,584.6
2017,10,1,11,15,875.0,112.0,1.55,28.0,807.5,833.48,605.32
2017,10,1,11,30,880.0,113.0,1.6,28.0,826.0,862.98,624.2
2017,10,1,11,45,882.0,113.5,1.7,28.0,836.5,886.38,639.74
2017,10,1,12,0,884.0,114.0,1.8,28.0,847.0,906.54,653.31
2017,10,1,12,15,884.5,114.0,1.85,28.0,848.5,921.47,663.12
2017,10,1,12,30,885.0,114.0,1.9,28.0,850.0,932.94,670.88
2017,10,1,12,45,881.5,114.5,1.95,28.5,842.5,937.72,673.19
2017,10,1,13,0,878.0,115.0,2.0,29.0,835.0,938.93,673.4
2017,10,1,13,15,874.0,114.0,2.05,29.0,819.0,934.53,671.54
2017,10,1,13,30,870.0,113.0,2.1,29.0,803.0,926.6,667.59
2017,10,1,13,45,862.0,112.5,2.2,29.0,779.0,912.1,660.01
2017,10,1,14,0,854.0,112.0,2.3,29.0,755.0,894.33,650.36
2017,10,1,14,15,844.5,110.0,2.35,29.0,723.0,870.46,636.3
2017,10,1,14,30,835.0,108.0,2.4,29.0,691.0,848.86,623.76
2017,10,1,14,45,820.5,106.0,2.45,29.0,652.5,815.0,602.95
2017,10,1,15,0,806.0,104.0,2.5,29.0,614.0,778.82,580.46
2017,10,1,15,15,788.0,101.0,2.5,28.5,569.0,736.7,554.44
2017,10,1,15,30,770.0,98.0,2.5,28.0,524.0,693.0,526.9
2017,10,1,15,45,744.5,94.0,2.5,28.0,474.5,641.6,492.33
2017,10,1,16,0,719.0,90.0,2.5,28.0,425.0,592.04,457.05
2017,10,1,16,15,684.5,84.5,2.3,27.5,372.5,533.06,413.8
2017,10,1,16,30,650.0,79.0,2.1,27.0,320.0,475.29,370.19
2017,10,1,16,45,599.0,72.5,1.95,27.0,266.0,409.34,318.41
2017,10,1,17,0,548.0,66.0,1.8,27.0,212.0,347.08,267.9
2017,10,1,17,15,470.5,56.0,1.65,26.0,160.5,273.95,208.56
2017,10,1,17,30,393.0,46.0,1.5,25.0,109.0,208.4,153.61
2017,10,1,17,45,270.0,31.5,1.35,24.0,66.5,132.46,89.73
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,63.01,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,22.69,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,128.0,19.5,1.2,19.5,34.0,15.14,0.55
2017,10,2,7,0,256.0,39.0,1.3,20.0,68.0,29.95,19.43
2017,10,2,7,15,350.0,52.5,1.5,20.5,116.5,47.58,28.58
2017,10,2,7,30,444.0,66.0,1.7,21.0,165.0,91.23,52.88
2017,10,2,7,45,510.5,74.0,1.95,22.0,218.5,136.65,84.9
2017,10,2,8,0,577.0,82.0,2.2,23.0,272.0,189.94,127.04
2017,10,2,8,15,618.5,88.5,2.45,23.5,325.0,242.78,171.8
2017,10,2,8,30,660.0,95.0,2.7,24.0,378.0,299.82,220.2
2017,10,2,8,45,430.5,161.5,2.95,24.5,355.0,314.34,238.44
2017,10,2,9,0,201.0,228.0,3.2,25.0,332.0,303.18,232.71
2017,10,2,9,15,234.5,246.5,3.25,25.5,379.0,349.5,268.19
2017,10,2,9,30,268.0,265.0,3.3,26.0,426.0,399.62,305.86
2017,10,2,9,45,220.0,291.5,3.35,26.5,430.0,411.16,313.36
2017,10,2,10,0,172.0,318.0,3.4,27.0,434.0,418.58,317.33
2017,10,2,10,15,508.5,214.0,3.4,27.0,580.5,558.09,426.15
2017,10,2,10,30,845.0,110.0,3.4,27.0,727.0,717.52,544.94
2017,10,2,10,45,579.0,235.0,3.45,27.5,665.0,675.72,508.75
2017,10,2,11,0,313.0,360.0,3.5,28.0,603.0,609.58,454.4
2017,10,2,11,15,595.5,235.0,3.55,28.0,711.0,732.52,548.89
2017,10,2,11,30,878.0,110.0,3.6,28.0,819.0,856.54,635.69
2017,10,2,11,45,872.5,115.0,3.65,28.5,827.0,877.92,647.84
2017,10,2,12,0,867.0,120.0,3.7,29.0,835.0,895.82,658.39
2017,10,2,12,15,620.5,247.0,3.75,29.0,759.5,826.88,610.53
2017,10,2,12,30,374.0,374.0,3.8,29.0,684.0,734.5,540.46
2017,10,2,12,45,294.5,389.5,3.85,29.5,632.5,682.88,502.5
2017,10,2,13,0,215.0,405.0,3.9,30.0,581.0,621.34,457.14
2017,10,2,13,15,352.5,353.0,3.9,30.0,634.5,702.89,518.85
2017,10,2,13,30,490.0,301.0,3.9,30.0,688.0,781.91,577.07
2017,10,2,13,45,668.0,206.0,3.95,30.0,716.0,843.17,624.28
2017,10,2,14,0,846.0,111.0,4.0,30.0,744.0,883.7,652.39
2017,10,2,14,15,836.0,109.0,3.95,29.5,712.5,859.48,637.82
2017,10,2,14,30,826.0,107.0,3.9,29.0,681.0,837.56,625.24
2017,10,2,14,45,789.5,114.5,3.9,29.0,638.0,796.13,598.14
2017,10,2,15,0,753.0,122.0,3.9,29.0,595.0,753.45,570.05
2017,10,2,15,15,733.0,118.5,3.8,28.5,550.5,713.75,544.52
2017,10,2,15,30,713.0,115.0,3.7,28.0,506.0,669.99,515.71
2017,10,2,15,45,686.5,109.5,3.6,28.0,457.5,618.44,478.9
2017,10,2,16,0,660.0,104.0,3.5,28.0,409.0,566.78,440.93
2017,10,2,16,15,621.5,98.0,3.2,27.5,357.0,507.38,396.58
2017,10,2,16,30,583.0,92.0,2.9,27.0,305.0,449.67,352.32
2017,10,2,16,45,526.5,84.0,2.65,27.0,252.0,382.45,298.94
2017,10,2,17,0,470.0,76.0,2.4,27.0,199.0,319.53,247.55
2017,10,2,17,15,385.5,64.0,2.2,26.5,149.0,244.13,185.92
2017,10,2,17,30,301.0,52.0,2.0,26.0,99.0,179.81,132.07
2017,10,2,17,45,178.0,34.5,1.85,25.5,59.0,106.6,70.9
2017,10,2,18,0,55.0,17.0,1.7,25.0,19.0,35.47,0.0
2017,10,2,18,15,27.5,8.5,1.7,24.5,9.5,8.36,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.5,17.5,1.15,22.5,33.5,13.53,0.0
2017,10,3,7,0,281.0,35.0,1.3,23.0,67.0,27.04,16.68
2017,10,3,7,15,379.5,46.0,1.45,23.0,115.0,42.29,23.75
2017,10,3,7,30,478.0,57.0,1.6,23.0,163.0,85.16,46.3
2017,10,3,7,45,552.5,61.5,1.75,23.5,217.0,130.57,77.68
2017,10,3,8,0,627.0,66.0,1.9,24.0,271.0,184.65,120.32
2017,10,3,8,15,666.0,71.0,2.0,24.5,323.5,238.24,165.9
2017,10,3,8,30,705.0,76.0,2.1,25.0,376.0,297.11,215.83
2017,10,3,8,45,352.5,114.5,2.25,25.5,264.5,240.73,181.51
2017,10,3,9,0,0.0,153.0,2.4,26.0,153.0,147.0,111.56
2017,10,3,9,15,0.0,94.0,2.5,26.5,94.0,90.92,67.09
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,33.83,21.48
2017,10,3,9,45,2.5,113.0,2.75,27.5,115.0,110.78,82.15
2017,10,3,10,0,5.0,191.0,2.9,28.0,195.0,187.9,141.21
2017,10,3,10,15,69.5,271.0,2.95,28.0,321.5,311.12,235.12
2017,10,3,10,30,134.0,351.0,3.0,28.0,448.0,442.32,331.9
2017,10,3,10,45,102.0,354.0,3.1,28.5,429.5,425.21,317.43
2017,10,3,11,0,70.0,357.0,3.2,29.0,411.0,408.09,303.44
2017,10,3,11,15,105.5,378.0,3.3,29.0,462.0,461.77,343.05
2017,10,3,11,30,141.0,399.0,3.4,29.0,513.0,522.39,386.88
2017,10,3,11,45,154.5,405.5,3.5,29.5,531.5,546.24,403.11
2017,10,3,12,0,168.0,412.0,3.6,30.0,550.0,570.12,419.44
2017,10,3,12,15,133.5,407.0,3.6,30.0,517.0,538.78,396.33
2017,10,3,12,30,99.0,402.0,3.6,30.0,484.0,498.61,367.13
2017,10,3,12,45,49.5,212.5,3.65,30.0,253.5,258.37,192.8
2017,10,3,13,0,0.0,23.0,3.7,30.0,23.0,22.26,11.73
2017,10,3,13,15,0.0,78.5,3.7,30.0,78.5,76.04,53.62
2017,10,3,13,30,0.0,134.0,3.7,30.0,134.0,130.47,95.49
2017,10,3,13,45,0.0,127.5,3.75,30.0,127.5,124.07,90.64
2017,10,3,14,0,0.0,121.0,3.8,30.0,121.0,117.67,85.87
2017,10,3,14,15,3.5,161.0,3.8,29.5,163.5,160.68,119.36
2017,10,3,14,30,7.0,201.0,3.8,29.0,206.0,204.42,153.28
2017,10,3,14,45,192.0,227.5,3.85,29.0,348.0,410.44,314.3
2017,10,3,15,0,377.0,254.0,3.9,29.0,490.0,584.42,445.02
2017,10,3,15,15,194.5,221.5,3.9,28.5,342.5,388.13,298.26
2017,10,3,15,30,12.0,189.0,3.9,28.0,195.0,197.6,150.03
2017,10,3,15,45,6.5,167.5,3.95,28.0,171.0,171.65,130.53
2017,10,3,16,0,1.0,146.0,4.0,28.0,147.0,146.1,110.85
2017,10,3,16,15,0.5,127.0,3.9,27.5,127.5,126.72,96.14
2017,10,3,16,30,0.0,108.0,3.8,27.0,108.0,107.37,81.17
2017,10,3,16,45,0.0,88.5,3.75,27.0,88.5,87.74,65.57
2017,10,3,17,0,0.0,69.0,3.7,27.0,69.0,68.05,49.64
2017,10,3,17,15,0.0,51.0,3.6,26.5,51.0,49.89,34.79
2017,10,3,17,30,0.0,33.0,3.5,26.0,33.0,31.87,19.85
2017,10,3,17,45,0.0,19.5,3.4,25.5,19.5,18.82,8.47
2017,10,3,18,0,0.0,6.0,3.3,25.0,6.0,5.9,0.0
2017,10,3,18,15,0.0,3.0,3.25,25.0,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,77.5,21.0,3.0,23.0,29.5,17.67,0.0
2017,10,4,7,0,155.0,42.0,3.1,23.0,59.0,34.35,22.56
2017,10,4,7,15,252.5,57.5,3.25,23.0,104.5,49.34,31.26
2017,10,4,7,30,350.0,73.0,3.4,23.0,150.0,88.59,53.97
2017,10,4,7,45,437.0,79.5,3.6,23.5,203.0,130.19,82.4
2017,10,4,8,0,524.0,86.0,3.8,24.0,256.0,182.06,122.48
2017,10,4,8,15,569.0,93.0,3.8,24.5,307.5,232.99,165.26
2017,10,4,8,30,614.0,100.0,3.8,25.0,359.0,288.6,212.11
2017,10,4,8,45,377.5,163.5,3.85,25.5,329.5,295.55,224.26
2017,10,4,9,0,141.0,227.0,3.9,26.0,300.0,276.15,211.77
2017,10,4,9,15,146.0,247.5,3.8,26.0,329.5,307.3,235.87
2017,10,4,9,30,151.0,268.0,3.7,26.0,359.0,338.83,259.75
2017,10,4,9,45,219.5,283.5,3.65,26.5,425.0,402.86,307.92
2017,10,4,10,0,288.0,299.0,3.6,27.0,491.0,474.6,360.92
2017,10,4,10,15,283.0,317.5,3.5,27.0,514.5,504.17,381.85
2017,10,4,10,30,278.0,336.0,3.4,27.0,538.0,532.7,401.82
2017,10,4,10,45,297.5,335.5,3.35,27.5,558.5,559.68,420.5
2017,10,4,11,0,317.0,335.0,3.3,28.0,579.0,586.97,439.19
2017,10,4,11,15,272.5,364.0,3.25,28.0,577.5,592.15,440.99
2017,10,4,11,30,228.0,393.0,3.2,28.0,576.0,589.18,437.13
2017,10,4,11,45,259.5,392.5,3.2,28.5,603.0,628.88,464.7
2017,10,4,12,0,291.0,392.0,3.2,29.0,630.0,663.79,488.51
2017,10,4,12,15,271.5,397.0,3.2,29.0,619.0,658.61,484.18
2017,10,4,12,30,252.0,402.0,3.2,29.0,608.0,651.84,479.01
2017,10,4,12,45,527.0,272.5,3.2,29.0,699.5,778.92,575.41
2017,10,4,13,0,802.0,143.0,3.2,29.0,791.0,897.67,658.14
2017,10,4,13,15,797.0,142.0,3.15,29.0,775.5,892.54,653.93
2017,10,4,13,30,792.0,141.0,3.1,29.0,760.0,884.15,648.67
2017,10,4,13,45,788.5,137.5,3.1,29.5,737.5,871.23,639.57
2017,10,4,14,0,785.0,134.0,3.1,30.0,715.0,855.14,628.52
2017,10,4,14,15,509.0,227.5,3.1,29.5,598.0,702.87,523.99
2017,10,4,14,30,233.0,321.0,3.1,29.0,481.0,542.44,405.9
2017,10,4,14,45,192.0,304.0,3.15,29.0,431.0,485.85,365.99
2017,10,4,15,0,151.0,287.0,3.2,29.0,381.0,430.65,325.88
2017,10,4,15,15,150.0,264.5,3.15,29.0,352.0,401.85,305.72
2017,10,4,15,30,149.0,242.0,3.1,29.0,323.0,372.52,284.82
2017,10,4,15,45,388.0,175.0,3.1,29.0,357.5,475.55,367.5
2017,10,4,16,0,627.0,108.0,3.1,29.0,392.0,545.37,422.83
2017,10,4,16,15,586.5,101.5,2.9,28.5,341.0,485.82,377.99
2017,10,4,16,30,546.0,95.0,2.7,28.0,290.0,428.21,334.03
2017,10,4,16,45,492.0,85.5,2.55,27.5,238.5,362.76,282.8
2017,10,4,17,0,438.0,76.0,2.4,27.0,187.0,299.61,231.82
2017,10,4,17,15,351.0,63.5,2.15,26.5,138.0,227.21,172.37
2017,10,4,17,30,264.0,51.0,1.9,26.0,89.0,164.03,119.52
2017,10,4,17,45,150.0,32.5,1.7,25.5,52.0,95.41,60.83
2017,10,4,18,0,36.0,14.0,1.5,25.0,15.0,22.38,0.0
2017,10,4,18,15,18.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.5,20.5,32.5,13.06,0.0
2017,10,5,7,0,289.0,34.0,0.5,21.0,65.0,26.38,16.18
2017,10,5,7,15,390.5,45.0,0.75,21.5,113.5,40.98,23.19
2017,10,5,7,30,492.0,56.0,1.0,22.0,162.0,84.54,45.63
2017,10,5,7,45,554.5,63.0,1.25,22.5,215.0,131.23,78.35
2017,10,5,8,0,617.0,70.0,1.5,23.0,268.0,185.15,121.29
2017,10,5,8,15,658.0,75.5,1.55,23.5,321.0,239.01,166.89
2017,10,5,8,30,699.0,81.0,1.6,24.0,374.0,296.9,215.86
2017,10,5,8,45,728.0,85.0,1.7,24.5,424.5,353.96,263.76
2017,10,5,9,0,757.0,89.0,1.8,25.0,475.0,411.44,310.75
2017,10,5,9,15,519.5,173.5,1.7,25.5,450.0,417.98,317.51
2017,10,5,9,30,282.0,258.0,1.6,26.0,425.0,399.76,302.85
2017,10,5,9,45,279.0,279.0,1.55,26.5,454.0,434.15,327.53
2017,10,5,10,0,276.0,300.0,1.5,27.0,483.0,467.77,350.69
2017,10,5,10,15,239.0,323.0,1.45,27.0,487.5,477.54,356.47
2017,10,5,10,30,202.0,346.0,1.4,27.0,492.0,485.55,360.82
2017,10,5,10,45,531.5,227.5,1.4,27.5,630.0,630.11,468.72
2017,10,5,11,0,861.0,109.0,1.4,28.0,768.0,785.76,575.31
2017,10,5,11,15,866.0,109.5,1.4,28.0,786.0,816.97,593.56
2017,10,5,11,30,871.0,110.0,1.4,28.0,804.0,845.37,611.2
2017,10,5,11,45,499.5,257.0,1.45,28.5,656.5,701.65,511.47
2017,10,5,12,0,128.0,404.0,1.5,29.0,509.0,526.45,381.92
2017,10,5,12,15,247.5,386.5,1.55,29.0,589.0,625.86,454.95
2017,10,5,12,30,367.0,369.0,1.6,29.0,669.0,720.88,521.45
2017,10,5,12,45,389.5,355.5,1.65,29.0,671.0,732.09,529.41
2017,10,5,13,0,412.0,342.0,1.7,29.0,673.0,741.69,537.13
2017,10,5,13,15,639.5,224.5,1.75,29.0,726.5,837.59,607.99
2017,10,5,13,30,867.0,107.0,1.8,29.0,780.0,908.08,654.2
2017,10,5,13,45,859.5,106.0,1.85,29.0,756.0,893.29,645.22
2017,10,5,14,0,852.0,105.0,1.9,29.0,732.0,875.24,635.06
2017,10,5,14,15,842.0,103.5,1.9,29.0,700.5,851.34,620.64
2017,10,5,14,30,832.0,102.0,1.9,29.0,669.0,829.64,607.73
2017,10,5,14,45,500.5,193.5,1.95,29.0,529.0,636.27,475.54
2017,10,5,15,0,169.0,285.0,2.0,29.0,389.0,442.56,331.9
2017,10,5,15,15,459.0,191.5,2.0,28.5,444.5,574.06,436.32
2017,10,5,15,30,749.0,98.0,2.0,28.0,500.0,667.75,508.34
2017,10,5,15,45,719.5,94.5,2.05,28.0,450.5,617.43,473.2
2017,10,5,16,0,690.0,91.0,2.1,28.0,401.0,564.98,435.74
2017,10,5,16,15,652.0,85.5,1.95,27.5,348.5,505.52,392.04
2017,10,5,16,30,614.0,80.0,1.8,27.0,296.0,447.69,348.21
2017,10,5,16,45,555.5,73.0,1.65,27.0,243.0,379.73,294.6
2017,10,5,17,0,497.0,66.0,1.5,27.0,190.0,316.3,242.96
2017,10,5,17,15,410.5,55.5,1.4,26.0,140.0,242.7,183.2
2017,10,5,17,30,324.0,45.0,1.3,25.0,90.0,176.94,128.32
2017,10,5,17,45,193.5,28.5,1.2,24.5,52.0,102.72,63.59
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,26.68,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,135.5,17.5,1.4,19.5,31.5,13.64,0.0
2017,10,6,7,0,271.0,35.0,1.6,20.0,63.0,27.55,17.09
2017,10,6,7,15,372.5,47.0,1.7,20.5,111.5,42.29,24.8
2017,10,6,7,30,474.0,59.0,1.8,21.0,160.0,85.54,47.41
2017,10,6,7,45,539.0,66.5,1.95,22.0,213.5,131.82,79.73
2017,10,6,8,0,604.0,74.0,2.1,23.0,267.0,185.68,122.34
2017,10,6,8,15,646.0,80.0,2.1,23.5,320.0,239.44,167.85
2017,10,6,8,30,688.0,86.0,2.1,24.0,373.0,297.37,216.89
2017,10,6,8,45,706.0,94.5,2.1,25.0,421.5,352.59,262.99
2017,10,6,9,0,724.0,103.0,2.1,26.0,470.0,408.7,308.16
2017,10,6,9,15,746.0,106.5,2.0,26.0,516.0,462.48,351.09
2017,10,6,9,30,768.0,110.0,1.9,26.0,562.0,517.78,393.71
2017,10,6,9,45,779.0,115.5,1.85,26.5,601.5,567.97,430.58
2017,10,6,10,0,790.0,121.0,1.8,27.0,641.0,617.21,465.5
2017,10,6,10,15,802.0,123.5,1.8,27.0,675.0,662.94,498.21
2017,10,6,10,30,814.0,126.0,1.8,27.0,709.0,707.29,529.23
2017,10,6,10,45,824.0,126.5,1.85,27.5,736.0,746.49,554.13
2017,10,6,11,0,834.0,127.0,1.9,28.0,763.0,783.67,577.38
2017,10,6,11,15,599.5,242.0,1.95,28.0,705.0,738.52,543.53
2017,10,6,11,30,365.0,357.0,2.0,28.0,647.0,671.36,492.04
2017,10,6,11,45,618.5,237.5,2.05,28.5,735.5,784.61,575.56
2017,10,6,12,0,872.0,118.0,2.1,29.0,824.0,890.49,645.06
2017,10,6,12,15,872.5,118.0,2.15,29.0,825.5,904.88,653.73
2017,10,6,12,30,873.0,118.0,2.2,29.0,827.0,915.85,661.19
2017,10,6,12,45,534.0,258.0,2.25,29.0,690.5,767.62,561.14
2017,10,6,13,0,195.0,398.0,2.3,29.0,554.0,594.42,434.48
2017,10,6,13,15,531.5,254.5,2.35,29.0,667.5,766.37,564.24
2017,10,6,13,30,868.0,111.0,2.4,29.0,781.0,910.9,662.6
2017,10,6,13,45,863.0,108.5,2.45,29.0,757.0,896.71,653.17
2017,10,6,14,0,858.0,106.0,2.5,29.0,733.0,879.16,643.06
2017,10,6,14,15,574.0,206.5,2.5,29.0,618.0,736.95,547.07
2017,10,6,14,30,290.0,307.0,2.5,29.0,503.0,583.32,434.42
2017,10,6,14,45,550.0,202.5,2.55,29.0,547.5,685.4,515.13
2017,10,6,15,0,810.0,98.0,2.6,29.0,592.0,762.69,571.95
2017,10,6,15,15,791.0,95.0,2.6,28.5,547.0,719.75,544.23
2017,10,6,15,30,772.0,92.0,2.6,28.0,502.0,675.31,515.89
2017,10,6,15,45,747.5,87.5,2.65,28.0,453.0,624.21,481.26
2017,10,6,16,0,723.0,83.0,2.7,28.0,404.0,572.67,444.06
2017,10,6,16,15,686.0,78.0,2.55,27.5,351.5,515.14,401.39
2017,10,6,16,30,649.0,73.0,2.4,27.0,299.0,457.03,356.96
2017,10,6,16,45,594.5,66.5,2.25,27.0,245.5,390.21,303.72
2017,10,6,17,0,540.0,60.0,2.1,27.0,192.0,327.49,252.06
2017,10,6,17,15,453.5,50.0,1.95,26.0,141.0,252.57,190.59
2017,10,6,17,30,367.0,40.0,1.8,25.0,90.0,186.33,134.59
2017,10,6,17,45,225.5,25.5,1.7,24.5,51.5,108.0,64.26
2017,10,6,18,0,84.0,11.0,1.6,24.0,13.0,30.4,0.0
2017,10,6,18,15,42.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,112.5,18.0,2.3,19.5,29.5,14.09,0.0
2017,10,7,7,0,225.0,36.0,2.5,20.0,59.0,27.81,17.17
2017,10,7,7,15,325.0,49.0,2.55,20.5,105.5,42.68,25.85
2017,10,7,7,30,425.0,62.0,2.6,21.0,152.0,84.26,48.27
2017,10,7,7,45,486.5,71.5,2.7,22.0,203.5,128.82,79.59
2017,10,7,8,0,548.0,81.0,2.8,23.0,255.0,180.6,120.53
2017,10,7,8,15,591.5,88.0,2.85,23.5,306.5,232.32,164.14
2017,10,7,8,30,635.0,95.0,2.9,24.0,358.0,288.47,211.66
2017,10,7,8,45,659.0,102.5,2.95,25.0,406.5,341.97,256.42
2017,10,7,9,0,683.0,110.0,3.0,26.0,455.0,397.08,301.11
2017,10,7,9,15,706.0,114.0,3.0,26.0,500.5,449.64,343.75
2017,10,7,9,30,729.0,118.0,3.0,26.0,546.0,503.07,385.92
2017,10,7,9,45,439.5,214.0,3.05,26.5,477.5,465.19,355.78
2017,10,7,10,0,150.0,310.0,3.1,27.0,409.0,396.58,300.41
2017,10,7,10,15,156.0,323.5,3.0,27.0,430.5,422.27,319.32
2017,10,7,10,30,162.0,337.0,2.9,27.0,452.0,448.09,337.76
2017,10,7,10,45,472.5,241.0,2.85,27.5,595.5,598.06,452.09
2017,10,7,11,0,783.0,145.0,2.8,28.0,739.0,760.8,568.99
2017,10,7,11,15,496.0,268.0,2.7,28.0,647.5,678.82,505.11
2017,10,7,11,30,209.0,391.0,2.6,28.0,556.0,570.52,421.46
2017,10,7,11,45,167.0,395.5,2.55,28.5,528.5,546.23,402.8
2017,10,7,12,0,125.0,400.0,2.5,29.0,501.0,519.57,381.95
2017,10,7,12,15,66.5,304.5,2.4,29.0,358.5,365.51,271.16
2017,10,7,12,30,8.0,209.0,2.3,29.0,216.0,211.79,156.73
2017,10,7,12,45,85.5,303.0,2.25,29.5,371.5,384.36,286.18
2017,10,7,13,0,163.0,397.0,2.2,30.0,527.0,563.99,412.97
2017,10,7,13,15,486.5,265.5,2.2,30.0,641.5,735.85,539.81
2017,10,7,13,30,810.0,134.0,2.2,30.0,756.0,886.35,642.73
2017,10,7,13,45,449.0,237.5,2.2,30.0,581.0,668.57,492.67
2017,10,7,14,0,88.0,341.0,2.2,30.0,406.0,431.47,318.06
2017,10,7,14,15,54.0,294.5,2.25,30.0,334.0,351.37,261.25
2017,10,7,14,30,20.0,248.0,2.3,30.0,262.0,264.26,197.01
2017,10,7,14,45,18.0,231.5,2.35,30.0,243.5,245.75,183.89
2017,10,7,15,0,16.0,215.0,2.4,30.0,225.0,227.28,170.5
2017,10,7,15,15,16.5,203.0,2.4,29.5,212.5,215.53,162.48
2017,10,7,15,30,17.0,191.0,2.4,29.0,200.0,203.77,154.36
2017,10,7,15,45,8.5,146.0,2.4,29.0,150.5,150.71,113.69
2017,10,7,16,0,0.0,101.0,2.4,29.0,101.0,98.74,73.18
2017,10,7,16,15,0.0,87.5,2.2,28.5,87.5,85.33,62.97
2017,10,7,16,30,0.0,74.0,2.0,28.0,74.0,71.92,52.53
2017,10,7,16,45,0.0,60.0,1.8,28.0,60.0,57.99,41.39
2017,10,7,17,0,0.0,46.0,1.6,28.0,46.0,44.43,30.37
2017,10,7,17,15,0.0,33.0,1.45,27.0,33.0,31.86,20.09
2017,10,7,17,30,0.0,20.0,1.3,26.0,20.0,19.29,9.67
2017,10,7,17,45,0.0,11.0,1.2,25.5,11.0,10.61,1.41
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.97,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,153.0,16.5,1.15,17.5,32.0,12.9,0.0
2017,10,8,7,0,306.0,33.0,1.2,18.0,64.0,25.9,15.68
2017,10,8,7,15,413.5,44.0,1.3,18.5,114.0,39.44,22.77
2017,10,8,7,30,521.0,55.0,1.4,19.0,164.0,84.48,45.39
2017,10,8,7,45,589.0,62.0,1.5,20.0,219.5,133.39,79.43
2017,10,8,8,0,657.0,69.0,1.6,21.0,275.0,190.14,124.52
2017,10,8,8,15,699.0,74.5,1.35,22.0,330.0,246.37,171.9
2017,10,8,8,30,741.0,80.0,1.1,23.0,385.0,308.21,223.32
2017,10,8,8,45,772.5,83.0,0.9,24.0,437.5,365.74,270.18
2017,10,8,9,0,804.0,86.0,0.7,25.0,490.0,425.45,316.49
2017,10,8,9,15,824.5,89.5,0.9,25.5,537.5,482.23,361.52
2017,10,8,9,30,845.0,93.0,1.1,26.0,585.0,539.34,405.48
2017,10,8,9,45,861.5,94.5,1.3,27.0,627.5,592.16,444.35
2017,10,8,10,0,878.0,96.0,1.5,28.0,670.0,643.99,481.35
2017,10,8,10,15,889.0,98.0,1.5,28.5,705.0,691.55,513.86
2017,10,8,10,30,900.0,100.0,1.5,29.0,740.0,737.36,543.08
2017,10,8,10,45,908.5,101.0,1.55,29.5,767.0,778.31,568.43
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,816.85,591.94
2017,10,8,11,15,921.5,103.0,1.6,30.0,812.5,849.54,612.17
2017,10,8,11,30,926.0,104.0,1.6,30.0,831.0,879.19,630.4
2017,10,8,11,45,930.0,103.5,1.6,30.5,841.5,903.67,644.04
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,924.79,655.56
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,938.96,664.74
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,949.45,671.82
2017,10,8,12,45,694.0,210.5,1.75,31.0,765.5,862.67,617.39
2017,10,8,13,0,455.0,318.0,1.8,31.0,678.0,759.86,545.97
2017,10,8,13,15,686.0,209.5,1.85,31.0,740.0,858.93,618.59
2017,10,8,13,30,917.0,101.0,1.9,31.0,802.0,939.28,670.17
2017,10,8,13,45,907.5,100.5,2.0,31.5,776.0,922.64,659.28
2017,10,8,14,0,898.0,100.0,2.1,32.0,750.0,902.62,647.22
2017,10,8,14,15,887.5,98.5,2.15,31.5,716.5,877.4,633.94
2017,10,8,14,30,877.0,97.0,2.2,31.0,683.0,849.16,618.61
2017,10,8,14,45,860.5,95.5,2.3,31.0,642.0,813.21,597.15
2017,10,8,15,0,844.0,94.0,2.4,31.0,601.0,779.77,577.13
2017,10,8,15,15,824.0,91.0,2.45,31.0,555.0,735.04,548.76
2017,10,8,15,30,804.0,88.0,2.5,31.0,509.0,688.79,518.93
2017,10,8,15,45,774.5,85.0,2.55,31.0,457.5,634.86,482.88
2017,10,8,16,0,745.0,82.0,2.6,31.0,406.0,580.81,444.33
2017,10,8,16,15,706.5,77.0,2.4,30.0,352.0,521.68,401.65
2017,10,8,16,30,668.0,72.0,2.2,29.0,298.0,462.02,357.04
2017,10,8,16,45,608.0,65.5,2.05,28.5,243.0,391.87,302.27
2017,10,8,17,0,548.0,59.0,1.9,28.0,188.0,326.36,249.15
2017,10,8,17,15,455.0,49.0,1.9,27.0,136.5,249.05,186.17
2017,10,8,17,30,362.0,39.0,1.9,26.0,85.0,181.1,128.96
2017,10,8,17,45,181.0,19.5,1.9,25.0,42.5,85.2,43.6
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.0,17.0,2.3,21.5,28.5,13.34,0.0
2017,10,9,7,0,236.0,34.0,2.6,22.0,57.0,26.29,15.51
2017,10,9,7,15,342.0,47.0,2.8,22.5,104.5,41.04,24.56
2017,10,9,7,30,448.0,60.0,3.0,23.0,152.0,83.31,46.44
2017,10,9,7,45,298.0,91.5,3.25,23.5,161.0,120.02,79.98
2017,10,9,8,0,148.0,123.0,3.5,24.0,170.0,141.71,104.27
2017,10,9,8,15,411.5,105.5,3.6,24.5,267.0,201.23,144.51
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,292.78,213.66
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,347.93,259.9
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,406.64,307.71
2017,10,9,9,15,760.5,99.5,4.0,27.5,511.0,460.44,351.16
2017,10,9,9,30,782.0,103.0,4.1,28.0,557.0,514.81,393.77
2017,10,9,9,45,797.0,106.5,4.2,28.5,597.0,565.72,432.59
2017,10,9,10,0,812.0,110.0,4.3,29.0,637.0,615.97,469.87
2017,10,9,10,15,823.5,112.0,4.3,29.5,670.5,661.47,502.57
2017,10,9,10,30,835.0,114.0,4.3,30.0,704.0,705.46,533.17
2017,10,9,10,45,842.0,116.0,4.35,30.5,730.0,744.39,558.49
2017,10,9,11,0,849.0,118.0,4.4,31.0,756.0,781.03,581.99
2017,10,9,11,15,854.5,119.0,4.4,31.0,774.0,810.22,601.24
2017,10,9,11,30,860.0,120.0,4.4,31.0,792.0,838.97,620.19
2017,10,9,11,45,865.0,119.0,4.4,31.5,802.5,862.33,634.2
2017,10,9,12,0,870.0,118.0,4.4,32.0,813.0,882.6,646.15
2017,10,9,12,15,870.0,118.0,4.4,32.0,813.5,896.3,655.08
2017,10,9,12,30,870.0,118.0,4.4,32.0,814.0,906.57,661.88
2017,10,9,12,45,867.0,118.0,4.4,32.0,806.0,910.69,664.73
2017,10,9,13,0,864.0,118.0,4.4,32.0,798.0,911.3,665.44
2017,10,9,13,15,859.5,117.0,4.35,32.0,781.5,906.0,662.15
2017,10,9,13,30,855.0,116.0,4.3,32.0,765.0,897.27,656.75
2017,10,9,13,45,846.5,115.0,4.3,32.5,740.5,886.92,649.33
2017,10,9,14,0,838.0,114.0,4.3,33.0,716.0,868.11,636.4
2017,10,9,14,15,827.5,112.0,4.25,32.5,684.0,843.39,621.97
2017,10,9,14,30,817.0,110.0,4.2,32.0,652.0,815.83,605.6
2017,10,9,14,45,800.0,108.0,4.2,32.0,612.5,780.34,582.68
2017,10,9,15,0,783.0,106.0,4.2,32.0,573.0,742.76,558.19
2017,10,9,15,15,763.0,102.5,4.15,31.5,528.5,699.43,530.35
2017,10,9,15,30,743.0,99.0,4.1,31.0,484.0,654.76,501.13
2017,10,9,15,45,713.0,95.0,4.05,31.0,434.5,604.26,465.06
2017,10,9,16,0,683.0,91.0,4.0,31.0,385.0,551.49,426.15
2017,10,9,16,15,642.5,85.5,3.7,30.5,332.5,491.31,381.02
2017,10,9,16,30,602.0,80.0,3.4,30.0,280.0,433.01,336.01
2017,10,9,16,45,540.0,72.0,3.15,29.5,227.0,363.52,281.11
2017,10,9,17,0,478.0,64.0,2.9,29.0,174.0,298.95,228.4
2017,10,9,17,15,384.0,52.5,2.65,28.0,125.0,223.53,166.66
2017,10,9,17,30,290.0,41.0,2.4,27.0,76.0,157.38,111.18
2017,10,9,17,45,145.0,20.5,2.15,26.5,38.0,73.23,32.83
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
