Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,13.0,6.35,14.0,13.0,12.55,0.0
2017,10,10,7,0,0.0,26.0,6.4,14.0,26.0,24.98,14.88
2017,10,10,7,15,4.0,48.5,6.45,14.0,49.5,45.37,32.22
2017,10,10,7,30,8.0,71.0,6.5,14.0,73.0,66.94,50.8
2017,10,10,7,45,18.0,93.5,6.55,14.5,99.0,90.12,70.17
2017,10,10,8,0,28.0,116.0,6.6,15.0,125.0,113.46,89.43
2017,10,10,8,15,35.5,138.0,6.55,15.0,151.0,138.41,110.17
2017,10,10,8,30,43.0,160.0,6.5,15.0,177.0,164.36,131.61
2017,10,10,8,45,34.0,174.0,6.5,15.5,189.0,177.88,142.59
2017,10,10,9,0,25.0,188.0,6.5,16.0,201.0,190.59,152.57
2017,10,10,9,15,27.0,206.5,6.4,16.0,221.5,211.13,168.96
2017,10,10,9,30,29.0,225.0,6.3,16.0,242.0,232.37,185.79
2017,10,10,9,45,35.0,246.5,6.2,16.5,268.0,258.99,206.48
2017,10,10,10,0,41.0,268.0,6.1,17.0,294.0,286.3,227.49
2017,10,10,10,15,38.5,278.0,6.0,17.5,304.0,297.34,235.29
2017,10,10,10,30,36.0,288.0,5.9,18.0,314.0,308.11,242.82
2017,10,10,10,45,50.5,314.5,5.8,18.5,352.0,347.61,273.13
2017,10,10,11,0,65.0,341.0,5.7,19.0,390.0,388.32,303.96
2017,10,10,11,15,68.5,351.5,5.6,19.5,404.5,405.04,315.84
2017,10,10,11,30,72.0,362.0,5.5,20.0,419.0,421.83,327.76
2017,10,10,11,45,109.5,378.5,5.45,20.5,465.5,473.65,367.23
2017,10,10,12,0,147.0,395.0,5.4,21.0,512.0,533.22,411.78
2017,10,10,12,15,497.0,261.5,5.3,21.0,657.0,720.11,560.81
2017,10,10,12,30,847.0,128.0,5.2,21.0,802.0,899.05,692.61
2017,10,10,12,45,845.5,127.0,5.1,21.5,794.5,903.54,692.94
2017,10,10,13,0,844.0,126.0,5.0,22.0,787.0,904.58,691.97
2017,10,10,13,15,839.0,125.0,4.9,22.0,770.5,899.01,687.9
2017,10,10,13,30,834.0,124.0,4.8,22.0,754.0,890.04,681.62
2017,10,10,13,45,827.0,122.0,4.7,22.0,729.5,874.88,671.15
2017,10,10,14,0,820.0,120.0,4.6,22.0,705.0,856.53,658.59
2017,10,10,14,15,808.5,118.0,4.5,22.0,673.5,831.28,641.26
2017,10,10,14,30,797.0,116.0,4.4,22.0,642.0,803.28,622.07
2017,10,10,14,45,784.0,112.5,4.35,22.5,603.5,769.87,598.25
2017,10,10,15,0,771.0,109.0,4.3,23.0,565.0,734.21,572.79
2017,10,10,15,15,750.0,105.0,4.2,22.5,520.5,689.99,542.94
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,647.11,513.68
2017,10,10,15,45,678.5,100.0,4.0,22.0,421.0,584.43,466.34
2017,10,10,16,0,628.0,99.0,3.9,22.0,366.0,523.56,419.39
2017,10,10,16,15,585.0,93.0,3.65,21.5,316.0,463.83,372.89
2017,10,10,16,30,542.0,87.0,3.4,21.0,266.0,406.29,326.78
2017,10,10,16,45,489.5,76.5,3.2,21.0,215.5,341.79,273.32
2017,10,10,17,0,437.0,66.0,3.0,21.0,165.0,281.39,221.74
2017,10,10,17,15,351.0,53.0,2.75,20.5,118.0,208.66,159.88
2017,10,10,17,30,265.0,40.0,2.5,20.0,71.0,147.2,106.23
2017,10,10,17,45,132.5,20.0,2.25,19.5,35.5,68.18,26.33
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,15.24,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,23.93,13.95
2017,10,11,7,15,345.5,43.5,3.25,13.5,100.5,37.16,22.78
2017,10,11,7,30,449.0,56.0,3.4,14.0,147.0,78.75,44.55
2017,10,11,7,45,514.0,64.5,3.6,14.5,198.5,123.95,76.73
2017,10,11,8,0,579.0,73.0,3.8,15.0,250.0,176.69,119.75
2017,10,11,8,15,622.5,79.5,3.8,15.5,302.0,229.37,165.83
2017,10,11,8,30,666.0,86.0,3.8,16.0,354.0,286.39,216.01
2017,10,11,8,45,697.0,90.0,3.8,16.5,404.0,340.47,263.61
2017,10,11,9,0,728.0,94.0,3.8,17.0,454.0,396.77,311.93
2017,10,11,9,15,750.0,98.0,3.7,17.5,499.0,451.71,357.76
2017,10,11,9,30,772.0,102.0,3.6,18.0,544.0,506.11,401.71
2017,10,11,9,45,788.5,104.5,3.55,19.0,584.0,556.21,440.29
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,605.8,477.14
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.5,650.8,510.02
2017,10,11,10,30,828.0,111.0,3.2,21.0,691.0,694.31,540.68
2017,10,11,10,45,836.5,112.5,3.1,21.5,716.5,733.38,566.16
2017,10,11,11,0,845.0,114.0,3.0,22.0,742.0,768.03,588.13
2017,10,11,11,15,850.0,115.0,2.9,22.0,760.0,798.81,608.28
2017,10,11,11,30,855.0,116.0,2.8,22.0,778.0,826.83,626.38
2017,10,11,11,45,849.5,121.0,2.7,22.5,785.5,847.21,637.9
2017,10,11,12,0,844.0,126.0,2.6,23.0,793.0,868.25,649.85
2017,10,11,12,15,844.0,126.0,2.5,23.5,794.0,881.82,656.68
2017,10,11,12,30,844.0,126.0,2.4,24.0,795.0,892.03,661.34
2017,10,11,12,45,841.5,125.5,2.3,24.5,787.0,896.08,661.97
2017,10,11,13,0,839.0,125.0,2.2,25.0,779.0,896.68,660.47
2017,10,11,13,15,834.0,124.0,2.1,25.0,762.5,891.06,656.29
2017,10,11,13,30,829.0,123.0,2.0,25.0,746.0,882.08,650.06
2017,10,11,13,45,821.0,121.5,1.9,25.0,721.5,866.59,639.68
2017,10,11,14,0,813.0,120.0,1.8,25.0,697.0,847.98,627.38
2017,10,11,14,15,801.5,118.0,1.75,25.0,665.0,822.83,611.32
2017,10,11,14,30,790.0,116.0,1.7,25.0,633.0,794.97,593.51
2017,10,11,14,45,448.5,191.5,1.65,25.5,481.5,583.27,442.93
2017,10,11,15,0,107.0,267.0,1.6,26.0,330.0,364.0,276.5
2017,10,11,15,15,143.0,246.0,1.6,25.5,323.0,374.28,287.51
2017,10,11,15,30,179.0,225.0,1.6,25.0,316.0,373.06,288.75
2017,10,11,15,45,108.0,194.5,1.6,25.0,248.0,285.7,221.83
2017,10,11,16,0,37.0,164.0,1.6,25.0,180.0,196.3,152.02
2017,10,11,16,15,31.0,142.5,1.5,24.5,155.0,168.9,131.17
2017,10,11,16,30,25.0,121.0,1.4,24.0,130.0,141.91,110.03
2017,10,11,16,45,226.5,94.0,1.3,24.0,145.5,222.24,174.81
2017,10,11,17,0,428.0,67.0,1.2,24.0,161.0,276.98,214.03
2017,10,11,17,15,336.0,53.0,1.1,23.0,114.0,201.99,151.82
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,138.5,97.96
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,63.76,17.78
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,16.0,1.0,17.5,25.5,15.73,0.0
2017,10,12,7,0,211.0,32.0,1.1,18.0,51.0,24.82,14.15
2017,10,12,7,15,312.0,46.0,1.1,18.5,96.5,38.33,23.75
2017,10,12,7,30,413.0,60.0,1.1,19.0,142.0,79.59,45.7
2017,10,12,7,45,482.0,69.0,1.1,19.5,193.0,123.44,75.95
2017,10,12,8,0,551.0,78.0,1.1,20.0,244.0,175.38,116.75
2017,10,12,8,15,595.5,84.5,1.1,21.0,295.5,226.58,159.54
2017,10,12,8,30,640.0,91.0,1.1,22.0,347.0,282.28,206.05
2017,10,12,8,45,674.5,95.0,1.15,23.0,397.0,336.11,250.65
2017,10,12,9,0,709.0,99.0,1.2,24.0,447.0,392.59,296.03
2017,10,12,9,15,731.5,103.0,1.3,24.5,492.0,445.75,338.37
2017,10,12,9,30,754.0,107.0,1.4,25.0,537.0,500.4,380.52
2017,10,12,9,45,771.5,109.5,1.55,26.0,577.0,550.15,417.39
2017,10,12,10,0,789.0,112.0,1.7,27.0,617.0,599.52,452.88
2017,10,12,10,15,801.0,114.0,1.75,27.5,650.0,644.12,484.36
2017,10,12,10,30,813.0,116.0,1.8,28.0,683.0,687.31,514.1
2017,10,12,10,45,822.5,117.0,1.9,28.5,708.5,726.01,539.3
2017,10,12,11,0,832.0,118.0,2.0,29.0,734.0,762.63,562.69
2017,10,12,11,15,837.0,119.5,2.1,29.0,752.0,793.92,583.51
2017,10,12,11,30,842.0,121.0,2.2,29.0,770.0,822.5,602.57
2017,10,12,11,45,855.5,115.0,2.3,29.5,781.5,844.01,615.76
2017,10,12,12,0,869.0,109.0,2.4,30.0,793.0,865.92,629.31
2017,10,12,12,15,869.0,109.0,2.45,30.0,793.5,879.33,638.21
2017,10,12,12,30,869.0,109.0,2.5,30.0,794.0,889.34,645.07
2017,10,12,12,45,864.5,110.0,2.6,30.0,785.5,892.95,648.31
2017,10,12,13,0,860.0,111.0,2.7,30.0,777.0,893.07,649.44
2017,10,12,13,15,855.5,110.0,2.8,30.0,761.0,887.59,647.04
2017,10,12,13,30,851.0,109.0,2.9,30.0,745.0,878.71,642.53
2017,10,12,13,45,840.0,109.5,3.0,30.5,719.5,862.41,631.91
2017,10,12,14,0,829.0,110.0,3.1,31.0,694.0,848.27,622.86
2017,10,12,14,15,818.0,108.0,3.15,30.5,662.5,823.23,608.71
2017,10,12,14,30,807.0,106.0,3.2,30.0,631.0,795.43,592.64
2017,10,12,14,45,783.5,106.5,3.25,30.0,590.5,757.82,568.5
2017,10,12,15,0,760.0,107.0,3.3,30.0,550.0,718.52,542.99
2017,10,12,15,15,739.0,103.5,3.3,30.0,506.0,675.29,514.18
2017,10,12,15,30,718.0,100.0,3.3,30.0,462.0,633.47,485.81
2017,10,12,15,45,684.5,96.5,3.3,30.0,413.0,580.01,447.21
2017,10,12,16,0,651.0,93.0,3.3,30.0,364.0,527.05,408.06
2017,10,12,16,15,609.5,86.5,3.1,29.5,313.0,466.92,362.86
2017,10,12,16,30,568.0,80.0,2.9,29.0,262.0,408.86,317.85
2017,10,12,16,45,507.0,71.0,2.7,28.5,210.5,341.02,263.88
2017,10,12,17,0,446.0,62.0,2.5,28.0,159.0,278.09,212.14
2017,10,12,17,15,353.0,49.5,2.2,27.0,112.0,204.69,151.69
2017,10,12,17,30,260.0,37.0,1.9,26.0,65.0,140.69,97.3
2017,10,12,17,45,130.0,18.5,1.65,25.0,32.5,63.73,8.93
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.5,1.8,20.5,25.5,15.24,0.0
2017,10,13,7,0,232.0,31.0,2.0,21.0,51.0,24.06,13.08
2017,10,13,7,15,337.5,44.0,2.1,21.5,97.5,36.95,25.77
2017,10,13,7,30,443.0,57.0,2.2,22.0,144.0,78.37,43.2
2017,10,13,7,45,524.0,63.0,2.35,23.0,197.5,122.67,72.63
2017,10,13,8,0,605.0,69.0,2.5,24.0,251.0,176.45,114.03
2017,10,13,8,15,648.0,75.0,2.65,24.5,303.5,229.84,159.13
2017,10,13,8,30,691.0,81.0,2.8,25.0,356.0,287.46,208.13
2017,10,13,8,45,730.0,82.5,3.0,26.0,407.0,344.47,255.89
2017,10,13,9,0,769.0,84.0,3.2,27.0,458.0,402.98,303.7
2017,10,13,9,15,790.0,87.0,3.25,27.0,504.0,457.18,348.17
2017,10,13,9,30,811.0,90.0,3.3,27.0,550.0,511.81,391.75
2017,10,13,9,45,828.5,91.5,3.35,27.5,590.5,563.06,430.9
2017,10,13,10,0,846.0,93.0,3.4,28.0,631.0,613.4,468.26
2017,10,13,10,15,857.0,94.5,3.4,28.5,664.0,658.63,500.75
2017,10,13,10,30,868.0,96.0,3.4,29.0,697.0,702.17,530.53
2017,10,13,10,45,876.0,97.0,3.45,29.5,723.0,741.11,555.75
2017,10,13,11,0,884.0,98.0,3.5,30.0,749.0,777.69,579.1
2017,10,13,11,15,888.5,99.0,3.5,30.0,767.0,808.96,599.62
2017,10,13,11,30,893.0,100.0,3.5,30.0,785.0,837.3,618.13
2017,10,13,11,45,894.0,101.0,3.5,30.5,793.5,859.65,631.34
2017,10,13,12,0,895.0,102.0,3.5,31.0,802.0,878.66,642.37
2017,10,13,12,15,894.5,102.0,3.5,31.0,802.5,891.9,650.93
2017,10,13,12,30,894.0,102.0,3.5,31.0,803.0,901.63,657.32
2017,10,13,12,45,893.0,101.0,3.5,31.5,795.0,906.28,659.19
2017,10,13,13,0,892.0,100.0,3.5,32.0,787.0,907.34,658.86
2017,10,13,13,15,887.0,99.5,3.5,32.0,770.5,901.8,655.68
2017,10,13,13,30,882.0,99.0,3.5,32.0,754.0,892.73,650.37
2017,10,13,13,45,875.5,97.0,3.5,32.0,729.0,877.26,640.95
2017,10,13,14,0,869.0,95.0,3.5,32.0,704.0,858.46,629.46
2017,10,13,14,15,858.5,93.5,3.5,32.0,672.0,833.65,613.99
2017,10,13,14,30,848.0,92.0,3.5,32.0,640.0,805.95,596.61
2017,10,13,14,45,819.5,95.0,3.5,32.0,598.0,771.13,574.32
2017,10,13,15,0,791.0,98.0,3.5,32.0,556.0,729.9,547.45
2017,10,13,15,15,770.5,95.0,3.45,31.5,511.5,686.67,519.78
2017,10,13,15,30,750.0,92.0,3.4,31.0,467.0,642.15,490.72
2017,10,13,15,45,720.0,88.0,3.4,31.0,417.5,591.51,454.51
2017,10,13,16,0,690.0,84.0,3.4,31.0,368.0,538.84,415.72
2017,10,13,16,15,649.0,78.0,3.15,30.5,316.0,478.04,370.02
2017,10,13,16,30,608.0,72.0,2.9,30.0,264.0,419.2,324.4
2017,10,13,16,45,547.5,64.0,2.65,29.5,212.0,351.05,270.18
2017,10,13,17,0,487.0,56.0,2.4,29.0,160.0,287.75,218.05
2017,10,13,17,15,389.5,45.0,2.15,28.0,112.0,212.54,156.22
2017,10,13,17,30,292.0,34.0,1.9,27.0,64.0,147.42,100.45
2017,10,13,17,45,146.0,17.0,1.65,26.0,32.0,66.41,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,14.74,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,23.29,12.16
2017,10,14,7,15,328.0,43.5,1.95,22.5,95.0,36.09,24.88
2017,10,14,7,30,436.0,57.0,2.2,23.0,141.0,77.43,42.61
2017,10,14,7,45,508.5,65.0,2.45,23.5,193.5,121.96,72.56
2017,10,14,8,0,581.0,73.0,2.7,24.0,246.0,174.94,113.72
2017,10,14,8,15,625.5,79.5,2.8,24.5,298.0,227.68,158.07
2017,10,14,8,30,670.0,86.0,2.9,25.0,350.0,284.86,206.51
2017,10,14,8,45,409.5,149.0,3.05,26.0,317.5,289.27,217.74
2017,10,14,9,0,149.0,212.0,3.2,27.0,285.0,264.3,201.67
2017,10,14,9,15,467.0,155.5,3.25,27.0,413.5,369.88,283.07
2017,10,14,9,30,785.0,99.0,3.3,27.0,542.0,505.89,387.56
2017,10,14,9,45,507.5,195.5,3.35,27.5,489.5,481.11,367.41
2017,10,14,10,0,230.0,292.0,3.4,28.0,437.0,426.95,323.61
2017,10,14,10,15,535.0,200.0,3.4,28.5,562.0,551.98,420.06
2017,10,14,10,30,840.0,108.0,3.4,29.0,687.0,694.46,525.88
2017,10,14,10,45,845.5,110.5,3.4,29.5,712.0,732.53,549.76
2017,10,14,11,0,851.0,113.0,3.4,30.0,737.0,765.93,570.77
2017,10,14,11,15,582.5,234.0,3.4,30.0,666.0,705.74,525.13
2017,10,14,11,30,314.0,355.0,3.4,30.0,595.0,622.6,460.24
2017,10,14,11,45,585.5,237.5,3.45,30.5,691.0,745.96,552.94
2017,10,14,12,0,857.0,120.0,3.5,31.0,787.0,862.68,632.67
2017,10,14,12,15,525.0,253.5,3.5,31.0,662.5,731.36,539.44
2017,10,14,12,30,193.0,387.0,3.5,31.0,538.0,572.62,420.41
2017,10,14,12,45,518.5,254.5,3.55,31.5,653.0,739.51,546.16
2017,10,14,13,0,844.0,122.0,3.6,32.0,768.0,890.76,649.84
2017,10,14,13,15,560.0,235.5,3.6,32.0,660.5,760.05,559.16
2017,10,14,13,30,276.0,349.0,3.6,32.0,553.0,621.86,456.86
2017,10,14,13,45,272.0,337.0,3.6,32.0,532.5,604.67,446.17
2017,10,14,14,0,268.0,325.0,3.6,32.0,512.0,586.34,434.05
2017,10,14,14,15,218.5,313.5,3.6,31.5,461.5,520.24,387.83
2017,10,14,14,30,169.0,302.0,3.6,31.0,411.0,464.18,347.97
2017,10,14,14,45,219.0,277.0,3.65,31.0,409.0,473.7,357.44
2017,10,14,15,0,269.0,252.0,3.7,31.0,407.0,488.31,370.11
2017,10,14,15,15,473.5,182.0,3.65,30.5,427.5,561.69,429.66
2017,10,14,15,30,678.0,112.0,3.6,30.0,448.0,614.58,473.01
2017,10,14,15,45,642.0,107.5,3.55,30.0,399.0,559.98,432.63
2017,10,14,16,0,606.0,103.0,3.5,30.0,350.0,506.18,392.47
2017,10,14,16,15,561.0,95.5,3.3,29.5,299.5,445.07,346.26
2017,10,14,16,30,516.0,88.0,3.1,29.0,249.0,386.41,300.55
2017,10,14,16,45,447.0,78.0,2.9,29.0,198.0,314.48,242.8
2017,10,14,17,0,378.0,68.0,2.7,29.0,147.0,251.53,190.74
2017,10,14,17,15,281.5,52.5,2.45,28.0,101.5,178.47,131.05
2017,10,14,17,30,185.0,37.0,2.2,27.0,56.0,115.92,78.13
2017,10,14,17,45,92.5,18.5,2.0,26.5,28.0,52.24,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,50.0,16.0,6.15,21.0,20.0,15.73,0.0
2017,10,15,7,0,100.0,32.0,6.7,21.0,40.0,26.48,14.28
2017,10,15,7,15,191.5,51.5,6.75,20.5,82.5,43.16,31.01
2017,10,15,7,30,283.0,71.0,6.8,20.0,125.0,78.46,49.43
2017,10,15,7,45,380.5,79.0,6.85,20.0,176.5,117.41,75.54
2017,10,15,8,0,478.0,87.0,6.9,20.0,228.0,167.59,114.12
2017,10,15,8,15,526.5,95.5,6.8,20.0,279.0,217.83,157.06
2017,10,15,8,30,575.0,104.0,6.7,20.0,330.0,272.4,204.45
2017,10,15,8,45,637.0,101.5,6.65,20.0,383.0,325.95,251.01
2017,10,15,9,0,699.0,99.0,6.6,20.0,436.0,385.16,301.94
2017,10,15,9,15,360.0,154.0,6.55,20.0,328.5,318.01,252.55
2017,10,15,9,30,21.0,209.0,6.5,20.0,221.0,212.34,167.05
2017,10,15,9,45,23.0,224.5,6.5,20.5,238.5,229.94,180.52
2017,10,15,10,0,25.0,240.0,6.5,21.0,256.0,247.73,193.88
2017,10,15,10,15,40.5,270.5,6.45,21.5,298.0,291.4,227.65
2017,10,15,10,30,56.0,301.0,6.4,22.0,340.0,335.0,260.93
2017,10,15,10,45,62.0,317.0,6.4,22.5,361.5,358.58,278.33
2017,10,15,11,0,68.0,333.0,6.4,23.0,383.0,382.56,295.92
2017,10,15,11,15,71.0,339.0,6.35,23.0,392.5,394.31,304.66
2017,10,15,11,30,74.0,345.0,6.3,23.0,402.0,406.01,313.4
2017,10,15,11,45,80.5,357.0,6.25,23.5,419.5,426.79,328.44
2017,10,15,12,0,87.0,369.0,6.2,24.0,437.0,447.71,343.48
2017,10,15,12,15,146.5,376.0,6.15,24.0,490.0,516.34,396.5
2017,10,15,12,30,206.0,383.0,6.1,24.0,543.0,579.47,444.8
2017,10,15,12,45,536.5,245.0,6.1,24.0,656.0,743.99,576.14
2017,10,15,13,0,867.0,107.0,6.1,24.0,769.0,887.61,682.36
2017,10,15,13,15,731.5,172.0,6.05,24.0,722.0,845.74,652.02
2017,10,15,13,30,596.0,237.0,6.0,24.0,675.0,790.13,610.48
2017,10,15,13,45,720.0,170.0,5.95,24.5,681.0,825.04,637.3
2017,10,15,14,0,844.0,103.0,5.9,25.0,687.0,840.56,647.74
2017,10,15,14,15,668.5,164.5,5.85,24.5,614.0,755.69,588.35
2017,10,15,14,30,493.0,226.0,5.8,24.0,541.0,662.29,517.68
2017,10,15,14,45,378.5,238.0,5.8,24.0,471.0,564.73,443.59
2017,10,15,15,0,264.0,250.0,5.8,24.0,401.0,481.59,378.78
2017,10,15,15,15,337.0,215.0,5.7,23.5,391.0,488.63,387.75
2017,10,15,15,30,410.0,180.0,5.6,23.0,381.0,497.78,397.6
2017,10,15,15,45,390.0,162.5,5.6,23.0,337.5,450.1,360.89
2017,10,15,16,0,370.0,145.0,5.6,23.0,294.0,402.71,323.86
2017,10,15,16,15,493.0,107.0,5.35,22.5,276.5,414.27,334.48
2017,10,15,16,30,616.0,69.0,5.1,22.0,259.0,416.05,335.29
2017,10,15,16,45,561.0,60.5,4.95,22.0,207.5,349.99,279.23
2017,10,15,17,0,506.0,52.0,4.8,22.0,156.0,288.24,225.32
2017,10,15,17,15,404.0,41.5,4.45,21.5,108.0,211.66,159.32
2017,10,15,17,30,302.0,31.0,4.1,21.0,60.0,145.74,99.4
2017,10,15,17,45,151.0,15.5,3.75,20.5,30.0,63.9,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.5,12.5,3.75,10.5,27.5,12.29,0.0
2017,10,16,7,0,383.0,25.0,3.9,11.0,55.0,19.34,9.17
2017,10,16,7,15,500.5,34.0,3.95,11.5,107.0,29.54,20.28
2017,10,16,7,30,618.0,43.0,4.0,12.0,159.0,77.2,38.3
2017,10,16,7,45,685.0,48.5,4.1,13.0,216.0,129.17,74.08
2017,10,16,8,0,752.0,54.0,4.2,14.0,273.0,188.74,122.78
2017,10,16,8,15,793.0,58.0,4.35,14.5,329.5,247.74,175.44
2017,10,16,8,30,834.0,62.0,4.5,15.0,386.0,310.5,232.05
2017,10,16,8,45,862.0,65.0,4.7,16.0,439.5,372.32,287.18
2017,10,16,9,0,890.0,68.0,4.9,17.0,493.0,434.18,340.92
2017,10,16,9,15,909.5,70.5,4.8,17.5,541.5,492.79,390.73
2017,10,16,9,30,929.0,73.0,4.7,18.0,590.0,551.35,438.75
2017,10,16,9,45,943.0,75.0,4.6,18.5,633.0,605.96,482.09
2017,10,16,10,0,957.0,77.0,4.5,19.0,676.0,659.39,523.02
2017,10,16,10,15,967.5,78.0,4.45,19.5,711.0,708.05,559.31
2017,10,16,10,30,978.0,79.0,4.4,20.0,746.0,754.66,591.53
2017,10,16,10,45,984.5,80.5,4.35,20.5,773.5,796.6,619.18
2017,10,16,11,0,991.0,82.0,4.3,21.0,801.0,835.74,644.69
2017,10,16,11,15,995.5,82.5,4.2,21.0,820.0,869.25,666.99
2017,10,16,11,30,1000.0,83.0,4.1,21.0,839.0,899.46,686.86
2017,10,16,11,45,1002.0,83.5,4.1,21.5,848.5,924.13,702.02
2017,10,16,12,0,1004.0,84.0,4.1,22.0,858.0,945.11,714.65
2017,10,16,12,15,1004.0,84.0,4.05,22.5,858.5,960.02,722.93
2017,10,16,12,30,1004.0,84.0,4.0,23.0,859.0,971.01,728.64
2017,10,16,12,45,1001.5,84.0,4.0,23.5,850.0,975.83,730.62
2017,10,16,13,0,999.0,84.0,4.0,24.0,841.0,976.64,730.1
2017,10,16,13,15,994.5,83.0,3.95,24.0,823.0,970.59,726.26
2017,10,16,13,30,990.0,82.0,3.9,24.0,805.0,960.59,719.96
2017,10,16,13,45,983.0,81.0,3.85,24.0,778.5,944.56,709.74
2017,10,16,14,0,976.0,80.0,3.8,24.0,752.0,924.83,697.16
2017,10,16,14,15,966.5,78.5,3.75,24.0,717.5,898.88,680.41
2017,10,16,14,30,957.0,77.0,3.7,24.0,683.0,869.61,661.45
2017,10,16,14,45,943.5,75.5,3.7,24.0,641.5,834.09,638.35
2017,10,16,15,0,930.0,74.0,3.7,24.0,600.0,795.89,613.24
2017,10,16,15,15,912.0,71.5,3.65,24.0,552.0,750.84,582.77
2017,10,16,15,30,894.0,69.0,3.6,24.0,504.0,703.97,550.63
2017,10,16,15,45,868.0,66.0,3.55,24.0,451.5,649.78,512.35
2017,10,16,16,0,842.0,63.0,3.5,24.0,399.0,598.87,473.63
2017,10,16,16,15,803.5,59.0,3.05,23.0,342.5,535.45,424.93
2017,10,16,16,30,765.0,55.0,2.6,22.0,286.0,473.38,375.47
2017,10,16,16,45,704.5,49.5,2.2,21.0,229.0,400.96,316.15
2017,10,16,17,0,644.0,44.0,1.8,20.0,172.0,332.98,258.07
2017,10,16,17,15,536.0,35.5,1.7,19.0,119.0,249.26,186.75
2017,10,16,17,30,428.0,27.0,1.6,18.0,66.0,176.29,118.65
2017,10,16,17,45,214.0,13.5,1.5,17.0,33.0,68.35,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.15,9.5,25.5,12.29,0.0
2017,10,17,7,0,347.0,25.0,1.2,10.0,51.0,19.47,8.99
2017,10,17,7,15,466.0,34.5,1.3,10.5,102.0,27.07,18.21
2017,10,17,7,30,585.0,44.0,1.4,11.0,153.0,75.31,38.23
2017,10,17,7,45,652.0,50.5,1.5,12.0,208.5,126.09,73.06
2017,10,17,8,0,719.0,57.0,1.6,13.0,264.0,184.51,120.4
2017,10,17,8,15,761.0,61.5,1.65,14.0,319.5,242.19,170.9
2017,10,17,8,30,803.0,66.0,1.7,15.0,375.0,303.79,225.01
2017,10,17,8,45,831.5,69.5,1.75,16.0,428.0,363.18,276.76
2017,10,17,9,0,860.0,73.0,1.8,17.0,481.0,424.24,328.22
2017,10,17,9,15,880.0,75.5,1.7,17.5,528.5,482.44,375.88
2017,10,17,9,30,900.0,78.0,1.6,18.0,576.0,539.72,420.92
2017,10,17,9,45,915.0,80.0,1.55,19.0,618.0,593.46,460.94
2017,10,17,10,0,930.0,82.0,1.5,20.0,660.0,646.16,498.52
2017,10,17,10,15,940.0,83.5,1.4,20.5,694.5,693.81,531.58
2017,10,17,10,30,950.0,85.0,1.3,21.0,729.0,739.46,560.98
2017,10,17,10,45,957.5,86.0,1.25,21.5,756.0,780.55,586.05
2017,10,17,11,0,965.0,87.0,1.2,22.0,783.0,818.98,608.9
2017,10,17,11,15,969.5,87.5,1.15,22.0,801.5,851.69,628.81
2017,10,17,11,30,974.0,88.0,1.1,22.0,820.0,881.18,646.47
2017,10,17,11,45,977.5,88.0,1.05,22.5,830.0,905.95,659.71
2017,10,17,12,0,981.0,88.0,1.0,23.0,840.0,927.18,670.62
2017,10,17,12,15,981.0,88.0,0.95,23.0,840.5,941.73,678.59
2017,10,17,12,30,981.0,88.0,0.9,23.0,841.0,952.45,684.29
2017,10,17,12,45,979.5,87.0,0.9,23.5,832.5,956.88,685.81
2017,10,17,13,0,978.0,86.0,0.9,24.0,824.0,957.4,685.12
2017,10,17,13,15,974.0,85.5,0.95,24.0,806.5,952.35,683.4
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,943.45,679.44
2017,10,17,13,45,964.0,83.5,1.05,24.5,763.0,927.92,670.1
2017,10,17,14,0,958.0,82.0,1.1,25.0,737.0,908.73,658.58
2017,10,17,14,15,948.5,80.5,1.15,25.0,703.5,883.11,644.23
2017,10,17,14,30,939.0,79.0,1.2,25.0,670.0,854.25,627.74
2017,10,17,14,45,926.5,77.0,1.25,25.0,629.0,819.42,607.15
2017,10,17,15,0,914.0,75.0,1.3,25.0,588.0,781.93,584.54
2017,10,17,15,15,896.0,72.5,1.35,24.5,541.0,737.46,557.87
2017,10,17,15,30,878.0,70.0,1.4,24.0,494.0,691.22,529.32
2017,10,17,15,45,852.5,66.5,1.45,24.0,442.0,637.48,493.15
2017,10,17,16,0,827.0,63.0,1.5,24.0,390.0,587.01,456.54
2017,10,17,16,15,788.5,59.0,1.35,23.5,334.5,524.39,409.29
2017,10,17,16,30,750.0,55.0,1.2,23.0,279.0,463.15,361.34
2017,10,17,16,45,689.5,49.0,1.1,22.5,223.0,391.11,303.47
2017,10,17,17,0,629.0,43.0,1.0,22.0,167.0,323.57,246.79
2017,10,17,17,15,520.0,34.5,1.05,20.5,114.5,240.67,177.87
2017,10,17,17,30,411.0,26.0,1.1,19.0,62.0,168.71,110.47
2017,10,17,17,45,205.5,13.0,1.15,18.0,31.0,65.07,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,1.25,10.5,25.5,11.8,0.0
2017,10,18,7,0,361.0,24.0,1.3,11.0,51.0,18.65,7.89
2017,10,18,7,15,480.0,34.0,1.55,11.5,102.0,26.07,17.2
2017,10,18,7,30,599.0,44.0,1.8,12.0,153.0,75.44,37.93
2017,10,18,7,45,664.0,50.5,2.05,13.0,209.0,126.67,72.8
2017,10,18,8,0,729.0,57.0,2.3,14.0,265.0,185.28,120.27
2017,10,18,8,15,771.0,61.5,2.4,15.0,321.0,243.42,171.21
2017,10,18,8,30,813.0,66.0,2.5,16.0,377.0,305.46,225.9
2017,10,18,8,45,841.0,69.5,2.65,17.5,429.5,365.11,277.75
2017,10,18,9,0,869.0,73.0,2.8,19.0,482.0,426.37,329.18
2017,10,18,9,15,888.5,75.5,2.9,19.5,530.0,484.68,377.85
2017,10,18,9,30,908.0,78.0,3.0,20.0,578.0,542.01,424.22
2017,10,18,9,45,922.5,80.0,3.1,21.0,620.0,595.74,465.56
2017,10,18,10,0,937.0,82.0,3.2,22.0,662.0,648.38,504.65
2017,10,18,10,15,947.0,83.5,3.2,22.5,696.5,696.23,539.68
2017,10,18,10,30,957.0,85.0,3.2,23.0,731.0,742.05,571.34
2017,10,18,10,45,964.0,86.0,3.2,23.5,758.0,782.94,597.89
2017,10,18,11,0,971.0,87.0,3.2,24.0,785.0,821.11,622.27
2017,10,18,11,15,975.5,88.0,3.2,24.5,803.0,854.43,643.06
2017,10,18,11,30,980.0,89.0,3.2,25.0,821.0,884.53,661.53
2017,10,18,11,45,979.0,91.0,3.2,25.5,830.0,907.76,675.3
2017,10,18,12,0,978.0,93.0,3.2,26.0,839.0,927.28,686.62
2017,10,18,12,15,978.0,93.0,3.2,26.0,839.0,941.76,696.03
2017,10,18,12,30,978.0,93.0,3.2,26.0,839.0,952.42,703.06
2017,10,18,12,45,975.5,92.5,3.2,26.5,830.0,956.49,704.51
2017,10,18,13,0,973.0,92.0,3.2,27.0,821.0,956.66,703.57
2017,10,18,13,15,968.5,91.0,3.2,27.0,803.5,950.64,700.13
2017,10,18,13,30,964.0,90.0,3.2,27.0,786.0,940.79,694.34
2017,10,18,13,45,956.5,89.0,3.2,27.5,759.5,924.61,683.14
2017,10,18,14,0,949.0,88.0,3.2,28.0,733.0,904.84,669.74
2017,10,18,14,15,938.5,86.5,3.2,28.0,699.0,878.59,653.41
2017,10,18,14,30,928.0,85.0,3.2,28.0,665.0,849.19,634.97
2017,10,18,14,45,901.0,87.5,3.25,28.0,621.0,808.49,608.97
2017,10,18,15,0,874.0,90.0,3.3,28.0,577.0,770.67,584.76
2017,10,18,15,15,853.0,87.0,3.25,27.5,529.5,724.7,555.12
2017,10,18,15,30,832.0,84.0,3.2,27.0,482.0,677.23,523.92
2017,10,18,15,45,801.0,80.5,3.15,26.5,429.5,621.55,484.51
2017,10,18,16,0,770.0,77.0,3.1,26.0,377.0,565.82,443.54
2017,10,18,16,15,726.5,71.5,2.7,25.0,322.0,501.2,394.3
2017,10,18,16,30,683.0,66.0,2.3,24.0,267.0,441.27,346.82
2017,10,18,16,45,613.5,58.5,1.95,23.0,211.5,366.92,286.58
2017,10,18,17,0,544.0,51.0,1.6,22.0,156.0,298.18,228.74
2017,10,18,17,15,429.5,39.5,1.6,21.0,105.5,215.0,159.02
2017,10,18,17,30,315.0,28.0,1.6,20.0,55.0,143.97,91.96
2017,10,18,17,45,157.5,14.0,1.6,19.5,27.5,53.39,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,69.5,14.0,0.9,14.5,19.0,13.76,0.0
2017,10,19,7,0,139.0,28.0,0.9,15.0,38.0,21.94,9.45
2017,10,19,7,15,240.0,45.0,1.0,15.5,80.5,34.63,24.19
2017,10,19,7,30,341.0,62.0,1.1,16.0,123.0,72.72,43.83
2017,10,19,7,45,432.5,67.0,1.2,17.0,171.5,111.49,69.01
2017,10,19,8,0,524.0,72.0,1.3,18.0,220.0,159.79,105.64
2017,10,19,8,15,452.0,102.0,1.45,18.5,248.0,202.33,145.91
2017,10,19,8,30,380.0,132.0,1.6,19.0,276.0,236.74,178.53
2017,10,19,8,45,348.0,159.0,1.8,20.0,305.0,273.87,210.47
2017,10,19,9,0,316.0,186.0,2.0,21.0,334.0,306.99,237.82
2017,10,19,9,15,310.0,212.0,2.15,21.5,369.0,347.36,269.85
2017,10,19,9,30,304.0,238.0,2.3,22.0,404.0,386.78,300.21
2017,10,19,9,45,373.0,237.5,2.5,23.0,456.5,440.97,341.24
2017,10,19,10,0,442.0,237.0,2.7,24.0,509.0,502.77,387.23
2017,10,19,10,15,469.5,239.5,2.75,24.5,542.0,543.8,417.19
2017,10,19,10,30,497.0,242.0,2.8,25.0,575.0,585.62,447.32
2017,10,19,10,45,460.5,268.0,2.85,25.5,586.0,605.59,459.9
2017,10,19,11,0,424.0,294.0,2.9,26.0,597.0,621.76,469.55
2017,10,19,11,15,468.0,283.0,2.95,26.0,625.0,659.85,497.65
2017,10,19,11,30,512.0,272.0,3.0,26.0,653.0,698.37,525.74
2017,10,19,11,45,506.0,278.5,3.1,26.5,658.5,713.59,535.31
2017,10,19,12,0,500.0,285.0,3.2,27.0,664.0,726.67,543.48
2017,10,19,12,15,445.0,308.5,3.3,27.0,646.0,713.22,532.98
2017,10,19,12,30,390.0,332.0,3.4,27.0,628.0,690.54,516.26
2017,10,19,12,45,644.0,218.5,3.5,27.5,701.5,806.63,603.8
2017,10,19,13,0,898.0,105.0,3.6,28.0,775.0,902.36,668.53
2017,10,19,13,15,706.5,181.5,3.65,28.0,701.0,825.56,616.46
2017,10,19,13,30,515.0,258.0,3.7,28.0,627.0,735.55,551.46
2017,10,19,13,45,454.0,270.5,3.75,28.0,587.5,693.11,521.53
2017,10,19,14,0,393.0,283.0,3.8,28.0,548.0,642.25,485.17
2017,10,19,14,15,391.0,268.0,3.8,28.0,521.0,618.74,469.57
2017,10,19,14,30,389.0,253.0,3.8,28.0,494.0,593.69,452.6
2017,10,19,14,45,422.5,226.5,3.85,28.0,473.0,590.56,452.24
2017,10,19,15,0,456.0,200.0,3.9,28.0,452.0,575.55,443.23
2017,10,19,15,15,483.0,175.0,3.85,27.5,422.0,553.52,429.39
2017,10,19,15,30,510.0,150.0,3.8,27.0,392.0,527.71,412.35
2017,10,19,15,45,603.0,115.5,3.8,27.0,371.0,533.35,418.32
2017,10,19,16,0,696.0,81.0,3.8,27.0,350.0,525.79,413.46
2017,10,19,16,15,650.5,75.0,3.5,26.5,297.5,463.06,364.6
2017,10,19,16,30,605.0,69.0,3.2,26.0,245.0,402.7,316.27
2017,10,19,16,45,530.0,61.5,2.9,25.5,192.0,329.82,256.71
2017,10,19,17,0,455.0,54.0,2.6,25.0,139.0,263.17,200.54
2017,10,19,17,15,340.0,41.5,2.4,24.0,93.0,183.76,134.33
2017,10,19,17,30,225.0,29.0,2.2,23.0,47.0,115.58,70.38
2017,10,19,17,45,112.5,14.5,2.0,22.5,23.5,42.24,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
