Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,2.15,17.5,18.5,12.78,0.0
2017,10,20,7,0,148.0,26.0,2.3,18.0,37.0,20.32,7.48
2017,10,20,7,15,263.0,41.0,2.35,18.0,80.0,31.3,20.99
2017,10,20,7,30,378.0,56.0,2.4,18.0,123.0,69.23,39.51
2017,10,20,7,45,189.0,37.5,2.45,18.5,71.0,55.22,32.5
2017,10,20,8,0,0.0,19.0,2.5,19.0,19.0,18.33,9.8
2017,10,20,8,15,331.0,49.5,2.55,19.5,174.0,124.13,86.48
2017,10,20,8,30,662.0,80.0,2.6,20.0,329.0,270.55,198.69
2017,10,20,8,45,331.0,94.5,2.7,21.0,219.0,206.54,157.49
2017,10,20,9,0,0.0,109.0,2.8,22.0,109.0,105.18,80.35
2017,10,20,9,15,0.0,119.0,2.9,22.5,119.0,114.93,87.9
2017,10,20,9,30,0.0,129.0,3.0,23.0,129.0,124.7,95.25
2017,10,20,9,45,12.5,182.0,3.15,24.0,190.0,182.98,140.7
2017,10,20,10,0,25.0,235.0,3.3,25.0,251.0,242.81,186.23
2017,10,20,10,15,18.0,226.5,3.3,25.0,238.0,231.54,176.99
2017,10,20,10,30,11.0,218.0,3.3,25.0,225.0,219.51,167.34
2017,10,20,10,45,12.0,225.5,3.35,25.5,234.0,228.29,173.55
2017,10,20,11,0,13.0,233.0,3.4,26.0,243.0,237.12,179.76
2017,10,20,11,15,38.5,285.0,3.4,26.0,314.0,313.95,238.3
2017,10,20,11,30,64.0,337.0,3.4,26.0,385.0,389.66,294.79
2017,10,20,11,45,96.5,354.0,3.45,26.5,427.0,436.65,329.29
2017,10,20,12,0,129.0,371.0,3.5,27.0,469.0,491.37,368.98
2017,10,20,12,15,139.5,372.0,3.55,27.0,478.0,505.19,379.15
2017,10,20,12,30,150.0,373.0,3.6,27.0,487.0,518.72,389.32
2017,10,20,12,45,272.0,348.0,3.7,27.5,551.5,608.68,456.85
2017,10,20,13,0,394.0,323.0,3.8,28.0,616.0,690.73,517.2
2017,10,20,13,15,370.5,320.5,3.8,28.0,591.0,668.82,501.27
2017,10,20,13,30,347.0,318.0,3.8,28.0,566.0,645.57,484.92
2017,10,20,13,45,441.5,273.0,3.85,28.0,576.5,683.78,515.57
2017,10,20,14,0,536.0,228.0,3.9,28.0,587.0,710.03,537.52
2017,10,20,14,15,313.0,254.5,3.9,28.0,462.0,538.59,410.48
2017,10,20,14,30,90.0,281.0,3.9,28.0,337.0,366.96,279.12
2017,10,20,14,45,333.5,220.5,3.95,28.0,406.5,504.95,389.65
2017,10,20,15,0,577.0,160.0,4.0,28.0,476.0,620.13,479.32
2017,10,20,15,15,422.0,178.0,4.0,27.5,399.0,511.77,397.69
2017,10,20,15,30,267.0,196.0,4.0,27.0,322.0,404.76,315.96
2017,10,20,15,45,251.0,176.0,4.0,27.0,284.0,363.03,284.7
2017,10,20,16,0,235.0,156.0,4.0,27.0,246.0,321.77,252.96
2017,10,20,16,15,215.0,135.0,3.65,26.5,208.0,277.76,218.61
2017,10,20,16,30,195.0,114.0,3.3,26.0,170.0,234.95,184.38
2017,10,20,16,45,158.5,92.5,3.0,25.5,132.0,179.33,139.15
2017,10,20,17,0,122.0,71.0,2.7,25.0,94.0,133.4,100.94
2017,10,20,17,15,74.5,49.0,2.55,24.5,61.5,86.17,61.57
2017,10,20,17,30,27.0,27.0,2.4,24.0,29.0,38.04,19.41
2017,10,20,17,45,13.5,13.5,2.25,23.5,14.5,16.59,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.0,12.0,3.05,20.5,18.0,11.8,0.0
2017,10,21,7,0,168.0,24.0,3.2,21.0,36.0,18.72,5.56
2017,10,21,7,15,287.0,37.5,3.4,21.5,79.0,28.84,18.51
2017,10,21,7,30,406.0,51.0,3.6,22.0,122.0,66.32,35.74
2017,10,21,7,45,485.5,59.0,3.85,22.5,172.5,108.94,63.35
2017,10,21,8,0,565.0,67.0,4.1,23.0,223.0,160.75,102.99
2017,10,21,8,15,612.5,73.0,4.3,23.5,274.0,211.96,146.14
2017,10,21,8,30,660.0,79.0,4.5,24.0,325.0,267.89,194.06
2017,10,21,8,45,455.0,136.0,4.75,24.5,317.0,288.46,218.25
2017,10,21,9,0,250.0,193.0,5.0,25.0,309.0,286.09,220.55
2017,10,21,9,15,150.0,209.0,5.1,25.5,281.0,270.16,208.95
2017,10,21,9,30,50.0,225.0,5.2,26.0,253.0,243.06,187.2
2017,10,21,9,45,436.0,159.0,5.3,26.5,423.0,399.53,311.32
2017,10,21,10,0,822.0,93.0,5.4,27.0,593.0,585.48,455.18
2017,10,21,10,15,475.5,204.5,5.4,27.5,497.0,511.1,394.49
2017,10,21,10,30,129.0,316.0,5.4,28.0,401.0,402.45,306.13
2017,10,21,10,45,185.5,326.5,5.45,28.5,454.5,459.58,349.25
2017,10,21,11,0,242.0,337.0,5.5,29.0,508.0,520.02,393.87
2017,10,21,11,15,159.0,340.0,5.5,29.0,453.5,468.0,353.51
2017,10,21,11,30,76.0,343.0,5.5,29.0,399.0,405.41,305.09
2017,10,21,11,45,233.5,335.5,5.5,29.5,510.5,535.36,404.23
2017,10,21,12,0,391.0,328.0,5.5,30.0,622.0,671.56,504.41
2017,10,21,12,15,384.0,330.5,5.45,30.0,619.0,675.87,506.68
2017,10,21,12,30,377.0,333.0,5.4,30.0,616.0,678.49,508.31
2017,10,21,12,45,616.0,221.0,5.35,30.5,677.5,781.26,586.75
2017,10,21,13,0,855.0,109.0,5.3,31.0,739.0,864.01,643.89
2017,10,21,13,15,574.5,219.0,5.2,31.0,638.0,743.61,557.95
2017,10,21,13,30,294.0,329.0,5.1,31.0,537.0,611.11,456.72
2017,10,21,13,45,287.5,317.5,5.1,31.0,515.5,592.04,444.16
2017,10,21,14,0,281.0,306.0,5.1,31.0,494.0,571.87,430.33
2017,10,21,14,15,266.0,292.0,5.05,31.0,463.0,540.96,408.43
2017,10,21,14,30,251.0,278.0,5.0,31.0,432.0,509.51,386.03
2017,10,21,14,45,240.5,260.0,5.0,31.0,399.5,467.97,356.47
2017,10,21,15,0,230.0,242.0,5.0,31.0,367.0,434.94,332.74
2017,10,21,15,15,466.0,168.5,4.95,30.5,394.5,531.27,410.83
2017,10,21,15,30,702.0,95.0,4.9,30.0,422.0,596.29,463.97
2017,10,21,15,45,667.0,91.0,4.85,30.0,373.5,542.9,423.49
2017,10,21,16,0,632.0,87.0,4.8,30.0,325.0,490.22,383.1
2017,10,21,16,15,583.5,80.0,4.45,29.5,274.5,427.78,334.4
2017,10,21,16,30,535.0,73.0,4.1,29.0,224.0,368.13,286.71
2017,10,21,16,45,457.5,64.5,3.75,28.5,174.0,296.81,228.63
2017,10,21,17,0,380.0,56.0,3.4,28.0,124.0,230.88,173.62
2017,10,21,17,15,267.0,41.5,3.1,27.0,81.0,155.4,111.3
2017,10,21,17,30,154.0,27.0,2.8,26.0,38.0,89.2,47.77
2017,10,21,17,45,77.0,13.5,2.5,25.5,19.0,32.01,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.0,4.25,19.0,9.0,8.85,0.0
2017,10,22,7,0,0.0,18.0,4.5,19.0,18.0,17.38,3.99
2017,10,22,7,15,20.0,41.0,4.7,18.5,44.5,37.11,25.67
2017,10,22,7,30,40.0,64.0,4.9,18.0,71.0,60.57,43.31
2017,10,22,7,45,63.5,87.5,5.1,18.0,103.0,87.98,65.23
2017,10,22,8,0,87.0,111.0,5.3,18.0,135.0,117.63,89.26
2017,10,22,8,15,107.5,132.5,5.35,18.0,168.0,148.9,115.02
2017,10,22,8,30,128.0,154.0,5.4,18.0,201.0,182.56,142.88
2017,10,22,8,45,76.5,164.0,5.5,18.5,193.5,182.9,144.49
2017,10,22,9,0,25.0,174.0,5.6,19.0,186.0,176.99,140.01
2017,10,22,9,15,27.0,192.5,5.6,19.5,206.5,197.46,156.01
2017,10,22,9,30,29.0,211.0,5.6,20.0,227.0,219.03,172.65
2017,10,22,9,45,86.5,246.0,5.65,20.5,298.0,286.84,226.35
2017,10,22,10,0,144.0,281.0,5.7,21.0,369.0,362.39,285.4
2017,10,22,10,15,231.5,287.0,5.7,21.5,436.5,431.5,339.45
2017,10,22,10,30,319.0,293.0,5.7,22.0,504.0,510.31,400.15
2017,10,22,10,45,583.0,207.0,5.7,22.5,610.0,627.97,493.57
2017,10,22,11,0,847.0,121.0,5.7,23.0,716.0,757.06,591.78
2017,10,22,11,15,853.5,121.5,5.65,23.5,734.0,788.15,611.83
2017,10,22,11,30,860.0,122.0,5.6,24.0,752.0,816.54,630.21
2017,10,22,11,45,890.5,109.0,5.6,24.5,768.0,843.91,648.01
2017,10,22,12,0,921.0,96.0,5.6,25.0,784.0,872.1,666.33
2017,10,22,12,15,922.5,96.0,5.5,25.0,785.0,886.85,675.96
2017,10,22,12,30,924.0,96.0,5.4,25.0,786.0,898.05,683.24
2017,10,22,12,45,925.5,94.5,5.35,25.5,779.0,904.01,685.91
2017,10,22,13,0,927.0,93.0,5.3,26.0,772.0,906.3,686.17
2017,10,22,13,15,924.0,92.0,5.2,26.0,756.0,901.57,682.8
2017,10,22,13,30,921.0,91.0,5.1,26.0,740.0,893.19,677.08
2017,10,22,13,45,920.0,88.0,5.1,26.0,717.0,880.68,669.26
2017,10,22,14,0,919.0,85.0,5.1,26.0,694.0,864.57,659.06
2017,10,22,14,15,911.0,83.5,5.0,26.0,662.0,840.93,643.1
2017,10,22,14,30,903.0,82.0,4.9,26.0,630.0,814.16,625.02
2017,10,22,14,45,896.0,78.0,4.8,26.0,592.0,782.35,603.37
2017,10,22,15,0,889.0,74.0,4.7,26.0,554.0,747.68,579.64
2017,10,22,15,15,871.0,71.5,4.5,25.5,508.5,704.31,550.08
2017,10,22,15,30,853.0,69.0,4.3,25.0,463.0,659.29,519.18
2017,10,22,15,45,831.0,64.5,4.15,24.5,413.0,611.98,484.74
2017,10,22,16,0,809.0,60.0,4.0,24.0,363.0,559.76,445.03
2017,10,22,16,15,768.5,56.0,3.5,23.0,309.0,497.56,396.28
2017,10,22,16,30,728.0,52.0,3.0,22.0,255.0,436.99,346.97
2017,10,22,16,45,665.5,45.5,2.55,21.5,200.5,365.64,286.86
2017,10,22,17,0,603.0,39.0,2.1,21.0,146.0,299.09,228.68
2017,10,22,17,15,480.5,30.5,1.95,20.0,96.0,214.79,156.36
2017,10,22,17,30,358.0,22.0,1.8,19.0,46.0,139.77,71.88
2017,10,22,17,45,179.0,11.0,1.7,18.0,23.0,53.95,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,9.34,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,15.8,2.45
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,22.15,13.47
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,64.13,29.76
2017,10,23,7,45,660.0,43.0,1.85,14.0,191.5,114.07,62.29
2017,10,23,8,0,727.0,49.0,2.2,15.0,246.0,171.51,107.96
2017,10,23,8,15,768.5,53.0,2.3,16.0,300.0,228.25,157.43
2017,10,23,8,30,810.0,57.0,2.4,17.0,354.0,288.77,210.82
2017,10,23,8,45,837.0,60.0,2.5,18.0,405.0,347.93,262.81
2017,10,23,9,0,864.0,63.0,2.6,19.0,456.0,407.15,313.43
2017,10,23,9,15,883.0,65.5,2.75,19.5,502.5,463.37,360.93
2017,10,23,9,30,902.0,68.0,2.9,20.0,549.0,519.54,406.89
2017,10,23,9,45,914.5,70.0,3.05,21.0,589.0,571.29,447.3
2017,10,23,10,0,927.0,72.0,3.2,22.0,629.0,621.79,485.41
2017,10,23,10,15,936.5,73.5,3.2,22.5,662.5,668.35,519.91
2017,10,23,10,30,946.0,75.0,3.2,23.0,696.0,712.88,551.38
2017,10,23,10,45,951.0,76.5,3.25,23.5,721.5,751.98,577.22
2017,10,23,11,0,956.0,78.0,3.3,24.0,747.0,788.29,600.88
2017,10,23,11,15,960.0,79.0,3.15,24.5,764.0,820.34,620.32
2017,10,23,11,30,964.0,80.0,3.0,25.0,781.0,849.2,637.3
2017,10,23,11,45,961.5,82.5,2.95,25.5,789.0,871.06,649.99
2017,10,23,12,0,959.0,85.0,2.9,26.0,797.0,889.25,660.22
2017,10,23,12,15,958.5,85.0,2.75,26.0,797.0,902.71,667.91
2017,10,23,12,30,958.0,85.0,2.6,26.0,797.0,912.43,673.16
2017,10,23,12,45,954.0,85.0,2.5,26.5,787.5,915.38,673.09
2017,10,23,13,0,950.0,85.0,2.4,27.0,778.0,914.53,670.69
2017,10,23,13,15,945.0,84.5,2.2,27.0,760.0,908.51,665.45
2017,10,23,13,30,940.0,84.0,2.0,27.0,742.0,898.78,657.87
2017,10,23,13,45,931.0,83.5,1.85,27.0,716.0,882.06,646.31
2017,10,23,14,0,922.0,83.0,1.7,27.0,690.0,861.93,632.64
2017,10,23,14,15,911.0,81.5,1.5,27.0,656.5,835.8,614.55
2017,10,23,14,30,900.0,80.0,1.3,27.0,623.0,806.66,594.5
2017,10,23,14,45,884.0,78.5,1.15,27.0,582.5,770.91,570.61
2017,10,23,15,0,868.0,77.0,1.0,27.0,542.0,732.88,545.13
2017,10,23,15,15,847.5,74.5,0.85,26.5,496.0,692.85,519.15
2017,10,23,15,30,827.0,72.0,0.7,26.0,450.0,646.9,488.71
2017,10,23,15,45,797.0,68.5,0.55,26.0,399.5,592.64,449.25
2017,10,23,16,0,767.0,65.0,0.4,26.0,349.0,538.34,408.86
2017,10,23,16,15,723.5,60.5,0.45,25.5,295.5,475.87,363.89
2017,10,23,16,30,680.0,56.0,0.5,25.0,242.0,415.37,318.13
2017,10,23,16,45,610.5,49.0,0.55,24.5,188.5,342.79,261.02
2017,10,23,17,0,541.0,42.0,0.6,24.0,135.0,278.74,207.91
2017,10,23,17,15,416.0,32.0,0.7,23.0,88.0,195.91,139.4
2017,10,23,17,30,291.0,22.0,0.8,22.0,41.0,121.56,55.01
2017,10,23,17,45,145.5,11.0,0.95,21.0,20.5,45.51,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,158.0,9.5,3.15,11.5,18.5,9.34,0.0
2017,10,24,7,0,316.0,19.0,3.4,12.0,37.0,15.95,1.32
2017,10,24,7,15,443.5,28.5,3.45,12.5,84.5,22.8,13.92
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,63.05,29.82
2017,10,24,7,45,641.5,44.0,3.6,14.0,186.0,111.89,61.38
2017,10,24,8,0,712.0,50.0,3.7,15.0,240.0,168.68,106.36
2017,10,24,8,15,754.5,54.0,3.85,16.0,294.0,224.65,155.31
2017,10,24,8,30,797.0,58.0,4.0,17.0,348.0,284.53,208.47
2017,10,24,8,45,825.0,61.5,4.2,18.0,399.0,342.52,260.05
2017,10,24,9,0,853.0,65.0,4.4,19.0,450.0,403.02,312.4
2017,10,24,9,15,873.0,67.0,4.55,19.5,496.0,458.53,360.06
2017,10,24,9,30,893.0,69.0,4.7,20.0,542.0,514.1,406.37
2017,10,24,9,45,906.0,71.5,4.85,20.5,582.5,566.12,448.65
2017,10,24,10,0,919.0,74.0,5.0,21.0,623.0,616.96,488.85
2017,10,24,10,15,929.0,75.5,5.05,21.5,656.0,663.43,524.45
2017,10,24,10,30,939.0,77.0,5.1,22.0,689.0,707.93,557.33
2017,10,24,10,45,945.0,78.0,5.15,22.5,715.0,746.89,583.96
2017,10,24,11,0,951.0,79.0,5.2,23.0,741.0,783.14,608.42
2017,10,24,11,15,955.5,80.0,5.25,23.0,758.5,815.37,631.06
2017,10,24,11,30,960.0,81.0,5.3,23.0,776.0,844.45,651.46
2017,10,24,11,45,958.5,83.5,5.35,23.5,784.0,866.99,665.93
2017,10,24,12,0,957.0,86.0,5.4,24.0,792.0,885.91,677.9
2017,10,24,12,15,957.5,86.0,5.45,24.0,792.5,900.15,688.03
2017,10,24,12,30,958.0,86.0,5.5,24.0,793.0,910.68,695.72
2017,10,24,12,45,958.0,84.5,5.6,24.0,785.0,915.39,699.79
2017,10,24,13,0,958.0,83.0,5.7,24.0,777.0,916.3,701.38
2017,10,24,13,15,954.5,82.5,5.7,24.0,760.5,911.52,698.56
2017,10,24,13,30,951.0,82.0,5.7,24.0,744.0,902.99,693.28
2017,10,24,13,45,947.0,80.0,5.75,24.0,719.0,888.67,684.32
2017,10,24,14,0,943.0,78.0,5.8,24.0,694.0,870.75,672.91
2017,10,24,14,15,934.5,76.5,5.8,24.0,661.5,846.26,656.61
2017,10,24,14,30,926.0,75.0,5.8,24.0,629.0,818.59,638.06
2017,10,24,14,45,915.0,72.5,5.85,24.0,590.0,784.87,615.26
2017,10,24,15,0,904.0,70.0,5.9,24.0,551.0,748.47,590.34
2017,10,24,15,15,886.0,67.5,5.8,23.5,505.0,704.73,560.28
2017,10,24,15,30,868.0,65.0,5.7,23.0,459.0,659.3,528.5
2017,10,24,15,45,841.5,61.5,5.65,22.5,408.0,605.96,488.6
2017,10,24,16,0,815.0,58.0,5.6,22.0,357.0,555.99,449.45
2017,10,24,16,15,774.0,54.0,5.2,21.5,302.5,493.57,398.51
2017,10,24,16,30,733.0,50.0,4.8,21.0,248.0,432.82,347.27
2017,10,24,16,45,664.0,44.5,4.4,20.5,193.5,359.93,284.73
2017,10,24,17,0,595.0,39.0,4.0,20.0,139.0,292.38,224.82
2017,10,24,17,15,467.0,29.5,3.6,19.0,90.0,206.34,149.7
2017,10,24,17,30,339.0,20.0,3.2,18.0,41.0,129.05,51.07
2017,10,24,17,45,169.5,10.0,2.8,17.0,20.5,49.86,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,167.0,9.5,2.15,8.5,18.5,9.34,0.0
2017,10,25,7,0,334.0,19.0,2.3,9.0,37.0,16.12,0.0
2017,10,25,7,15,465.5,28.0,2.6,10.0,85.5,22.46,13.73
2017,10,25,7,30,597.0,37.0,2.9,11.0,134.0,62.57,29.18
2017,10,25,7,45,665.5,43.0,3.2,12.5,188.5,112.57,61.31
2017,10,25,8,0,734.0,49.0,3.5,14.0,243.0,170.24,107.0
2017,10,25,8,15,776.5,53.0,3.3,15.0,297.5,227.33,156.97
2017,10,25,8,30,819.0,57.0,3.1,16.0,352.0,288.31,211.03
2017,10,25,8,45,847.0,60.0,2.95,17.0,403.5,348.02,263.74
2017,10,25,9,0,875.0,63.0,2.8,18.0,455.0,407.91,315.02
2017,10,25,9,15,894.5,65.5,2.85,19.0,502.0,464.7,362.44
2017,10,25,9,30,914.0,68.0,2.9,20.0,549.0,521.46,408.05
2017,10,25,9,45,928.0,70.0,2.95,21.0,590.0,574.39,449.12
2017,10,25,10,0,942.0,72.0,3.0,22.0,631.0,626.16,487.84
2017,10,25,10,15,951.5,73.0,3.0,22.5,664.5,672.64,522.23
2017,10,25,10,30,961.0,74.0,3.0,23.0,698.0,717.04,553.74
2017,10,25,10,45,967.5,75.5,3.05,23.5,724.0,757.55,580.48
2017,10,25,11,0,974.0,77.0,3.1,24.0,750.0,795.32,605.04
2017,10,25,11,15,978.0,77.5,3.1,24.0,767.5,827.21,626.27
2017,10,25,11,30,982.0,78.0,3.1,24.0,785.0,855.84,645.24
2017,10,25,11,45,977.0,82.5,3.15,24.5,793.0,878.11,658.9
2017,10,25,12,0,972.0,87.0,3.2,25.0,801.0,896.57,670.05
2017,10,25,12,15,971.5,87.0,3.15,25.0,800.5,910.13,678.66
2017,10,25,12,30,971.0,87.0,3.1,25.0,800.0,919.92,684.87
2017,10,25,12,45,969.0,86.5,3.05,25.5,791.0,924.07,686.11
2017,10,25,13,0,967.0,86.0,3.0,26.0,782.0,924.38,684.96
2017,10,25,13,15,962.0,85.0,2.9,26.0,764.5,917.75,680.35
2017,10,25,13,30,957.0,84.0,2.8,26.0,747.0,907.36,673.41
2017,10,25,13,45,950.0,82.5,2.7,26.0,721.0,891.04,662.68
2017,10,25,14,0,943.0,81.0,2.6,26.0,695.0,871.2,649.73
2017,10,25,14,15,932.5,79.5,2.5,26.0,661.0,845.15,632.68
2017,10,25,14,30,922.0,78.0,2.4,26.0,627.0,816.0,613.61
2017,10,25,14,45,892.5,81.0,2.3,26.0,583.5,774.73,586.17
2017,10,25,15,0,863.0,84.0,2.2,26.0,540.0,736.42,560.69
2017,10,25,15,15,841.0,81.0,2.0,25.5,493.5,690.61,530.06
2017,10,25,15,30,819.0,78.0,1.8,25.0,447.0,643.44,497.46
2017,10,25,15,45,788.0,74.0,1.6,25.0,395.5,588.49,456.43
2017,10,25,16,0,757.0,70.0,1.4,25.0,344.0,533.57,414.44
2017,10,25,16,15,710.0,64.5,1.2,24.0,290.0,468.76,365.31
2017,10,25,16,30,663.0,59.0,1.0,23.0,236.0,408.95,317.96
2017,10,25,16,45,588.0,51.5,0.85,22.5,182.5,334.88,257.59
2017,10,25,17,0,513.0,44.0,0.7,22.0,129.0,267.09,200.28
2017,10,25,17,15,379.5,32.5,0.8,21.0,82.0,181.92,129.1
2017,10,25,17,30,246.0,21.0,0.9,20.0,35.0,104.51,31.45
2017,10,25,17,45,123.0,10.5,1.05,19.0,17.5,39.08,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,113.0,10.0,3.5,10.5,16.0,9.83,0.0
2017,10,26,7,0,226.0,20.0,3.7,11.0,32.0,15.91,0.0
2017,10,26,7,15,364.5,32.0,3.85,11.5,78.0,24.48,15.25
2017,10,26,7,30,503.0,44.0,4.0,12.0,124.0,61.7,31.45
2017,10,26,7,45,580.5,51.5,4.15,13.0,177.5,108.59,61.57
2017,10,26,8,0,658.0,59.0,4.3,14.0,231.0,164.25,105.22
2017,10,26,8,15,705.5,64.5,4.55,15.0,285.0,221.07,154.51
2017,10,26,8,30,753.0,70.0,4.8,16.0,339.0,280.82,207.41
2017,10,26,8,45,785.5,74.0,5.05,17.0,390.0,338.25,258.59
2017,10,26,9,0,818.0,78.0,5.3,18.0,441.0,397.84,310.5
2017,10,26,9,15,840.0,81.0,5.65,19.0,487.5,453.59,358.26
2017,10,26,9,30,862.0,84.0,6.0,20.0,534.0,509.72,404.93
2017,10,26,9,45,877.0,86.5,6.35,21.0,574.5,561.62,447.02
2017,10,26,10,0,892.0,89.0,6.7,22.0,615.0,612.08,486.82
2017,10,26,10,15,903.0,90.5,6.65,22.5,648.5,657.99,522.26
2017,10,26,10,30,914.0,92.0,6.6,23.0,682.0,702.07,555.42
2017,10,26,10,45,921.0,93.5,6.6,24.0,707.5,741.32,581.96
2017,10,26,11,0,928.0,95.0,6.6,25.0,733.0,778.0,605.71
2017,10,26,11,15,932.0,96.0,6.55,25.0,750.5,809.16,627.46
2017,10,26,11,30,936.0,97.0,6.5,25.0,768.0,837.23,646.94
2017,10,26,11,45,947.0,93.0,6.5,25.5,778.5,862.41,663.24
2017,10,26,12,0,958.0,89.0,6.5,26.0,789.0,884.41,677.25
2017,10,26,12,15,957.5,88.5,6.45,26.0,788.5,897.21,685.94
2017,10,26,12,30,957.0,88.0,6.4,26.0,788.0,906.29,692.16
2017,10,26,12,45,952.0,89.0,6.4,26.5,778.0,909.43,693.18
2017,10,26,13,0,947.0,90.0,6.4,27.0,768.0,908.79,691.72
2017,10,26,13,15,941.5,89.0,6.35,27.0,750.0,901.8,687.11
2017,10,26,13,30,936.0,88.0,6.3,27.0,732.0,891.14,680.09
2017,10,26,13,45,926.0,87.5,6.3,27.5,705.5,873.69,667.3
2017,10,26,14,0,916.0,87.0,6.3,28.0,679.0,852.9,652.3
2017,10,26,14,15,904.5,85.5,6.2,28.0,645.0,826.59,634.37
2017,10,26,14,30,893.0,84.0,6.1,28.0,611.0,797.34,614.39
2017,10,26,14,45,875.5,82.0,6.05,28.0,570.5,760.26,588.9
2017,10,26,15,0,858.0,80.0,6.0,28.0,530.0,725.5,564.99
2017,10,26,15,15,836.0,77.0,5.8,27.5,483.5,679.93,533.49
2017,10,26,15,30,814.0,74.0,5.6,27.0,437.0,633.05,500.01
2017,10,26,15,45,781.5,70.5,5.45,27.0,386.5,578.06,457.68
2017,10,26,16,0,749.0,67.0,5.3,27.0,336.0,523.27,414.48
2017,10,26,16,15,702.0,62.0,4.85,26.0,282.5,459.58,364.15
2017,10,26,16,30,655.0,57.0,4.4,25.0,229.0,400.78,315.86
2017,10,26,16,45,576.0,50.0,4.0,24.0,176.0,326.21,253.87
2017,10,26,17,0,497.0,43.0,3.6,23.0,123.0,258.33,195.51
2017,10,26,17,15,363.5,31.5,3.45,22.0,77.5,174.46,123.54
2017,10,26,17,30,230.0,20.0,3.3,21.0,32.0,97.59,18.53
2017,10,26,17,45,115.0,10.0,3.15,20.5,16.0,36.46,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,11.0,13.5,9.34,0.0
2017,10,27,7,0,161.0,19.0,7.1,11.0,27.0,15.05,0.0
2017,10,27,7,15,287.5,33.0,7.25,11.0,69.5,25.61,16.1
2017,10,27,7,30,414.0,47.0,7.4,11.0,112.0,59.49,32.59
2017,10,27,7,45,488.0,57.0,7.6,11.0,162.0,102.88,61.32
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,154.74,102.7
2017,10,27,8,15,612.5,74.0,7.8,11.0,264.0,206.59,148.53
2017,10,27,8,30,663.0,81.0,7.8,11.0,316.0,263.49,200.22
2017,10,27,8,45,693.0,87.5,7.8,11.5,364.5,317.71,250.05
2017,10,27,9,0,723.0,94.0,7.8,12.0,413.0,374.02,300.87
2017,10,27,9,15,517.0,155.0,7.75,12.5,395.0,380.34,310.33
2017,10,27,9,30,311.0,216.0,7.7,13.0,377.0,364.51,298.31
2017,10,27,9,45,553.0,164.5,7.7,13.5,478.0,462.08,379.92
2017,10,27,10,0,795.0,113.0,7.7,14.0,579.0,578.63,476.35
2017,10,27,10,15,808.0,116.0,7.6,14.0,612.0,623.76,513.38
2017,10,27,10,30,821.0,119.0,7.5,14.0,645.0,667.55,548.78
2017,10,27,10,45,822.5,124.0,7.45,14.5,668.5,703.82,576.55
2017,10,27,11,0,824.0,129.0,7.4,15.0,692.0,737.52,601.26
2017,10,27,11,15,829.5,130.5,7.35,15.0,709.5,767.94,623.82
2017,10,27,11,30,835.0,132.0,7.3,15.0,727.0,795.71,644.32
2017,10,27,11,45,649.0,208.5,7.25,15.5,674.5,747.53,603.84
2017,10,27,12,0,463.0,285.0,7.2,16.0,622.0,685.77,550.44
2017,10,27,12,15,418.5,302.5,7.15,16.0,607.0,675.45,541.42
2017,10,27,12,30,374.0,320.0,7.1,16.0,592.0,656.35,525.65
2017,10,27,12,45,244.0,331.5,7.05,16.5,508.5,562.84,449.53
2017,10,27,13,0,114.0,343.0,7.0,17.0,425.0,451.21,358.69
2017,10,27,13,15,125.5,336.0,6.9,16.5,424.0,463.1,369.44
2017,10,27,13,30,137.0,329.0,6.8,16.0,423.0,466.24,373.27
2017,10,27,13,45,231.5,305.5,6.7,16.0,457.5,519.29,418.21
2017,10,27,14,0,326.0,282.0,6.6,16.0,492.0,577.89,466.73
2017,10,27,14,15,300.5,271.0,6.55,16.0,457.0,541.28,438.15
2017,10,27,14,30,275.0,260.0,6.5,16.0,422.0,504.46,409.5
2017,10,27,14,45,344.0,227.5,6.45,16.0,416.0,514.58,420.27
2017,10,27,15,0,413.0,195.0,6.4,16.0,410.0,528.06,433.16
2017,10,27,15,15,397.5,179.0,6.3,15.5,371.0,487.27,401.83
2017,10,27,15,30,382.0,163.0,6.2,15.0,332.0,446.08,369.72
2017,10,27,15,45,355.5,150.5,6.15,15.0,293.5,394.03,327.47
2017,10,27,16,0,329.0,138.0,6.1,15.0,255.0,351.43,292.03
2017,10,27,16,15,302.5,118.5,5.9,14.5,213.0,301.9,250.63
2017,10,27,16,30,276.0,99.0,5.7,14.0,171.0,253.96,209.51
2017,10,27,16,45,327.5,75.0,5.55,13.5,141.0,242.92,197.69
2017,10,27,17,0,379.0,51.0,5.4,13.0,111.0,219.67,173.28
2017,10,27,17,15,258.5,35.0,5.0,12.0,68.5,141.5,103.5
2017,10,27,17,30,138.0,19.0,4.6,11.0,26.0,68.67,2.9
2017,10,27,17,45,69.0,9.5,4.25,10.5,13.0,25.19,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,139.5,8.5,3.05,2.5,15.0,8.36,0.0
2017,10,28,7,0,279.0,17.0,3.2,3.0,30.0,14.42,0.0
2017,10,28,7,15,420.0,27.5,3.25,3.5,77.0,22.43,13.83
2017,10,28,7,30,561.0,38.0,3.3,4.0,124.0,59.1,29.18
2017,10,28,7,45,631.0,45.0,3.35,5.0,177.5,107.52,60.47
2017,10,28,8,0,701.0,52.0,3.4,6.0,231.0,163.83,105.86
2017,10,28,8,15,746.5,56.5,3.65,7.0,285.0,219.75,155.89
2017,10,28,8,30,792.0,61.0,3.9,8.0,339.0,279.93,210.86
2017,10,28,8,45,818.5,65.5,4.15,9.0,389.5,337.67,264.1
2017,10,28,9,0,845.0,70.0,4.4,10.0,440.0,396.86,317.39
2017,10,28,9,15,866.0,73.0,4.4,10.5,486.5,453.26,367.26
2017,10,28,9,30,887.0,76.0,4.4,11.0,533.0,510.09,415.9
2017,10,28,9,45,898.0,79.5,4.4,11.5,573.0,561.44,458.7
2017,10,28,10,0,909.0,83.0,4.4,12.0,613.0,611.45,499.11
2017,10,28,10,15,919.0,85.0,4.3,12.0,646.0,657.72,536.06
2017,10,28,10,30,929.0,87.0,4.2,12.0,679.0,702.06,570.55
2017,10,28,10,45,689.5,177.0,4.15,12.5,626.5,664.69,536.81
2017,10,28,11,0,450.0,267.0,4.1,13.0,574.0,604.57,485.18
2017,10,28,11,15,698.5,180.0,4.05,13.5,669.0,719.92,577.41
2017,10,28,11,30,947.0,93.0,4.0,14.0,764.0,836.28,662.31
2017,10,28,11,45,947.5,94.0,4.0,14.5,772.0,858.44,675.9
2017,10,28,12,0,948.0,95.0,4.0,15.0,780.0,877.1,687.66
2017,10,28,12,15,948.0,95.0,4.0,15.0,780.0,890.69,697.17
2017,10,28,12,30,948.0,95.0,4.0,15.0,780.0,900.62,704.23
2017,10,28,12,45,945.0,94.5,4.0,15.0,770.5,903.78,706.65
2017,10,28,13,0,942.0,94.0,4.0,15.0,761.0,903.19,706.62
2017,10,28,13,15,937.0,93.0,4.0,15.0,743.5,896.66,702.54
2017,10,28,13,30,932.0,92.0,4.0,15.0,726.0,886.48,696.04
2017,10,28,13,45,925.0,90.5,4.0,15.5,700.0,870.51,684.26
2017,10,28,14,0,918.0,89.0,4.0,16.0,674.0,851.13,670.2
2017,10,28,14,15,907.0,87.0,3.95,16.0,640.5,824.72,652.17
2017,10,28,14,30,896.0,85.0,3.9,16.0,607.0,795.34,632.01
2017,10,28,14,45,881.5,82.5,3.9,16.0,567.0,760.01,607.62
2017,10,28,15,0,867.0,80.0,3.9,16.0,527.0,726.8,584.65
2017,10,28,15,15,845.0,77.0,3.8,15.5,480.5,681.12,552.69
2017,10,28,15,30,823.0,74.0,3.7,15.0,434.0,634.1,518.31
2017,10,28,15,45,791.5,70.0,3.65,15.0,383.0,579.06,475.08
2017,10,28,16,0,760.0,66.0,3.6,15.0,332.0,524.11,430.7
2017,10,28,16,15,712.0,60.5,3.1,14.0,278.5,459.19,377.49
2017,10,28,16,30,664.0,55.0,2.6,13.0,225.0,396.66,324.33
2017,10,28,16,45,587.5,47.5,2.15,12.5,172.0,325.23,261.72
2017,10,28,17,0,511.0,40.0,1.7,12.0,119.0,257.75,200.9
2017,10,28,17,15,371.5,29.0,1.55,11.0,74.0,172.63,124.68
2017,10,28,17,30,232.0,18.0,1.4,10.0,29.0,93.71,0.0
2017,10,28,17,45,116.0,9.0,1.3,9.5,14.5,35.26,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,132.0,8.5,2.2,4.5,14.0,8.36,0.0
2017,10,29,7,0,264.0,17.0,2.4,5.0,28.0,13.38,0.0
2017,10,29,7,15,407.0,27.0,2.7,6.0,74.0,20.26,11.68
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,56.69,27.44
2017,10,29,7,45,627.0,44.0,3.4,8.5,174.0,105.02,57.78
2017,10,29,8,0,704.0,51.0,3.8,10.0,228.0,162.05,102.59
2017,10,29,8,15,750.0,55.5,3.75,11.0,282.0,218.1,151.92
2017,10,29,8,30,796.0,60.0,3.7,12.0,336.0,278.45,206.13
2017,10,29,8,45,827.0,63.0,3.7,13.0,387.5,336.29,258.36
2017,10,29,9,0,858.0,66.0,3.7,14.0,439.0,396.81,311.48
2017,10,29,9,15,879.0,69.0,3.75,15.0,485.5,453.46,360.05
2017,10,29,9,30,900.0,72.0,3.8,16.0,532.0,510.26,407.0
2017,10,29,9,45,915.0,74.0,3.85,17.0,573.0,562.7,448.96
2017,10,29,10,0,930.0,76.0,3.9,18.0,614.0,614.09,488.65
2017,10,29,10,15,940.0,77.5,3.75,18.5,647.5,660.57,523.75
2017,10,29,10,30,950.0,79.0,3.6,19.0,681.0,705.06,556.24
2017,10,29,10,45,956.5,80.0,3.45,19.5,706.5,744.38,582.51
2017,10,29,11,0,963.0,81.0,3.3,20.0,732.0,781.0,606.0
2017,10,29,11,15,967.0,82.0,3.25,20.0,749.5,812.86,627.48
2017,10,29,11,30,971.0,83.0,3.2,20.0,767.0,841.53,646.64
2017,10,29,11,45,971.5,84.0,3.15,20.5,775.0,864.09,660.23
2017,10,29,12,0,972.0,85.0,3.1,21.0,783.0,883.06,671.36
2017,10,29,12,15,971.5,85.0,3.05,21.0,782.5,896.47,680.02
2017,10,29,12,30,971.0,85.0,3.0,21.0,782.0,906.11,686.25
2017,10,29,12,45,968.5,84.5,3.0,21.5,773.0,909.74,687.56
2017,10,29,13,0,966.0,84.0,3.0,22.0,764.0,909.54,686.47
2017,10,29,13,15,961.0,83.0,2.95,22.0,746.0,902.89,682.13
2017,10,29,13,30,956.0,82.0,2.9,22.0,728.0,892.49,675.45
2017,10,29,13,45,948.5,81.0,2.9,22.5,702.0,876.39,664.08
2017,10,29,14,0,941.0,80.0,2.9,23.0,676.0,856.8,650.49
2017,10,29,14,15,930.5,78.5,2.85,23.0,642.5,830.92,633.58
2017,10,29,14,30,920.0,77.0,2.8,23.0,609.0,801.98,614.59
2017,10,29,14,45,899.5,76.5,2.8,23.0,568.0,763.88,589.37
2017,10,29,15,0,879.0,76.0,2.8,23.0,527.0,723.74,562.49
2017,10,29,15,15,857.5,73.5,2.65,22.5,480.5,683.12,535.24
2017,10,29,15,30,836.0,71.0,2.5,22.0,434.0,636.67,502.4
2017,10,29,15,45,805.0,67.0,2.45,22.0,383.0,581.58,460.86
2017,10,29,16,0,774.0,63.0,2.4,22.0,332.0,526.51,418.09
2017,10,29,16,15,727.0,58.0,2.1,20.5,278.5,462.28,368.23
2017,10,29,16,30,680.0,53.0,1.8,19.0,225.0,400.31,317.96
2017,10,29,16,45,603.5,46.0,1.55,18.0,171.5,326.1,255.61
2017,10,29,17,0,527.0,39.0,1.3,17.0,118.0,261.43,198.84
2017,10,29,17,15,385.0,28.0,1.4,16.0,73.0,175.1,122.66
2017,10,29,17,30,243.0,17.0,1.5,15.0,28.0,94.54,0.0
2017,10,29,17,45,121.5,8.5,1.6,14.0,14.0,35.77,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
