Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,7.86,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,12.53,0.0
2017,10,30,7,15,376.0,27.5,2.9,8.5,71.0,20.87,11.89
2017,10,30,7,30,522.0,39.0,3.1,9.0,116.0,54.59,26.56
2017,10,30,7,45,598.5,46.0,3.3,10.0,168.5,102.96,56.99
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,158.02,99.94
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.5,213.07,147.92
2017,10,30,8,30,770.0,63.0,3.4,13.0,328.0,272.64,200.97
2017,10,30,8,45,800.0,67.0,3.4,14.0,378.5,329.6,252.09
2017,10,30,9,0,830.0,71.0,3.4,15.0,429.0,388.42,303.47
2017,10,30,9,15,851.5,74.0,3.7,16.0,475.0,444.05,351.25
2017,10,30,9,30,873.0,77.0,4.0,17.0,521.0,500.14,397.88
2017,10,30,9,45,887.0,79.5,4.35,18.5,561.0,551.24,438.61
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,601.29,477.38
2017,10,30,10,15,912.0,84.0,4.65,20.5,634.0,647.67,512.8
2017,10,30,10,30,923.0,86.0,4.6,21.0,667.0,692.21,545.84
2017,10,30,10,45,928.5,88.0,4.55,21.5,692.0,730.92,572.8
2017,10,30,11,0,934.0,90.0,4.5,22.0,717.0,766.97,596.61
2017,10,30,11,15,938.5,90.5,4.35,22.5,734.5,797.86,616.01
2017,10,30,11,30,943.0,91.0,4.2,23.0,752.0,825.68,633.27
2017,10,30,11,45,943.0,92.5,4.1,23.5,760.0,847.79,646.59
2017,10,30,12,0,943.0,94.0,4.0,24.0,768.0,866.42,657.47
2017,10,30,12,15,942.5,94.0,3.85,24.0,767.5,879.46,665.55
2017,10,30,12,30,942.0,94.0,3.7,24.0,767.0,888.86,671.22
2017,10,30,12,45,937.0,94.5,3.55,24.5,757.0,891.37,670.95
2017,10,30,13,0,932.0,95.0,3.4,25.0,747.0,890.17,668.32
2017,10,30,13,15,926.5,94.0,3.25,25.0,729.0,883.26,663.25
2017,10,30,13,30,921.0,93.0,3.1,25.0,711.0,872.75,655.89
2017,10,30,13,45,910.5,92.5,3.0,25.5,684.5,855.19,642.93
2017,10,30,14,0,900.0,92.0,2.9,26.0,658.0,834.37,627.94
2017,10,30,14,15,887.5,90.0,2.8,25.5,624.5,807.2,611.12
2017,10,30,14,30,875.0,88.0,2.7,25.0,591.0,781.9,595.59
2017,10,30,14,45,855.0,86.5,2.65,25.0,550.0,744.2,570.41
2017,10,30,15,0,835.0,85.0,2.6,25.0,509.0,704.49,543.68
2017,10,30,15,15,811.0,82.0,2.5,24.5,463.0,658.64,512.96
2017,10,30,15,30,787.0,79.0,2.4,24.0,417.0,611.68,479.41
2017,10,30,15,45,750.5,75.0,2.35,24.0,366.5,555.17,436.95
2017,10,30,16,0,714.0,71.0,2.3,24.0,316.0,501.76,395.55
2017,10,30,16,15,663.0,65.0,2.05,23.0,263.5,437.2,345.16
2017,10,30,16,30,612.0,59.0,1.8,22.0,211.0,375.51,295.12
2017,10,30,16,45,528.0,51.0,1.55,21.0,159.5,300.69,233.12
2017,10,30,17,0,444.0,43.0,1.3,20.0,108.0,233.07,175.18
2017,10,30,17,15,303.0,30.0,1.3,19.0,65.5,149.56,102.37
2017,10,30,17,30,162.0,17.0,1.3,18.0,23.0,71.17,0.0
2017,10,30,17,45,81.0,8.5,1.35,17.5,11.5,8.36,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.4,9.0,16.0,14.74,0.0
2017,10,31,7,15,125.0,37.0,3.5,9.0,53.0,30.4,19.57
2017,10,31,7,30,217.0,59.0,3.6,9.0,90.0,59.6,39.17
2017,10,31,7,45,294.0,75.5,3.75,9.5,136.5,96.24,64.4
2017,10,31,8,0,371.0,92.0,3.9,10.0,183.0,142.86,100.69
2017,10,31,8,15,427.0,103.5,3.95,10.0,231.5,188.92,139.81
2017,10,31,8,30,483.0,115.0,4.0,10.0,280.0,240.82,185.13
2017,10,31,8,45,241.5,117.0,4.05,10.5,199.5,191.71,152.77
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,114.74,92.3
2017,10,31,9,15,0.0,132.5,4.05,11.5,132.5,127.94,103.0
2017,10,31,9,30,0.0,146.0,4.0,12.0,146.0,141.18,113.52
2017,10,31,9,45,0.5,158.0,4.0,12.5,158.5,153.28,122.99
2017,10,31,10,0,1.0,170.0,4.0,13.0,171.0,165.47,132.46
2017,10,31,10,15,2.5,179.0,3.9,13.5,181.0,175.43,140.05
2017,10,31,10,30,4.0,188.0,3.8,14.0,191.0,185.53,147.72
2017,10,31,10,45,2.0,101.5,3.7,14.5,103.0,99.67,77.21
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,14.5,6.46
2017,10,31,11,15,0.0,40.0,3.45,15.0,40.0,38.68,26.62
2017,10,31,11,30,0.0,65.0,3.3,15.0,65.0,62.9,46.63
2017,10,31,11,45,0.0,110.5,3.2,15.5,110.5,107.17,82.76
2017,10,31,12,0,0.0,156.0,3.1,16.0,156.0,152.1,118.83
2017,10,31,12,15,21.0,230.0,3.0,16.5,245.0,243.58,192.01
2017,10,31,12,30,42.0,304.0,2.9,17.0,334.0,345.31,270.96
2017,10,31,12,45,39.5,297.0,2.8,17.5,325.0,337.16,263.75
2017,10,31,13,0,37.0,290.0,2.7,18.0,316.0,328.8,256.87
2017,10,31,13,15,19.5,231.5,2.65,18.0,245.5,245.69,192.22
2017,10,31,13,30,2.0,173.0,2.6,18.0,175.0,171.64,133.59
2017,10,31,13,45,1.0,133.5,2.55,18.0,134.5,131.12,101.46
2017,10,31,14,0,0.0,94.0,2.5,18.0,94.0,91.0,69.17
2017,10,31,14,15,0.0,92.0,2.4,17.5,92.0,89.03,67.88
2017,10,31,14,30,0.0,90.0,2.3,17.0,90.0,87.08,66.58
2017,10,31,14,45,0.0,58.5,2.25,17.0,58.5,56.55,41.54
2017,10,31,15,0,0.0,27.0,2.2,17.0,27.0,26.07,16.25
2017,10,31,15,15,26.5,100.5,2.1,16.5,112.0,119.56,95.02
2017,10,31,15,30,53.0,174.0,2.0,16.0,197.0,219.12,177.01
2017,10,31,15,45,44.0,154.0,1.95,16.0,171.5,190.99,153.99
2017,10,31,16,0,35.0,134.0,1.9,16.0,146.0,163.43,131.53
2017,10,31,16,15,25.5,112.5,1.9,15.5,120.5,134.42,107.73
2017,10,31,16,30,16.0,91.0,1.9,15.0,95.0,101.46,80.15
2017,10,31,16,45,8.0,68.5,1.9,15.0,70.5,74.01,56.65
2017,10,31,17,0,0.0,46.0,1.9,15.0,46.0,46.94,33.33
2017,10,31,17,15,0.0,27.0,1.8,14.5,27.0,26.92,15.2
2017,10,31,17,30,0.0,8.0,1.7,14.0,8.0,7.86,0.0
2017,10,31,17,45,0.0,4.0,1.65,13.5,4.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,18.68,0.0
2017,11,1,7,15,174.5,33.0,1.65,11.0,58.0,25.67,15.27
2017,11,1,7,30,349.0,47.0,1.8,11.0,97.0,53.7,30.72
2017,11,1,7,45,445.0,56.0,1.95,11.5,147.0,93.52,55.27
2017,11,1,8,0,541.0,65.0,2.1,12.0,197.0,144.43,93.62
2017,11,1,8,15,286.0,97.0,2.1,12.5,168.0,152.34,112.87
2017,11,1,8,30,31.0,129.0,2.1,13.0,139.0,131.16,104.78
2017,11,1,8,45,30.0,146.5,2.1,14.0,157.5,150.04,120.17
2017,11,1,9,0,29.0,164.0,2.1,15.0,176.0,168.86,135.06
2017,11,1,9,15,30.5,182.0,2.2,16.0,196.0,189.18,150.84
2017,11,1,9,30,32.0,200.0,2.3,17.0,216.0,209.72,166.51
2017,11,1,9,45,197.0,217.0,2.4,18.0,327.5,316.91,251.7
2017,11,1,10,0,362.0,234.0,2.5,19.0,439.0,439.6,346.61
2017,11,1,10,15,357.0,250.0,2.65,19.5,462.5,469.19,368.34
2017,11,1,10,30,352.0,266.0,2.8,20.0,486.0,497.53,389.15
2017,11,1,10,45,616.0,182.0,2.95,21.0,584.5,612.46,478.37
2017,11,1,11,0,880.0,98.0,3.1,22.0,683.0,731.69,566.68
2017,11,1,11,15,885.5,99.0,3.25,22.5,700.0,762.27,586.61
2017,11,1,11,30,891.0,100.0,3.4,23.0,717.0,790.03,605.11
2017,11,1,11,45,888.0,103.5,3.55,24.0,724.5,810.79,617.48
2017,11,1,12,0,885.0,107.0,3.7,25.0,732.0,828.18,627.54
2017,11,1,12,15,885.0,106.5,3.7,25.5,732.0,840.36,634.56
2017,11,1,12,30,885.0,106.0,3.7,26.0,732.0,849.13,639.35
2017,11,1,12,45,883.5,105.0,3.75,27.0,723.5,852.67,639.68
2017,11,1,13,0,882.0,104.0,3.8,28.0,715.0,852.73,637.79
2017,11,1,13,15,876.5,103.0,3.75,28.0,697.5,846.01,633.47
2017,11,1,13,30,871.0,102.0,3.7,28.0,680.0,835.9,627.01
2017,11,1,13,45,862.5,100.0,3.7,28.5,655.0,823.76,618.32
2017,11,1,14,0,854.0,98.0,3.7,29.0,630.0,803.67,604.28
2017,11,1,14,15,841.5,96.0,3.65,29.0,597.5,777.41,587.06
2017,11,1,14,30,829.0,94.0,3.6,29.0,565.0,748.47,567.98
2017,11,1,14,45,804.5,93.5,3.55,29.0,524.5,709.88,542.0
2017,11,1,15,0,780.0,93.0,3.5,29.0,484.0,669.67,514.69
2017,11,1,15,15,755.0,89.5,3.3,28.5,439.5,624.49,483.26
2017,11,1,15,30,730.0,86.0,3.1,28.0,395.0,581.05,451.7
2017,11,1,15,45,692.0,81.5,2.95,27.5,346.0,525.65,410.56
2017,11,1,16,0,654.0,77.0,2.8,27.0,297.0,471.16,368.91
2017,11,1,16,15,601.0,70.5,2.75,26.0,246.5,407.89,319.99
2017,11,1,16,30,548.0,64.0,2.7,25.0,196.0,347.75,271.54
2017,11,1,16,45,462.0,54.5,2.7,24.0,147.0,273.87,210.74
2017,11,1,17,0,376.0,45.0,2.7,23.0,98.0,207.39,154.26
2017,11,1,17,15,242.0,30.0,2.9,22.0,58.5,128.46,84.49
2017,11,1,17,30,108.0,15.0,3.1,21.0,19.0,43.85,0.0
2017,11,1,17,45,54.0,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,14.74,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,24.92,13.79
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,52.61,29.79
2017,11,2,7,45,400.0,61.0,3.8,20.0,141.0,92.31,54.34
2017,11,2,8,0,484.0,73.0,4.1,21.0,189.0,142.3,91.17
2017,11,2,8,15,540.0,81.0,4.2,21.5,239.0,190.9,131.06
2017,11,2,8,30,596.0,89.0,4.3,22.0,289.0,245.27,177.06
2017,11,2,8,45,352.0,134.5,4.45,22.5,257.0,243.36,184.85
2017,11,2,9,0,108.0,180.0,4.6,23.0,225.0,214.26,166.64
2017,11,2,9,15,134.5,201.0,4.6,23.5,264.0,252.7,196.9
2017,11,2,9,30,161.0,222.0,4.6,24.0,303.0,293.68,228.76
2017,11,2,9,45,184.0,240.0,4.7,25.0,338.5,332.25,257.97
2017,11,2,10,0,207.0,258.0,4.8,26.0,374.0,372.59,288.08
2017,11,2,10,15,503.0,189.5,4.7,26.5,495.0,499.44,387.29
2017,11,2,10,30,799.0,121.0,4.6,27.0,616.0,642.51,495.93
2017,11,2,10,45,814.5,120.0,4.6,27.5,641.5,681.04,523.14
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,717.9,548.88
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,747.55,568.75
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,774.55,586.82
2017,11,2,11,45,847.0,120.0,4.35,28.5,709.0,797.02,600.69
2017,11,2,12,0,853.0,119.0,4.3,29.0,718.0,816.54,612.49
2017,11,2,12,15,852.5,118.5,4.2,29.0,717.5,828.22,619.97
2017,11,2,12,30,852.0,118.0,4.1,29.0,717.0,836.58,625.3
2017,11,2,12,45,849.0,117.5,4.05,29.5,708.0,839.52,626.02
2017,11,2,13,0,846.0,117.0,4.0,30.0,699.0,839.07,624.59
2017,11,2,13,15,839.5,116.0,3.95,30.0,682.0,831.81,619.93
2017,11,2,13,30,833.0,115.0,3.9,30.0,665.0,821.27,613.2
2017,11,2,13,45,823.5,113.0,3.85,30.0,639.5,804.01,601.98
2017,11,2,14,0,814.0,111.0,3.8,30.0,614.0,783.73,588.8
2017,11,2,14,15,800.0,108.5,3.8,30.0,581.5,756.53,571.06
2017,11,2,14,30,786.0,106.0,3.8,30.0,549.0,726.82,551.55
2017,11,2,14,45,765.5,103.5,3.8,30.0,510.0,690.05,526.9
2017,11,2,15,0,745.0,101.0,3.8,30.0,471.0,654.4,502.74
2017,11,2,15,15,718.5,96.5,3.7,29.5,427.0,608.39,470.32
2017,11,2,15,30,692.0,92.0,3.6,29.0,383.0,561.74,436.67
2017,11,2,15,45,652.0,87.5,3.55,29.0,335.0,506.67,395.03
2017,11,2,16,0,612.0,83.0,3.5,29.0,287.0,452.74,353.15
2017,11,2,16,15,557.0,75.0,3.25,28.0,237.0,388.67,303.32
2017,11,2,16,30,502.0,67.0,3.0,27.0,187.0,327.99,254.41
2017,11,2,16,45,414.5,56.5,2.75,26.0,139.0,254.76,194.35
2017,11,2,17,0,327.0,46.0,2.5,25.0,91.0,189.0,139.02
2017,11,2,17,15,200.0,30.0,2.5,24.5,53.5,114.33,72.8
2017,11,2,17,30,73.0,14.0,2.5,24.0,16.0,33.28,0.0
2017,11,2,17,45,36.5,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,9.83,0.0
2017,11,3,7,15,81.0,34.0,0.65,20.5,44.0,28.02,15.7
2017,11,3,7,30,153.0,58.0,0.8,21.0,78.0,54.96,35.33
2017,11,3,7,45,244.0,74.5,0.95,22.0,124.0,89.76,57.99
2017,11,3,8,0,335.0,91.0,1.1,23.0,170.0,134.3,89.8
2017,11,3,8,15,394.0,103.5,1.25,23.5,217.5,179.44,125.33
2017,11,3,8,30,453.0,116.0,1.4,24.0,265.0,230.78,166.8
2017,11,3,8,45,512.0,120.0,1.55,24.5,313.5,279.92,206.93
2017,11,3,9,0,571.0,124.0,1.7,25.0,362.0,335.67,252.0
2017,11,3,9,15,601.0,130.5,1.75,25.5,405.5,385.36,291.96
2017,11,3,9,30,631.0,137.0,1.8,26.0,449.0,436.8,332.22
2017,11,3,9,45,665.0,137.0,1.85,26.5,489.0,485.27,369.38
2017,11,3,10,0,699.0,137.0,1.9,27.0,529.0,535.03,406.58
2017,11,3,10,15,714.5,140.0,1.85,27.5,560.5,577.6,437.12
2017,11,3,10,30,730.0,143.0,1.8,28.0,592.0,619.3,466.2
2017,11,3,10,45,483.0,226.0,1.8,28.5,528.5,562.02,421.14
2017,11,3,11,0,236.0,309.0,1.8,29.0,465.0,480.56,358.04
2017,11,3,11,15,221.5,319.5,1.75,29.0,468.5,489.08,363.97
2017,11,3,11,30,207.0,330.0,1.7,29.0,472.0,496.19,368.28
2017,11,3,11,45,477.5,247.0,1.7,29.5,579.5,638.63,473.39
2017,11,3,12,0,748.0,164.0,1.7,30.0,687.0,780.29,572.2
2017,11,3,12,15,748.0,164.0,1.7,30.0,686.5,791.98,578.54
2017,11,3,12,30,748.0,164.0,1.7,30.0,686.0,800.74,584.28
2017,11,3,12,45,506.0,243.0,1.7,30.0,594.5,687.74,504.67
2017,11,3,13,0,264.0,322.0,1.7,30.0,503.0,567.58,417.27
2017,11,3,13,15,503.0,236.5,1.7,30.0,570.5,681.5,503.22
2017,11,3,13,30,742.0,151.0,1.7,30.0,638.0,786.72,577.72
2017,11,3,13,45,737.0,146.0,1.75,30.5,614.5,770.95,566.26
2017,11,3,14,0,732.0,141.0,1.8,31.0,591.0,752.35,554.11
2017,11,3,14,15,717.0,138.0,1.8,30.5,559.5,725.46,538.22
2017,11,3,14,30,702.0,135.0,1.8,30.0,528.0,696.38,520.68
2017,11,3,14,45,686.0,129.0,1.85,30.0,490.5,661.27,497.49
2017,11,3,15,0,670.0,123.0,1.9,30.0,453.0,624.48,472.69
2017,11,3,15,15,641.0,117.5,1.9,29.5,410.0,578.08,440.98
2017,11,3,15,30,612.0,112.0,1.9,29.0,367.0,531.37,408.21
2017,11,3,15,45,573.5,104.5,1.95,29.0,320.0,476.83,368.07
2017,11,3,16,0,535.0,97.0,2.0,29.0,273.0,423.45,327.59
2017,11,3,16,15,477.5,87.5,1.75,28.5,225.0,358.02,276.68
2017,11,3,16,30,420.0,78.0,1.5,28.0,177.0,299.21,229.4
2017,11,3,16,45,337.0,64.0,1.3,27.5,130.5,228.96,172.39
2017,11,3,17,0,254.0,50.0,1.1,27.0,84.0,166.55,120.67
2017,11,3,17,15,145.5,31.0,1.15,26.0,48.5,97.71,60.09
2017,11,3,17,30,37.0,12.0,1.2,25.0,13.0,21.61,0.0
2017,11,3,17,45,18.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,10.81,0.0
2017,11,4,7,15,106.5,32.0,2.9,20.5,45.5,26.46,14.02
2017,11,4,7,30,198.0,53.0,3.0,21.0,80.0,52.07,32.07
2017,11,4,7,45,281.0,69.0,3.15,21.5,125.0,86.94,54.45
2017,11,4,8,0,364.0,85.0,3.3,22.0,170.0,132.48,87.71
2017,11,4,8,15,423.0,96.5,3.35,22.5,217.5,178.12,124.19
2017,11,4,8,30,482.0,108.0,3.4,23.0,265.0,229.9,166.81
2017,11,4,8,45,519.0,117.5,3.5,23.5,311.0,278.62,207.93
2017,11,4,9,0,556.0,127.0,3.6,24.0,357.0,330.45,251.07
2017,11,4,9,15,278.0,84.0,3.6,24.0,199.0,201.12,155.23
2017,11,4,9,30,0.0,41.0,3.6,24.0,41.0,39.61,26.68
2017,11,4,9,45,0.0,62.5,3.6,24.5,62.5,60.42,43.44
2017,11,4,10,0,0.0,84.0,3.6,25.0,84.0,81.26,59.92
2017,11,4,10,15,0.0,120.5,3.6,25.0,120.5,116.78,88.0
2017,11,4,10,30,0.0,157.0,3.6,25.0,157.0,152.56,115.94
2017,11,4,10,45,0.0,154.0,3.65,25.5,154.0,149.72,113.25
2017,11,4,11,0,0.0,151.0,3.7,26.0,151.0,146.86,110.65
2017,11,4,11,15,2.5,171.5,3.7,26.5,173.5,169.03,127.57
2017,11,4,11,30,5.0,192.0,3.7,27.0,196.0,191.49,144.54
2017,11,4,11,45,2.5,165.0,3.7,27.5,167.0,162.93,122.12
2017,11,4,12,0,0.0,138.0,3.7,28.0,138.0,134.31,99.72
2017,11,4,12,15,63.5,237.5,3.7,28.0,282.0,291.18,221.51
2017,11,4,12,30,127.0,337.0,3.7,28.0,426.0,457.68,345.54
2017,11,4,12,45,170.0,332.5,3.7,28.0,449.5,490.72,370.38
2017,11,4,13,0,213.0,328.0,3.7,28.0,473.0,523.39,395.37
2017,11,4,13,15,204.0,320.0,3.7,28.0,456.0,508.64,384.73
2017,11,4,13,30,195.0,312.0,3.7,28.0,439.0,493.14,373.76
2017,11,4,13,45,478.0,219.0,3.7,28.5,515.0,635.88,484.3
2017,11,4,14,0,761.0,126.0,3.7,29.0,591.0,756.42,573.05
2017,11,4,14,15,746.5,123.0,3.65,29.0,559.5,729.45,554.18
2017,11,4,14,30,732.0,120.0,3.6,29.0,528.0,700.19,534.58
2017,11,4,14,45,718.5,114.0,3.6,29.0,491.0,666.2,511.66
2017,11,4,15,0,705.0,108.0,3.6,29.0,454.0,630.3,486.33
2017,11,4,15,15,472.5,139.5,3.55,28.5,362.0,484.66,377.14
2017,11,4,15,30,240.0,171.0,3.5,28.0,270.0,349.85,272.82
2017,11,4,15,45,415.0,127.0,3.5,28.0,273.0,403.59,316.78
2017,11,4,16,0,590.0,83.0,3.5,28.0,276.0,437.4,343.03
2017,11,4,16,15,534.5,75.0,3.2,27.5,227.5,374.37,292.6
2017,11,4,16,30,479.0,67.0,2.9,27.0,179.0,314.8,243.77
2017,11,4,16,45,405.5,55.0,2.65,26.5,133.0,247.42,187.75
2017,11,4,17,0,332.0,43.0,2.4,26.0,87.0,186.45,135.68
2017,11,4,17,15,166.0,28.5,2.35,25.0,50.5,99.9,60.03
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,13.76,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.93,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,16.89,6.56
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,29.94,18.51
2017,11,5,7,45,0.0,49.0,3.5,21.5,49.0,46.93,32.93
2017,11,5,8,0,0.0,67.0,3.8,22.0,67.0,64.08,47.33
2017,11,5,8,15,0.0,85.5,3.85,22.5,85.5,81.84,61.98
2017,11,5,8,30,0.0,104.0,3.9,23.0,104.0,99.72,76.44
2017,11,5,8,45,1.5,122.0,4.0,23.5,122.5,117.69,90.67
2017,11,5,9,0,3.0,140.0,4.1,24.0,141.0,135.91,104.88
2017,11,5,9,15,1.5,113.0,4.1,24.5,113.5,109.82,83.5
2017,11,5,9,30,0.0,86.0,4.1,25.0,86.0,83.18,61.78
2017,11,5,9,45,0.0,93.5,4.1,25.5,93.5,90.46,67.32
2017,11,5,10,0,0.0,101.0,4.1,26.0,101.0,97.77,72.81
2017,11,5,10,15,0.0,92.0,4.05,26.0,92.0,89.03,65.7
2017,11,5,10,30,0.0,83.0,4.0,26.0,83.0,80.31,58.66
2017,11,5,10,45,4.0,145.0,3.95,26.5,148.0,143.56,108.27
2017,11,5,11,0,8.0,207.0,3.9,27.0,213.0,207.88,157.61
2017,11,5,11,15,13.5,228.0,3.85,27.5,237.5,233.3,176.55
2017,11,5,11,30,19.0,249.0,3.8,28.0,262.0,259.17,195.73
2017,11,5,11,45,49.0,285.5,3.8,28.5,319.5,326.42,246.41
2017,11,5,12,0,79.0,322.0,3.8,29.0,377.0,390.5,293.74
2017,11,5,12,15,92.5,326.5,3.75,29.0,390.5,408.48,307.07
2017,11,5,12,30,106.0,331.0,3.7,29.0,404.0,426.55,320.62
2017,11,5,12,45,262.0,307.0,3.7,29.5,485.0,545.95,410.82
2017,11,5,13,0,418.0,283.0,3.7,30.0,566.0,650.31,487.62
2017,11,5,13,15,244.0,288.5,3.65,30.0,453.0,514.77,386.98
2017,11,5,13,30,70.0,294.0,3.6,30.0,340.0,362.8,272.28
2017,11,5,13,45,38.0,242.0,3.6,30.0,267.0,280.63,211.28
2017,11,5,14,0,6.0,190.0,3.6,30.0,194.0,193.13,144.65
2017,11,5,14,15,365.5,156.5,3.55,30.0,359.0,466.09,360.14
2017,11,5,14,30,725.0,123.0,3.5,30.0,524.0,696.28,531.06
2017,11,5,14,45,419.5,169.5,3.5,30.0,397.5,505.17,387.8
2017,11,5,15,0,114.0,216.0,3.5,30.0,271.0,317.37,242.65
2017,11,5,15,15,390.5,155.0,3.35,29.5,319.5,446.35,346.71
2017,11,5,15,30,667.0,94.0,3.2,29.0,368.0,542.79,422.24
2017,11,5,15,45,636.5,87.0,3.05,29.0,322.0,491.87,382.76
2017,11,5,16,0,606.0,80.0,2.9,29.0,276.0,441.42,343.36
2017,11,5,16,15,551.0,72.0,2.6,28.0,227.0,378.17,293.99
2017,11,5,16,30,496.0,64.0,2.3,27.0,178.0,318.32,245.59
2017,11,5,16,45,417.0,53.0,2.0,26.5,131.5,249.16,188.27
2017,11,5,17,0,338.0,42.0,1.7,26.0,85.0,186.89,135.24
2017,11,5,17,15,169.0,27.5,1.75,25.5,49.0,98.65,57.12
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,12.78,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,35.0,10.0,2.4,20.0,11.0,9.83,0.0
2017,11,6,7,15,154.0,27.5,2.7,20.5,45.5,21.46,9.31
2017,11,6,7,30,273.0,45.0,3.0,21.0,80.0,45.32,25.42
2017,11,6,7,45,370.0,56.0,3.35,21.5,126.5,81.98,47.05
2017,11,6,8,0,467.0,67.0,3.7,22.0,173.0,130.2,81.42
2017,11,6,8,15,524.5,75.0,3.75,22.5,221.5,177.49,119.68
2017,11,6,8,30,582.0,83.0,3.8,23.0,270.0,230.68,164.3
2017,11,6,8,45,298.0,115.5,3.85,23.5,212.0,204.82,154.17
2017,11,6,9,0,14.0,148.0,3.9,24.0,154.0,147.55,113.97
2017,11,6,9,15,60.0,180.5,3.85,24.5,209.5,199.8,154.81
2017,11,6,9,30,106.0,213.0,3.8,25.0,265.0,256.52,198.72
2017,11,6,9,45,187.5,227.5,3.75,25.5,327.5,320.19,247.8
2017,11,6,10,0,269.0,242.0,3.7,26.0,390.0,391.82,302.39
2017,11,6,10,15,545.0,172.0,3.6,26.5,493.5,501.6,387.59
2017,11,6,10,30,821.0,102.0,3.5,27.0,597.0,628.21,483.25
2017,11,6,10,45,833.5,102.0,3.45,27.5,622.5,666.04,509.66
2017,11,6,11,0,846.0,102.0,3.4,28.0,648.0,701.96,534.18
2017,11,6,11,15,851.5,103.0,3.35,28.0,664.5,731.74,554.16
2017,11,6,11,30,857.0,104.0,3.3,28.0,681.0,758.84,572.22
2017,11,6,11,45,862.0,103.5,3.25,28.5,690.0,777.84,583.49
2017,11,6,12,0,867.0,103.0,3.2,29.0,699.0,796.78,594.76
2017,11,6,12,15,866.5,103.0,3.15,29.0,699.0,808.75,602.48
2017,11,6,12,30,866.0,103.0,3.1,29.0,699.0,817.41,608.09
2017,11,6,12,45,862.5,103.0,3.1,29.5,690.0,820.27,608.98
2017,11,6,13,0,859.0,103.0,3.1,30.0,681.0,819.77,607.76
2017,11,6,13,15,853.0,102.0,3.1,29.5,664.0,817.42,607.9
2017,11,6,13,30,847.0,101.0,3.1,29.0,647.0,807.28,602.86
2017,11,6,13,45,836.0,100.0,3.1,29.0,622.0,789.91,591.82
2017,11,6,14,0,825.0,99.0,3.1,29.0,597.0,769.56,578.84
2017,11,6,14,15,811.5,97.0,3.05,29.0,565.5,743.35,561.58
2017,11,6,14,30,798.0,95.0,3.0,29.0,534.0,714.61,542.56
2017,11,6,14,45,774.5,93.5,3.0,29.0,495.0,676.87,517.29
2017,11,6,15,0,751.0,92.0,3.0,29.0,456.0,637.59,490.6
2017,11,6,15,15,725.5,88.5,2.85,28.5,412.5,596.08,461.05
2017,11,6,15,30,700.0,85.0,2.7,28.0,369.0,551.45,428.58
2017,11,6,15,45,665.5,79.0,2.55,27.5,322.5,498.22,388.82
2017,11,6,16,0,631.0,73.0,2.4,27.0,276.0,445.71,348.4
2017,11,6,16,15,576.0,66.5,2.2,26.0,227.0,383.34,299.53
2017,11,6,16,30,521.0,60.0,2.0,25.0,178.0,324.33,251.5
2017,11,6,16,45,437.5,49.5,1.8,24.5,131.0,252.97,192.1
2017,11,6,17,0,354.0,39.0,1.6,24.0,84.0,188.97,137.25
2017,11,6,17,15,177.0,25.5,1.55,23.5,48.0,97.59,54.65
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.8,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.5,1.0,17.5,1.5,0.0,0.0
2017,11,7,7,0,0.0,3.0,1.0,18.0,3.0,2.95,0.0
2017,11,7,7,15,0.0,15.5,1.3,18.5,15.5,14.96,4.41
2017,11,7,7,30,0.0,28.0,1.6,19.0,28.0,27.04,16.25
2017,11,7,7,45,0.0,45.0,1.95,20.0,45.0,43.22,30.05
2017,11,7,8,0,0.0,62.0,2.3,21.0,62.0,59.42,43.65
2017,11,7,8,15,0.0,80.0,2.4,21.5,80.0,76.68,57.96
2017,11,7,8,30,0.0,98.0,2.5,22.0,98.0,94.06,72.08
2017,11,7,8,45,9.5,124.0,2.65,22.5,128.0,122.05,94.34
2017,11,7,9,0,19.0,150.0,2.8,23.0,158.0,151.24,117.31
2017,11,7,9,15,9.5,144.5,2.65,23.0,148.5,143.45,110.89
2017,11,7,9,30,0.0,139.0,2.5,23.0,139.0,134.48,103.45
2017,11,7,9,45,5.5,165.0,2.4,23.5,168.0,162.73,125.39
2017,11,7,10,0,11.0,191.0,2.3,24.0,197.0,191.65,147.49
2017,11,7,10,15,12.5,202.0,2.05,24.5,209.0,204.07,156.39
2017,11,7,10,30,14.0,213.0,1.8,25.0,221.0,216.62,165.33
2017,11,7,10,45,26.0,239.5,1.6,25.5,256.0,251.68,191.51
2017,11,7,11,0,38.0,266.0,1.4,26.0,291.0,292.24,221.2
2017,11,7,11,15,101.5,295.0,1.3,26.0,362.5,369.96,279.56
2017,11,7,11,30,165.0,324.0,1.2,26.0,434.0,456.76,342.66
2017,11,7,11,45,165.0,326.5,1.1,26.5,438.0,464.57,346.4
2017,11,7,12,0,165.0,329.0,1.0,27.0,442.0,471.79,350.25
2017,11,7,12,15,90.0,284.5,1.15,27.0,346.5,361.5,270.54
2017,11,7,12,30,15.0,240.0,1.3,27.0,251.0,249.43,186.83
2017,11,7,12,45,13.5,233.5,1.45,27.5,243.5,242.05,181.6
2017,11,7,13,0,12.0,227.0,1.6,28.0,236.0,234.6,175.91
2017,11,7,13,15,133.5,262.5,1.75,27.5,349.0,386.97,293.51
2017,11,7,13,30,255.0,298.0,1.9,27.0,462.0,533.33,402.26
2017,11,7,13,45,251.5,287.0,2.1,27.0,443.5,509.18,385.4
2017,11,7,14,0,248.0,276.0,2.3,27.0,425.0,492.59,374.72
2017,11,7,14,15,208.0,263.0,2.45,27.0,383.5,444.95,340.15
2017,11,7,14,30,168.0,250.0,2.6,27.0,342.0,398.08,305.67
2017,11,7,14,45,107.5,223.5,2.8,27.0,281.0,313.89,242.15
2017,11,7,15,0,47.0,197.0,3.0,27.0,220.0,240.77,185.56
2017,11,7,15,15,86.5,184.5,3.15,26.5,221.5,253.39,197.39
2017,11,7,15,30,126.0,172.0,3.3,26.0,223.0,270.71,212.4
2017,11,7,15,45,108.5,153.0,3.45,25.5,193.0,235.91,185.44
2017,11,7,16,0,91.0,134.0,3.6,25.0,163.0,195.63,153.73
2017,11,7,16,15,201.5,110.0,3.7,24.5,159.5,234.54,185.38
2017,11,7,16,30,312.0,86.0,3.8,24.0,156.0,255.66,200.57
2017,11,7,16,45,233.0,68.0,3.95,23.5,112.5,182.86,140.05
2017,11,7,17,0,154.0,50.0,4.1,23.0,69.0,123.83,90.19
2017,11,7,17,15,77.0,28.5,4.2,22.0,38.0,64.93,33.99
2017,11,7,17,30,0.0,7.0,4.3,21.0,7.0,6.88,0.0
2017,11,7,17,45,0.0,3.5,4.45,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.44,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.89,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.82,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,6.75,0.19
2017,11,8,8,15,0.0,9.5,4.5,10.0,9.5,9.16,2.32
2017,11,8,8,30,0.0,12.0,4.5,10.0,12.0,11.57,4.42
2017,11,8,8,45,0.0,55.5,4.5,10.0,55.5,53.62,40.84
2017,11,8,9,0,0.0,99.0,4.5,10.0,99.0,95.58,76.67
2017,11,8,9,15,0.0,101.0,4.55,10.0,101.0,97.63,78.17
2017,11,8,9,30,0.0,103.0,4.6,10.0,103.0,99.63,79.65
2017,11,8,9,45,0.0,85.0,4.7,10.0,85.0,82.22,64.68
2017,11,8,10,0,0.0,67.0,4.8,10.0,67.0,64.79,49.74
2017,11,8,10,15,0.0,57.5,4.9,10.0,57.5,55.59,41.82
2017,11,8,10,30,0.0,48.0,5.0,10.0,48.0,46.4,33.94
2017,11,8,10,45,0.0,85.5,5.15,10.5,85.5,82.74,64.47
2017,11,8,11,0,0.0,123.0,5.3,11.0,123.0,119.37,94.85
2017,11,8,11,15,0.0,76.0,5.2,11.0,76.0,73.54,56.43
2017,11,8,11,30,0.0,29.0,5.1,11.0,29.0,28.04,18.1
2017,11,8,11,45,1.5,105.0,5.1,11.0,106.0,102.93,81.01
2017,11,8,12,0,3.0,181.0,5.1,11.0,183.0,179.5,144.28
2017,11,8,12,15,3.0,181.5,4.95,11.0,183.5,180.21,144.72
2017,11,8,12,30,3.0,182.0,4.8,11.0,184.0,180.92,145.29
2017,11,8,12,45,1.5,145.0,4.7,11.5,146.0,142.75,113.66
2017,11,8,13,0,0.0,108.0,4.6,12.0,108.0,104.81,82.14
2017,11,8,13,15,0.0,116.0,4.5,12.0,116.0,112.77,88.85
2017,11,8,13,30,0.0,124.0,4.4,12.0,124.0,120.8,95.59
2017,11,8,13,45,0.0,112.5,4.35,12.0,112.5,109.38,86.24
2017,11,8,14,0,0.0,101.0,4.3,12.0,101.0,97.97,76.89
2017,11,8,14,15,0.0,107.5,4.2,12.0,107.5,104.54,82.53
2017,11,8,14,30,0.0,114.0,4.1,12.0,114.0,111.23,88.3
2017,11,8,14,45,0.0,105.5,4.1,12.0,105.5,102.81,81.46
2017,11,8,15,0,0.0,97.0,4.1,12.0,97.0,94.4,74.61
2017,11,8,15,15,0.0,107.5,4.05,11.5,107.5,105.53,84.38
2017,11,8,15,30,0.0,118.0,4.0,11.0,118.0,117.34,94.76
2017,11,8,15,45,0.0,102.0,3.95,11.0,102.0,101.25,81.32
2017,11,8,16,0,0.0,86.0,3.9,11.0,86.0,85.15,67.71
2017,11,8,16,15,0.0,69.5,3.8,10.5,69.5,68.47,53.52
2017,11,8,16,30,0.0,53.0,3.7,10.0,53.0,51.72,39.02
2017,11,8,16,45,0.0,38.0,3.65,10.0,38.0,36.7,25.76
2017,11,8,17,0,0.0,23.0,3.6,10.0,23.0,22.2,12.86
2017,11,8,17,15,0.0,11.5,3.55,9.5,11.5,11.09,1.36
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
