Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,38.0,16.65,4.56
2017,11,9,7,30,277.0,43.0,2.9,7.0,76.0,41.95,24.8
2017,11,9,7,45,372.5,55.5,3.1,7.5,123.0,79.42,47.78
2017,11,9,8,0,468.0,68.0,3.3,8.0,170.0,128.45,84.24
2017,11,9,8,15,234.0,64.0,3.3,8.5,115.0,106.11,76.73
2017,11,9,8,30,0.0,60.0,3.3,9.0,60.0,57.98,44.8
2017,11,9,8,45,7.5,102.5,3.35,10.0,105.5,100.98,81.28
2017,11,9,9,0,15.0,145.0,3.4,11.0,151.0,144.96,117.8
2017,11,9,9,15,7.5,145.0,3.35,11.0,148.0,143.08,116.01
2017,11,9,9,30,0.0,145.0,3.3,11.0,145.0,140.31,113.41
2017,11,9,9,45,3.5,162.5,3.25,11.5,164.5,159.3,128.69
2017,11,9,10,0,7.0,180.0,3.2,12.0,184.0,178.69,144.12
2017,11,9,10,15,12.5,199.5,3.15,12.5,207.0,201.6,162.31
2017,11,9,10,30,18.0,219.0,3.1,13.0,230.0,225.05,180.76
2017,11,9,10,45,30.0,243.0,3.05,13.5,261.5,261.49,209.57
2017,11,9,11,0,42.0,267.0,3.0,14.0,293.0,296.0,236.46
2017,11,9,11,15,23.0,226.5,2.95,14.0,241.0,238.63,190.2
2017,11,9,11,30,4.0,186.0,2.9,14.0,189.0,184.83,146.48
2017,11,9,11,45,25.5,239.0,2.85,14.5,256.5,259.95,206.87
2017,11,9,12,0,47.0,292.0,2.8,15.0,324.0,333.47,264.36
2017,11,9,12,15,37.5,280.5,2.75,15.0,306.5,315.42,249.71
2017,11,9,12,30,28.0,269.0,2.7,15.0,289.0,296.93,235.03
2017,11,9,12,45,84.0,293.5,2.7,15.5,350.0,369.65,293.12
2017,11,9,13,0,140.0,318.0,2.7,16.0,411.0,451.17,356.28
2017,11,9,13,15,119.0,307.0,2.65,16.0,384.5,423.66,334.59
2017,11,9,13,30,98.0,296.0,2.6,16.0,358.0,387.45,306.73
2017,11,9,13,45,59.0,259.0,2.55,16.5,296.0,316.15,250.45
2017,11,9,14,0,20.0,222.0,2.5,17.0,234.0,237.83,187.91
2017,11,9,14,15,16.0,206.0,2.45,16.5,215.0,218.4,173.25
2017,11,9,14,30,12.0,190.0,2.4,16.0,196.0,199.07,158.34
2017,11,9,14,45,6.0,149.5,2.35,16.0,152.5,152.52,120.9
2017,11,9,15,0,0.0,109.0,2.3,16.0,109.0,106.68,83.5
2017,11,9,15,15,226.0,119.5,2.25,15.5,209.5,285.0,235.14
2017,11,9,15,30,452.0,130.0,2.2,15.0,310.0,440.02,360.8
2017,11,9,15,45,496.5,113.0,2.15,15.0,287.5,430.47,352.27
2017,11,9,16,0,541.0,96.0,2.1,15.0,265.0,417.74,341.12
2017,11,9,16,15,481.5,86.0,1.9,14.5,216.5,352.25,286.78
2017,11,9,16,30,422.0,76.0,1.7,14.0,168.0,292.85,236.06
2017,11,9,16,45,335.0,61.0,1.55,14.0,121.5,221.1,174.1
2017,11,9,17,0,248.0,46.0,1.4,14.0,75.0,157.57,117.96
2017,11,9,17,15,124.0,23.0,1.3,13.0,37.5,75.88,36.83
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.05,7.5,35.5,17.54,3.99
2017,11,10,7,30,226.0,45.0,2.0,8.0,71.0,41.94,25.73
2017,11,10,7,45,321.5,59.0,2.0,8.5,117.0,77.67,48.2
2017,11,10,8,0,417.0,73.0,2.0,9.0,163.0,124.1,82.36
2017,11,10,8,15,477.0,83.5,2.0,9.5,211.0,170.9,121.21
2017,11,10,8,30,537.0,94.0,2.0,10.0,259.0,224.9,167.73
2017,11,10,8,45,586.0,100.0,2.05,11.0,307.0,275.99,212.28
2017,11,10,9,0,635.0,106.0,2.1,12.0,355.0,331.34,259.84
2017,11,10,9,15,337.5,147.5,2.1,12.5,281.5,282.11,226.19
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,202.34,163.0
2017,11,10,9,45,64.0,213.5,2.1,13.5,246.5,241.03,194.17
2017,11,10,10,0,88.0,238.0,2.1,14.0,285.0,281.99,226.46
2017,11,10,10,15,60.5,237.5,2.05,14.5,270.5,269.94,215.74
2017,11,10,10,30,33.0,237.0,2.0,15.0,256.0,255.47,203.14
2017,11,10,10,45,24.5,232.0,1.95,15.5,246.5,243.15,192.62
2017,11,10,11,0,16.0,227.0,1.9,16.0,237.0,233.4,184.14
2017,11,10,11,15,123.5,269.5,1.85,16.0,350.5,363.81,288.31
2017,11,10,11,30,231.0,312.0,1.8,16.0,464.0,491.83,386.48
2017,11,10,11,45,183.0,318.0,1.8,16.5,439.5,468.23,366.07
2017,11,10,12,0,135.0,324.0,1.8,17.0,415.0,442.22,344.77
2017,11,10,12,15,109.0,318.5,1.75,17.0,392.0,412.4,321.84
2017,11,10,12,30,83.0,313.0,1.7,17.0,369.0,388.08,302.87
2017,11,10,12,45,47.0,266.5,1.7,17.5,298.0,310.72,242.85
2017,11,10,13,0,11.0,220.0,1.7,18.0,227.0,226.68,176.72
2017,11,10,13,15,6.0,194.0,1.65,18.0,198.0,196.34,153.14
2017,11,10,13,30,1.0,168.0,1.6,18.0,169.0,166.05,129.23
2017,11,10,13,45,6.0,185.5,1.55,18.5,189.5,188.28,147.02
2017,11,10,14,0,11.0,203.0,1.5,19.0,210.0,210.87,164.82
2017,11,10,14,15,6.0,184.0,1.45,19.0,188.0,187.66,146.55
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,164.61,128.44
2017,11,10,14,45,0.5,156.5,1.4,19.0,157.0,156.02,121.94
2017,11,10,15,0,0.0,148.0,1.4,19.0,148.0,147.52,115.44
2017,11,10,15,15,0.0,111.0,1.4,18.5,111.0,109.27,84.93
2017,11,10,15,30,0.0,74.0,1.4,18.0,74.0,71.55,54.28
2017,11,10,15,45,290.0,79.0,1.4,18.0,169.0,269.09,220.38
2017,11,10,16,0,580.0,84.0,1.4,18.0,264.0,424.88,342.23
2017,11,10,16,15,521.0,75.5,1.25,17.5,215.5,360.94,288.82
2017,11,10,16,30,462.0,67.0,1.1,17.0,167.0,300.65,238.22
2017,11,10,16,45,374.5,54.0,0.95,16.5,121.0,227.93,176.66
2017,11,10,17,0,287.0,41.0,0.8,16.0,75.0,164.75,121.36
2017,11,10,17,15,143.5,20.5,0.8,15.5,37.5,77.73,34.22
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,159.0,18.0,2.05,12.5,35.5,13.64,0.66
2017,11,11,7,30,318.0,36.0,2.3,13.0,71.0,36.01,19.21
2017,11,11,7,45,410.5,46.5,2.6,13.5,117.0,73.02,40.11
2017,11,11,8,0,503.0,57.0,2.9,14.0,163.0,120.47,74.03
2017,11,11,8,15,263.5,85.5,3.05,14.5,142.0,131.13,94.55
2017,11,11,8,30,24.0,114.0,3.2,15.0,121.0,114.75,90.64
2017,11,11,8,45,360.5,97.5,3.35,15.5,236.5,203.4,155.98
2017,11,11,9,0,697.0,81.0,3.5,16.0,352.0,326.95,253.07
2017,11,11,9,15,724.0,85.0,3.6,16.5,395.5,378.06,297.37
2017,11,11,9,30,751.0,89.0,3.7,17.0,439.0,430.76,342.04
2017,11,11,9,45,769.5,92.0,3.8,18.0,476.5,478.37,380.9
2017,11,11,10,0,788.0,95.0,3.9,19.0,514.0,525.68,418.32
2017,11,11,10,15,801.5,97.5,3.95,19.5,545.5,569.0,452.32
2017,11,11,10,30,815.0,100.0,4.0,20.0,577.0,611.04,484.52
2017,11,11,10,45,411.5,151.5,4.05,20.5,392.5,428.93,341.59
2017,11,11,11,0,8.0,203.0,4.1,21.0,208.0,203.97,158.09
2017,11,11,11,15,8.5,208.0,4.1,21.0,213.5,209.76,162.88
2017,11,11,11,30,9.0,213.0,4.1,21.0,219.0,215.57,167.32
2017,11,11,11,45,105.0,267.5,4.2,21.5,338.0,355.73,278.29
2017,11,11,12,0,201.0,322.0,4.3,22.0,457.0,490.81,381.58
2017,11,11,12,15,110.0,284.5,4.35,22.0,358.5,383.6,298.37
2017,11,11,12,30,19.0,247.0,4.4,22.0,260.0,259.89,201.08
2017,11,11,12,45,11.0,215.0,4.45,22.0,222.5,221.18,171.09
2017,11,11,13,0,3.0,183.0,4.5,22.0,185.0,182.45,140.63
2017,11,11,13,15,4.0,187.0,4.5,22.0,190.0,187.6,144.9
2017,11,11,13,30,5.0,191.0,4.5,22.0,195.0,192.83,149.21
2017,11,11,13,45,11.0,202.5,4.55,22.0,209.5,209.89,163.07
2017,11,11,14,0,17.0,214.0,4.6,22.0,224.0,227.14,177.09
2017,11,11,14,15,387.0,159.5,4.55,22.0,366.5,480.11,384.2
2017,11,11,14,30,757.0,105.0,4.5,22.0,509.0,687.79,545.68
2017,11,11,14,45,379.5,129.5,4.5,22.0,332.5,425.26,341.39
2017,11,11,15,0,2.0,154.0,4.5,22.0,156.0,155.38,120.69
2017,11,11,15,15,326.0,123.0,4.35,22.0,251.5,362.54,293.29
2017,11,11,15,30,650.0,92.0,4.2,22.0,347.0,520.49,418.99
2017,11,11,15,45,607.5,86.5,4.05,22.0,300.5,465.68,374.49
2017,11,11,16,0,565.0,81.0,3.9,22.0,254.0,412.27,330.96
2017,11,11,16,15,505.0,72.5,3.45,21.5,206.5,348.7,278.53
2017,11,11,16,30,445.0,64.0,3.0,21.0,159.0,288.97,227.87
2017,11,11,16,45,352.0,52.0,2.55,20.5,114.5,215.8,165.79
2017,11,11,17,0,259.0,40.0,2.1,20.0,70.0,153.26,111.25
2017,11,11,17,15,129.5,20.0,1.95,19.5,35.0,72.29,27.94
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,19.0,1.35,15.0,32.5,14.75,0.0
2017,11,12,7,30,250.0,38.0,1.5,15.0,65.0,35.25,19.6
2017,11,12,7,45,346.5,49.5,1.7,15.5,109.0,69.58,39.45
2017,11,12,8,0,443.0,61.0,1.9,16.0,153.0,115.27,71.65
2017,11,12,8,15,504.5,69.0,1.8,16.5,200.0,160.92,108.44
2017,11,12,8,30,566.0,77.0,1.7,17.0,247.0,212.91,152.23
2017,11,12,8,45,603.0,84.0,1.65,17.5,292.5,262.56,195.37
2017,11,12,9,0,640.0,91.0,1.6,18.0,338.0,315.16,240.34
2017,11,12,9,15,320.0,78.5,1.55,18.5,202.0,207.08,161.52
2017,11,12,9,30,0.0,66.0,1.5,19.0,66.0,63.8,47.3
2017,11,12,9,45,0.0,64.5,1.45,19.5,64.5,62.35,46.04
2017,11,12,10,0,0.0,63.0,1.4,20.0,63.0,60.91,44.64
2017,11,12,10,15,17.0,149.0,1.4,20.5,159.0,154.51,120.14
2017,11,12,10,30,34.0,235.0,1.4,21.0,255.0,254.03,197.42
2017,11,12,10,45,113.5,265.0,1.4,21.5,335.0,342.13,265.04
2017,11,12,11,0,193.0,295.0,1.4,22.0,415.0,431.96,332.14
2017,11,12,11,15,101.0,252.5,1.45,22.0,315.5,329.77,254.08
2017,11,12,11,30,9.0,210.0,1.5,22.0,216.0,212.57,162.88
2017,11,12,11,45,14.0,228.0,1.55,22.5,237.5,234.92,180.22
2017,11,12,12,0,19.0,246.0,1.6,23.0,259.0,257.62,197.22
2017,11,12,12,15,14.0,231.0,1.7,23.0,240.5,239.02,182.91
2017,11,12,12,30,9.0,216.0,1.8,23.0,222.0,220.23,168.53
2017,11,12,12,45,22.0,242.0,1.9,23.5,256.0,257.73,197.5
2017,11,12,13,0,35.0,268.0,2.0,24.0,290.0,303.89,232.49
2017,11,12,13,15,74.0,280.5,2.05,24.0,327.0,349.86,268.35
2017,11,12,13,30,113.0,293.0,2.1,24.0,364.0,395.77,303.82
2017,11,12,13,45,110.0,281.0,2.15,24.0,348.0,380.71,292.85
2017,11,12,14,0,107.0,269.0,2.2,24.0,332.0,365.33,281.89
2017,11,12,14,15,64.5,235.5,2.25,24.0,273.0,295.52,228.6
2017,11,12,14,30,22.0,202.0,2.3,24.0,214.0,219.45,169.53
2017,11,12,14,45,327.5,162.0,2.35,24.0,315.5,415.17,328.3
2017,11,12,15,0,633.0,122.0,2.4,24.0,417.0,582.74,457.47
2017,11,12,15,15,602.5,116.5,2.35,23.5,375.0,537.5,423.33
2017,11,12,15,30,572.0,111.0,2.3,23.0,333.0,492.14,389.67
2017,11,12,15,45,529.5,103.0,2.3,23.0,288.0,434.84,345.41
2017,11,12,16,0,487.0,95.0,2.3,23.0,243.0,382.53,303.77
2017,11,12,16,15,426.5,84.0,2.0,22.5,197.0,320.07,253.08
2017,11,12,16,30,366.0,73.0,1.7,22.0,151.0,262.03,204.67
2017,11,12,16,45,283.0,58.0,1.45,21.5,108.0,195.15,148.63
2017,11,12,17,0,200.0,43.0,1.2,21.0,65.0,136.2,97.89
2017,11,12,17,15,100.0,21.5,1.15,20.5,32.5,65.1,21.63
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.35,14.5,32.5,13.98,0.0
2017,11,13,7,30,279.0,36.0,1.6,15.0,65.0,34.17,18.64
2017,11,13,7,45,372.0,47.5,1.9,15.5,109.5,69.43,38.52
2017,11,13,8,0,465.0,59.0,2.2,16.0,154.0,115.21,70.64
2017,11,13,8,15,271.0,89.0,2.15,16.0,148.0,134.5,96.22
2017,11,13,8,30,77.0,119.0,2.1,16.0,142.0,132.01,102.71
2017,11,13,8,45,93.0,140.0,2.1,16.5,172.5,161.73,127.16
2017,11,13,9,0,109.0,161.0,2.1,17.0,203.0,193.99,153.39
2017,11,13,9,15,178.5,177.5,2.05,17.5,255.5,244.32,193.32
2017,11,13,9,30,248.0,194.0,2.0,18.0,308.0,302.96,239.63
2017,11,13,9,45,225.0,215.0,2.0,19.0,325.0,323.2,254.91
2017,11,13,10,0,202.0,236.0,2.0,20.0,342.0,342.85,269.17
2017,11,13,10,15,279.0,239.0,1.95,20.5,395.0,402.74,315.19
2017,11,13,10,30,356.0,242.0,1.9,21.0,448.0,465.05,362.12
2017,11,13,10,45,411.0,238.5,1.85,21.5,486.0,510.93,395.93
2017,11,13,11,0,466.0,235.0,1.8,22.0,524.0,563.79,434.2
2017,11,13,11,15,408.5,259.0,1.8,22.5,517.0,558.01,427.84
2017,11,13,11,30,351.0,283.0,1.8,23.0,510.0,552.95,422.12
2017,11,13,11,45,372.0,281.5,1.85,23.5,525.0,576.31,438.85
2017,11,13,12,0,393.0,280.0,1.9,24.0,540.0,599.06,454.82
2017,11,13,12,15,372.5,285.5,1.9,24.0,532.0,596.05,452.18
2017,11,13,12,30,352.0,291.0,1.9,24.0,524.0,591.22,448.44
2017,11,13,12,45,329.5,292.0,1.95,24.0,508.0,578.33,439.29
2017,11,13,13,0,307.0,293.0,2.0,24.0,492.0,564.0,429.12
2017,11,13,13,15,411.0,255.0,1.95,24.0,514.5,606.28,462.52
2017,11,13,13,30,515.0,217.0,1.9,24.0,537.0,654.59,499.13
2017,11,13,13,45,410.5,235.5,1.9,24.0,484.0,589.44,450.64
2017,11,13,14,0,306.0,254.0,1.9,24.0,431.0,517.88,397.64
2017,11,13,14,15,286.5,242.0,1.9,24.0,401.0,486.3,375.32
2017,11,13,14,30,267.0,230.0,1.9,24.0,371.0,454.34,352.2
2017,11,13,14,45,276.0,210.5,1.9,24.0,347.0,433.75,338.0
2017,11,13,15,0,285.0,191.0,1.9,24.0,323.0,411.59,322.32
2017,11,13,15,15,267.5,176.0,1.85,23.5,290.5,375.96,296.05
2017,11,13,15,30,250.0,161.0,1.8,23.0,258.0,340.62,269.51
2017,11,13,15,45,370.5,127.5,1.8,23.0,250.0,370.61,294.09
2017,11,13,16,0,491.0,94.0,1.8,23.0,242.0,382.62,303.09
2017,11,13,16,15,431.5,83.0,1.6,22.5,196.0,320.64,252.74
2017,11,13,16,30,372.0,72.0,1.4,22.0,150.0,262.97,204.85
2017,11,13,16,45,292.0,56.5,1.2,21.5,107.0,196.56,149.27
2017,11,13,17,0,212.0,41.0,1.0,21.0,64.0,137.71,98.43
2017,11,13,17,15,106.0,20.5,1.0,20.0,32.0,65.12,18.22
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,143.0,17.0,2.2,14.5,31.5,13.09,0.0
2017,11,14,7,30,286.0,34.0,2.6,15.0,63.0,31.71,16.87
2017,11,14,7,45,386.5,44.5,3.0,15.5,108.0,66.74,35.93
2017,11,14,8,0,487.0,55.0,3.4,16.0,153.0,113.11,67.97
2017,11,14,8,15,547.0,62.5,3.55,16.5,201.0,160.1,106.03
2017,11,14,8,30,607.0,70.0,3.7,17.0,249.0,213.17,151.35
2017,11,14,8,45,649.5,74.5,3.85,18.0,295.5,263.86,195.76
2017,11,14,9,0,692.0,79.0,4.0,19.0,342.0,317.95,242.57
2017,11,14,9,15,719.5,83.0,4.05,19.5,385.0,368.65,286.49
2017,11,14,9,30,747.0,87.0,4.1,20.0,428.0,421.0,330.61
2017,11,14,9,45,768.0,89.5,4.2,21.0,466.0,468.88,369.53
2017,11,14,10,0,789.0,92.0,4.3,22.0,504.0,516.68,407.17
2017,11,14,10,15,803.0,94.5,4.35,22.5,535.0,560.1,441.17
2017,11,14,10,30,817.0,97.0,4.4,23.0,566.0,602.31,473.42
2017,11,14,10,45,828.0,98.0,4.5,23.5,591.0,639.55,501.47
2017,11,14,11,0,839.0,99.0,4.6,24.0,616.0,674.87,527.59
2017,11,14,11,15,845.0,100.0,4.6,24.0,632.5,704.53,549.12
2017,11,14,11,30,851.0,101.0,4.6,24.0,649.0,731.59,568.17
2017,11,14,11,45,851.5,102.5,4.7,24.5,657.0,752.34,582.0
2017,11,14,12,0,852.0,104.0,4.8,25.0,665.0,770.01,593.69
2017,11,14,12,15,575.0,203.0,4.8,25.0,582.0,671.9,519.6
2017,11,14,12,30,298.0,302.0,4.8,25.0,499.0,559.7,430.85
2017,11,14,12,45,570.5,203.0,4.85,25.5,573.5,680.5,526.51
2017,11,14,13,0,843.0,104.0,4.9,26.0,648.0,793.3,609.38
2017,11,14,13,15,579.5,189.0,4.9,26.0,558.5,675.45,522.15
2017,11,14,13,30,316.0,274.0,4.9,26.0,469.0,550.81,425.0
2017,11,14,13,45,560.5,188.0,4.9,26.0,518.0,653.4,507.79
2017,11,14,14,0,805.0,102.0,4.9,26.0,567.0,740.04,574.13
2017,11,14,14,15,791.0,99.5,4.85,26.0,536.0,713.86,555.49
2017,11,14,14,30,777.0,97.0,4.8,26.0,505.0,685.26,535.62
2017,11,14,14,45,747.0,97.0,4.75,26.0,466.0,648.57,509.61
2017,11,14,15,0,717.0,97.0,4.7,26.0,427.0,608.47,479.66
2017,11,14,15,15,689.0,93.0,4.6,25.5,384.5,564.31,447.04
2017,11,14,15,30,661.0,89.0,4.5,25.0,342.0,519.68,413.27
2017,11,14,15,45,618.0,83.5,4.4,25.0,296.0,464.63,369.75
2017,11,14,16,0,575.0,78.0,4.3,25.0,250.0,410.98,326.32
2017,11,14,16,15,515.0,69.5,3.85,24.0,202.5,347.5,274.86
2017,11,14,16,30,455.0,61.0,3.4,23.0,155.0,287.85,224.91
2017,11,14,16,45,363.5,49.0,3.0,22.5,111.0,216.37,164.38
2017,11,14,17,0,272.0,37.0,2.6,22.0,67.0,153.21,109.02
2017,11,14,17,15,136.0,18.5,2.45,21.5,33.5,70.88,15.91
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,14.08,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,31.51,17.24
2017,11,15,7,45,334.5,48.5,3.35,17.5,103.0,65.45,36.54
2017,11,15,8,0,437.0,61.0,3.5,18.0,147.0,111.55,68.27
2017,11,15,8,15,218.5,49.5,3.55,18.5,92.5,86.41,57.7
2017,11,15,8,30,0.0,38.0,3.6,19.0,38.0,36.69,25.21
2017,11,15,8,45,0.0,49.0,3.7,20.0,49.0,47.33,33.98
2017,11,15,9,0,0.0,60.0,3.8,21.0,60.0,57.98,42.57
2017,11,15,9,15,9.5,114.5,3.75,21.0,119.0,114.38,88.62
2017,11,15,9,30,19.0,169.0,3.7,21.0,178.0,172.02,134.91
2017,11,15,9,45,26.0,188.0,3.7,21.5,201.0,195.17,152.81
2017,11,15,10,0,33.0,207.0,3.7,22.0,224.0,221.2,172.86
2017,11,15,10,15,16.5,161.0,3.6,22.5,169.5,165.91,128.43
2017,11,15,10,30,0.0,115.0,3.5,23.0,115.0,111.5,84.49
2017,11,15,10,45,0.0,104.0,3.45,23.5,104.0,100.75,75.67
2017,11,15,11,0,0.0,93.0,3.4,24.0,93.0,90.01,66.85
2017,11,15,11,15,0.0,95.5,3.25,24.0,95.5,92.46,68.72
2017,11,15,11,30,0.0,98.0,3.1,24.0,98.0,94.91,70.6
2017,11,15,11,45,0.0,106.0,3.0,24.5,106.0,102.77,76.63
2017,11,15,12,0,0.0,114.0,2.9,25.0,114.0,110.66,82.65
2017,11,15,12,15,0.0,110.5,2.7,25.0,110.5,107.23,79.91
2017,11,15,12,30,0.0,107.0,2.5,25.0,107.0,103.8,77.21
2017,11,15,12,45,0.0,118.5,2.35,25.5,118.5,115.21,86.03
2017,11,15,13,0,0.0,130.0,2.2,26.0,130.0,126.71,94.88
2017,11,15,13,15,0.5,149.5,2.0,26.0,149.5,146.81,110.58
2017,11,15,13,30,1.0,169.0,1.8,26.0,169.0,167.23,126.46
2017,11,15,13,45,1.5,170.0,1.65,26.5,170.5,168.97,127.64
2017,11,15,14,0,2.0,171.0,1.5,27.0,172.0,170.79,128.94
2017,11,15,14,15,1.0,165.5,1.3,27.0,166.0,164.81,124.45
2017,11,15,14,30,0.0,160.0,1.1,27.0,160.0,158.94,120.06
2017,11,15,14,45,1.0,155.5,0.95,27.0,156.0,155.66,117.78
2017,11,15,15,0,2.0,151.0,0.8,27.0,152.0,152.48,115.56
2017,11,15,15,15,1.0,136.5,0.65,26.5,137.0,137.32,104.15
2017,11,15,15,30,0.0,122.0,0.5,26.0,122.0,122.24,92.69
2017,11,15,15,45,274.0,102.5,0.4,26.0,183.5,276.74,216.77
2017,11,15,16,0,548.0,83.0,0.3,26.0,245.0,401.08,308.47
2017,11,15,16,15,487.0,74.0,0.3,25.0,198.5,337.76,258.75
2017,11,15,16,30,426.0,65.0,0.3,24.0,152.0,277.4,211.1
2017,11,15,16,45,331.5,52.0,0.3,23.5,108.0,205.96,153.22
2017,11,15,17,0,237.0,39.0,0.3,23.0,64.0,143.55,100.33
2017,11,15,17,15,118.5,19.5,0.35,22.5,32.0,66.74,10.44
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,113.0,17.5,0.5,18.0,28.0,13.72,0.0
2017,11,16,7,30,226.0,35.0,0.5,18.0,56.0,30.01,16.25
2017,11,16,7,45,330.0,46.5,0.5,18.5,99.5,62.57,34.37
2017,11,16,8,0,434.0,58.0,0.5,19.0,143.0,107.25,64.38
2017,11,16,8,15,497.0,66.5,0.6,19.5,189.5,152.42,99.61
2017,11,16,8,30,560.0,75.0,0.7,20.0,236.0,204.07,142.04
2017,11,16,8,45,602.0,81.5,0.85,20.5,281.5,253.82,184.41
2017,11,16,9,0,644.0,88.0,1.0,21.0,327.0,307.03,229.3
2017,11,16,9,15,674.0,92.5,1.15,21.5,369.5,356.69,270.94
2017,11,16,9,30,704.0,97.0,1.3,22.0,412.0,407.87,312.81
2017,11,16,9,45,727.5,99.5,1.45,22.5,450.0,455.1,350.75
2017,11,16,10,0,751.0,102.0,1.6,23.0,488.0,502.57,387.93
2017,11,16,10,15,518.5,176.0,1.7,23.0,450.5,475.96,367.83
2017,11,16,10,30,286.0,250.0,1.8,23.0,413.0,428.22,330.38
2017,11,16,10,45,287.0,262.5,1.9,23.5,431.5,453.29,348.94
2017,11,16,11,0,288.0,275.0,2.0,24.0,450.0,477.65,366.29
2017,11,16,11,15,148.0,240.5,2.05,24.5,331.0,349.18,268.47
2017,11,16,11,30,8.0,206.0,2.1,25.0,212.0,207.88,157.89
2017,11,16,11,45,139.0,255.0,2.2,25.5,346.0,366.73,281.61
2017,11,16,12,0,270.0,304.0,2.3,26.0,480.0,528.27,401.04
2017,11,16,12,15,309.5,295.5,2.3,26.0,497.5,555.3,420.58
2017,11,16,12,30,349.0,287.0,2.3,26.0,515.0,581.93,440.58
2017,11,16,12,45,577.0,203.0,2.35,26.5,574.5,682.59,516.91
2017,11,16,13,0,805.0,119.0,2.4,27.0,634.0,775.25,582.79
2017,11,16,13,15,799.0,118.0,2.35,27.0,618.0,769.03,577.89
2017,11,16,13,30,793.0,117.0,2.3,27.0,602.0,759.72,571.83
2017,11,16,13,45,790.0,112.0,2.3,27.5,579.5,745.37,561.64
2017,11,16,14,0,787.0,107.0,2.3,28.0,557.0,728.0,549.5
2017,11,16,14,15,772.5,104.5,2.3,27.5,526.5,701.94,533.51
2017,11,16,14,30,758.0,102.0,2.3,27.0,496.0,673.52,515.77
2017,11,16,14,45,735.5,99.5,2.3,27.0,458.5,640.19,492.92
2017,11,16,15,0,713.0,97.0,2.3,27.0,421.0,602.78,466.2
2017,11,16,15,15,684.5,92.5,2.15,26.5,379.0,558.08,433.89
2017,11,16,15,30,656.0,88.0,2.0,26.0,337.0,512.96,400.5
2017,11,16,15,45,613.5,82.5,1.95,26.0,291.0,458.66,358.84
2017,11,16,16,0,571.0,77.0,1.9,26.0,245.0,405.72,317.08
2017,11,16,16,15,510.5,68.5,1.7,25.5,198.0,342.49,266.43
2017,11,16,16,30,450.0,60.0,1.5,25.0,151.0,283.12,217.35
2017,11,16,16,45,359.0,48.0,1.3,24.5,107.5,212.45,158.66
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,150.13,104.56
2017,11,16,17,15,134.0,18.0,1.2,23.5,32.0,68.88,6.22
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,118.5,17.0,3.75,19.0,28.0,13.35,0.0
2017,11,17,7,30,237.0,34.0,3.9,19.0,56.0,28.66,17.29
2017,11,17,7,45,339.5,46.5,4.05,19.5,99.5,63.15,34.5
2017,11,17,8,0,442.0,59.0,4.2,20.0,143.0,108.19,64.77
2017,11,17,8,15,506.0,67.5,4.5,20.5,190.5,153.79,100.57
2017,11,17,8,30,570.0,76.0,4.8,21.0,238.0,205.97,144.08
2017,11,17,8,45,618.0,80.5,5.1,21.5,284.5,255.87,187.36
2017,11,17,9,0,666.0,85.0,5.4,22.0,331.0,309.8,234.01
2017,11,17,9,15,333.0,77.0,5.55,22.5,200.0,206.5,159.57
2017,11,17,9,30,0.0,69.0,5.7,23.0,69.0,66.7,49.07
2017,11,17,9,45,91.5,149.5,5.85,24.0,196.5,192.2,150.08
2017,11,17,10,0,183.0,230.0,6.0,25.0,324.0,324.98,254.01
2017,11,17,10,15,212.0,243.0,6.0,25.5,358.0,363.06,283.17
2017,11,17,10,30,241.0,256.0,6.0,26.0,392.0,402.91,313.54
2017,11,17,10,45,537.5,179.0,6.05,26.5,499.5,530.38,414.76
2017,11,17,11,0,834.0,102.0,6.1,27.0,607.0,667.63,521.21
2017,11,17,11,15,840.0,103.0,6.05,27.0,623.5,697.13,542.89
2017,11,17,11,30,846.0,104.0,6.0,27.0,640.0,724.07,561.9
2017,11,17,11,45,550.0,204.5,6.0,27.5,555.0,629.22,486.56
2017,11,17,12,0,254.0,305.0,6.0,28.0,470.0,510.06,390.89
2017,11,17,12,15,339.5,285.0,5.95,28.0,506.0,566.36,435.01
2017,11,17,12,30,425.0,265.0,5.9,28.0,542.0,623.29,478.68
2017,11,17,12,45,629.5,187.0,5.9,28.5,590.5,708.18,544.81
2017,11,17,13,0,834.0,109.0,5.9,29.0,639.0,785.08,600.88
2017,11,17,13,15,827.5,108.0,5.85,29.0,623.0,778.43,596.08
2017,11,17,13,30,821.0,107.0,5.8,29.0,607.0,768.62,589.51
2017,11,17,13,45,816.0,103.5,5.75,29.0,584.0,754.1,579.71
2017,11,17,14,0,811.0,100.0,5.7,29.0,561.0,736.56,567.82
2017,11,17,14,15,797.0,97.5,5.65,29.0,530.0,710.55,549.85
2017,11,17,14,30,783.0,95.0,5.6,29.0,499.0,682.09,530.1
2017,11,17,14,45,759.0,93.5,5.6,29.0,461.5,645.55,504.4
2017,11,17,15,0,735.0,92.0,5.6,29.0,424.0,610.26,478.17
2017,11,17,15,15,707.5,87.5,5.45,28.5,381.5,565.65,445.14
2017,11,17,15,30,680.0,83.0,5.3,28.0,339.0,520.5,410.93
2017,11,17,15,45,644.5,76.5,5.2,28.0,293.5,468.3,369.73
2017,11,17,16,0,609.0,70.0,5.1,28.0,248.0,416.92,328.08
2017,11,17,16,15,550.0,62.5,4.8,27.0,201.0,354.19,277.34
2017,11,17,16,30,491.0,55.0,4.5,26.0,154.0,295.15,227.95
2017,11,17,16,45,402.0,44.0,4.2,25.5,109.5,224.72,168.33
2017,11,17,17,0,313.0,33.0,3.9,25.0,65.0,162.28,112.74
2017,11,17,17,15,156.5,16.5,3.9,24.5,32.5,74.69,1.79
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.5,3.9,18.5,26.5,17.2,0.0
2017,11,18,7,30,209.0,35.0,3.9,19.0,53.0,28.76,17.08
2017,11,18,7,45,313.0,48.5,3.95,19.5,96.5,61.71,34.35
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,106.15,64.15
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.5,152.29,100.15
2017,11,18,8,30,547.0,81.0,4.4,21.0,235.0,204.17,143.1
2017,11,18,8,45,605.5,84.5,4.65,22.0,283.0,254.69,185.94
2017,11,18,9,0,664.0,88.0,4.9,23.0,331.0,310.37,233.01
2017,11,18,9,15,695.5,92.5,5.55,23.5,374.5,361.38,277.17
2017,11,18,9,30,727.0,97.0,6.2,24.0,418.0,414.02,321.93
2017,11,18,9,45,765.5,95.0,6.85,24.5,459.5,464.91,364.65
2017,11,18,10,0,804.0,93.0,7.5,25.0,501.0,516.82,407.49
2017,11,18,10,15,820.0,95.0,7.8,25.0,533.5,561.23,444.17
2017,11,18,10,30,836.0,97.0,8.1,25.0,566.0,604.54,479.43
2017,11,18,10,45,855.5,95.5,8.4,25.5,593.5,645.02,511.16
2017,11,18,11,0,875.0,94.0,8.7,26.0,621.0,684.01,541.26
2017,11,18,11,15,882.0,95.0,8.65,25.5,639.0,712.85,564.2
2017,11,18,11,30,889.0,96.0,8.6,25.0,657.0,741.11,585.97
2017,11,18,11,45,902.0,92.5,8.6,25.0,668.5,766.18,604.34
2017,11,18,12,0,915.0,89.0,8.6,25.0,680.0,788.42,620.66
2017,11,18,12,15,916.0,89.0,8.55,24.5,680.5,802.26,631.93
2017,11,18,12,30,917.0,89.0,8.5,24.0,681.0,812.7,640.87
2017,11,18,12,45,919.0,86.5,8.5,24.0,674.5,817.71,644.79
2017,11,18,13,0,921.0,84.0,8.5,24.0,668.0,819.21,646.27
2017,11,18,13,15,916.0,83.5,8.45,23.5,652.0,813.94,644.0
2017,11,18,13,30,911.0,83.0,8.4,23.0,636.0,805.21,639.3
2017,11,18,13,45,906.0,80.5,8.35,23.0,612.0,790.84,629.24
2017,11,18,14,0,901.0,78.0,8.3,23.0,588.0,773.17,616.8
2017,11,18,14,15,889.0,76.5,8.2,22.5,556.5,748.29,600.04
2017,11,18,14,30,877.0,75.0,8.1,22.0,525.0,720.64,581.12
2017,11,18,14,45,861.5,72.0,8.0,22.0,487.5,686.25,555.78
2017,11,18,15,0,846.0,69.0,7.9,22.0,450.0,653.9,531.88
2017,11,18,15,15,822.0,66.5,7.75,21.5,406.0,610.48,498.4
2017,11,18,15,30,798.0,64.0,7.6,21.0,362.0,565.95,463.17
2017,11,18,15,45,766.0,59.5,7.45,20.5,315.0,513.77,420.84
2017,11,18,16,0,734.0,55.0,7.3,20.0,268.0,461.79,377.31
2017,11,18,16,15,679.0,49.5,7.0,19.5,218.0,398.11,322.69
2017,11,18,16,30,624.0,44.0,6.7,19.0,168.0,337.42,268.86
2017,11,18,16,45,536.5,36.0,6.45,18.5,120.5,264.78,204.28
2017,11,18,17,0,449.0,28.0,6.2,18.0,73.0,199.43,142.12
2017,11,18,17,15,224.5,14.0,6.0,17.5,36.5,91.19,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
