Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,231.0,12.5,1.75,6.5,32.5,12.29,0.0
2017,11,19,7,30,462.0,25.0,2.0,7.0,65.0,22.07,12.33
2017,11,19,7,45,563.0,33.0,2.3,7.5,114.5,63.27,29.29
2017,11,19,8,0,664.0,41.0,2.6,8.0,164.0,115.73,64.53
2017,11,19,8,15,722.5,46.0,2.65,8.5,216.0,168.76,108.21
2017,11,19,8,30,781.0,51.0,2.7,9.0,268.0,227.43,160.09
2017,11,19,8,45,612.5,84.0,2.75,10.0,273.0,254.63,193.19
2017,11,19,9,0,444.0,117.0,2.8,11.0,278.0,262.98,207.53
2017,11,19,9,15,674.5,90.0,2.85,11.5,369.0,349.07,277.75
2017,11,19,9,30,905.0,63.0,2.9,12.0,460.0,454.33,363.66
2017,11,19,9,45,922.5,64.5,2.95,13.0,500.0,505.77,406.49
2017,11,19,10,0,940.0,66.0,3.0,14.0,540.0,556.42,447.41
2017,11,19,10,15,951.5,67.5,2.95,14.5,573.0,602.66,484.13
2017,11,19,10,30,963.0,69.0,2.9,15.0,606.0,647.07,518.3
2017,11,19,10,45,840.0,102.0,2.9,15.5,585.5,639.73,511.49
2017,11,19,11,0,717.0,135.0,2.9,16.0,565.0,621.36,495.98
2017,11,19,11,15,707.5,146.0,2.85,16.0,580.5,647.87,515.91
2017,11,19,11,30,698.0,157.0,2.8,16.0,596.0,671.53,533.07
2017,11,19,11,45,700.5,159.5,2.8,16.5,605.0,692.24,547.46
2017,11,19,12,0,703.0,162.0,2.8,17.0,614.0,710.49,559.88
2017,11,19,12,15,652.5,179.5,2.75,17.0,599.5,701.47,552.09
2017,11,19,12,30,602.0,197.0,2.7,17.0,585.0,688.59,541.63
2017,11,19,12,45,654.0,176.5,2.65,17.0,593.0,713.02,560.89
2017,11,19,13,0,706.0,156.0,2.6,17.0,601.0,734.69,577.8
2017,11,19,13,15,648.0,170.0,2.55,17.0,570.5,704.6,554.77
2017,11,19,13,30,590.0,184.0,2.5,17.0,540.0,669.1,528.15
2017,11,19,13,45,765.0,131.0,2.45,17.0,573.5,744.57,586.32
2017,11,19,14,0,940.0,78.0,2.4,17.0,607.0,800.53,626.53
2017,11,19,14,15,927.0,76.0,2.35,16.5,574.5,773.79,608.78
2017,11,19,14,30,914.0,74.0,2.3,16.0,542.0,744.17,589.59
2017,11,19,14,45,832.5,77.5,2.25,16.0,479.5,675.23,540.15
2017,11,19,15,0,751.0,81.0,2.2,16.0,417.0,603.04,486.64
2017,11,19,15,15,790.0,72.5,2.0,15.5,395.0,595.71,481.71
2017,11,19,15,30,829.0,64.0,1.8,15.0,373.0,583.24,471.65
2017,11,19,15,45,792.0,60.0,1.6,15.0,323.5,527.82,426.77
2017,11,19,16,0,755.0,56.0,1.4,15.0,274.0,472.88,381.29
2017,11,19,16,15,698.0,51.0,1.25,14.0,223.0,408.04,328.05
2017,11,19,16,30,641.0,46.0,1.1,13.0,172.0,346.2,275.06
2017,11,19,16,45,542.0,37.5,0.95,12.5,122.5,267.81,206.96
2017,11,19,17,0,443.0,29.0,0.8,12.0,73.0,197.68,141.39
2017,11,19,17,15,221.5,14.5,0.8,11.5,36.5,90.59,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,150.0,14.5,0.7,7.5,27.0,14.25,0.0
2017,11,20,7,30,300.0,29.0,0.7,8.0,54.0,23.18,12.86
2017,11,20,7,45,397.5,40.5,0.7,8.5,98.0,58.33,30.77
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,104.31,61.91
2017,11,20,8,15,560.0,60.0,0.95,9.5,190.5,151.98,100.1
2017,11,20,8,30,625.0,68.0,1.2,10.0,239.0,206.23,146.56
2017,11,20,8,45,660.5,75.0,1.5,11.0,285.5,257.52,192.41
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,311.5,240.2
2017,11,20,9,15,726.0,86.5,2.1,12.5,376.0,363.26,286.0
2017,11,20,9,30,756.0,91.0,2.4,13.0,420.0,416.44,332.0
2017,11,20,9,45,776.5,94.5,2.75,14.0,458.5,465.44,373.14
2017,11,20,10,0,797.0,98.0,3.1,15.0,497.0,513.93,412.75
2017,11,20,10,15,812.0,100.5,3.15,15.5,529.5,557.95,447.96
2017,11,20,10,30,827.0,103.0,3.2,16.0,562.0,600.83,481.38
2017,11,20,10,45,838.5,104.0,3.3,16.5,587.0,638.56,510.34
2017,11,20,11,0,850.0,105.0,3.4,17.0,612.0,674.39,537.3
2017,11,20,11,15,857.0,106.0,3.5,17.0,629.5,705.02,560.96
2017,11,20,11,30,864.0,107.0,3.6,17.0,647.0,733.09,581.68
2017,11,20,11,45,883.5,100.5,3.7,17.5,659.5,759.51,599.8
2017,11,20,12,0,903.0,94.0,3.8,18.0,672.0,780.0,613.61
2017,11,20,12,15,903.5,94.0,3.85,18.0,672.5,793.4,623.32
2017,11,20,12,30,904.0,94.0,3.9,18.0,673.0,803.44,630.77
2017,11,20,12,45,902.5,93.5,3.95,18.5,665.5,807.99,633.22
2017,11,20,13,0,901.0,93.0,4.0,19.0,658.0,809.09,633.37
2017,11,20,13,15,896.0,92.0,4.0,19.0,642.0,803.49,629.84
2017,11,20,13,30,891.0,91.0,4.0,19.0,626.0,794.51,624.05
2017,11,20,13,45,883.0,89.5,4.0,19.5,602.5,779.39,612.76
2017,11,20,14,0,875.0,88.0,4.0,20.0,579.0,765.64,602.65
2017,11,20,14,15,862.0,86.0,3.95,19.5,547.5,740.12,586.06
2017,11,20,14,30,849.0,84.0,3.9,19.0,516.0,711.92,567.46
2017,11,20,14,45,831.0,81.0,3.9,19.0,478.0,676.64,542.53
2017,11,20,15,0,813.0,78.0,3.9,19.0,440.0,639.37,515.19
2017,11,20,15,15,786.5,74.5,3.75,18.5,396.5,594.43,481.28
2017,11,20,15,30,760.0,71.0,3.6,18.0,353.0,548.61,445.82
2017,11,20,15,45,721.5,66.5,3.5,18.0,305.5,494.36,401.99
2017,11,20,16,0,683.0,62.0,3.4,18.0,258.0,443.61,359.59
2017,11,20,16,15,623.5,55.5,2.95,17.0,208.5,379.21,305.76
2017,11,20,16,30,564.0,49.0,2.5,16.0,159.0,318.42,253.09
2017,11,20,16,45,465.0,39.5,2.1,15.0,112.5,242.97,187.61
2017,11,20,17,0,366.0,30.0,1.7,14.0,66.0,176.37,125.55
2017,11,20,17,15,183.0,15.0,1.7,13.5,33.0,79.57,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,31.0,14.5,3.4,9.5,17.0,14.25,0.0
2017,11,21,7,30,62.0,29.0,3.6,10.0,34.0,25.46,14.0
2017,11,21,7,45,103.0,48.5,3.8,10.5,64.0,48.83,32.0
2017,11,21,8,0,144.0,68.0,4.0,11.0,94.0,78.73,55.13
2017,11,21,8,15,167.0,88.5,4.0,11.5,127.5,111.24,82.22
2017,11,21,8,30,190.0,109.0,4.0,12.0,161.0,146.34,112.14
2017,11,21,8,45,211.0,126.5,4.05,13.0,193.5,180.47,141.23
2017,11,21,9,0,232.0,144.0,4.1,14.0,226.0,216.59,171.75
2017,11,21,9,15,285.0,156.5,4.1,14.5,270.5,261.7,209.16
2017,11,21,9,30,338.0,169.0,4.1,15.0,315.0,311.44,250.15
2017,11,21,9,45,367.5,180.0,4.15,16.0,352.0,352.93,283.7
2017,11,21,10,0,397.0,191.0,4.2,17.0,389.0,396.2,318.01
2017,11,21,10,15,303.5,221.5,4.1,17.5,379.0,392.89,314.48
2017,11,21,10,30,210.0,252.0,4.0,18.0,369.0,378.21,301.37
2017,11,21,10,45,214.0,264.0,3.9,18.5,387.5,401.56,318.97
2017,11,21,11,0,218.0,276.0,3.8,19.0,406.0,424.64,335.97
2017,11,21,11,15,329.5,261.0,3.6,19.0,463.5,497.67,393.59
2017,11,21,11,30,441.0,246.0,3.4,19.0,521.0,575.92,453.91
2017,11,21,11,45,439.0,251.0,3.2,19.5,527.5,591.01,463.34
2017,11,21,12,0,437.0,256.0,3.0,20.0,534.0,604.42,471.69
2017,11,21,12,15,403.5,265.0,2.75,20.0,522.0,590.15,459.85
2017,11,21,12,30,370.0,274.0,2.5,20.0,510.0,579.87,450.88
2017,11,21,12,45,328.5,279.5,2.3,20.5,487.5,557.77,432.48
2017,11,21,13,0,287.0,285.0,2.1,21.0,465.0,534.16,413.04
2017,11,21,13,15,449.5,230.0,2.1,21.0,503.5,609.14,472.43
2017,11,21,13,30,612.0,175.0,2.1,21.0,542.0,676.8,524.9
2017,11,21,13,45,484.0,204.0,2.1,21.0,487.0,603.66,469.42
2017,11,21,14,0,356.0,233.0,2.1,21.0,432.0,526.82,411.3
2017,11,21,14,15,555.0,165.5,2.3,21.0,456.0,601.33,472.65
2017,11,21,14,30,754.0,98.0,2.5,21.0,480.0,658.43,519.16
2017,11,21,14,45,761.5,93.0,2.7,21.0,454.0,640.82,507.48
2017,11,21,15,0,769.0,88.0,2.9,21.0,428.0,620.13,493.22
2017,11,21,15,15,740.5,84.0,2.95,20.5,385.0,577.51,461.95
2017,11,21,15,30,712.0,80.0,3.0,20.0,342.0,531.72,427.48
2017,11,21,15,45,672.0,74.5,3.1,20.0,295.5,477.49,384.64
2017,11,21,16,0,632.0,69.0,3.2,20.0,249.0,424.31,341.22
2017,11,21,16,15,570.0,61.5,3.2,19.0,200.5,359.76,288.33
2017,11,21,16,30,508.0,54.0,3.2,18.0,152.0,299.05,236.61
2017,11,21,16,45,408.5,43.0,3.2,17.5,107.0,224.38,172.17
2017,11,21,17,0,309.0,32.0,3.2,17.0,62.0,158.65,111.52
2017,11,21,17,15,154.5,16.0,3.45,16.5,31.0,72.09,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.0,12.5,4.2,7.0,25.0,12.29,0.0
2017,11,22,7,30,320.0,25.0,4.4,7.0,50.0,19.46,9.11
2017,11,22,7,45,436.5,35.0,4.6,7.5,96.0,53.21,25.85
2017,11,22,8,0,553.0,45.0,4.8,8.0,142.0,101.48,57.44
2017,11,22,8,15,619.0,51.5,4.9,8.5,191.5,150.67,97.11
2017,11,22,8,30,685.0,58.0,5.0,9.0,241.0,207.44,146.67
2017,11,22,8,45,731.5,61.5,5.1,9.5,290.5,260.96,195.74
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,318.16,248.08
2017,11,22,9,15,807.5,68.5,5.1,10.5,385.5,372.29,297.38
2017,11,22,9,30,837.0,72.0,5.0,11.0,431.0,427.61,346.45
2017,11,22,9,45,860.5,73.5,4.95,11.5,471.5,478.94,391.07
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,529.6,433.87
2017,11,22,10,15,899.0,77.0,4.8,12.5,546.0,575.99,471.9
2017,11,22,10,30,914.0,79.0,4.7,13.0,580.0,620.98,507.71
2017,11,22,10,45,927.0,79.0,4.6,13.5,607.0,660.98,538.69
2017,11,22,11,0,940.0,79.0,4.5,14.0,634.0,698.91,567.26
2017,11,22,11,15,947.0,80.0,4.4,14.5,652.5,731.51,590.09
2017,11,22,11,30,954.0,81.0,4.3,15.0,671.0,761.28,609.93
2017,11,22,11,45,958.5,81.5,4.25,15.5,681.5,785.69,625.94
2017,11,22,12,0,963.0,82.0,4.2,16.0,692.0,806.85,639.66
2017,11,22,12,15,828.5,122.5,4.15,16.0,647.5,766.56,609.61
2017,11,22,12,30,694.0,163.0,4.1,16.0,603.0,718.96,573.67
2017,11,22,12,45,829.0,121.0,4.1,16.5,641.0,780.99,619.71
2017,11,22,13,0,964.0,79.0,4.1,17.0,679.0,838.03,660.06
2017,11,22,13,15,959.0,78.5,4.1,17.0,662.5,832.95,656.52
2017,11,22,13,30,954.0,78.0,4.1,17.0,646.0,824.28,650.95
2017,11,22,13,45,947.0,76.0,4.1,17.5,621.5,808.85,639.42
2017,11,22,14,0,940.0,74.0,4.1,18.0,597.0,790.04,625.57
2017,11,22,14,15,927.5,72.5,4.1,18.0,564.5,764.53,608.06
2017,11,22,14,30,915.0,71.0,4.1,18.0,532.0,736.14,588.42
2017,11,22,14,45,737.5,99.5,4.1,18.0,453.5,633.11,511.26
2017,11,22,15,0,560.0,128.0,4.1,18.0,375.0,525.18,426.51
2017,11,22,15,15,691.0,95.0,4.0,17.5,369.5,557.93,454.71
2017,11,22,15,30,822.0,62.0,3.9,17.0,364.0,572.92,467.66
2017,11,22,15,45,785.0,58.0,3.8,16.5,315.0,518.18,423.66
2017,11,22,16,0,748.0,54.0,3.7,16.0,266.0,463.94,378.84
2017,11,22,16,15,689.0,49.0,3.2,15.0,215.5,398.91,323.79
2017,11,22,16,30,630.0,44.0,2.7,14.0,165.0,337.1,269.45
2017,11,22,16,45,529.5,36.0,2.2,13.0,116.5,259.74,201.37
2017,11,22,17,0,429.0,28.0,1.7,12.0,68.0,190.72,135.25
2017,11,22,17,15,214.5,14.0,1.6,11.0,34.0,86.9,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,187.5,11.5,1.25,4.0,25.5,11.3,0.0
2017,11,23,7,30,375.0,23.0,1.4,5.0,51.0,19.31,8.62
2017,11,23,7,45,486.0,32.0,1.55,6.0,97.5,53.2,24.87
2017,11,23,8,0,597.0,41.0,1.7,7.0,144.0,102.22,56.39
2017,11,23,8,15,660.0,46.5,1.65,7.5,194.0,151.98,96.28
2017,11,23,8,30,723.0,52.0,1.6,8.0,244.0,207.97,144.94
2017,11,23,8,45,756.5,57.5,1.55,9.0,291.5,261.82,193.78
2017,11,23,9,0,790.0,63.0,1.5,10.0,339.0,317.96,243.98
2017,11,23,9,15,817.0,66.0,1.4,10.5,383.5,371.13,291.03
2017,11,23,9,30,844.0,69.0,1.3,11.0,428.0,425.24,337.25
2017,11,23,9,45,862.5,71.5,1.2,12.0,467.0,475.49,378.13
2017,11,23,10,0,881.0,74.0,1.1,13.0,506.0,524.67,416.38
2017,11,23,10,15,893.5,75.5,1.1,13.5,538.5,569.0,450.91
2017,11,23,10,30,906.0,77.0,1.1,14.0,571.0,611.77,483.2
2017,11,23,10,45,914.5,78.5,1.15,15.0,596.5,650.26,510.92
2017,11,23,11,0,923.0,80.0,1.2,16.0,622.0,686.44,536.23
2017,11,23,11,15,928.5,80.5,1.2,16.5,639.0,717.04,556.79
2017,11,23,11,30,934.0,81.0,1.2,17.0,656.0,744.78,574.4
2017,11,23,11,45,939.0,80.0,1.2,18.0,665.5,767.53,587.36
2017,11,23,12,0,944.0,79.0,1.2,19.0,675.0,787.1,598.1
2017,11,23,12,15,943.5,79.0,1.2,19.0,675.5,800.33,606.81
2017,11,23,12,30,943.0,79.0,1.2,19.0,676.0,810.05,613.32
2017,11,23,12,45,941.0,78.5,1.2,19.5,668.0,814.52,615.28
2017,11,23,13,0,939.0,78.0,1.2,20.0,660.0,815.41,615.01
2017,11,23,13,15,933.0,77.0,1.2,20.0,643.5,809.11,611.22
2017,11,23,13,30,927.0,76.0,1.2,20.0,627.0,799.3,605.27
2017,11,23,13,45,919.0,75.0,1.2,20.5,602.5,784.58,594.99
2017,11,23,14,0,911.0,74.0,1.2,21.0,578.0,766.61,582.64
2017,11,23,14,15,898.0,72.5,1.15,21.0,546.5,741.32,565.85
2017,11,23,14,30,885.0,71.0,1.1,21.0,515.0,713.28,547.19
2017,11,23,14,45,866.5,69.0,1.05,21.0,477.0,678.35,523.61
2017,11,23,15,0,848.0,67.0,1.0,21.0,439.0,645.56,501.09
2017,11,23,15,15,822.5,64.0,0.85,20.5,395.5,601.17,468.58
2017,11,23,15,30,797.0,61.0,0.7,20.0,352.0,555.75,434.56
2017,11,23,15,45,760.0,57.0,0.6,20.0,304.5,502.05,393.07
2017,11,23,16,0,723.0,53.0,0.5,20.0,257.0,448.92,350.76
2017,11,23,16,15,665.5,48.0,0.5,19.0,208.0,385.82,301.23
2017,11,23,16,30,608.0,43.0,0.5,18.0,159.0,325.87,251.82
2017,11,23,16,45,509.0,35.0,0.5,17.5,112.0,250.32,188.2
2017,11,23,17,0,410.0,27.0,0.5,17.0,65.0,183.09,125.8
2017,11,23,17,15,205.0,13.5,0.65,16.0,32.5,83.22,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,179.5,11.0,2.3,7.0,24.0,10.81,0.0
2017,11,24,7,30,359.0,22.0,2.6,8.0,48.0,18.42,7.2
2017,11,24,7,45,470.0,30.5,2.95,9.0,93.0,49.78,22.51
2017,11,24,8,0,581.0,39.0,3.3,10.0,138.0,97.12,52.24
2017,11,24,8,15,644.5,44.5,3.15,11.0,186.5,145.88,90.63
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,200.94,137.78
2017,11,24,8,45,747.5,54.0,2.9,13.0,283.0,253.96,185.44
2017,11,24,9,0,787.0,58.0,2.8,14.0,331.0,309.9,235.26
2017,11,24,9,15,814.0,61.0,3.0,15.0,375.0,362.79,282.14
2017,11,24,9,30,841.0,64.0,3.2,16.0,419.0,416.66,328.52
2017,11,24,9,45,859.0,66.0,3.45,17.0,457.5,465.64,369.86
2017,11,24,10,0,877.0,68.0,3.7,18.0,496.0,514.08,409.49
2017,11,24,10,15,890.0,69.5,3.75,18.5,528.5,558.44,445.23
2017,11,24,10,30,903.0,71.0,3.8,19.0,561.0,601.3,478.85
2017,11,24,10,45,911.0,72.5,3.9,20.0,586.0,639.33,507.15
2017,11,24,11,0,919.0,74.0,4.0,21.0,611.0,675.04,532.97
2017,11,24,11,15,924.5,75.0,4.05,21.5,628.0,706.03,554.88
2017,11,24,11,30,930.0,76.0,4.1,22.0,645.0,734.19,573.84
2017,11,24,11,45,927.5,78.5,4.15,22.5,653.5,755.26,587.62
2017,11,24,12,0,925.0,81.0,4.2,23.0,662.0,772.95,599.02
2017,11,24,12,15,925.0,81.0,4.25,23.0,662.5,786.35,608.61
2017,11,24,12,30,925.0,81.0,4.3,23.0,663.0,796.34,615.91
2017,11,24,12,45,920.5,81.0,4.35,23.0,655.0,799.41,618.43
2017,11,24,13,0,916.0,81.0,4.4,23.0,647.0,798.98,618.64
2017,11,24,13,15,910.5,80.5,4.45,23.0,631.0,793.76,615.63
2017,11,24,13,30,905.0,80.0,4.5,23.0,615.0,785.13,610.4
2017,11,24,13,45,895.0,79.0,4.55,23.5,591.0,769.22,598.84
2017,11,24,14,0,885.0,78.0,4.6,24.0,567.0,750.19,585.16
2017,11,24,14,15,872.5,76.5,4.6,23.5,536.0,725.83,569.67
2017,11,24,14,30,860.0,75.0,4.6,23.0,505.0,698.78,552.13
2017,11,24,14,45,805.5,77.0,4.65,23.0,456.5,648.9,516.47
2017,11,24,15,0,751.0,79.0,4.7,23.0,408.0,594.54,475.69
2017,11,24,15,15,747.0,74.5,4.45,22.5,374.0,564.9,453.18
2017,11,24,15,30,743.0,70.0,4.2,22.0,340.0,533.07,428.32
2017,11,24,15,45,704.5,65.5,4.0,22.0,294.0,479.96,385.43
2017,11,24,16,0,666.0,61.0,3.8,22.0,248.0,430.39,344.14
2017,11,24,16,15,606.0,54.5,3.4,20.5,200.0,367.03,292.31
2017,11,24,16,30,546.0,48.0,3.0,19.0,152.0,307.32,241.5
2017,11,24,16,45,447.0,38.5,2.65,18.0,106.5,233.32,177.75
2017,11,24,17,0,348.0,29.0,2.3,17.0,61.0,168.19,116.41
2017,11,24,17,15,174.0,14.5,2.4,16.5,30.5,75.24,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.0,12.5,1.35,8.5,20.0,12.29,0.0
2017,11,25,7,30,224.0,25.0,1.5,9.0,40.0,20.0,7.48
2017,11,25,7,45,338.0,37.5,1.7,10.0,82.5,48.08,25.01
2017,11,25,8,0,452.0,50.0,1.9,11.0,125.0,92.05,53.27
2017,11,25,8,15,522.5,58.5,1.7,11.5,172.5,137.71,88.6
2017,11,25,8,30,593.0,67.0,1.5,12.0,220.0,190.6,132.83
2017,11,25,8,45,642.5,72.5,1.35,13.0,267.5,241.81,177.32
2017,11,25,9,0,692.0,78.0,1.2,14.0,315.0,297.19,224.9
2017,11,25,9,15,723.0,82.0,1.1,15.0,359.0,348.08,268.24
2017,11,25,9,30,754.0,86.0,1.0,16.0,403.0,400.5,311.27
2017,11,25,9,45,777.5,89.0,0.95,17.0,441.5,449.91,350.58
2017,11,25,10,0,801.0,92.0,0.9,18.0,480.0,499.08,388.17
2017,11,25,10,15,721.0,117.0,0.9,18.5,484.0,515.04,400.47
2017,11,25,10,30,641.0,142.0,0.9,19.0,488.0,522.86,406.0
2017,11,25,10,45,746.5,121.0,0.9,20.0,542.0,589.41,454.66
2017,11,25,11,0,852.0,100.0,0.9,21.0,596.0,659.11,503.63
2017,11,25,11,15,858.5,101.0,1.0,21.5,613.0,689.43,524.89
2017,11,25,11,30,865.0,102.0,1.1,22.0,630.0,717.2,544.09
2017,11,25,11,45,889.5,94.0,1.25,22.5,643.5,742.45,561.34
2017,11,25,12,0,914.0,86.0,1.4,23.0,657.0,768.07,578.85
2017,11,25,12,15,913.5,86.0,1.5,23.5,658.0,781.04,587.21
2017,11,25,12,30,913.0,86.0,1.6,24.0,659.0,790.62,593.49
2017,11,25,12,45,909.5,86.0,1.7,24.5,651.0,794.49,596.01
2017,11,25,13,0,906.0,86.0,1.8,25.0,643.0,794.91,596.35
2017,11,25,13,15,900.0,85.5,1.85,25.0,627.0,789.43,593.53
2017,11,25,13,30,894.0,85.0,1.9,25.0,611.0,780.59,588.58
2017,11,25,13,45,883.0,84.0,2.0,25.5,587.0,764.16,577.77
2017,11,25,14,0,872.0,83.0,2.1,26.0,563.0,744.68,564.93
2017,11,25,14,15,858.5,81.0,2.1,26.0,531.5,723.76,551.5
2017,11,25,14,30,845.0,79.0,2.1,26.0,500.0,695.79,533.09
2017,11,25,14,45,824.0,77.0,2.15,26.0,462.5,660.28,509.49
2017,11,25,15,0,803.0,75.0,2.2,26.0,425.0,622.94,483.33
2017,11,25,15,15,776.0,72.0,2.05,25.5,382.5,579.18,451.48
2017,11,25,15,30,749.0,69.0,1.9,25.0,340.0,534.58,418.18
2017,11,25,15,45,708.0,64.5,1.75,24.5,293.0,480.0,376.37
2017,11,25,16,0,667.0,60.0,1.6,24.0,246.0,429.06,335.93
2017,11,25,16,15,606.0,54.0,1.55,22.5,198.5,365.91,286.14
2017,11,25,16,30,545.0,48.0,1.5,21.0,151.0,306.47,237.07
2017,11,25,16,45,442.5,38.5,1.45,20.0,105.5,231.3,173.85
2017,11,25,17,0,340.0,29.0,1.4,19.0,60.0,165.31,112.74
2017,11,25,17,15,170.0,14.5,1.5,18.5,30.0,73.88,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,122.5,11.5,1.9,9.5,20.0,11.3,0.0
2017,11,26,7,30,245.0,23.0,2.2,10.0,40.0,18.17,5.36
2017,11,26,7,45,361.0,34.5,2.5,11.0,82.0,45.34,22.27
2017,11,26,8,0,477.0,46.0,2.8,12.0,124.0,89.54,50.0
2017,11,26,8,15,546.0,53.5,2.65,12.5,171.5,135.17,85.13
2017,11,26,8,30,615.0,61.0,2.5,13.0,219.0,187.82,129.32
2017,11,26,8,45,660.0,66.5,2.4,14.0,265.5,238.83,174.19
2017,11,26,9,0,705.0,72.0,2.3,15.0,312.0,293.49,221.96
2017,11,26,9,15,735.5,76.0,2.15,16.0,355.5,345.26,266.7
2017,11,26,9,30,766.0,80.0,2.0,17.0,399.0,397.77,310.61
2017,11,26,9,45,787.5,83.0,1.9,18.0,437.5,446.3,350.03
2017,11,26,10,0,809.0,86.0,1.8,19.0,476.0,494.8,387.89
2017,11,26,10,15,824.0,88.0,1.65,19.5,508.0,538.45,421.24
2017,11,26,10,30,839.0,90.0,1.5,20.0,540.0,580.95,452.45
2017,11,26,10,45,849.5,92.0,1.4,21.0,565.5,619.3,478.89
2017,11,26,11,0,860.0,94.0,1.3,22.0,591.0,655.71,502.92
2017,11,26,11,15,866.5,95.0,1.3,22.0,608.5,686.23,524.87
2017,11,26,11,30,873.0,96.0,1.3,22.0,626.0,714.16,544.17
2017,11,26,11,45,872.5,98.0,1.35,22.5,634.5,735.45,557.69
2017,11,26,12,0,872.0,100.0,1.4,23.0,643.0,753.61,569.14
2017,11,26,12,15,872.5,100.0,1.45,23.0,644.0,767.16,578.62
2017,11,26,12,30,873.0,100.0,1.5,23.0,645.0,777.47,586.07
2017,11,26,12,45,870.5,99.5,1.55,23.5,637.5,781.67,588.37
2017,11,26,13,0,868.0,99.0,1.6,24.0,630.0,782.52,588.58
2017,11,26,13,15,862.0,98.0,1.6,24.0,614.5,776.83,585.15
2017,11,26,13,30,856.0,97.0,1.6,24.0,599.0,767.87,579.69
2017,11,26,13,45,847.0,95.5,1.6,24.0,576.0,752.93,570.25
2017,11,26,14,0,838.0,94.0,1.6,24.0,553.0,734.97,558.84
2017,11,26,14,15,824.5,91.5,1.55,24.0,522.5,709.76,542.0
2017,11,26,14,30,811.0,89.0,1.5,24.0,492.0,682.0,523.4
2017,11,26,14,45,772.5,91.5,1.45,24.0,452.5,640.48,494.35
2017,11,26,15,0,734.0,94.0,1.4,24.0,413.0,601.09,465.64
2017,11,26,15,15,705.0,89.5,1.3,23.5,371.0,556.62,433.54
2017,11,26,15,30,676.0,85.0,1.2,23.0,329.0,511.66,400.23
2017,11,26,15,45,637.5,78.5,1.15,23.0,284.0,459.0,359.71
2017,11,26,16,0,599.0,72.0,1.1,23.0,239.0,407.3,318.69
2017,11,26,16,15,537.0,64.0,1.05,21.5,192.0,344.12,269.1
2017,11,26,16,30,475.0,56.0,1.0,20.0,145.0,284.73,220.44
2017,11,26,16,45,379.5,44.0,1.0,19.0,101.5,212.67,160.12
2017,11,26,17,0,284.0,32.0,1.0,18.0,58.0,149.15,101.62
2017,11,26,17,15,142.0,16.0,1.05,17.5,29.0,67.29,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,100.0,12.0,1.6,10.0,18.5,11.8,0.0
2017,11,27,7,30,200.0,24.0,1.9,11.0,37.0,19.37,4.92
2017,11,27,7,45,312.0,37.5,2.2,12.0,78.0,45.46,23.76
2017,11,27,8,0,424.0,51.0,2.5,13.0,119.0,88.15,50.9
2017,11,27,8,15,495.5,60.0,2.65,13.5,165.5,132.48,84.63
2017,11,27,8,30,567.0,69.0,2.8,14.0,212.0,184.2,127.53
2017,11,27,8,45,615.0,75.5,2.95,15.0,258.5,234.35,171.23
2017,11,27,9,0,663.0,82.0,3.1,16.0,305.0,288.58,218.4
2017,11,27,9,15,695.0,86.5,3.35,17.0,348.5,338.74,262.13
2017,11,27,9,30,727.0,91.0,3.6,18.0,392.0,390.62,306.24
2017,11,27,9,45,750.0,94.5,3.9,19.0,430.0,438.77,346.45
2017,11,27,10,0,773.0,98.0,4.2,20.0,468.0,487.14,385.7
2017,11,27,10,15,442.5,170.5,4.2,20.0,385.5,414.5,329.51
2017,11,27,10,30,112.0,243.0,4.2,20.0,303.0,306.44,242.14
2017,11,27,10,45,152.5,255.5,4.25,20.5,341.0,352.49,278.41
2017,11,27,11,0,193.0,268.0,4.3,21.0,379.0,397.37,313.06
2017,11,27,11,15,190.0,278.5,4.35,21.5,390.5,413.13,324.33
2017,11,27,11,30,187.0,289.0,4.4,22.0,402.0,428.25,335.09
2017,11,27,11,45,537.5,191.5,4.45,22.5,523.5,592.57,466.13
2017,11,27,12,0,888.0,94.0,4.5,23.0,645.0,753.46,587.45
2017,11,27,12,15,888.5,94.5,4.5,23.0,646.0,767.52,596.57
2017,11,27,12,30,889.0,95.0,4.5,23.0,647.0,778.33,604.31
2017,11,27,12,45,886.0,94.5,4.55,23.5,640.0,782.09,606.21
2017,11,27,13,0,883.0,94.0,4.6,24.0,633.0,782.48,605.87
2017,11,27,13,15,877.5,93.0,4.6,24.0,617.5,781.35,605.54
2017,11,27,13,30,872.0,92.0,4.6,24.0,602.0,772.76,600.0
2017,11,27,13,45,862.5,90.5,4.6,24.0,578.5,757.38,589.7
2017,11,27,14,0,853.0,89.0,4.6,24.0,555.0,738.95,577.3
2017,11,27,14,15,840.0,87.0,4.55,24.0,525.0,714.53,560.33
2017,11,27,14,30,827.0,85.0,4.5,24.0,495.0,687.49,541.45
2017,11,27,14,45,808.0,82.5,4.45,24.0,458.0,653.4,517.14
2017,11,27,15,0,789.0,80.0,4.4,24.0,421.0,617.42,490.11
2017,11,27,15,15,761.5,76.5,4.2,23.5,379.0,573.4,457.06
2017,11,27,15,30,734.0,73.0,4.0,23.0,337.0,528.59,422.58
2017,11,27,15,45,696.0,68.0,3.85,23.0,291.0,478.6,382.34
2017,11,27,16,0,658.0,63.0,3.7,23.0,245.0,426.87,339.66
2017,11,27,16,15,597.0,56.0,3.25,21.5,197.5,363.12,287.68
2017,11,27,16,30,536.0,49.0,2.8,20.0,150.0,303.07,236.78
2017,11,27,16,45,437.5,39.0,2.4,19.0,105.0,229.5,173.65
2017,11,27,17,0,339.0,29.0,2.0,18.0,60.0,164.71,112.2
2017,11,27,17,15,169.5,14.5,2.0,17.5,30.0,73.44,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,121.0,11.0,2.5,10.5,18.5,10.81,0.0
2017,11,28,7,30,242.0,22.0,2.8,11.0,37.0,17.52,2.66
2017,11,28,7,45,368.5,33.0,3.15,12.0,79.5,42.45,20.17
2017,11,28,8,0,495.0,44.0,3.5,13.0,122.0,86.97,47.11
2017,11,28,8,15,566.5,50.5,3.7,13.5,169.5,132.6,81.64
2017,11,28,8,30,638.0,57.0,3.9,14.0,217.0,185.48,125.83
2017,11,28,8,45,688.0,61.5,4.15,15.0,264.5,238.53,172.54
2017,11,28,9,0,738.0,66.0,4.4,16.0,312.0,294.72,222.16
2017,11,28,9,15,768.0,69.0,4.7,17.0,356.0,345.98,267.76
2017,11,28,9,30,798.0,72.0,5.0,18.0,400.0,398.59,313.46
2017,11,28,9,45,821.0,74.0,5.3,19.0,439.0,448.03,355.57
2017,11,28,10,0,844.0,76.0,5.6,20.0,478.0,497.49,396.54
2017,11,28,10,15,858.5,78.0,5.6,20.5,510.5,542.13,432.95
2017,11,28,10,30,873.0,80.0,5.6,21.0,543.0,584.28,466.51
2017,11,28,10,45,884.5,81.0,5.7,21.5,569.0,622.93,496.84
2017,11,28,11,0,896.0,82.0,5.8,22.0,595.0,659.6,525.04
2017,11,28,11,15,902.5,82.5,5.8,22.5,612.5,690.2,547.85
2017,11,28,11,30,909.0,83.0,5.8,23.0,630.0,718.13,567.16
2017,11,28,11,45,906.5,85.5,5.8,23.5,638.5,739.0,580.99
2017,11,28,12,0,904.0,88.0,5.8,24.0,647.0,756.58,592.44
2017,11,28,12,15,904.5,88.5,5.7,24.0,648.0,770.89,602.34
2017,11,28,12,30,905.0,89.0,5.6,24.0,649.0,781.89,609.92
2017,11,28,12,45,900.0,89.0,5.55,24.5,641.5,784.82,610.76
2017,11,28,13,0,895.0,89.0,5.5,25.0,634.0,784.33,609.28
2017,11,28,13,15,889.5,88.5,5.4,25.0,618.5,779.53,605.84
2017,11,28,13,30,884.0,88.0,5.3,25.0,603.0,771.41,600.16
2017,11,28,13,45,871.5,87.5,5.2,25.0,579.0,759.22,591.66
2017,11,28,14,0,859.0,87.0,5.1,25.0,555.0,739.71,577.95
2017,11,28,14,15,845.5,85.0,5.0,25.0,524.5,714.93,560.47
2017,11,28,14,30,832.0,83.0,4.9,25.0,494.0,687.54,541.08
2017,11,28,14,45,805.0,82.5,4.8,25.0,455.5,650.32,514.13
2017,11,28,15,0,778.0,82.0,4.7,25.0,417.0,611.57,484.72
2017,11,28,15,15,750.0,78.0,4.4,24.5,375.0,567.11,450.85
2017,11,28,15,30,722.0,74.0,4.1,24.0,333.0,524.57,417.91
2017,11,28,15,45,678.0,69.5,3.8,24.0,286.5,469.84,373.93
2017,11,28,16,0,634.0,65.0,3.5,24.0,240.0,416.38,329.89
2017,11,28,16,15,571.0,58.0,3.0,22.5,193.0,352.76,278.19
2017,11,28,16,30,508.0,51.0,2.5,21.0,146.0,293.0,227.81
2017,11,28,16,45,403.0,40.5,2.05,20.0,101.5,217.72,163.88
2017,11,28,17,0,298.0,30.0,1.6,19.0,57.0,151.81,102.54
2017,11,28,17,15,149.0,15.0,1.55,18.5,28.5,67.98,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
