Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,10.0,16.5,10.81,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,33.0,17.69,1.24
2017,11,29,7,45,310.0,34.5,3.8,10.5,74.0,40.96,20.7
2017,11,29,8,0,437.0,47.0,4.0,11.0,115.0,83.38,46.96
2017,11,29,8,15,512.0,55.5,4.1,11.5,162.0,128.06,80.77
2017,11,29,8,30,587.0,64.0,4.2,12.0,209.0,180.48,124.45
2017,11,29,8,45,639.0,69.0,4.3,13.0,256.0,230.92,168.89
2017,11,29,9,0,691.0,74.0,4.4,14.0,303.0,285.78,217.35
2017,11,29,9,15,723.5,78.0,4.35,14.5,346.5,336.74,262.91
2017,11,29,9,30,756.0,82.0,4.3,15.0,390.0,389.81,309.21
2017,11,29,9,45,781.0,84.5,4.25,15.5,429.5,438.79,351.18
2017,11,29,10,0,806.0,87.0,4.2,16.0,469.0,488.08,392.19
2017,11,29,10,15,822.0,89.5,4.15,16.5,501.5,532.57,428.36
2017,11,29,10,30,838.0,92.0,4.1,17.0,534.0,576.04,462.75
2017,11,29,10,45,851.0,93.0,4.1,17.5,560.0,614.82,492.84
2017,11,29,11,0,864.0,94.0,4.1,18.0,586.0,651.82,520.88
2017,11,29,11,15,871.0,95.0,4.0,18.5,604.0,682.84,543.54
2017,11,29,11,30,878.0,96.0,3.9,19.0,622.0,711.31,563.58
2017,11,29,11,45,884.5,95.5,3.85,19.5,632.5,735.09,579.25
2017,11,29,12,0,891.0,95.0,3.8,20.0,643.0,752.72,590.4
2017,11,29,12,15,891.5,95.0,3.75,20.0,644.5,766.41,599.9
2017,11,29,12,30,892.0,95.0,3.7,20.0,646.0,776.84,607.17
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.5,782.49,609.96
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,784.78,610.5
2017,11,29,13,15,887.0,92.0,3.5,21.0,618.0,779.92,607.02
2017,11,29,13,30,882.0,91.0,3.4,21.0,603.0,776.09,604.45
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.5,762.29,593.95
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,745.32,581.36
2017,11,29,14,15,857.5,84.0,3.15,22.0,528.0,721.2,564.35
2017,11,29,14,30,845.0,82.0,3.0,22.0,498.0,694.38,545.44
2017,11,29,14,45,829.5,78.5,2.9,22.0,461.5,661.33,522.11
2017,11,29,15,0,814.0,75.0,2.8,22.0,425.0,626.16,495.88
2017,11,29,15,15,787.5,72.0,2.55,21.5,382.5,582.85,463.26
2017,11,29,15,30,761.0,69.0,2.3,21.0,340.0,538.62,429.15
2017,11,29,15,45,725.5,64.0,2.05,20.5,294.0,486.56,388.08
2017,11,29,16,0,690.0,59.0,1.8,20.0,248.0,434.95,346.05
2017,11,29,16,15,629.0,53.0,1.6,19.0,200.0,374.04,296.02
2017,11,29,16,30,568.0,47.0,1.4,18.0,152.0,314.02,244.95
2017,11,29,16,45,467.5,37.5,1.2,17.5,106.5,239.03,180.52
2017,11,29,17,0,367.0,28.0,1.0,17.0,61.0,172.95,117.1
2017,11,29,17,15,183.5,14.0,1.0,16.5,30.5,66.53,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.1,9.5,16.0,10.32,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,16.85,0.0
2017,11,30,7,45,325.5,33.0,1.35,11.0,72.5,39.27,19.21
2017,11,30,8,0,447.0,45.0,1.5,12.0,113.0,81.26,44.69
2017,11,30,8,15,521.0,53.0,1.55,12.5,160.0,125.66,77.79
2017,11,30,8,30,595.0,61.0,1.6,13.0,207.0,177.66,120.58
2017,11,30,8,45,640.5,67.0,1.7,13.5,253.0,227.7,164.58
2017,11,30,9,0,686.0,73.0,1.8,14.0,299.0,281.52,212.01
2017,11,30,9,15,718.0,77.5,1.6,15.0,342.0,332.46,255.98
2017,11,30,9,30,750.0,82.0,1.4,16.0,385.0,385.48,300.06
2017,11,30,9,45,534.5,137.0,1.2,17.0,363.5,378.26,296.82
2017,11,30,10,0,319.0,192.0,1.0,18.0,342.0,350.02,274.85
2017,11,30,10,15,328.0,205.0,1.0,18.5,368.5,382.23,299.85
2017,11,30,10,30,337.0,218.0,1.0,19.0,395.0,414.36,323.84
2017,11,30,10,45,247.5,241.5,1.0,20.0,375.0,398.09,309.34
2017,11,30,11,0,158.0,265.0,1.0,21.0,355.0,370.92,286.56
2017,11,30,11,15,227.0,266.0,0.95,21.5,399.5,423.21,326.01
2017,11,30,11,30,296.0,267.0,0.9,22.0,444.0,483.92,370.15
2017,11,30,11,45,220.0,279.0,0.9,22.5,412.0,445.23,339.53
2017,11,30,12,0,144.0,291.0,0.9,23.0,380.0,408.51,310.72
2017,11,30,12,15,244.5,279.5,0.9,23.0,430.0,473.73,360.83
2017,11,30,12,30,345.0,268.0,0.9,23.0,480.0,547.61,415.26
2017,11,30,12,45,303.0,272.5,0.9,23.5,457.5,524.94,397.02
2017,11,30,13,0,261.0,277.0,0.9,24.0,435.0,500.78,378.59
2017,11,30,13,15,309.0,260.5,0.95,24.0,443.0,520.52,394.79
2017,11,30,13,30,357.0,244.0,1.0,24.0,451.0,538.64,409.43
2017,11,30,13,45,598.0,168.5,1.05,24.0,498.5,644.53,490.0
2017,11,30,14,0,839.0,93.0,1.1,24.0,546.0,729.29,551.47
2017,11,30,14,15,825.0,90.5,1.2,24.0,516.0,704.13,535.17
2017,11,30,14,30,811.0,88.0,1.3,24.0,486.0,676.43,518.07
2017,11,30,14,45,781.5,88.0,1.4,24.0,448.0,638.76,492.95
2017,11,30,15,0,752.0,88.0,1.5,24.0,410.0,602.45,467.57
2017,11,30,15,15,723.5,84.0,1.45,23.5,368.5,558.81,436.23
2017,11,30,15,30,695.0,80.0,1.4,23.0,327.0,514.58,403.57
2017,11,30,15,45,653.5,74.0,1.4,22.5,281.5,460.62,362.74
2017,11,30,16,0,612.0,68.0,1.4,22.0,236.0,407.79,321.27
2017,11,30,16,15,549.0,60.5,1.3,21.0,189.5,344.65,270.51
2017,11,30,16,30,486.0,53.0,1.2,20.0,143.0,285.35,221.0
2017,11,30,16,45,387.5,42.0,1.2,19.0,99.5,213.13,160.3
2017,11,30,17,0,289.0,31.0,1.2,18.0,56.0,149.62,100.87
2017,11,30,17,15,144.5,15.5,1.3,17.0,28.0,56.79,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,10.32,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.52,0.0
2017,12,1,7,45,250.0,36.5,1.3,10.5,67.0,38.74,20.6
2017,12,1,8,0,366.0,52.0,1.5,11.0,106.0,79.02,46.33
2017,12,1,8,15,441.0,62.5,1.55,11.5,151.5,122.32,78.73
2017,12,1,8,30,516.0,73.0,1.6,12.0,197.0,172.44,119.65
2017,12,1,8,45,570.0,79.5,1.65,13.0,243.0,220.86,161.28
2017,12,1,9,0,624.0,86.0,1.7,14.0,289.0,274.08,207.11
2017,12,1,9,15,658.0,91.5,1.85,15.0,332.0,323.69,250.11
2017,12,1,9,30,692.0,97.0,2.0,16.0,375.0,375.32,293.77
2017,12,1,9,45,719.0,100.0,2.2,17.5,413.5,422.99,332.78
2017,12,1,10,0,746.0,103.0,2.4,19.0,452.0,471.31,371.07
2017,12,1,10,15,763.0,106.0,2.4,19.5,484.0,514.7,405.4
2017,12,1,10,30,780.0,109.0,2.4,20.0,516.0,557.32,438.2
2017,12,1,10,45,794.0,110.0,2.45,20.5,542.0,594.32,466.24
2017,12,1,11,0,808.0,111.0,2.5,21.0,568.0,630.31,492.93
2017,12,1,11,15,815.5,112.5,2.5,21.5,585.5,660.79,514.78
2017,12,1,11,30,823.0,114.0,2.5,22.0,603.0,688.94,534.55
2017,12,1,11,45,845.0,107.0,2.55,22.5,616.0,715.77,553.32
2017,12,1,12,0,867.0,100.0,2.6,23.0,629.0,740.28,569.48
2017,12,1,12,15,867.0,100.0,2.55,23.0,630.5,753.69,578.35
2017,12,1,12,30,867.0,100.0,2.5,23.0,632.0,763.89,585.14
2017,12,1,12,45,864.5,99.5,2.5,23.5,625.0,768.42,587.26
2017,12,1,13,0,862.0,99.0,2.5,24.0,618.0,769.65,587.26
2017,12,1,13,15,856.0,98.0,2.45,24.0,603.0,764.41,583.71
2017,12,1,13,30,850.0,97.0,2.4,24.0,588.0,755.94,578.09
2017,12,1,13,45,840.0,95.5,2.4,24.0,565.0,740.79,568.23
2017,12,1,14,0,830.0,94.0,2.4,24.0,542.0,722.68,556.4
2017,12,1,14,15,816.0,91.5,2.35,24.0,512.0,697.76,539.47
2017,12,1,14,30,802.0,89.0,2.3,24.0,482.0,670.35,520.75
2017,12,1,14,45,779.0,87.5,2.25,24.0,445.5,635.69,496.03
2017,12,1,15,0,756.0,86.0,2.2,24.0,409.0,599.38,469.33
2017,12,1,15,15,727.5,82.0,1.9,23.5,367.5,558.35,438.32
2017,12,1,15,30,699.0,78.0,1.6,23.0,326.0,514.1,404.26
2017,12,1,15,45,659.0,72.5,1.3,22.5,281.0,461.53,363.0
2017,12,1,16,0,619.0,67.0,1.0,22.0,236.0,409.94,321.33
2017,12,1,16,15,557.0,59.5,1.0,21.0,189.5,347.1,271.46
2017,12,1,16,30,495.0,52.0,1.0,20.0,143.0,288.01,222.54
2017,12,1,16,45,396.0,41.0,1.05,19.5,100.0,215.29,161.35
2017,12,1,17,0,297.0,30.0,1.1,19.0,57.0,151.38,101.41
2017,12,1,17,15,148.5,15.0,1.15,18.5,28.5,57.45,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,83.5,9.5,1.75,11.5,14.0,9.34,0.0
2017,12,2,7,30,167.0,19.0,2.0,12.0,28.0,15.14,0.0
2017,12,2,7,45,291.0,32.5,2.3,12.5,67.5,36.25,17.75
2017,12,2,8,0,415.0,46.0,2.6,13.0,107.0,77.38,42.79
2017,12,2,8,15,341.0,68.5,2.6,13.5,130.5,111.98,73.88
2017,12,2,8,30,267.0,91.0,2.6,14.0,154.0,138.87,100.92
2017,12,2,8,45,302.5,103.5,2.65,15.0,189.5,175.05,131.49
2017,12,2,9,0,338.0,116.0,2.7,16.0,225.0,215.57,165.76
2017,12,2,9,15,531.5,102.0,2.9,17.0,301.0,288.58,223.43
2017,12,2,9,30,725.0,88.0,3.1,18.0,377.0,377.53,294.55
2017,12,2,9,45,750.5,91.0,3.35,19.0,416.0,425.88,334.88
2017,12,2,10,0,776.0,94.0,3.6,20.0,455.0,474.69,374.58
2017,12,2,10,15,793.0,97.0,3.55,20.5,487.5,519.02,409.99
2017,12,2,10,30,810.0,100.0,3.5,21.0,520.0,562.48,443.75
2017,12,2,10,45,822.5,101.5,3.5,21.5,546.0,600.6,472.77
2017,12,2,11,0,835.0,103.0,3.5,22.0,572.0,637.01,499.85
2017,12,2,11,15,842.0,104.0,3.45,22.5,590.0,667.36,521.73
2017,12,2,11,30,849.0,105.0,3.4,23.0,608.0,695.28,541.4
2017,12,2,11,45,865.5,100.5,3.35,23.5,620.5,721.36,558.97
2017,12,2,12,0,882.0,96.0,3.3,24.0,633.0,744.92,574.1
2017,12,2,12,15,882.5,96.0,3.25,24.0,634.5,758.95,583.56
2017,12,2,12,30,883.0,96.0,3.2,24.0,636.0,769.74,590.88
2017,12,2,12,45,879.5,96.0,3.2,24.0,629.0,774.24,594.15
2017,12,2,13,0,876.0,96.0,3.2,24.0,622.0,775.39,595.24
2017,12,2,13,15,870.0,95.0,3.15,24.0,607.0,770.22,591.77
2017,12,2,13,30,864.0,94.0,3.1,24.0,592.0,761.77,586.17
2017,12,2,13,45,853.5,93.0,3.1,24.0,569.0,746.8,576.32
2017,12,2,14,0,843.0,92.0,3.1,24.0,546.0,728.83,564.44
2017,12,2,14,15,829.5,90.0,3.05,24.0,516.0,704.74,547.98
2017,12,2,14,30,816.0,88.0,3.0,24.0,486.0,678.08,529.67
2017,12,2,14,45,752.5,89.5,3.0,24.0,435.5,619.32,486.92
2017,12,2,15,0,689.0,91.0,3.0,24.0,385.0,563.84,445.43
2017,12,2,15,15,644.0,93.0,2.8,23.5,346.0,518.92,411.48
2017,12,2,15,30,599.0,95.0,2.6,23.0,307.0,474.36,376.99
2017,12,2,15,45,569.5,85.0,2.45,23.0,265.0,426.05,338.58
2017,12,2,16,0,540.0,75.0,2.3,23.0,223.0,378.18,299.45
2017,12,2,16,15,485.5,65.5,2.0,22.0,179.0,319.83,251.74
2017,12,2,16,30,431.0,56.0,1.7,21.0,135.0,264.72,205.17
2017,12,2,16,45,346.0,43.0,1.4,20.0,94.0,198.16,148.66
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,139.3,93.16
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,52.29,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.93,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.71,0.0
2017,12,3,7,45,0.0,21.5,1.6,15.5,21.5,20.75,10.61
2017,12,3,8,0,0.0,35.0,1.9,16.0,35.0,33.77,22.36
2017,12,3,8,15,0.0,51.0,1.95,16.5,51.0,49.05,35.55
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,64.45,48.67
2017,12,3,8,45,0.0,84.0,2.15,17.5,84.0,80.9,62.45
2017,12,3,9,0,0.0,101.0,2.3,18.0,101.0,97.45,76.05
2017,12,3,9,15,0.0,116.5,2.4,18.5,116.5,112.63,88.3
2017,12,3,9,30,0.0,132.0,2.5,19.0,132.0,127.89,100.41
2017,12,3,9,45,0.0,85.5,2.65,20.0,85.5,82.71,62.9
2017,12,3,10,0,0.0,39.0,2.8,21.0,39.0,37.67,25.56
2017,12,3,10,15,0.0,42.0,2.9,21.0,42.0,40.58,27.91
2017,12,3,10,30,0.0,45.0,3.0,21.0,45.0,43.48,30.23
2017,12,3,10,45,6.5,122.5,3.1,21.5,126.5,122.83,94.59
2017,12,3,11,0,13.0,200.0,3.2,22.0,208.0,204.3,158.94
2017,12,3,11,15,13.5,206.0,3.2,22.0,214.5,211.24,164.06
2017,12,3,11,30,14.0,212.0,3.2,22.0,221.0,218.21,169.37
2017,12,3,11,45,18.0,222.5,3.2,22.5,233.5,232.26,179.97
2017,12,3,12,0,22.0,233.0,3.2,23.0,246.0,246.52,190.69
2017,12,3,12,15,41.5,252.0,3.2,23.0,277.0,287.84,223.02
2017,12,3,12,30,61.0,271.0,3.2,23.0,308.0,324.23,251.29
2017,12,3,12,45,159.0,273.0,3.25,23.5,368.5,408.67,317.51
2017,12,3,13,0,257.0,275.0,3.3,24.0,429.0,494.34,383.01
2017,12,3,13,15,149.5,258.0,3.35,24.0,347.0,388.5,301.53
2017,12,3,13,30,42.0,241.0,3.4,24.0,265.0,282.23,218.27
2017,12,3,13,45,155.0,239.5,3.5,24.0,323.5,373.27,291.84
2017,12,3,14,0,268.0,238.0,3.6,24.0,382.0,462.05,361.71
2017,12,3,14,15,272.0,223.5,3.65,24.0,362.5,446.16,350.11
2017,12,3,14,30,276.0,209.0,3.7,24.0,343.0,429.05,337.92
2017,12,3,14,45,454.0,157.0,3.75,24.0,358.5,493.15,390.8
2017,12,3,15,0,632.0,105.0,3.8,24.0,374.0,542.43,431.08
2017,12,3,15,15,594.5,102.5,3.7,23.5,336.0,498.58,397.53
2017,12,3,15,30,557.0,100.0,3.6,23.0,298.0,454.89,363.75
2017,12,3,15,45,524.5,90.5,3.5,23.0,256.5,407.01,325.36
2017,12,3,16,0,492.0,81.0,3.4,23.0,215.0,359.85,286.54
2017,12,3,16,15,459.5,69.0,3.0,22.0,175.0,311.17,246.11
2017,12,3,16,30,427.0,57.0,2.6,21.0,135.0,263.99,205.42
2017,12,3,16,45,330.5,44.5,2.2,20.5,93.5,193.71,145.49
2017,12,3,17,0,234.0,32.0,1.8,20.0,52.0,132.64,88.53
2017,12,3,17,15,117.0,16.0,1.85,19.5,26.0,49.41,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.8,18.0,11.5,8.85,0.0
2017,12,4,7,30,109.0,18.0,3.9,18.0,23.0,14.16,0.0
2017,12,4,7,45,235.0,32.0,4.05,18.5,60.0,32.42,15.49
2017,12,4,8,0,361.0,46.0,4.2,19.0,97.0,71.09,38.9
2017,12,4,8,15,440.0,55.0,4.35,19.5,141.0,111.6,67.59
2017,12,4,8,30,519.0,64.0,4.5,20.0,185.0,160.36,106.12
2017,12,4,8,45,261.5,88.5,4.65,20.5,149.5,149.27,109.18
2017,12,4,9,0,4.0,113.0,4.8,21.0,114.0,110.12,85.49
2017,12,4,9,15,8.0,128.5,5.05,21.5,131.5,126.97,98.99
2017,12,4,9,30,12.0,144.0,5.3,22.0,149.0,144.25,112.65
2017,12,4,9,45,15.0,158.0,5.6,22.5,165.0,160.05,124.99
2017,12,4,10,0,18.0,172.0,5.9,23.0,181.0,176.13,137.47
2017,12,4,10,15,119.0,201.5,5.9,23.5,263.0,264.3,207.8
2017,12,4,10,30,220.0,231.0,5.9,24.0,345.0,355.95,279.93
2017,12,4,10,45,110.0,126.5,5.95,24.5,183.5,192.91,151.07
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,21.25,11.57
2017,12,4,11,15,11.0,123.5,5.9,25.5,130.0,127.18,96.63
2017,12,4,11,30,22.0,225.0,5.8,26.0,238.0,236.82,182.31
2017,12,4,11,45,431.0,162.5,5.7,26.5,422.5,479.44,377.11
2017,12,4,12,0,840.0,100.0,5.6,27.0,607.0,715.78,556.62
2017,12,4,12,15,537.0,192.5,5.45,27.0,517.0,605.89,469.99
2017,12,4,12,30,234.0,285.0,5.3,27.0,427.0,474.38,365.52
2017,12,4,12,45,159.5,279.5,5.2,27.0,376.0,415.95,320.46
2017,12,4,13,0,85.0,274.0,5.1,27.0,325.0,348.58,267.91
2017,12,4,13,15,165.0,268.0,4.95,27.0,364.0,411.08,317.55
2017,12,4,13,30,245.0,262.0,4.8,27.0,403.0,465.11,359.96
2017,12,4,13,45,246.0,251.0,4.7,27.5,388.0,453.32,350.61
2017,12,4,14,0,247.0,240.0,4.6,28.0,373.0,448.77,346.8
2017,12,4,14,15,518.5,163.0,4.45,27.5,421.5,561.89,438.01
2017,12,4,14,30,790.0,86.0,4.3,27.0,470.0,656.23,512.71
2017,12,4,14,45,769.5,83.5,4.15,27.0,434.5,622.73,487.56
2017,12,4,15,0,749.0,81.0,4.0,27.0,399.0,587.52,461.1
2017,12,4,15,15,721.0,77.5,3.75,26.5,359.0,547.6,431.17
2017,12,4,15,30,693.0,74.0,3.5,26.0,319.0,504.76,398.37
2017,12,4,15,45,652.5,69.0,3.25,26.0,274.5,453.02,357.15
2017,12,4,16,0,612.0,64.0,3.0,26.0,230.0,402.32,315.69
2017,12,4,16,15,549.5,57.0,2.6,25.0,185.0,340.39,265.35
2017,12,4,16,30,487.0,50.0,2.2,24.0,140.0,282.25,216.5
2017,12,4,16,45,388.5,39.5,1.85,23.5,97.5,210.85,156.2
2017,12,4,17,0,290.0,29.0,1.5,23.0,55.0,148.19,97.64
2017,12,4,17,15,145.0,14.5,1.55,22.5,27.5,56.03,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.41,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,10.61,0.0
2017,12,5,7,45,5.0,29.5,5.4,11.0,30.0,28.08,16.14
2017,12,5,8,0,10.0,48.0,5.5,11.0,49.0,46.3,32.85
2017,12,5,8,15,23.0,68.0,5.65,11.0,72.5,67.54,50.97
2017,12,5,8,30,36.0,88.0,5.8,11.0,96.0,90.78,70.8
2017,12,5,8,45,47.5,107.0,6.0,11.0,120.5,114.26,90.94
2017,12,5,9,0,59.0,126.0,6.2,11.0,145.0,139.03,112.14
2017,12,5,9,15,107.0,146.5,6.15,11.0,186.5,180.07,146.36
2017,12,5,9,30,155.0,167.0,6.1,11.0,228.0,224.94,184.04
2017,12,5,9,45,81.0,163.5,6.1,11.5,196.0,195.54,160.02
2017,12,5,10,0,7.0,160.0,6.1,12.0,164.0,159.04,129.08
2017,12,5,10,15,15.5,179.0,6.05,12.5,187.5,182.68,148.35
2017,12,5,10,30,24.0,198.0,6.0,13.0,211.0,207.09,168.08
2017,12,5,10,45,25.0,208.5,5.95,13.5,222.5,219.26,177.5
2017,12,5,11,0,26.0,219.0,5.9,14.0,234.0,231.49,186.94
2017,12,5,11,15,27.0,226.0,5.85,14.0,241.5,240.23,193.86
2017,12,5,11,30,28.0,233.0,5.8,14.0,249.0,249.0,200.83
2017,12,5,11,45,14.0,190.5,5.8,14.5,198.5,196.93,157.76
2017,12,5,12,0,0.0,148.0,5.8,15.0,148.0,144.57,114.29
2017,12,5,12,15,0.0,148.5,5.8,15.0,148.5,145.17,114.8
2017,12,5,12,30,0.0,149.0,5.8,15.0,149.0,145.78,115.3
2017,12,5,12,45,0.0,147.5,5.85,15.5,147.5,144.39,113.98
2017,12,5,13,0,0.0,146.0,5.9,16.0,146.0,143.02,112.7
2017,12,5,13,15,0.0,124.0,5.9,16.0,124.0,120.96,94.72
2017,12,5,13,30,0.0,102.0,5.9,16.0,102.0,99.0,76.75
2017,12,5,13,45,0.0,95.5,5.95,16.5,95.5,92.56,71.4
2017,12,5,14,0,0.0,89.0,6.0,17.0,89.0,86.12,66.06
2017,12,5,14,15,14.0,140.0,6.0,16.5,147.0,148.12,117.96
2017,12,5,14,30,28.0,191.0,6.0,16.0,205.0,220.12,177.72
2017,12,5,14,45,25.5,177.5,6.0,16.0,189.5,197.0,159.0
2017,12,5,15,0,23.0,164.0,6.0,16.0,174.0,181.45,146.5
2017,12,5,15,15,20.0,148.5,5.95,15.5,156.5,163.49,132.12
2017,12,5,15,30,17.0,133.0,5.9,15.0,139.0,145.7,117.7
2017,12,5,15,45,12.0,115.5,5.85,15.0,119.5,124.72,100.14
2017,12,5,16,0,7.0,98.0,5.8,15.0,100.0,104.06,82.66
2017,12,5,16,15,3.5,79.5,5.55,14.5,80.5,83.25,64.98
2017,12,5,16,30,0.0,61.0,5.3,14.0,61.0,62.59,47.18
2017,12,5,16,45,0.0,42.0,5.05,13.5,42.0,42.66,29.82
2017,12,5,17,0,0.0,23.0,4.8,13.0,23.0,22.21,11.36
2017,12,5,17,15,0.0,11.5,4.7,12.5,11.5,11.3,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.1,5.0,1.5,1.44,0.0
2017,12,6,8,0,0.0,3.0,3.1,5.0,3.0,2.89,0.0
2017,12,6,8,15,0.0,4.5,3.05,5.0,4.5,4.34,0.0
2017,12,6,8,30,0.0,6.0,3.0,5.0,6.0,5.78,0.0
2017,12,6,8,45,0.0,8.0,2.95,5.0,8.0,7.71,1.18
2017,12,6,9,0,0.0,10.0,2.9,5.0,10.0,9.64,2.9
2017,12,6,9,15,0.0,57.0,2.9,5.0,57.0,55.08,42.98
2017,12,6,9,30,0.0,104.0,2.9,5.0,104.0,100.67,82.56
2017,12,6,9,45,0.0,69.0,2.95,5.0,69.0,66.7,52.86
2017,12,6,10,0,0.0,34.0,3.0,5.0,34.0,32.83,23.2
2017,12,6,10,15,0.0,50.0,3.05,5.0,50.0,48.31,36.67
2017,12,6,10,30,0.0,66.0,3.1,5.0,66.0,63.81,50.03
2017,12,6,10,45,1.5,120.0,3.2,5.0,121.0,117.41,96.04
2017,12,6,11,0,3.0,174.0,3.3,5.0,176.0,172.03,142.17
2017,12,6,11,15,1.5,151.5,3.4,5.0,152.5,148.8,122.28
2017,12,6,11,30,0.0,129.0,3.5,5.0,129.0,125.53,102.44
2017,12,6,11,45,0.0,98.0,3.6,5.5,98.0,94.93,76.19
2017,12,6,12,0,0.0,67.0,3.7,6.0,67.0,64.8,50.29
2017,12,6,12,15,0.0,70.0,3.8,6.0,70.0,67.71,52.79
2017,12,6,12,30,0.0,73.0,3.9,6.0,73.0,70.62,55.27
2017,12,6,12,45,0.0,77.5,4.0,6.5,77.5,74.98,58.91
2017,12,6,13,0,0.0,82.0,4.1,7.0,82.0,79.33,62.54
2017,12,6,13,15,0.0,77.0,4.1,7.0,77.0,74.49,58.45
2017,12,6,13,30,0.0,72.0,4.1,7.0,72.0,69.64,54.37
2017,12,6,13,45,0.0,45.0,4.15,7.0,45.0,43.49,31.98
2017,12,6,14,0,0.0,18.0,4.2,7.0,18.0,17.38,9.44
2017,12,6,14,15,0.0,17.0,4.15,6.5,17.0,16.41,8.66
2017,12,6,14,30,0.0,16.0,4.1,6.0,16.0,15.45,7.86
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,73.0,58.05
2017,12,6,15,0,0.0,135.0,4.0,6.0,135.0,134.94,111.53
2017,12,6,15,15,0.0,121.5,3.9,6.0,121.5,121.45,100.11
2017,12,6,15,30,0.0,108.0,3.8,6.0,108.0,107.97,88.68
2017,12,6,15,45,0.0,93.0,3.75,6.0,93.0,92.86,75.71
2017,12,6,16,0,0.0,78.0,3.7,6.0,78.0,77.74,62.54
2017,12,6,16,15,0.0,62.5,3.45,5.5,62.5,62.01,48.75
2017,12,6,16,30,0.0,47.0,3.2,5.0,47.0,46.19,34.67
2017,12,6,16,45,0.0,33.0,2.95,5.0,33.0,31.91,21.74
2017,12,6,17,0,0.0,19.0,2.7,5.0,19.0,18.34,8.84
2017,12,6,17,15,0.0,9.5,2.45,5.0,9.5,9.34,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.95,0.0
2017,12,7,7,45,0.0,9.5,2.6,5.5,9.5,9.16,1.45
2017,12,7,8,0,0.0,16.0,2.6,6.0,16.0,15.43,7.55
2017,12,7,8,15,0.0,23.5,2.7,6.0,23.5,22.67,14.12
2017,12,7,8,30,0.0,31.0,2.8,6.0,31.0,29.92,20.65
2017,12,7,8,45,0.0,38.5,2.9,6.0,38.5,37.17,27.12
2017,12,7,9,0,0.0,46.0,3.0,6.0,46.0,44.43,33.51
2017,12,7,9,15,0.0,55.5,3.15,6.0,55.5,53.62,41.52
2017,12,7,9,30,0.0,65.0,3.3,6.0,65.0,62.82,49.45
2017,12,7,9,45,0.0,67.5,3.5,6.0,67.5,65.25,51.43
2017,12,7,10,0,0.0,70.0,3.7,6.0,70.0,67.67,53.41
2017,12,7,10,15,0.0,71.5,3.9,6.0,71.5,69.13,54.54
2017,12,7,10,30,0.0,73.0,4.1,6.0,73.0,70.59,55.69
2017,12,7,10,45,3.5,129.5,4.35,6.0,131.5,127.94,104.78
2017,12,7,11,0,7.0,186.0,4.6,6.0,190.0,186.51,154.19
2017,12,7,11,15,3.5,143.5,4.75,6.0,145.5,142.13,116.44
2017,12,7,11,30,0.0,101.0,4.9,6.0,101.0,97.88,78.67
2017,12,7,11,45,2.0,143.0,5.05,6.5,144.5,140.89,115.06
2017,12,7,12,0,4.0,185.0,5.2,7.0,188.0,184.69,151.62
2017,12,7,12,15,2.0,174.0,5.3,7.0,175.5,172.34,141.14
2017,12,7,12,30,0.0,163.0,5.4,7.0,163.0,159.92,130.67
2017,12,7,12,45,21.5,206.5,5.5,7.0,219.5,220.62,182.3
2017,12,7,13,0,43.0,250.0,5.6,7.0,276.0,290.57,240.99
2017,12,7,13,15,21.5,159.5,5.65,6.5,172.5,177.78,146.89
2017,12,7,13,30,0.0,69.0,5.7,6.0,69.0,66.73,52.04
2017,12,7,13,45,0.0,108.5,5.8,6.0,108.5,105.58,85.52
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,146.06,120.2
2017,12,7,14,15,0.0,120.0,5.85,6.0,120.0,117.56,96.03
2017,12,7,14,30,0.0,92.0,5.8,6.0,92.0,89.29,71.93
2017,12,7,14,45,0.0,70.5,5.75,6.0,70.5,68.16,53.81
2017,12,7,15,0,0.0,49.0,5.7,6.0,49.0,47.34,35.81
2017,12,7,15,15,0.0,44.0,5.5,5.5,44.0,42.5,31.74
2017,12,7,15,30,0.0,39.0,5.3,5.0,39.0,37.66,27.61
2017,12,7,15,45,0.0,33.5,5.15,4.5,33.5,32.34,23.01
2017,12,7,16,0,0.0,28.0,5.0,4.0,28.0,27.02,18.34
2017,12,7,16,15,0.0,22.5,4.8,3.5,22.5,21.7,13.59
2017,12,7,16,30,0.0,17.0,4.6,3.0,17.0,16.39,8.79
2017,12,7,16,45,0.0,11.5,4.4,2.5,11.5,11.08,3.95
2017,12,7,17,0,0.0,6.0,4.2,2.0,6.0,5.78,0.0
2017,12,7,17,15,0.0,3.0,3.95,1.5,3.0,2.89,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,21.63,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.5,28.3,13.58
2017,12,8,8,0,527.0,36.0,2.0,0.0,105.0,70.95,36.22
2017,12,8,8,15,606.5,43.0,1.95,0.5,154.0,117.66,70.21
2017,12,8,8,30,686.0,50.0,1.9,1.0,203.0,172.54,116.26
2017,12,8,8,45,737.0,54.5,1.85,1.5,252.0,226.0,165.04
2017,12,8,9,0,788.0,59.0,1.8,2.0,301.0,283.67,218.2
2017,12,8,9,15,820.5,62.0,1.75,2.5,347.0,337.46,268.14
2017,12,8,9,30,853.0,65.0,1.7,3.0,393.0,392.8,318.18
2017,12,8,9,45,877.0,67.5,1.7,4.0,434.5,445.2,363.94
2017,12,8,10,0,901.0,70.0,1.7,5.0,476.0,497.14,407.69
2017,12,8,10,15,917.0,72.0,1.8,5.5,511.0,544.42,447.52
2017,12,8,10,30,933.0,74.0,1.9,6.0,546.0,590.46,485.28
2017,12,8,10,45,944.5,75.0,2.05,6.5,573.5,631.3,518.38
2017,12,8,11,0,956.0,76.0,2.2,7.0,601.0,670.05,549.16
2017,12,8,11,15,963.0,77.0,2.3,7.5,620.5,703.59,575.07
2017,12,8,11,30,970.0,78.0,2.4,8.0,640.0,734.34,598.0
2017,12,8,11,45,971.5,79.5,2.5,8.5,651.0,758.9,615.17
2017,12,8,12,0,973.0,81.0,2.6,9.0,662.0,780.15,629.94
2017,12,8,12,15,973.5,81.0,2.65,9.0,664.5,795.63,641.36
2017,12,8,12,30,974.0,81.0,2.7,9.0,667.0,807.59,650.37
2017,12,8,12,45,972.0,81.0,2.8,9.5,660.5,814.14,654.72
2017,12,8,13,0,970.0,81.0,2.9,10.0,654.0,817.06,656.58
2017,12,8,13,15,964.5,80.0,2.95,10.0,639.0,812.63,654.09
2017,12,8,13,30,959.0,79.0,3.0,10.0,624.0,804.63,649.16
2017,12,8,13,45,949.0,78.5,3.1,10.0,600.5,790.39,640.04
2017,12,8,14,0,939.0,78.0,3.2,10.0,577.0,772.86,628.54
2017,12,8,14,15,925.5,76.0,3.2,10.0,546.0,747.97,611.0
2017,12,8,14,30,912.0,74.0,3.2,10.0,515.0,720.23,591.29
2017,12,8,14,45,889.0,73.0,3.25,10.0,476.5,688.83,568.87
2017,12,8,15,0,866.0,72.0,3.3,10.0,438.0,651.2,540.06
2017,12,8,15,15,838.5,69.0,3.1,9.5,394.5,606.8,505.23
2017,12,8,15,30,811.0,66.0,2.9,9.0,351.0,561.33,468.66
2017,12,8,15,45,771.0,61.5,2.7,9.0,303.5,506.56,422.78
2017,12,8,16,0,731.0,57.0,2.5,9.0,256.0,452.35,376.08
2017,12,8,16,15,668.5,51.0,2.1,8.5,206.5,386.86,318.99
2017,12,8,16,30,606.0,45.0,1.7,8.0,157.0,324.67,263.01
2017,12,8,16,45,504.0,36.5,1.35,7.5,110.5,252.45,197.88
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,185.58,130.6
2017,12,8,17,15,201.0,14.0,0.95,6.5,32.0,82.5,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,264.0,13.0,4.1,2.0,21.0,12.78,0.0
2017,12,9,7,45,406.5,22.0,4.2,2.5,61.5,23.96,8.9
2017,12,9,8,0,549.0,31.0,4.3,3.0,102.0,66.18,31.16
2017,12,9,8,15,626.0,37.0,4.15,3.5,150.0,112.67,64.35
2017,12,9,8,30,703.0,43.0,4.0,4.0,198.0,166.97,109.67
2017,12,9,8,45,741.0,48.5,3.9,5.0,245.5,219.19,157.56
2017,12,9,9,0,779.0,54.0,3.8,6.0,293.0,274.28,208.6
2017,12,9,9,15,811.0,57.5,3.85,7.0,338.0,327.86,258.14
2017,12,9,9,30,843.0,61.0,3.9,8.0,383.0,382.99,307.86
2017,12,9,9,45,865.5,63.0,3.95,9.5,423.0,433.52,351.92
2017,12,9,10,0,888.0,65.0,4.0,11.0,463.0,483.92,394.29
2017,12,9,10,15,903.5,66.5,4.3,12.0,497.0,529.87,433.1
