Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,10,30,919.0,68.0,4.6,13.0,531.0,574.58,469.9
2017,12,9,10,45,930.5,69.0,4.9,14.0,558.5,614.93,502.39
2017,12,9,11,0,942.0,70.0,5.2,15.0,586.0,653.23,532.54
2017,12,9,11,15,948.5,71.0,5.2,15.0,605.0,686.06,558.89
2017,12,9,11,30,955.0,72.0,5.2,15.0,624.0,716.14,582.21
2017,12,9,11,45,960.0,71.5,5.25,15.5,635.0,740.63,599.35
2017,12,9,12,0,965.0,71.0,5.3,16.0,646.0,761.98,614.11
2017,12,9,12,15,965.5,71.0,5.25,16.0,648.5,777.36,625.19
2017,12,9,12,30,966.0,71.0,5.2,16.0,651.0,789.26,633.77
2017,12,9,12,45,965.0,70.0,5.2,16.5,645.0,795.39,637.22
2017,12,9,13,0,964.0,69.0,5.2,17.0,639.0,797.93,638.15
2017,12,9,13,15,959.0,68.5,5.15,17.0,624.5,794.46,635.76
2017,12,9,13,30,954.0,68.0,5.1,17.0,610.0,787.45,630.91
2017,12,9,13,45,946.5,66.5,5.05,17.0,587.5,773.96,621.38
2017,12,9,14,0,939.0,65.0,5.0,17.0,565.0,757.13,609.48
2017,12,9,14,15,927.5,64.0,4.85,17.0,535.0,734.84,593.08
2017,12,9,14,30,916.0,63.0,4.7,17.0,505.0,709.63,574.54
2017,12,9,14,45,893.5,63.0,4.6,17.0,468.0,675.54,549.43
2017,12,9,15,0,871.0,63.0,4.5,17.0,431.0,639.52,521.96
2017,12,9,15,15,846.5,60.5,4.1,16.5,389.0,597.67,488.74
2017,12,9,15,30,822.0,58.0,3.7,16.0,347.0,558.4,457.03
2017,12,9,15,45,785.5,54.5,3.35,15.5,301.0,506.48,414.61
2017,12,9,16,0,749.0,51.0,3.0,15.0,255.0,454.89,371.15
2017,12,9,16,15,692.0,46.0,2.65,13.5,206.5,392.6,318.87
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,333.18,266.85
2017,12,9,16,45,536.5,33.5,1.95,11.0,111.5,258.46,200.57
2017,12,9,17,0,438.0,26.0,1.6,10.0,65.0,191.63,133.84
2017,12,9,17,15,219.0,13.0,1.6,9.5,32.5,85.34,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.5,3.0,20.0,12.78,0.0
2017,12,10,7,45,420.5,22.5,1.55,4.0,62.0,23.71,8.84
2017,12,10,8,0,574.0,32.0,1.6,5.0,104.0,67.57,31.51
2017,12,10,8,15,652.0,38.0,1.85,6.0,153.5,115.35,64.8
2017,12,10,8,30,730.0,44.0,2.1,7.0,203.0,171.05,110.3
2017,12,10,8,45,776.0,48.5,2.35,8.0,252.5,225.43,159.04
2017,12,10,9,0,822.0,53.0,2.6,9.0,302.0,283.45,211.75
2017,12,10,9,15,852.0,56.0,2.45,10.0,348.0,338.23,261.43
2017,12,10,9,30,882.0,59.0,2.3,11.0,394.0,393.76,310.3
2017,12,10,9,45,903.0,61.0,2.15,12.0,434.5,445.34,354.4
2017,12,10,10,0,924.0,63.0,2.0,13.0,475.0,496.64,396.45
2017,12,10,10,15,938.5,64.5,1.95,13.5,509.5,543.55,434.58
2017,12,10,10,30,953.0,66.0,1.9,14.0,544.0,589.05,470.34
2017,12,10,10,45,963.5,66.5,1.9,15.0,571.5,629.49,500.53
2017,12,10,11,0,974.0,67.0,1.9,16.0,599.0,667.73,528.12
2017,12,10,11,15,980.0,68.0,1.9,16.5,618.5,701.21,552.41
2017,12,10,11,30,986.0,69.0,1.9,17.0,638.0,731.81,573.45
2017,12,10,11,45,737.0,144.0,1.9,17.5,573.5,668.2,523.35
2017,12,10,12,0,488.0,219.0,1.9,18.0,509.0,584.21,457.37
2017,12,10,12,15,738.0,146.5,1.9,18.0,587.0,699.49,547.05
2017,12,10,12,30,988.0,74.0,1.9,18.0,665.0,807.41,623.89
2017,12,10,12,45,987.0,73.0,1.9,18.5,659.0,813.84,626.24
2017,12,10,13,0,986.0,72.0,1.9,19.0,653.0,816.6,627.2
2017,12,10,13,15,981.0,71.5,1.9,19.0,638.5,813.28,625.3
2017,12,10,13,30,976.0,71.0,1.9,19.0,624.0,806.33,621.09
2017,12,10,13,45,969.5,69.5,1.9,19.0,601.5,793.57,612.97
2017,12,10,14,0,963.0,68.0,1.9,19.0,579.0,777.36,602.56
2017,12,10,14,15,899.5,70.5,1.85,19.0,527.5,722.15,564.03
2017,12,10,14,30,836.0,73.0,1.8,19.0,476.0,670.07,527.6
2017,12,10,14,45,865.5,69.0,1.8,19.0,459.5,663.69,524.5
2017,12,10,15,0,895.0,65.0,1.8,19.0,443.0,657.21,520.21
2017,12,10,15,15,870.5,62.5,1.55,18.5,400.5,614.81,487.73
2017,12,10,15,30,846.0,60.0,1.3,18.0,358.0,574.84,456.39
2017,12,10,15,45,810.0,56.0,1.05,17.5,310.5,521.86,414.39
2017,12,10,16,0,774.0,52.0,0.8,17.0,263.0,469.08,371.23
2017,12,10,16,15,716.5,47.0,0.75,16.0,213.5,405.6,320.17
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,344.91,269.05
2017,12,10,16,45,560.5,34.5,0.7,14.5,116.0,269.05,204.04
2017,12,10,17,0,462.0,27.0,0.7,14.0,68.0,200.88,137.81
2017,12,10,17,15,231.0,13.5,0.8,13.5,34.0,89.59,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,6.0,18.0,17.69,0.0
2017,12,11,7,45,261.5,26.5,3.3,7.0,58.5,23.9,12.08
2017,12,11,8,0,523.0,35.0,3.5,8.0,99.0,66.08,31.9
2017,12,11,8,15,605.0,42.0,3.45,8.5,148.0,112.28,63.72
2017,12,11,8,30,687.0,49.0,3.4,9.0,197.0,166.95,107.9
2017,12,11,8,45,734.0,54.0,3.4,9.5,245.5,219.72,155.02
2017,12,11,9,0,781.0,59.0,3.4,10.0,294.0,276.33,206.43
2017,12,11,9,15,710.5,73.5,3.2,10.5,311.5,307.12,238.87
2017,12,11,9,30,640.0,88.0,3.0,11.0,329.0,330.53,263.28
2017,12,11,9,45,767.5,79.5,2.9,12.0,398.5,405.9,325.66
2017,12,11,10,0,895.0,71.0,2.8,13.0,468.0,490.14,393.66
2017,12,11,10,15,911.0,72.5,2.6,14.0,503.0,536.21,430.25
2017,12,11,10,30,927.0,74.0,2.4,15.0,538.0,581.57,464.9
2017,12,11,10,45,940.0,75.0,2.25,16.5,566.0,623.19,494.57
2017,12,11,11,0,953.0,76.0,2.1,18.0,594.0,662.85,521.46
2017,12,11,11,15,959.5,76.5,2.15,19.0,613.5,695.64,544.48
2017,12,11,11,30,966.0,77.0,2.2,20.0,633.0,725.64,564.79
2017,12,11,11,45,749.5,139.5,2.25,21.0,575.5,670.83,520.73
2017,12,11,12,0,533.0,202.0,2.3,22.0,518.0,597.26,462.8
2017,12,11,12,15,483.0,219.5,2.4,22.0,507.0,589.65,457.35
2017,12,11,12,30,433.0,237.0,2.5,22.0,496.0,578.95,449.05
2017,12,11,12,45,491.0,215.5,2.7,22.5,506.5,604.16,469.07
2017,12,11,13,0,549.0,194.0,2.9,23.0,517.0,627.72,487.59
2017,12,11,13,15,569.0,182.5,2.95,23.0,510.5,631.73,491.48
2017,12,11,13,30,589.0,171.0,3.0,23.0,504.0,633.33,493.77
2017,12,11,13,45,412.0,205.0,3.1,23.0,434.0,538.15,420.88
2017,12,11,14,0,235.0,239.0,3.2,23.0,364.0,429.56,336.68
2017,12,11,14,15,309.0,213.5,3.1,22.5,368.0,459.45,362.45
2017,12,11,14,30,383.0,188.0,3.0,22.0,372.0,477.45,378.57
2017,12,11,14,45,555.0,135.0,2.95,22.0,380.5,533.95,424.66
2017,12,11,15,0,727.0,82.0,2.9,22.0,389.0,572.73,456.33
2017,12,11,15,15,782.5,71.5,2.55,21.0,373.0,575.09,458.53
2017,12,11,15,30,838.0,61.0,2.2,20.0,357.0,571.47,455.54
2017,12,11,15,45,801.5,57.5,1.85,19.0,309.5,519.16,414.3
2017,12,11,16,0,765.0,54.0,1.5,18.0,262.0,467.06,372.04
2017,12,11,16,15,707.5,48.5,1.5,16.5,213.0,403.38,321.06
2017,12,11,16,30,650.0,43.0,1.5,15.0,164.0,342.5,269.8
2017,12,11,16,45,551.0,35.0,1.55,14.0,116.5,266.29,204.09
2017,12,11,17,0,452.0,27.0,1.6,13.0,69.0,197.89,137.6
2017,12,11,17,15,226.0,13.5,1.6,12.5,34.5,88.45,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,120.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,240.0,11.0,3.4,6.0,17.0,10.81,0.0
2017,12,12,7,45,394.5,21.0,3.7,6.5,57.5,20.12,8.84
2017,12,12,8,0,549.0,31.0,4.0,7.0,98.0,62.45,28.39
2017,12,12,8,15,628.5,37.5,4.25,7.5,146.5,109.17,60.35
2017,12,12,8,30,708.0,44.0,4.5,8.0,195.0,164.01,104.89
2017,12,12,8,45,755.5,48.0,4.8,9.0,243.5,216.88,152.28
2017,12,12,9,0,803.0,52.0,5.1,10.0,292.0,273.58,204.13
2017,12,12,9,15,834.0,55.0,5.15,10.5,337.5,327.66,254.46
2017,12,12,9,30,865.0,58.0,5.2,11.0,383.0,382.63,304.7
2017,12,12,9,45,887.5,60.0,5.3,11.5,423.5,434.05,351.09
2017,12,12,10,0,910.0,62.0,5.4,12.0,464.0,485.37,396.17
2017,12,12,10,15,924.5,63.5,5.3,12.0,498.5,531.75,436.56
2017,12,12,10,30,939.0,65.0,5.2,12.0,533.0,576.78,474.79
2017,12,12,10,45,951.5,65.0,5.1,12.5,560.5,617.44,507.71
2017,12,12,11,0,964.0,65.0,5.0,13.0,588.0,656.07,538.13
2017,12,12,11,15,971.0,66.0,4.9,13.5,608.0,690.02,564.08
2017,12,12,11,30,978.0,67.0,4.8,14.0,628.0,721.19,586.75
2017,12,12,11,45,968.5,73.5,4.75,14.5,638.0,744.17,602.19
2017,12,12,12,0,959.0,80.0,4.7,15.0,648.0,763.45,614.84
2017,12,12,12,15,960.5,80.5,4.6,15.0,651.5,780.37,626.66
2017,12,12,12,30,962.0,81.0,4.5,15.0,655.0,793.86,635.99
2017,12,12,12,45,963.5,79.5,4.45,15.5,650.0,801.65,640.28
2017,12,12,13,0,965.0,78.0,4.4,16.0,645.0,805.88,642.09
2017,12,12,13,15,961.0,77.0,4.35,16.0,631.0,803.0,640.07
2017,12,12,13,30,957.0,76.0,4.3,16.0,617.0,796.56,635.63
2017,12,12,13,45,951.0,74.5,4.25,16.0,595.5,784.57,627.25
2017,12,12,14,0,945.0,73.0,4.2,16.0,574.0,769.2,616.63
2017,12,12,14,15,933.5,71.5,4.1,16.0,544.5,746.66,600.56
2017,12,12,14,30,922.0,70.0,4.0,16.0,515.0,721.16,582.32
2017,12,12,14,45,889.5,72.5,3.9,16.0,476.0,687.74,558.03
2017,12,12,15,0,857.0,75.0,3.8,16.0,437.0,648.46,527.67
2017,12,12,15,15,831.0,71.5,3.5,15.5,394.5,605.06,494.04
2017,12,12,15,30,805.0,68.0,3.2,15.0,352.0,560.48,458.65
2017,12,12,15,45,767.5,63.5,2.9,14.5,305.5,507.6,415.71
2017,12,12,16,0,730.0,59.0,2.6,14.0,259.0,455.05,371.7
2017,12,12,16,15,670.5,53.5,2.25,12.5,210.0,391.71,318.68
2017,12,12,16,30,611.0,48.0,1.9,11.0,161.0,335.06,268.99
2017,12,12,16,45,508.0,39.0,1.6,10.0,114.0,258.15,201.3
2017,12,12,17,0,405.0,30.0,1.3,9.0,67.0,189.86,134.69
2017,12,12,17,15,202.5,15.0,1.3,8.5,33.5,85.22,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.88,0.0
2017,12,13,7,45,12.5,24.5,1.95,4.5,26.0,22.83,10.35
2017,12,13,8,0,25.0,42.0,2.1,5.0,45.0,40.89,28.15
2017,12,13,8,15,37.0,61.5,2.3,5.5,68.0,62.42,46.77
2017,12,13,8,30,49.0,81.0,2.5,6.0,91.0,85.51,66.73
2017,12,13,8,45,57.5,100.0,2.75,7.0,114.5,108.79,86.86
2017,12,13,9,0,66.0,119.0,3.0,8.0,138.0,133.02,107.61
2017,12,13,9,15,85.0,138.5,3.0,8.0,167.5,162.02,132.35
2017,12,13,9,30,104.0,158.0,3.0,8.0,197.0,194.43,159.88
2017,12,13,9,45,91.5,174.0,3.0,8.5,210.5,208.94,172.15
2017,12,13,10,0,79.0,190.0,3.0,9.0,224.0,223.81,184.32
2017,12,13,10,15,151.5,205.5,3.15,9.5,278.0,282.3,232.62
2017,12,13,10,30,224.0,221.0,3.3,10.0,332.0,343.86,282.98
2017,12,13,10,45,236.0,232.0,3.45,11.0,355.0,371.05,304.11
2017,12,13,11,0,248.0,243.0,3.6,12.0,378.0,402.87,328.66
2017,12,13,11,15,361.5,228.5,3.7,12.0,432.0,468.45,382.66
2017,12,13,11,30,475.0,214.0,3.8,12.0,486.0,544.31,443.97
2017,12,13,11,45,522.5,201.0,3.9,12.5,505.5,575.7,468.62
2017,12,13,12,0,570.0,188.0,4.0,13.0,525.0,606.9,493.16
2017,12,13,12,15,441.5,226.5,4.0,13.0,488.0,566.04,459.03
2017,12,13,12,30,313.0,265.0,4.0,13.0,451.0,514.28,416.38
2017,12,13,12,45,331.5,258.5,4.0,13.0,454.5,525.08,425.73
2017,12,13,13,0,350.0,252.0,4.0,13.0,458.0,534.79,433.99
2017,12,13,13,15,469.0,211.5,3.95,13.0,480.5,588.16,478.34
2017,12,13,13,30,588.0,171.0,3.9,13.0,503.0,631.79,514.73
2017,12,13,13,45,520.5,184.0,3.9,13.5,470.0,594.06,483.64
2017,12,13,14,0,453.0,197.0,3.9,14.0,437.0,555.46,452.15
2017,12,13,14,15,447.5,187.5,3.9,13.5,414.5,535.97,438.53
2017,12,13,14,30,442.0,178.0,3.9,13.0,392.0,514.91,423.39
2017,12,13,14,45,497.5,151.0,3.9,13.0,375.0,513.6,424.11
2017,12,13,15,0,553.0,124.0,3.9,13.0,358.0,507.42,420.57
2017,12,13,15,15,534.0,115.5,3.55,12.5,323.5,471.59,391.92
2017,12,13,15,30,515.0,107.0,3.2,12.0,289.0,435.14,362.3
2017,12,13,15,45,496.0,94.5,2.85,12.0,251.0,393.66,327.32
2017,12,13,16,0,477.0,82.0,2.5,12.0,213.0,352.04,291.36
2017,12,13,16,15,434.0,71.0,2.35,11.0,173.0,301.01,247.83
2017,12,13,16,30,391.0,60.0,2.2,10.0,133.0,252.55,205.01
2017,12,13,16,45,327.0,45.5,2.05,9.5,94.5,194.58,152.99
2017,12,13,17,0,263.0,31.0,1.9,9.0,56.0,142.69,101.84
2017,12,13,17,15,131.5,15.5,1.95,8.5,28.0,65.24,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,8.85,0.0
2017,12,14,7,45,92.5,26.0,3.05,6.0,37.0,22.01,9.03
2017,12,14,8,0,185.0,43.0,3.4,7.0,65.0,48.8,29.3
2017,12,14,8,15,232.5,60.5,3.3,7.5,101.0,82.42,54.89
2017,12,14,8,30,280.0,78.0,3.2,8.0,137.0,121.13,86.58
2017,12,14,8,45,332.0,88.5,3.15,8.5,174.5,159.0,118.74
2017,12,14,9,0,384.0,99.0,3.1,9.0,212.0,201.82,155.89
2017,12,14,9,15,434.0,107.5,3.15,10.0,254.0,246.71,194.75
2017,12,14,9,30,484.0,116.0,3.2,11.0,296.0,295.68,236.68
2017,12,14,9,45,507.0,126.0,3.25,12.0,332.5,338.72,273.38
2017,12,14,10,0,530.0,136.0,3.3,13.0,369.0,382.73,309.94
2017,12,14,10,15,666.5,117.0,3.4,13.5,432.5,456.37,370.16
2017,12,14,10,30,803.0,98.0,3.5,14.0,496.0,536.25,434.5
2017,12,14,10,45,815.5,100.0,3.65,15.0,522.5,574.92,464.55
2017,12,14,11,0,828.0,102.0,3.8,16.0,549.0,612.0,492.78
2017,12,14,11,15,487.5,185.0,3.85,16.0,451.0,507.35,408.78
2017,12,14,11,30,147.0,268.0,3.9,16.0,353.0,374.05,299.32
2017,12,14,11,45,144.5,273.5,4.0,16.5,358.5,382.87,306.1
2017,12,14,12,0,142.0,279.0,4.1,17.0,364.0,391.17,311.97
2017,12,14,12,15,176.0,279.5,4.1,17.0,384.5,419.65,334.97
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,448.49,358.09
2017,12,14,12,45,201.0,278.5,4.2,17.0,397.0,443.51,354.26
2017,12,14,13,0,192.0,277.0,4.3,17.0,389.0,437.72,350.0
2017,12,14,13,15,234.5,265.0,4.35,17.0,399.5,457.64,367.01
2017,12,14,13,30,277.0,253.0,4.4,17.0,410.0,484.46,389.13
2017,12,14,13,45,210.0,248.5,4.45,17.0,365.0,422.39,339.9
2017,12,14,14,0,143.0,244.0,4.5,17.0,320.0,368.72,296.78
2017,12,14,14,15,161.0,230.5,4.45,17.0,311.5,365.96,295.65
2017,12,14,14,30,179.0,217.0,4.4,17.0,303.0,362.04,293.42
2017,12,14,14,45,192.5,199.5,4.35,17.0,286.0,349.11,283.9
2017,12,14,15,0,206.0,182.0,4.3,17.0,269.0,334.87,273.2
2017,12,14,15,15,195.5,166.5,4.0,16.5,242.5,306.82,250.99
2017,12,14,15,30,185.0,151.0,3.7,16.0,216.0,278.82,228.56
2017,12,14,15,45,175.0,131.5,3.4,15.5,187.0,246.34,202.05
2017,12,14,16,0,165.0,112.0,3.1,15.0,158.0,213.99,175.06
2017,12,14,16,15,147.5,92.5,2.95,14.0,127.5,178.3,144.93
2017,12,14,16,30,130.0,73.0,2.8,13.0,97.0,143.54,114.8
2017,12,14,16,45,99.5,53.0,2.65,12.5,68.5,103.95,79.96
2017,12,14,17,0,69.0,33.0,2.5,12.0,40.0,66.11,45.12
2017,12,14,17,15,34.5,16.5,2.7,11.5,20.0,29.95,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,31.0,20.5,3.35,5.5,24.0,18.48,6.1
2017,12,15,8,0,62.0,41.0,3.5,6.0,48.0,41.23,27.01
2017,12,15,8,15,81.0,61.5,3.6,6.5,75.0,66.71,48.27
2017,12,15,8,30,100.0,82.0,3.7,7.0,102.0,94.54,71.95
2017,12,15,8,45,116.5,100.5,3.85,7.5,130.0,122.11,95.86
2017,12,15,9,0,133.0,119.0,4.0,8.0,158.0,151.38,121.3
2017,12,15,9,15,115.0,137.5,4.15,8.5,175.0,171.31,139.46
2017,12,15,9,30,97.0,156.0,4.3,9.0,192.0,187.92,154.18
2017,12,15,9,45,242.0,160.0,4.45,9.5,262.5,260.45,214.11
2017,12,15,10,0,387.0,164.0,4.6,10.0,333.0,344.78,284.07
2017,12,15,10,15,358.0,184.0,4.55,10.5,349.5,365.09,301.06
2017,12,15,10,30,329.0,204.0,4.5,11.0,366.0,385.1,317.18
2017,12,15,10,45,327.0,216.5,4.45,11.5,385.0,409.92,336.92
2017,12,15,11,0,325.0,229.0,4.4,12.0,404.0,433.78,355.46
2017,12,15,11,15,406.5,218.5,4.3,12.0,445.0,485.22,397.62
2017,12,15,11,30,488.0,208.0,4.2,12.0,486.0,545.24,445.82
2017,12,15,11,45,452.5,222.5,4.1,12.5,484.0,549.12,446.98
2017,12,15,12,0,417.0,237.0,4.0,13.0,482.0,544.16,441.64
2017,12,15,12,15,407.5,240.5,3.85,13.0,481.5,549.21,445.28
2017,12,15,12,30,398.0,244.0,3.7,13.0,481.0,552.56,447.52
2017,12,15,12,45,645.0,168.5,3.55,13.5,548.5,667.87,539.96
2017,12,15,13,0,892.0,93.0,3.4,14.0,616.0,770.39,617.0
2017,12,15,13,15,887.0,92.5,3.2,14.0,603.0,767.87,613.8
2017,12,15,13,30,882.0,92.0,3.0,14.0,590.0,762.03,609.03
2017,12,15,13,45,874.5,90.5,2.9,14.0,569.0,749.98,600.35
2017,12,15,14,0,867.0,89.0,2.8,14.0,548.0,734.79,589.5
2017,12,15,14,15,854.0,87.0,2.65,14.0,519.0,712.13,572.93
2017,12,15,14,30,841.0,85.0,2.5,14.0,490.0,686.77,554.41
2017,12,15,14,45,824.0,82.0,2.35,14.0,455.0,655.09,530.58
2017,12,15,15,0,807.0,79.0,2.2,14.0,420.0,621.31,504.38
2017,12,15,15,15,780.5,75.5,1.95,13.5,379.5,579.24,471.72
2017,12,15,15,30,754.0,72.0,1.7,13.0,339.0,536.13,437.51
2017,12,15,15,45,717.5,67.0,1.45,13.0,294.0,485.14,395.48
2017,12,15,16,0,681.0,62.0,1.2,13.0,249.0,437.55,354.98
2017,12,15,16,15,622.5,55.5,1.05,12.5,202.0,375.87,303.24
2017,12,15,16,30,564.0,49.0,0.9,12.0,155.0,317.35,252.41
2017,12,15,16,45,470.5,39.5,0.8,11.5,110.0,245.52,189.93
2017,12,15,17,0,377.0,30.0,0.7,11.0,65.0,181.49,128.96
2017,12,15,17,15,188.5,15.0,0.6,10.5,32.5,82.23,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.0,1.3,6.5,13.0,12.54,1.84
2017,12,16,8,0,0.0,26.0,1.4,7.0,26.0,25.1,15.37
2017,12,16,8,15,0.0,41.5,1.45,7.5,41.5,39.96,28.75
2017,12,16,8,30,0.0,57.0,1.5,8.0,57.0,54.84,41.96
2017,12,16,8,45,0.0,71.5,1.6,8.5,71.5,68.87,54.25
2017,12,16,9,0,0.0,86.0,1.7,9.0,86.0,82.97,66.36
2017,12,16,9,15,0.0,83.0,1.9,9.0,83.0,80.22,63.96
2017,12,16,9,30,0.0,80.0,2.1,9.0,80.0,77.37,61.41
2017,12,16,9,45,0.0,98.0,2.35,9.5,98.0,94.89,76.14
2017,12,16,10,0,0.0,116.0,2.6,10.0,116.0,112.52,90.74
2017,12,16,10,15,0.0,117.0,2.75,10.0,117.0,113.55,91.39
2017,12,16,10,30,0.0,118.0,2.9,10.0,118.0,114.56,92.06
2017,12,16,10,45,0.0,117.5,3.05,10.0,117.5,114.09,91.5
2017,12,16,11,0,0.0,117.0,3.2,10.0,117.0,113.62,90.97
2017,12,16,11,15,0.0,71.5,3.2,9.5,71.5,69.15,53.46
2017,12,16,11,30,0.0,26.0,3.2,9.0,26.0,25.12,15.95
2017,12,16,11,45,0.0,88.0,3.2,9.0,88.0,85.15,67.09
2017,12,16,12,0,0.0,150.0,3.2,9.0,150.0,146.63,118.59
2017,12,16,12,15,0.0,124.5,3.2,9.0,124.5,121.21,97.23
2017,12,16,12,30,0.0,99.0,3.2,9.0,99.0,95.94,76.03
2017,12,16,12,45,0.0,55.5,3.2,9.0,55.5,53.66,40.27
2017,12,16,13,0,0.0,12.0,3.2,9.0,12.0,11.59,4.31
2017,12,16,13,15,0.0,55.5,3.05,9.0,55.5,53.66,40.37
2017,12,16,13,30,0.0,99.0,2.9,9.0,99.0,96.02,76.34
2017,12,16,13,45,0.0,90.5,2.8,9.0,90.5,87.59,69.25
2017,12,16,14,0,0.0,82.0,2.7,9.0,82.0,79.32,62.34
2017,12,16,14,15,0.0,61.0,2.6,8.5,61.0,58.97,45.2
2017,12,16,14,30,0.0,40.0,2.5,8.0,40.0,38.64,27.88
2017,12,16,14,45,0.0,71.5,2.4,8.0,71.5,69.13,54.26
2017,12,16,15,0,0.0,103.0,2.3,8.0,103.0,101.06,81.75
2017,12,16,15,15,0.0,92.5,2.15,8.0,92.5,90.6,72.91
2017,12,16,15,30,0.0,82.0,2.0,8.0,82.0,80.14,64.07
2017,12,16,15,45,0.0,71.0,1.95,8.0,71.0,69.16,54.68
2017,12,16,16,0,0.0,60.0,1.9,8.0,60.0,58.18,45.17
2017,12,16,16,15,0.0,48.0,1.75,7.5,48.0,46.37,34.87
2017,12,16,16,30,0.0,36.0,1.6,7.0,36.0,34.76,24.6
2017,12,16,16,45,0.0,25.5,1.5,7.0,25.5,24.61,15.45
2017,12,16,17,0,0.0,15.0,1.4,7.0,15.0,14.47,6.05
2017,12,16,17,15,0.0,7.5,1.4,7.0,7.5,7.23,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,14.5,19.5,0.6,4.5,21.5,18.46,4.73
2017,12,17,8,0,29.0,39.0,0.6,5.0,43.0,38.03,25.46
2017,12,17,8,15,45.0,59.5,0.65,5.0,68.0,60.94,45.16
2017,12,17,8,30,61.0,80.0,0.7,5.0,93.0,85.93,66.64
2017,12,17,8,45,70.0,100.5,0.8,5.0,118.5,111.31,88.88
2017,12,17,9,0,79.0,121.0,0.9,5.0,144.0,137.73,111.95
2017,12,17,9,15,85.0,140.5,1.0,5.5,168.5,163.21,133.87
2017,12,17,9,30,91.0,160.0,1.1,6.0,193.0,189.29,155.95
2017,12,17,9,45,101.0,175.0,1.2,6.5,216.0,213.08,175.78
2017,12,17,10,0,111.0,190.0,1.3,7.0,239.0,239.98,197.93
2017,12,17,10,15,68.5,191.0,1.3,7.5,222.0,222.9,183.39
2017,12,17,10,30,26.0,192.0,1.3,8.0,205.0,201.72,165.18
2017,12,17,10,45,27.0,203.5,1.3,9.0,217.5,214.95,175.29
2017,12,17,11,0,28.0,215.0,1.3,10.0,230.0,228.25,185.2
2017,12,17,11,15,277.5,206.5,1.25,10.5,364.0,390.61,318.49
2017,12,17,11,30,527.0,198.0,1.2,11.0,498.0,559.07,449.09
2017,12,17,11,45,540.0,195.5,1.15,12.0,508.0,579.09,460.99
2017,12,17,12,0,553.0,193.0,1.1,13.0,518.0,597.69,473.01
2017,12,17,12,15,504.0,211.5,1.1,13.5,509.0,592.83,467.57
2017,12,17,12,30,455.0,230.0,1.1,14.0,500.0,584.78,459.96
2017,12,17,12,45,404.5,240.0,1.1,14.5,479.0,557.27,438.41
2017,12,17,13,0,354.0,250.0,1.1,15.0,458.0,534.54,420.29
2017,12,17,13,15,348.0,247.5,1.1,15.0,448.0,529.42,416.95
2017,12,17,13,30,342.0,245.0,1.1,15.0,438.0,523.02,412.51
2017,12,17,13,45,273.5,243.5,1.15,15.5,394.5,470.92,372.32
2017,12,17,14,0,205.0,242.0,1.2,16.0,351.0,410.95,326.04
2017,12,17,14,15,142.0,227.0,1.3,16.0,300.5,348.41,277.88
2017,12,17,14,30,79.0,212.0,1.4,16.0,250.0,279.42,223.51
2017,12,17,14,45,336.0,163.5,1.5,16.0,308.5,411.38,333.44
2017,12,17,15,0,593.0,115.0,1.6,16.0,367.0,527.26,425.86
2017,12,17,15,15,558.5,112.5,1.5,15.5,332.0,487.21,394.12
2017,12,17,15,30,524.0,110.0,1.4,15.0,297.0,445.0,361.31
2017,12,17,15,45,496.5,99.0,1.35,14.5,257.5,400.49,326.21
2017,12,17,16,0,469.0,88.0,1.3,14.0,218.0,356.45,290.34
2017,12,17,16,15,423.5,76.0,1.25,13.0,177.0,303.46,246.48
2017,12,17,16,30,378.0,64.0,1.2,12.0,136.0,253.18,203.32
2017,12,17,16,45,309.5,49.5,1.2,11.0,97.0,194.01,151.83
2017,12,17,17,0,241.0,35.0,1.2,10.0,58.0,140.79,101.84
2017,12,17,17,15,120.5,17.5,1.2,9.5,29.0,64.53,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,1.15,7.0,7.0,6.75,0.0
2017,12,18,8,0,0.0,14.0,1.3,7.0,14.0,13.5,5.6
2017,12,18,8,15,0.0,23.0,1.35,7.0,23.0,22.19,13.51
2017,12,18,8,30,0.0,32.0,1.4,7.0,32.0,30.89,21.34
2017,12,18,8,45,0.0,40.5,1.45,7.5,40.5,39.11,28.62
2017,12,18,9,0,0.0,49.0,1.5,8.0,49.0,47.33,35.79
2017,12,18,9,15,0.0,59.5,1.55,8.0,59.5,57.5,44.6
2017,12,18,9,30,0.0,70.0,1.6,8.0,70.0,67.67,53.32
2017,12,18,9,45,32.5,126.5,1.7,8.5,140.5,137.09,112.11
2017,12,18,10,0,65.0,183.0,1.8,9.0,211.0,209.77,172.34
2017,12,18,10,15,32.5,154.0,1.85,9.5,168.0,167.9,137.02
2017,12,18,10,30,0.0,125.0,1.9,10.0,125.0,121.45,97.67
2017,12,18,10,45,0.0,133.0,1.95,10.5,133.0,129.39,104.02
2017,12,18,11,0,0.0,141.0,2.0,11.0,141.0,137.37,110.27
2017,12,18,11,15,0.0,146.0,2.0,11.0,146.0,142.4,114.26
2017,12,18,11,30,0.0,151.0,2.0,11.0,151.0,147.46,118.29
2017,12,18,11,45,0.0,127.5,2.0,11.5,127.5,124.11,98.69
2017,12,18,12,0,0.0,104.0,2.0,12.0,104.0,100.86,79.22
2017,12,18,12,15,0.0,124.5,2.0,12.0,124.5,121.21,96.1
2017,12,18,12,30,0.0,145.0,2.0,12.0,145.0,141.8,113.02
2017,12,18,12,45,0.0,84.0,2.05,12.5,84.0,81.27,62.75
2017,12,18,13,0,0.0,23.0,2.1,13.0,23.0,22.22,13.17
2017,12,18,13,15,0.0,37.5,2.1,13.0,37.5,36.24,25.06
2017,12,18,13,30,0.0,52.0,2.1,13.0,52.0,50.27,36.9
2017,12,18,13,45,6.5,122.0,2.15,13.5,125.5,123.95,98.48
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,201.62,161.91
2017,12,18,14,15,6.5,153.5,2.2,14.0,157.0,156.86,125.34
2017,12,18,14,30,0.0,115.0,2.2,14.0,115.0,112.71,89.07
2017,12,18,14,45,0.0,70.0,2.25,14.0,70.0,67.67,51.69
2017,12,18,15,0,0.0,25.0,2.3,14.0,25.0,24.13,14.96
2017,12,18,15,15,0.0,22.5,2.2,13.5,22.5,21.71,12.98
2017,12,18,15,30,0.0,20.0,2.1,13.0,20.0,19.3,10.97
2017,12,18,15,45,0.0,17.0,2.05,13.0,17.0,16.4,8.5
2017,12,18,16,0,0.0,14.0,2.0,13.0,14.0,13.5,6.0
2017,12,18,16,15,0.0,11.5,1.75,12.5,11.5,11.09,3.91
2017,12,18,16,30,0.0,9.0,1.5,12.0,9.0,8.67,1.79
2017,12,18,16,45,0.0,6.0,1.3,12.0,6.0,5.78,0.0
2017,12,18,17,0,0.0,3.0,1.1,12.0,3.0,2.89,0.0
2017,12,18,17,15,0.0,1.5,1.1,11.5,1.5,1.44,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,16.5,2.7,14.5,16.5,15.93,1.41
2017,12,19,8,0,0.0,33.0,2.9,15.0,33.0,31.5,19.71
2017,12,19,8,15,6.0,52.5,2.95,15.0,54.0,50.64,36.35
2017,12,19,8,30,12.0,72.0,3.0,15.0,75.0,70.68,53.47
2017,12,19,8,45,19.5,90.5,3.1,15.5,95.5,90.9,70.45
2017,12,19,9,0,27.0,109.0,3.2,16.0,116.0,112.39,88.33
2017,12,19,9,15,32.0,126.5,3.2,16.5,136.5,132.87,105.22
2017,12,19,9,30,37.0,144.0,3.2,17.0,157.0,153.91,122.35
2017,12,19,9,45,39.0,159.5,3.25,17.5,175.0,172.3,137.13
2017,12,19,10,0,41.0,175.0,3.3,18.0,193.0,190.9,151.87
2017,12,19,10,15,20.5,137.0,3.35,18.0,146.0,143.23,113.0
2017,12,19,10,30,0.0,99.0,3.4,18.0,99.0,95.91,74.0
2017,12,19,10,45,0.0,105.0,3.45,18.5,105.0,101.8,78.58
2017,12,19,11,0,0.0,111.0,3.5,19.0,111.0,107.71,83.1
2017,12,19,11,15,0.0,109.5,3.6,19.5,109.5,106.25,81.63
2017,12,19,11,30,0.0,108.0,3.7,20.0,108.0,104.78,80.19
2017,12,19,11,45,0.0,109.5,3.8,20.5,109.5,106.28,81.17
2017,12,19,12,0,0.0,111.0,3.9,21.0,111.0,107.78,82.16
2017,12,19,12,15,0.0,126.0,4.0,21.0,126.0,122.7,94.14
2017,12,19,12,30,0.0,141.0,4.1,21.0,141.0,137.78,106.2
2017,12,19,12,45,0.0,139.5,4.25,21.0,139.5,136.37,105.09
2017,12,19,13,0,0.0,138.0,4.4,21.0,138.0,134.97,104.03
2017,12,19,13,15,2.5,160.5,4.35,21.0,162.0,159.86,124.09
2017,12,19,13,30,5.0,183.0,4.3,21.0,186.0,185.25,144.46
2017,12,19,13,45,2.5,96.0,4.3,21.0,97.5,94.89,72.03
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,8.69,1.52
2017,12,19,14,15,0.0,56.5,4.2,20.5,56.5,54.61,39.48
2017,12,19,14,30,0.0,104.0,4.1,20.0,104.0,101.45,78.06
2017,12,19,14,45,0.0,96.0,4.0,20.0,96.0,93.51,71.68
2017,12,19,15,0,0.0,88.0,3.9,20.0,88.0,85.58,65.34
