Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,15,15,0.0,79.0,3.8,19.5,79.0,76.63,58.23
2017,12,19,15,30,0.0,70.0,3.7,19.0,70.0,67.69,51.04
2017,12,19,15,45,202.0,85.5,3.6,19.0,141.5,213.05,173.81
2017,12,19,16,0,404.0,101.0,3.5,19.0,213.0,338.87,274.81
2017,12,19,16,15,346.5,88.0,3.45,18.5,172.0,281.63,226.59
2017,12,19,16,30,289.0,75.0,3.4,18.0,131.0,228.23,181.04
2017,12,19,16,45,223.5,57.0,3.35,18.0,93.0,170.11,130.79
2017,12,19,17,0,158.0,39.0,3.3,18.0,55.0,111.53,78.8
2017,12,19,17,15,79.0,19.5,3.3,17.5,27.5,51.11,0.06
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,243.0,15.0,3.9,8.5,40.5,11.89,0.0
2017,12,20,8,0,486.0,30.0,4.1,9.0,81.0,49.48,21.76
2017,12,20,8,15,575.0,37.0,4.0,9.5,128.5,92.85,48.91
2017,12,20,8,30,664.0,44.0,3.9,10.0,176.0,145.54,89.41
2017,12,20,8,45,716.0,48.5,3.85,10.5,224.0,196.9,134.21
2017,12,20,9,0,768.0,53.0,3.8,11.0,272.0,252.72,184.48
2017,12,20,9,15,801.5,56.5,3.8,11.5,317.5,305.85,233.34
2017,12,20,9,30,835.0,60.0,3.8,12.0,363.0,360.78,282.97
2017,12,20,9,45,859.5,62.0,3.85,13.0,404.0,411.85,327.96
2017,12,20,10,0,884.0,64.0,3.9,14.0,445.0,463.03,371.62
2017,12,20,10,15,900.0,66.0,3.85,14.5,479.5,509.95,411.15
2017,12,20,10,30,916.0,68.0,3.8,15.0,514.0,555.77,448.6
2017,12,20,10,45,927.5,69.0,3.75,16.0,542.5,596.62,480.27
2017,12,20,11,0,939.0,70.0,3.7,17.0,571.0,635.52,509.42
2017,12,20,11,15,946.5,71.0,3.55,17.5,591.5,669.74,534.83
2017,12,20,11,30,954.0,72.0,3.4,18.0,612.0,701.34,557.59
2017,12,20,11,45,958.0,72.5,3.3,19.0,624.0,727.23,573.75
2017,12,20,12,0,962.0,73.0,3.2,20.0,636.0,750.0,587.12
2017,12,20,12,15,963.0,73.0,3.1,20.0,640.0,766.86,598.41
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,780.3,607.33
2017,12,20,12,45,961.5,73.0,2.9,20.5,639.5,787.69,610.86
2017,12,20,13,0,959.0,73.0,2.8,21.0,635.0,791.51,611.99
2017,12,20,13,15,954.5,72.5,2.65,21.0,622.0,789.73,610.16
2017,12,20,13,30,950.0,72.0,2.5,21.0,609.0,784.42,605.98
2017,12,20,13,45,941.5,71.5,2.4,21.5,588.0,772.72,596.61
2017,12,20,14,0,933.0,71.0,2.3,22.0,567.0,757.7,585.08
2017,12,20,14,15,921.5,69.5,2.15,21.5,538.5,736.21,570.98
2017,12,20,14,30,910.0,68.0,2.0,21.0,510.0,711.78,554.77
2017,12,20,14,45,893.0,66.5,1.85,21.0,474.5,680.91,532.83
2017,12,20,15,0,876.0,65.0,1.7,21.0,439.0,647.77,508.55
2017,12,20,15,15,852.0,62.0,1.5,20.5,397.5,610.45,480.58
2017,12,20,15,30,828.0,59.0,1.3,20.0,356.0,567.67,447.96
2017,12,20,15,45,791.5,56.0,1.1,20.0,310.5,516.89,407.63
2017,12,20,16,0,755.0,53.0,0.9,20.0,265.0,466.27,366.35
2017,12,20,16,15,700.5,48.0,0.95,19.0,217.0,405.25,318.44
2017,12,20,16,30,646.0,43.0,1.0,18.0,169.0,346.71,270.1
2017,12,20,16,45,552.5,36.0,1.05,17.0,122.0,273.52,208.44
2017,12,20,17,0,459.0,29.0,1.1,16.0,75.0,207.32,147.96
2017,12,20,17,15,229.5,14.5,1.15,15.0,37.5,96.4,11.57
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,15.0,3.15,11.0,38.5,11.07,0.0
2017,12,21,8,0,452.0,30.0,3.4,12.0,77.0,47.07,20.71
2017,12,21,8,15,541.5,37.5,3.45,12.5,123.0,88.97,46.57
2017,12,21,8,30,631.0,45.0,3.5,13.0,169.0,140.27,85.32
2017,12,21,8,45,681.5,50.5,3.55,14.0,216.0,190.52,128.29
2017,12,21,9,0,732.0,56.0,3.6,15.0,263.0,245.13,176.4
2017,12,21,9,15,765.5,59.5,3.55,15.5,307.0,296.49,222.83
2017,12,21,9,30,799.0,63.0,3.5,16.0,351.0,349.72,270.12
2017,12,21,9,45,689.5,92.0,3.5,17.0,360.5,372.9,293.27
2017,12,21,10,0,580.0,121.0,3.5,18.0,370.0,385.11,305.49
2017,12,21,10,15,580.5,132.5,3.75,18.5,398.5,422.52,336.66
2017,12,21,10,30,581.0,144.0,4.0,19.0,427.0,456.64,364.41
2017,12,21,10,45,730.0,112.0,4.25,19.5,487.5,531.82,424.55
2017,12,21,11,0,879.0,80.0,4.5,20.0,548.0,609.55,486.22
2017,12,21,11,15,885.0,81.0,4.6,20.5,567.0,641.21,510.41
2017,12,21,11,30,891.0,82.0,4.7,21.0,586.0,670.35,532.47
2017,12,21,11,45,872.0,91.5,4.85,21.5,593.5,691.85,548.16
2017,12,21,12,0,853.0,101.0,5.0,22.0,601.0,707.26,558.96
2017,12,21,12,15,853.0,101.5,5.0,22.0,604.0,722.76,570.15
2017,12,21,12,30,853.0,102.0,5.0,22.0,607.0,735.17,579.17
2017,12,21,12,45,835.0,107.5,5.0,22.5,599.0,736.74,579.2
2017,12,21,13,0,817.0,113.0,5.0,23.0,591.0,734.93,576.94
2017,12,21,13,15,810.0,112.0,4.9,23.0,578.0,731.02,573.99
2017,12,21,13,30,803.0,111.0,4.8,23.0,565.0,724.04,568.93
2017,12,21,13,45,774.0,116.0,4.7,23.0,541.0,707.36,556.86
2017,12,21,14,0,745.0,121.0,4.6,23.0,517.0,685.77,540.96
2017,12,21,14,15,729.0,118.0,4.35,22.5,489.5,662.27,523.99
2017,12,21,14,30,713.0,115.0,4.1,22.0,462.0,636.53,505.5
2017,12,21,14,45,684.5,113.0,3.95,22.0,427.0,601.51,478.96
2017,12,21,15,0,656.0,111.0,3.8,22.0,392.0,565.24,451.18
2017,12,21,15,15,625.5,105.5,3.45,21.5,353.5,522.98,418.86
2017,12,21,15,30,595.0,100.0,3.1,21.0,315.0,480.29,385.57
2017,12,21,15,45,531.5,97.0,2.8,21.0,270.5,421.72,338.38
2017,12,21,16,0,468.0,94.0,2.5,21.0,226.0,364.94,291.84
2017,12,21,16,15,408.5,83.0,2.3,20.5,183.0,306.44,243.8
2017,12,21,16,30,349.0,72.0,2.1,20.0,140.0,251.8,197.69
2017,12,21,16,45,253.0,56.5,1.95,19.5,98.5,181.7,138.84
2017,12,21,17,0,157.0,41.0,1.8,19.0,57.0,114.21,81.06
2017,12,21,17,15,78.5,20.5,1.8,18.5,28.5,52.78,7.27
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.25,18.0,1.0,0.96,0.0
2017,12,22,8,30,0.0,2.0,1.4,18.0,2.0,1.93,0.0
2017,12,22,8,45,0.0,2.5,1.55,18.5,2.5,2.41,0.0
2017,12,22,9,0,0.0,3.0,1.7,19.0,3.0,2.89,0.0
2017,12,22,9,15,0.0,4.0,1.6,19.0,4.0,3.86,0.0
2017,12,22,9,30,0.0,5.0,1.5,19.0,5.0,4.82,0.0
2017,12,22,9,45,0.0,33.5,1.45,19.5,33.5,32.34,21.49
2017,12,22,10,0,0.0,62.0,1.4,20.0,62.0,59.92,44.23
2017,12,22,10,15,0.0,67.0,1.25,20.0,67.0,64.77,48.08
2017,12,22,10,30,0.0,72.0,1.1,20.0,72.0,69.62,51.94
2017,12,22,10,45,0.0,46.5,1.0,20.5,46.5,44.93,31.51
2017,12,22,11,0,0.0,21.0,0.9,21.0,21.0,20.28,11.13
2017,12,22,11,15,0.0,27.0,1.05,21.0,27.0,26.08,15.9
2017,12,22,11,30,0.0,33.0,1.2,21.0,33.0,31.88,20.63
2017,12,22,11,45,0.0,29.0,1.4,21.5,29.0,28.02,17.38
2017,12,22,12,0,0.0,25.0,1.6,22.0,25.0,24.15,14.16
2017,12,22,12,15,0.0,84.0,2.05,21.5,84.0,81.27,60.65
2017,12,22,12,30,0.0,143.0,2.5,21.0,143.0,139.78,107.7
2017,12,22,12,45,0.0,99.5,3.0,21.0,99.5,96.45,72.93
2017,12,22,13,0,0.0,56.0,3.5,21.0,56.0,54.14,38.72
2017,12,22,13,15,0.0,55.0,3.95,20.5,55.0,53.17,38.06
2017,12,22,13,30,0.0,54.0,4.4,20.0,54.0,52.2,37.38
2017,12,22,13,45,47.5,148.0,4.85,20.0,173.0,185.12,146.89
2017,12,22,14,0,95.0,242.0,5.3,20.0,292.0,323.7,258.17
2017,12,22,14,15,56.5,212.5,5.45,19.0,242.0,263.33,210.39
2017,12,22,14,30,18.0,183.0,5.6,18.0,192.0,196.86,156.99
2017,12,22,14,45,9.0,108.5,5.85,17.0,113.0,112.35,88.41
2017,12,22,15,0,0.0,34.0,6.1,16.0,34.0,32.83,22.11
2017,12,22,15,15,0.0,31.0,6.2,15.0,31.0,29.93,19.82
2017,12,22,15,30,0.0,28.0,6.3,14.0,28.0,27.02,17.48
2017,12,22,15,45,0.0,24.0,6.4,13.0,24.0,23.16,14.27
2017,12,22,16,0,0.0,20.0,6.5,12.0,20.0,19.29,11.01
2017,12,22,16,15,0.0,16.0,6.55,11.0,16.0,15.43,7.69
2017,12,22,16,30,0.0,12.0,6.6,10.0,12.0,11.57,4.32
2017,12,22,16,45,0.0,8.5,6.65,9.0,8.5,8.19,1.33
2017,12,22,17,0,0.0,5.0,6.7,8.0,5.0,4.82,0.0
2017,12,22,17,15,0.0,2.5,6.7,7.5,2.5,2.41,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,181.5,16.0,2.85,1.5,34.5,12.07,0.0
2017,12,23,8,0,363.0,32.0,3.0,2.0,69.0,42.48,20.59
2017,12,23,8,15,448.0,42.0,2.95,2.5,112.0,81.46,46.09
2017,12,23,8,30,533.0,52.0,2.9,3.0,155.0,129.38,83.42
2017,12,23,8,45,587.0,58.0,2.9,4.0,199.5,175.71,123.83
2017,12,23,9,0,641.0,64.0,2.9,5.0,244.0,226.92,169.94
2017,12,23,9,15,688.5,64.0,2.8,5.5,286.0,275.23,214.44
2017,12,23,9,30,736.0,64.0,2.7,6.0,328.0,326.15,260.77
2017,12,23,9,45,758.0,68.0,2.65,6.5,366.5,373.96,304.02
2017,12,23,10,0,780.0,72.0,2.6,7.0,405.0,422.07,346.26
2017,12,23,10,15,842.5,73.0,2.4,7.5,459.0,486.62,399.86
2017,12,23,10,30,905.0,74.0,2.2,8.0,513.0,552.98,453.09
2017,12,23,10,45,917.5,75.0,2.0,8.5,542.0,594.28,485.18
2017,12,23,11,0,930.0,76.0,1.8,9.0,571.0,633.73,514.72
2017,12,23,11,15,937.5,77.5,1.6,9.5,592.0,668.54,539.52
2017,12,23,11,30,945.0,79.0,1.4,10.0,613.0,700.77,561.36
2017,12,23,11,45,943.5,82.0,1.25,10.5,624.5,725.83,577.03
2017,12,23,12,0,942.0,85.0,1.1,11.0,636.0,747.62,589.25
2017,12,23,12,15,943.5,85.0,1.05,11.0,640.5,764.93,600.43
2017,12,23,12,30,945.0,85.0,1.0,11.0,645.0,778.91,609.33
2017,12,23,12,45,945.0,84.5,0.95,11.5,641.5,787.83,613.67
2017,12,23,13,0,945.0,84.0,0.9,12.0,638.0,793.28,615.72
2017,12,23,13,15,940.5,83.0,0.95,12.0,625.5,791.36,615.41
2017,12,23,13,30,936.0,82.0,1.0,12.0,613.0,785.93,612.88
2017,12,23,13,45,929.5,80.5,1.1,12.0,592.5,775.04,607.31
2017,12,23,14,0,923.0,79.0,1.2,12.0,572.0,760.83,599.42
2017,12,23,14,15,834.5,87.5,1.2,12.0,516.0,700.96,557.37
2017,12,23,14,30,746.0,96.0,1.2,12.0,460.0,638.67,512.81
2017,12,23,14,45,684.0,103.0,1.25,12.0,419.0,591.0,477.74
2017,12,23,15,0,622.0,110.0,1.3,12.0,378.0,543.27,441.67
2017,12,23,15,15,591.0,107.5,1.15,12.0,343.0,504.98,411.42
2017,12,23,15,30,560.0,105.0,1.0,12.0,308.0,466.29,380.24
2017,12,23,15,45,538.0,94.0,0.9,12.0,269.0,423.56,345.8
2017,12,23,16,0,516.0,83.0,0.8,12.0,230.0,380.63,310.26
2017,12,23,16,15,472.0,72.5,0.8,11.5,189.0,327.64,266.46
2017,12,23,16,30,428.0,62.0,0.8,11.0,148.0,276.81,222.86
2017,12,23,16,45,365.0,49.0,0.85,10.5,108.0,218.48,171.98
2017,12,23,17,0,302.0,36.0,0.9,10.0,68.0,165.23,122.63
2017,12,23,17,15,151.0,18.0,0.95,9.5,34.0,78.63,23.39
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.4,5.0,36.0,10.77,0.0
2017,12,24,8,0,428.0,29.0,3.7,6.0,72.0,41.35,17.95
2017,12,24,8,15,522.0,37.0,3.8,6.5,118.0,83.76,44.37
2017,12,24,8,30,616.0,45.0,3.9,7.0,164.0,134.77,83.1
2017,12,24,8,45,672.5,50.0,4.0,8.0,211.5,184.75,126.3
2017,12,24,9,0,729.0,55.0,4.1,9.0,259.0,239.77,175.61
2017,12,24,9,15,661.0,73.0,4.7,9.5,281.0,274.3,212.06
2017,12,24,9,30,593.0,91.0,5.3,10.0,303.0,301.78,241.02
2017,12,24,9,45,555.5,112.0,5.9,11.0,328.5,336.81,273.6
2017,12,24,10,0,518.0,133.0,6.5,12.0,354.0,365.74,299.72
2017,12,24,10,15,522.0,145.5,6.65,12.5,383.5,403.39,332.1
2017,12,24,10,30,526.0,158.0,6.8,13.0,413.0,440.13,362.97
2017,12,24,10,45,497.0,176.0,7.0,13.5,427.5,463.05,381.79
2017,12,24,11,0,468.0,194.0,7.2,14.0,442.0,482.65,397.36
2017,12,24,11,15,692.5,135.5,7.2,13.5,518.5,579.93,480.09
2017,12,24,11,30,917.0,77.0,7.2,13.0,595.0,679.88,564.47
2017,12,24,11,45,915.0,79.5,7.25,13.0,606.0,703.5,583.29
2017,12,24,12,0,913.0,82.0,7.3,13.0,617.0,723.92,599.05
2017,12,24,12,15,914.5,82.5,7.25,13.0,621.5,741.39,612.32
2017,12,24,12,30,916.0,83.0,7.2,13.0,626.0,755.64,623.17
2017,12,24,12,45,907.5,85.5,7.15,13.0,621.0,761.5,627.61
2017,12,24,13,0,899.0,88.0,7.1,13.0,616.0,763.94,629.56
2017,12,24,13,15,894.5,87.5,6.95,12.5,604.0,762.62,629.62
2017,12,24,13,30,890.0,87.0,6.8,12.0,592.0,757.98,627.25
2017,12,24,13,45,876.5,88.0,6.7,12.0,571.0,749.42,620.94
2017,12,24,14,0,863.0,89.0,6.6,12.0,550.0,733.67,609.13
2017,12,24,14,15,572.5,149.0,6.45,11.5,448.5,582.94,487.56
2017,12,24,14,30,282.0,209.0,6.3,11.0,347.0,432.56,361.22
2017,12,24,14,45,292.0,192.0,6.2,11.0,326.5,415.94,348.68
2017,12,24,15,0,302.0,175.0,6.1,11.0,306.0,397.76,334.37
2017,12,24,15,15,288.0,162.0,5.85,10.5,277.5,367.71,309.98
2017,12,24,15,30,274.0,149.0,5.6,10.0,249.0,337.54,285.12
2017,12,24,15,45,262.5,131.0,5.45,9.5,217.0,302.82,256.12
2017,12,24,16,0,251.0,113.0,5.3,9.0,185.0,268.04,226.38
2017,12,24,16,15,404.5,83.5,4.95,8.5,175.5,306.73,258.09
2017,12,24,16,30,558.0,54.0,4.6,8.0,166.0,326.97,270.9
2017,12,24,16,45,465.0,45.0,4.35,7.5,121.0,255.27,205.86
2017,12,24,17,0,372.0,36.0,4.1,7.0,76.0,190.82,145.07
2017,12,24,17,15,186.0,18.0,3.85,6.5,38.0,90.13,32.59
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.5,16.0,2.6,0.0,34.0,12.18,0.0
2017,12,25,8,0,367.0,32.0,2.9,0.0,68.0,41.33,20.12
2017,12,25,8,15,462.0,41.5,3.05,0.5,112.5,80.68,45.35
2017,12,25,8,30,557.0,51.0,3.2,1.0,157.0,130.08,83.47
2017,12,25,8,45,609.0,58.0,3.4,2.0,203.0,178.15,125.76
2017,12,25,9,0,661.0,65.0,3.6,3.0,249.0,230.9,173.8
2017,12,25,9,15,699.5,70.0,3.55,3.5,293.5,281.9,221.38
2017,12,25,9,30,738.0,75.0,3.5,4.0,338.0,335.45,270.64
2017,12,25,9,45,760.0,80.0,3.45,4.5,378.0,384.95,315.78
2017,12,25,10,0,782.0,85.0,3.4,5.0,418.0,434.33,359.57
2017,12,25,10,15,801.0,87.5,3.35,5.5,452.5,479.73,398.93
2017,12,25,10,30,820.0,90.0,3.3,6.0,487.0,524.59,436.69
2017,12,25,10,45,828.0,94.0,3.25,6.5,514.5,564.04,469.05
2017,12,25,11,0,836.0,98.0,3.2,7.0,542.0,601.65,499.06
2017,12,25,11,15,844.5,99.5,3.2,7.5,562.5,634.92,525.18
2017,12,25,11,30,853.0,101.0,3.2,8.0,583.0,665.96,549.01
2017,12,25,11,45,482.5,187.5,3.2,8.5,461.5,528.61,435.91
2017,12,25,12,0,112.0,274.0,3.2,9.0,340.0,357.64,292.34
2017,12,25,12,15,102.0,274.0,3.25,9.0,334.5,353.44,289.44
2017,12,25,12,30,92.0,274.0,3.3,9.0,329.0,348.63,285.43
2017,12,25,12,45,90.0,273.0,3.4,9.5,326.5,348.1,284.64
2017,12,25,13,0,88.0,272.0,3.5,10.0,324.0,347.31,283.67
2017,12,25,13,15,372.5,214.5,3.55,10.0,427.0,510.74,421.51
2017,12,25,13,30,657.0,157.0,3.6,10.0,530.0,670.16,550.66
2017,12,25,13,45,664.5,145.0,3.65,10.5,511.5,660.41,542.22
2017,12,25,14,0,672.0,133.0,3.7,11.0,493.0,647.81,532.66
2017,12,25,14,15,741.5,113.5,3.65,11.0,492.0,667.96,549.8
2017,12,25,14,30,811.0,94.0,3.6,11.0,491.0,680.35,560.53
2017,12,25,14,45,593.5,129.0,3.6,11.0,409.0,560.05,464.06
2017,12,25,15,0,376.0,164.0,3.6,11.0,327.0,433.42,360.73
2017,12,25,15,15,541.0,124.0,3.4,11.0,334.5,490.49,409.27
2017,12,25,15,30,706.0,84.0,3.2,11.0,342.0,531.39,442.59
2017,12,25,15,45,660.5,80.0,3.05,11.0,297.5,478.56,398.41
2017,12,25,16,0,615.0,76.0,2.9,11.0,253.0,426.75,354.49
2017,12,25,16,15,557.0,68.5,2.45,10.0,207.5,366.43,303.19
2017,12,25,16,30,499.0,61.0,2.0,9.0,162.0,309.06,252.84
2017,12,25,16,45,400.0,50.5,1.6,8.0,117.5,235.48,188.35
2017,12,25,17,0,301.0,40.0,1.2,7.0,73.0,170.84,129.58
2017,12,25,17,15,150.5,20.0,1.2,6.5,36.5,80.55,32.39
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.5,2.15,4.0,28.5,15.31,0.0
2017,12,26,8,0,177.0,39.0,2.3,4.0,57.0,39.82,22.98
2017,12,26,8,15,267.0,54.5,2.25,4.0,97.5,74.0,47.13
2017,12,26,8,30,357.0,70.0,2.2,4.0,138.0,117.82,80.87
2017,12,26,8,45,399.0,84.5,2.2,4.5,180.0,160.59,117.83
2017,12,26,9,0,441.0,99.0,2.2,5.0,222.0,207.36,159.27
2017,12,26,9,15,485.5,108.0,2.2,5.0,264.0,253.22,200.48
2017,12,26,9,30,530.0,117.0,2.2,5.0,306.0,302.64,244.56
2017,12,26,9,45,548.5,128.0,2.25,5.5,343.0,347.01,283.84
2017,12,26,10,0,567.0,139.0,2.3,6.0,380.0,391.95,322.63
2017,12,26,10,15,591.0,144.0,2.35,6.0,413.5,433.8,358.71
2017,12,26,10,30,615.0,149.0,2.4,6.0,447.0,477.81,395.8
2017,12,26,10,45,307.5,126.0,2.45,6.5,275.0,305.44,255.71
2017,12,26,11,0,0.0,103.0,2.5,7.0,103.0,99.84,80.03
2017,12,26,11,15,0.0,107.0,2.55,7.0,107.0,103.78,83.54
2017,12,26,11,30,0.0,111.0,2.6,7.0,111.0,107.73,86.79
2017,12,26,11,45,0.0,113.0,2.65,7.5,113.0,109.73,88.22
2017,12,26,12,0,0.0,115.0,2.7,8.0,115.0,111.73,89.68
2017,12,26,12,15,0.0,117.0,2.75,8.0,117.0,113.74,91.33
2017,12,26,12,30,0.0,119.0,2.8,8.0,119.0,115.77,93.02
2017,12,26,12,45,0.0,105.0,2.85,8.0,105.0,101.89,81.34
2017,12,26,13,0,0.0,91.0,2.9,8.0,91.0,88.06,69.69
2017,12,26,13,15,0.0,89.0,2.95,8.0,89.0,86.12,68.11
2017,12,26,13,30,0.0,87.0,3.0,8.0,87.0,84.17,66.52
2017,12,26,13,45,0.0,88.5,3.05,8.5,88.5,85.63,67.7
2017,12,26,14,0,0.0,90.0,3.1,9.0,90.0,87.12,68.94
2017,12,26,14,15,0.0,85.5,3.15,8.5,85.5,82.71,65.43
2017,12,26,14,30,0.0,81.0,3.2,8.0,81.0,78.34,61.95
2017,12,26,14,45,0.0,44.0,3.25,8.0,44.0,42.51,31.25
2017,12,26,15,0,0.0,7.0,3.3,8.0,7.0,6.75,0.23
2017,12,26,15,15,0.0,6.0,3.3,8.0,6.0,5.79,0.0
2017,12,26,15,30,0.0,5.0,3.3,8.0,5.0,4.82,0.0
2017,12,26,15,45,0.0,4.5,3.35,8.0,4.5,4.34,0.0
2017,12,26,16,0,0.0,4.0,3.4,8.0,4.0,3.86,0.0
2017,12,26,16,15,137.5,46.0,3.45,7.5,74.0,122.85,102.29
2017,12,26,16,30,275.0,88.0,3.5,7.0,144.0,234.95,195.54
2017,12,26,16,45,203.0,68.0,3.55,7.0,103.5,172.18,139.3
2017,12,26,17,0,131.0,48.0,3.6,7.0,63.0,115.3,87.95
2017,12,26,17,15,65.5,24.0,3.7,6.5,31.5,55.0,23.25
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.5,5.15,3.0,1.5,1.44,0.0
2017,12,27,8,0,0.0,3.0,5.2,3.0,3.0,2.89,0.0
2017,12,27,8,15,0.0,5.5,5.25,3.0,5.5,5.3,0.0
2017,12,27,8,30,0.0,8.0,5.3,3.0,8.0,7.71,1.15
2017,12,27,8,45,0.0,10.5,5.35,3.5,10.5,10.12,3.33
2017,12,27,9,0,0.0,13.0,5.4,4.0,13.0,12.53,5.48
2017,12,27,9,15,0.0,15.5,5.3,4.0,15.5,14.95,7.63
2017,12,27,9,30,0.0,18.0,5.2,4.0,18.0,17.37,9.76
2017,12,27,9,45,0.0,46.0,5.15,4.0,46.0,44.43,33.64
2017,12,27,10,0,0.0,74.0,5.1,4.0,74.0,71.55,57.33
2017,12,27,10,15,0.0,107.5,5.0,4.0,107.5,104.22,85.61
2017,12,27,10,30,0.0,141.0,4.9,4.0,141.0,137.21,113.85
2017,12,27,10,45,0.0,140.5,4.85,4.5,140.5,136.79,113.02
2017,12,27,11,0,0.0,140.0,4.8,5.0,140.0,136.35,112.25
2017,12,27,11,15,0.0,133.5,4.7,5.0,133.5,129.96,106.62
2017,12,27,11,30,0.0,127.0,4.6,5.0,127.0,123.55,101.03
2017,12,27,11,45,0.0,136.5,4.55,5.0,136.5,133.04,109.01
2017,12,27,12,0,0.0,146.0,4.5,5.0,146.0,142.58,117.02
2017,12,27,12,15,9.0,184.5,4.45,5.0,190.0,187.9,155.53
2017,12,27,12,30,18.0,223.0,4.4,5.0,234.0,234.25,194.49
2017,12,27,12,45,10.0,201.0,4.35,5.0,207.0,206.23,170.75
2017,12,27,13,0,2.0,179.0,4.3,5.0,180.0,178.08,146.93
2017,12,27,13,15,1.0,155.5,4.2,5.0,156.0,153.56,126.31
2017,12,27,13,30,0.0,132.0,4.1,5.0,132.0,129.13,105.67
2017,12,27,13,45,0.0,114.5,4.1,5.0,114.5,111.59,90.84
2017,12,27,14,0,0.0,97.0,4.1,5.0,97.0,94.1,75.99
2017,12,27,14,15,0.0,110.5,4.0,5.0,110.5,107.81,87.91
2017,12,27,14,30,0.0,124.0,3.9,5.0,124.0,121.87,100.12
2017,12,27,14,45,0.0,132.5,3.85,5.0,132.5,131.18,108.29
2017,12,27,15,0,0.0,141.0,3.8,5.0,141.0,140.98,116.92
2017,12,27,15,15,0.0,128.0,3.75,4.5,128.0,128.01,106.21
2017,12,27,15,30,0.0,115.0,3.7,4.0,115.0,115.05,95.41
2017,12,27,15,45,0.0,100.0,3.65,4.0,100.0,99.93,82.41
2017,12,27,16,0,0.0,85.0,3.6,4.0,85.0,84.79,69.23
2017,12,27,16,15,0.0,69.5,3.45,3.5,69.5,69.07,55.45
2017,12,27,16,30,0.0,54.0,3.3,3.0,54.0,53.27,41.38
2017,12,27,16,45,0.0,39.5,3.2,3.0,39.5,38.48,27.97
2017,12,27,17,0,0.0,25.0,3.1,3.0,25.0,24.14,14.82
2017,12,27,17,15,0.0,12.5,3.0,3.0,12.5,12.06,1.46
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,128.5,18.0,1.6,2.5,30.0,14.1,0.0
2017,12,28,8,0,257.0,36.0,1.9,3.0,60.0,38.99,20.83
2017,12,28,8,15,351.5,48.5,1.9,3.0,102.5,75.77,45.47
2017,12,28,8,30,446.0,61.0,1.9,3.0,145.0,121.65,80.39
2017,12,28,8,45,507.0,70.0,1.95,3.5,190.5,167.41,119.45
2017,12,28,9,0,568.0,79.0,2.0,4.0,236.0,219.02,165.17
2017,12,28,9,15,610.0,85.5,1.95,4.0,280.0,267.97,210.03
2017,12,28,9,30,652.0,92.0,1.9,4.0,324.0,320.04,257.22
2017,12,28,9,45,683.0,96.5,1.85,4.5,364.0,368.54,300.34
2017,12,28,10,0,714.0,101.0,1.8,5.0,404.0,418.37,343.41
2017,12,28,10,15,386.5,155.5,1.7,5.5,321.5,346.44,286.93
2017,12,28,10,30,59.0,210.0,1.6,6.0,239.0,239.38,197.66
2017,12,28,10,45,63.0,221.0,1.55,6.5,253.5,255.63,210.95
2017,12,28,11,0,67.0,232.0,1.5,7.0,268.0,272.09,223.75
2017,12,28,11,15,65.5,242.5,1.4,7.0,278.5,284.81,233.63
2017,12,28,11,30,64.0,253.0,1.3,7.0,289.0,297.38,243.31
2017,12,28,11,45,160.5,261.0,1.25,7.5,354.5,378.26,309.05
2017,12,28,12,0,257.0,269.0,1.2,8.0,420.0,464.04,376.36
2017,12,28,12,15,255.0,272.0,1.1,8.0,422.5,472.04,381.29
2017,12,28,12,30,253.0,275.0,1.0,8.0,425.0,472.35,381.06
2017,12,28,12,45,539.5,196.0,0.95,8.5,514.5,614.96,494.09
2017,12,28,13,0,826.0,117.0,0.9,9.0,604.0,746.78,591.63
2017,12,28,13,15,821.5,116.0,0.9,9.0,592.5,745.46,589.22
2017,12,28,13,30,817.0,115.0,0.9,9.0,581.0,741.02,586.53
2017,12,28,13,45,811.0,112.5,0.95,9.5,562.5,730.78,579.47
2017,12,28,14,0,805.0,110.0,1.0,10.0,544.0,717.53,570.4
2017,12,28,14,15,474.0,167.0,1.05,10.0,419.5,534.77,431.7
2017,12,28,14,30,143.0,224.0,1.1,10.0,295.0,345.59,280.67
2017,12,28,14,45,106.5,205.5,1.15,10.0,256.0,290.95,238.29
2017,12,28,15,0,70.0,187.0,1.2,10.0,217.0,245.32,201.35
2017,12,28,15,15,62.5,171.5,1.2,9.5,197.0,223.06,183.89
2017,12,28,15,30,55.0,156.0,1.2,9.0,177.0,201.09,166.26
2017,12,28,15,45,303.0,123.5,1.3,9.0,214.5,317.91,266.29
2017,12,28,16,0,551.0,91.0,1.4,9.0,252.0,411.88,342.24
2017,12,28,16,15,494.0,81.0,1.25,8.0,207.5,351.38,290.86
2017,12,28,16,30,437.0,71.0,1.1,7.0,163.0,294.05,241.56
2017,12,28,16,45,353.0,58.0,1.0,6.5,119.5,226.91,182.75
2017,12,28,17,0,269.0,45.0,0.9,6.0,76.0,166.9,128.45
2017,12,28,17,15,155.5,27.0,0.95,5.5,43.0,93.8,49.57
2017,12,28,17,30,42.0,9.0,1.0,5.0,10.0,20.21,0.0
2017,12,28,17,45,21.0,4.5,1.1,5.0,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,138.0,17.5,1.15,2.5,30.5,13.71,0.0
2017,12,29,8,0,276.0,35.0,1.3,3.0,61.0,39.2,20.74
2017,12,29,8,15,373.5,47.5,1.25,3.5,104.5,76.12,44.86
2017,12,29,8,30,471.0,60.0,1.2,4.0,148.0,123.52,80.46
2017,12,29,8,45,538.0,67.5,1.2,4.5,194.5,170.24,119.82
2017,12,29,9,0,605.0,75.0,1.2,5.0,241.0,223.42,166.36
2017,12,29,9,15,647.0,81.0,1.2,5.5,286.0,273.71,211.72
2017,12,29,9,30,689.0,87.0,1.2,6.0,331.0,327.06,259.09
2017,12,29,9,45,344.5,87.0,1.2,6.5,209.0,224.36,182.53
2017,12,29,10,0,0.0,87.0,1.2,7.0,87.0,84.18,67.24
2017,12,29,10,15,0.0,94.5,1.2,7.5,94.5,91.5,73.47
2017,12,29,10,30,0.0,102.0,1.2,8.0,102.0,98.84,79.39
2017,12,29,10,45,0.0,111.0,1.25,8.5,111.0,107.69,86.53
2017,12,29,11,0,0.0,120.0,1.3,9.0,120.0,116.57,93.65
2017,12,29,11,15,0.0,127.0,1.4,9.0,127.0,123.51,99.32
2017,12,29,11,30,0.0,134.0,1.5,9.0,134.0,130.49,105.01
2017,12,29,11,45,0.0,112.0,1.65,9.5,112.0,108.73,86.59
2017,12,29,12,0,0.0,90.0,1.8,10.0,90.0,87.09,68.3
2017,12,29,12,15,0.5,131.0,1.95,10.5,131.5,128.01,102.32
2017,12,29,12,30,1.0,172.0,2.1,11.0,173.0,169.72,136.41
2017,12,29,12,45,5.0,187.0,2.25,11.5,190.5,188.15,151.29
2017,12,29,13,0,9.0,202.0,2.4,12.0,208.0,206.89,166.42
2017,12,29,13,15,431.0,153.5,2.55,12.0,400.5,496.11,408.14
2017,12,29,13,30,853.0,105.0,2.7,12.0,593.0,757.4,610.34
2017,12,29,13,45,467.5,174.0,2.85,12.5,440.0,545.61,443.73
2017,12,29,14,0,82.0,243.0,3.0,13.0,287.0,315.26,254.87
2017,12,29,14,15,449.0,170.0,3.05,13.0,394.5,520.72,427.27
2017,12,29,14,30,816.0,97.0,3.1,13.0,502.0,690.73,563.19
2017,12,29,14,45,799.5,93.5,3.2,13.0,468.5,660.5,539.88
2017,12,29,15,0,783.0,90.0,3.3,13.0,435.0,628.1,515.6
2017,12,29,15,15,758.0,86.5,3.2,12.5,395.5,591.33,487.48
2017,12,29,15,30,733.0,83.0,3.1,12.0,356.0,550.69,455.71
2017,12,29,15,45,697.0,77.5,3.05,12.0,312.0,500.66,414.96
2017,12,29,16,0,661.0,72.0,3.0,12.0,268.0,450.93,373.34
2017,12,29,16,15,606.5,65.5,2.7,11.0,221.5,391.58,323.45
2017,12,29,16,30,552.0,59.0,2.4,10.0,175.0,334.81,274.03
2017,12,29,16,45,467.0,49.0,2.1,9.5,129.5,264.77,212.09
2017,12,29,17,0,382.0,39.0,1.8,9.0,84.0,201.22,153.97
2017,12,29,17,15,239.0,25.0,1.9,8.5,48.5,118.78,66.22
2017,12,29,17,30,96.0,11.0,2.0,8.0,13.0,36.97,0.0
2017,12,29,17,45,48.0,5.5,2.1,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.5,16.5,0.95,7.5,31.0,12.9,0.0
2017,12,30,8,0,307.0,33.0,1.1,8.0,62.0,37.63,18.57
2017,12,30,8,15,406.5,44.0,1.25,8.5,106.0,74.87,41.71
2017,12,30,8,30,506.0,55.0,1.4,9.0,150.0,122.79,76.82
2017,12,30,8,45,565.0,63.0,1.6,9.5,196.5,170.3,116.64
2017,12,30,9,0,624.0,71.0,1.8,10.0,243.0,223.37,163.0
2017,12,30,9,15,665.5,76.5,1.85,10.5,287.5,273.95,208.32
2017,12,30,9,30,707.0,82.0,1.9,11.0,332.0,327.51,255.66
2017,12,30,9,45,355.0,114.0,2.0,11.5,240.0,255.22,204.93
2017,12,30,10,0,3.0,146.0,2.1,12.0,148.0,143.19,115.38
2017,12,30,10,15,5.0,157.5,2.1,12.5,160.5,155.76,125.57
2017,12,30,10,30,7.0,169.0,2.1,13.0,173.0,168.53,135.57
2017,12,30,10,45,46.0,203.5,2.15,13.5,228.0,228.16,184.09
2017,12,30,11,0,85.0,238.0,2.2,14.0,283.0,288.72,232.44
2017,12,30,11,15,203.0,242.5,2.25,14.5,355.5,374.12,301.07
2017,12,30,11,30,321.0,247.0,2.3,15.0,428.0,466.91,373.86
2017,12,30,11,45,303.5,256.5,2.35,15.5,431.0,474.69,378.47
2017,12,30,12,0,286.0,266.0,2.4,16.0,434.0,480.76,382.16
2017,12,30,12,15,368.0,249.5,2.45,16.0,468.0,527.92,419.98
2017,12,30,12,30,450.0,233.0,2.5,16.0,502.0,582.69,462.8
2017,12,30,12,45,441.5,237.0,2.65,16.5,499.5,587.07,465.41
2017,12,30,13,0,433.0,241.0,2.8,17.0,497.0,589.63,466.98
2017,12,30,13,15,229.0,233.0,2.85,17.0,368.5,425.42,339.3
2017,12,30,13,30,25.0,225.0,2.9,17.0,240.0,243.85,192.99
2017,12,30,13,45,12.5,192.0,2.95,17.0,199.5,200.4,158.72
2017,12,30,14,0,0.0,159.0,3.0,17.0,159.0,157.26,123.86
2017,12,30,14,15,0.0,122.0,3.05,17.0,122.0,119.48,93.38
2017,12,30,14,30,0.0,85.0,3.1,17.0,85.0,82.22,62.94
2017,12,30,14,45,0.0,89.0,3.15,17.0,89.0,86.32,66.51
2017,12,30,15,0,0.0,93.0,3.2,17.0,93.0,90.57,70.18
2017,12,30,15,15,0.0,84.5,3.2,16.5,84.5,82.13,63.45
2017,12,30,15,30,0.0,76.0,3.2,16.0,76.0,73.7,56.67
2017,12,30,15,45,309.0,79.0,3.25,15.5,171.5,277.61,230.71
2017,12,30,16,0,618.0,82.0,3.3,15.0,267.0,440.29,362.14
2017,12,30,16,15,562.5,74.0,3.1,14.0,220.5,380.19,311.42
2017,12,30,16,30,507.0,66.0,2.9,13.0,174.0,322.74,262.21
2017,12,30,16,45,410.0,55.5,2.75,12.0,128.5,248.7,198.35
2017,12,30,17,0,313.0,45.0,2.6,11.0,83.0,183.86,140.67
2017,12,30,17,15,156.5,29.0,2.75,10.5,48.0,98.26,56.73
2017,12,30,17,30,0.0,13.0,2.9,10.0,13.0,12.78,0.0
2017,12,30,17,45,0.0,6.5,3.1,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,92.0,19.0,4.2,3.0,27.5,15.0,0.0
2017,12,31,8,0,184.0,38.0,4.4,3.0,55.0,37.45,21.2
2017,12,31,8,15,275.0,55.0,4.5,3.0,97.5,72.94,46.28
2017,12,31,8,30,366.0,72.0,4.6,3.0,140.0,118.24,81.13
2017,12,31,8,45,425.0,84.5,4.75,3.0,185.0,162.72,119.25
2017,12,31,9,0,484.0,97.0,4.9,3.0,230.0,212.92,164.09
2017,12,31,9,15,253.0,117.5,5.0,3.0,188.0,190.04,154.57
2017,12,31,9,30,22.0,138.0,5.1,3.0,146.0,141.08,118.17
2017,12,31,9,45,28.0,153.5,5.25,3.0,164.5,161.21,135.6
2017,12,31,10,0,34.0,169.0,5.4,3.0,183.0,181.01,152.57
2017,12,31,10,15,17.0,150.5,5.5,3.0,157.5,154.54,129.58
2017,12,31,10,30,0.0,132.0,5.6,3.0,132.0,128.31,106.58
2017,12,31,10,45,0.0,125.0,5.7,3.0,125.0,121.46,100.48
2017,12,31,11,0,0.0,118.0,5.8,3.0,118.0,114.59,94.38
2017,12,31,11,15,0.0,81.5,5.8,3.0,81.5,78.84,63.28
2017,12,31,11,30,0.0,45.0,5.8,3.0,45.0,43.49,32.45
2017,12,31,11,45,0.0,93.5,5.85,3.0,93.5,90.51,73.28
2017,12,31,12,0,0.0,142.0,5.9,3.0,142.0,138.55,114.57
2017,12,31,12,15,19.0,195.5,5.85,3.0,207.0,206.11,172.7
2017,12,31,12,30,38.0,249.0,5.8,3.0,272.0,282.31,237.34
2017,12,31,12,45,19.0,156.0,5.8,3.0,167.5,170.94,142.71
2017,12,31,13,0,0.0,63.0,5.8,3.0,63.0,60.92,47.51
2017,12,31,13,15,0.0,115.0,5.8,3.0,115.5,111.9,91.71
2017,12,31,13,30,0.0,167.0,5.8,3.0,168.0,164.78,137.12
2017,12,31,13,45,0.0,127.0,5.8,3.5,127.5,124.17,102.2
2017,12,31,14,0,0.0,87.0,5.8,4.0,87.0,84.17,67.69
2017,12,31,14,15,0.0,105.5,5.8,3.5,105.5,102.71,84.02
2017,12,31,14,30,0.0,124.0,5.8,3.0,124.0,121.78,100.86
2017,12,31,14,45,0.0,113.0,5.8,3.0,113.0,110.78,91.51
2017,12,31,15,0,0.0,102.0,5.8,3.0,102.0,99.79,82.13
2017,12,31,15,15,304.5,111.0,5.75,2.5,225.5,330.02,288.7
2017,12,31,15,30,609.0,120.0,5.7,2.0,349.0,518.64,451.74
2017,12,31,15,45,581.5,109.0,5.7,2.0,307.0,471.29,410.22
2017,12,31,16,0,554.0,98.0,5.7,2.0,265.0,423.86,368.37
2017,12,31,16,15,497.0,88.0,5.6,1.5,218.5,362.92,314.17
2017,12,31,16,30,440.0,78.0,5.5,1.0,172.0,306.18,262.27
2017,12,31,16,45,372.5,62.5,5.4,1.0,128.5,242.38,202.9
2017,12,31,17,0,305.0,47.0,5.3,1.0,85.0,183.97,147.22
2017,12,31,17,15,152.5,30.5,5.3,1.0,49.5,99.81,62.53
2017,12,31,17,30,0.0,14.0,5.3,1.0,14.0,13.76,0.0
2017,12,31,17,45,0.0,7.0,3.25,8.0,7.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
